Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,38.5,18.0,0.7,1.5,22.0,16.31,1.2
2016,1,1,8,0,77.0,36.0,0.7,2.0,44.0,31.32,21.73
2016,1,1,8,15,97.5,53.5,0.65,2.5,68.5,45.45,35.76
2016,1,1,8,30,118.0,71.0,0.6,3.0,93.0,59.2,48.88
2016,1,1,8,45,132.5,88.0,0.55,4.0,118.0,78.02,60.17
2016,1,1,9,0,147.0,105.0,0.5,5.0,143.0,101.31,77.32
2016,1,1,9,15,154.5,121.0,0.45,5.5,166.0,124.26,95.61
2016,1,1,9,30,162.0,137.0,0.4,6.0,189.0,147.76,114.94
2016,1,1,9,45,165.5,149.5,0.4,6.5,208.0,168.04,132.0
2016,1,1,10,0,169.0,162.0,0.4,7.0,227.0,188.32,149.09
2016,1,1,10,15,225.5,169.0,0.4,7.5,262.0,217.2,171.63
2016,1,1,10,30,282.0,176.0,0.4,8.0,297.0,251.31,198.63
2016,1,1,10,45,354.5,172.5,0.45,8.5,332.0,284.56,224.91
2016,1,1,11,0,427.0,169.0,0.5,9.0,367.0,321.2,254.07
2016,1,1,11,15,448.5,170.0,0.5,9.0,383.5,344.86,273.74
2016,1,1,11,30,470.0,171.0,0.5,9.0,400.0,368.42,293.24
2016,1,1,11,45,462.5,178.0,0.55,9.5,405.5,384.35,306.35
2016,1,1,12,0,455.0,185.0,0.6,10.0,411.0,398.71,318.02
2016,1,1,12,15,433.0,187.0,0.6,10.0,401.5,399.59,319.43
2016,1,1,12,30,411.0,189.0,0.6,10.0,392.0,398.49,319.25
2016,1,1,12,45,404.5,188.5,0.65,10.0,386.0,401.03,322.11
2016,1,1,13,0,398.0,188.0,0.7,10.0,380.0,398.81,321.2
2016,1,1,13,15,352.5,189.5,0.7,10.0,355.0,380.03,306.83
2016,1,1,13,30,307.0,191.0,0.7,10.0,330.0,360.02,291.43
2016,1,1,13,45,313.5,177.5,0.75,10.0,314.0,350.37,284.7
2016,1,1,14,0,320.0,164.0,0.8,10.0,298.0,339.44,276.7
2016,1,1,14,15,349.0,147.5,0.75,9.5,284.0,335.25,274.14
2016,1,1,14,30,378.0,131.0,0.7,9.0,270.0,334.39,273.85
2016,1,1,14,45,359.5,122.0,0.7,9.0,244.0,311.8,255.43
2016,1,1,15,0,341.0,113.0,0.7,9.0,218.0,288.63,236.29
2016,1,1,15,15,323.5,99.5,0.7,8.5,188.5,260.59,213.15
2016,1,1,15,30,306.0,86.0,0.7,8.0,159.0,232.26,189.06
2016,1,1,15,45,275.5,72.0,0.7,8.0,128.0,198.26,159.35
2016,1,1,16,0,245.0,58.0,0.7,8.0,97.0,165.17,129.77
2016,1,1,16,15,196.5,42.5,0.65,7.5,68.0,125.64,94.49
2016,1,1,16,30,148.0,27.0,0.6,7.0,39.0,86.62,52.47
2016,1,1,16,45,74.0,13.5,0.55,7.0,19.5,32.35,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,7,45,62.0,18.0,1.1,4.5,24.0,15.28,0.48
2016,1,2,8,0,124.0,36.0,1.1,5.0,48.0,29.7,20.0
2016,1,2,8,15,151.5,52.5,1.1,5.5,75.0,42.47,32.63
2016,1,2,8,30,179.0,69.0,1.1,6.0,102.0,54.86,44.36
2016,1,2,8,45,196.5,85.0,1.15,7.0,129.0,74.5,55.17
2016,1,2,9,0,214.0,101.0,1.2,8.0,156.0,100.29,73.12
2016,1,2,9,15,222.5,116.5,1.2,8.5,181.5,126.07,93.3
2016,1,2,9,30,231.0,132.0,1.2,9.0,207.0,152.42,115.01
2016,1,2,9,45,242.0,144.0,1.3,9.5,230.0,176.8,135.48
2016,1,2,10,0,253.0,156.0,1.4,10.0,253.0,201.68,156.59
2016,1,2,10,15,227.5,170.5,1.45,10.5,262.5,219.04,172.49
2016,1,2,10,30,202.0,185.0,1.5,11.0,272.0,235.23,186.99
2016,1,2,10,45,219.5,193.0,1.55,11.5,292.0,257.08,204.89
2016,1,2,11,0,237.0,201.0,1.6,12.0,312.0,279.32,222.99
2016,1,2,11,15,247.5,206.5,1.6,12.0,325.0,297.49,238.14
2016,1,2,11,30,258.0,212.0,1.6,12.0,338.0,315.59,253.14
2016,1,2,11,45,168.0,215.5,1.65,12.5,298.0,285.05,229.13
2016,1,2,12,0,78.0,219.0,1.7,13.0,258.0,249.52,200.63
2016,1,2,12,15,62.0,213.5,1.65,13.0,244.5,238.9,192.28
2016,1,2,12,30,46.0,208.0,1.6,13.0,231.0,227.48,183.12
2016,1,2,12,45,59.5,209.0,1.6,13.0,238.0,237.06,191.15
2016,1,2,13,0,73.0,210.0,1.6,13.0,245.0,246.8,199.25
2016,1,2,13,15,95.5,206.0,1.6,13.0,250.5,256.13,207.17
2016,1,2,13,30,118.0,202.0,1.6,13.0,256.0,269.1,218.01
2016,1,2,13,45,133.0,192.0,1.6,13.0,250.0,267.96,217.47
2016,1,2,14,0,148.0,182.0,1.6,13.0,244.0,266.18,216.44
2016,1,2,14,15,102.5,166.5,1.5,12.5,208.0,227.09,184.93
2016,1,2,14,30,57.0,151.0,1.4,12.0,172.0,183.81,149.69
2016,1,2,14,45,52.5,137.0,1.35,12.0,155.0,167.26,136.19
2016,1,2,15,0,48.0,123.0,1.3,12.0,138.0,150.65,122.37
2016,1,2,15,15,42.5,107.5,1.25,11.5,119.5,131.85,106.74
2016,1,2,15,30,37.0,92.0,1.2,11.0,101.0,113.1,90.85
2016,1,2,15,45,28.5,75.0,1.15,10.5,81.5,91.41,72.2
2016,1,2,16,0,20.0,58.0,1.1,10.0,62.0,69.86,53.44
2016,1,2,16,15,10.0,41.5,1.15,9.5,43.5,46.06,32.59
2016,1,2,16,30,0.0,25.0,1.2,9.0,25.0,25.14,12.62
2016,1,2,16,45,0.0,12.5,1.25,9.0,12.5,12.29,0.0
2016,1,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,79.0,18.0,1.65,7.5,26.0,13.91,0.0
2016,1,3,8,0,158.0,36.0,1.7,8.0,52.0,27.83,18.11
2016,1,3,8,15,195.0,51.5,1.7,8.5,81.0,41.74,31.55
2016,1,3,8,30,232.0,67.0,1.7,9.0,110.0,53.42,42.52
2016,1,3,8,45,254.0,82.0,1.7,9.5,139.5,73.78,52.91
2016,1,3,9,0,276.0,97.0,1.7,10.0,169.0,101.64,71.41
2016,1,3,9,15,288.0,112.0,1.7,10.5,196.5,130.09,93.19
2016,1,3,9,30,300.0,127.0,1.7,11.0,224.0,159.31,117.06
2016,1,3,9,45,313.5,137.0,1.7,11.5,248.0,185.24,138.82
2016,1,3,10,0,327.0,147.0,1.7,12.0,272.0,211.7,161.33
2016,1,3,10,15,324.5,159.0,1.7,12.0,291.0,235.91,182.78
2016,1,3,10,30,322.0,171.0,1.7,12.0,310.0,259.38,203.41
2016,1,3,10,45,314.0,182.0,1.7,12.5,322.5,279.27,220.53
2016,1,3,11,0,306.0,193.0,1.7,13.0,335.0,298.03,236.36
2016,1,3,11,15,322.5,196.5,1.75,13.0,350.5,318.61,253.65
2016,1,3,11,30,339.0,200.0,1.8,13.0,366.0,339.19,270.84
2016,1,3,11,45,388.5,192.5,1.85,13.0,385.5,364.0,291.28
2016,1,3,12,0,438.0,185.0,1.9,13.0,405.0,391.26,313.61
2016,1,3,12,15,302.0,205.5,1.9,13.0,357.0,352.23,283.25
2016,1,3,12,30,166.0,226.0,1.9,13.0,309.0,307.92,248.08
2016,1,3,12,45,304.0,201.5,1.9,13.5,350.0,360.41,290.7
2016,1,3,13,0,442.0,177.0,1.9,14.0,391.0,414.8,333.82
2016,1,3,13,15,380.5,182.0,1.75,14.0,362.0,387.73,312.17
2016,1,3,13,30,319.0,187.0,1.6,14.0,333.0,362.85,292.42
2016,1,3,13,45,244.5,185.0,1.5,14.0,293.5,323.09,260.84
2016,1,3,14,0,170.0,183.0,1.4,14.0,254.0,278.76,225.33
2016,1,3,14,15,183.0,169.0,1.25,13.5,241.0,270.71,219.63
2016,1,3,14,30,196.0,155.0,1.1,13.0,228.0,261.68,212.77
2016,1,3,14,45,181.5,142.5,1.0,13.0,205.0,240.06,195.11
2016,1,3,15,0,167.0,130.0,0.9,13.0,182.0,218.37,177.19
2016,1,3,15,15,156.0,113.5,0.9,12.5,157.0,193.6,156.92
2016,1,3,15,30,145.0,97.0,0.9,12.0,132.0,168.74,136.08
2016,1,3,15,45,123.0,80.0,0.95,11.5,106.0,138.97,110.74
2016,1,3,16,0,101.0,63.0,1.0,11.0,80.0,109.87,85.53
2016,1,3,16,15,70.0,46.0,1.0,11.0,56.0,78.56,58.1
2016,1,3,16,30,39.0,29.0,1.0,11.0,32.0,47.99,28.84
2016,1,3,16,45,19.5,14.5,1.0,11.0,16.0,19.36,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,1.6,10.0,14.5,13.99,0.0
2016,1,4,8,0,0.0,29.0,1.6,10.0,29.0,27.66,17.8
2016,1,4,8,15,0.0,46.0,1.6,10.5,46.0,42.93,32.33
2016,1,4,8,30,0.0,63.0,1.6,11.0,63.0,57.95,46.21
2016,1,4,8,45,5.0,78.5,1.6,11.5,80.0,72.31,56.24
2016,1,4,9,0,10.0,94.0,1.6,12.0,97.0,87.55,68.99
2016,1,4,9,15,14.0,108.5,1.6,12.0,113.0,102.35,81.34
2016,1,4,9,30,18.0,123.0,1.6,12.0,129.0,117.52,93.9
2016,1,4,9,45,20.5,135.0,1.65,12.5,142.5,130.56,104.49
2016,1,4,10,0,23.0,147.0,1.7,13.0,156.0,143.76,115.13
2016,1,4,10,15,43.0,164.5,1.75,13.0,182.5,165.11,132.17
2016,1,4,10,30,63.0,182.0,1.8,13.0,209.0,189.98,152.17
2016,1,4,10,45,43.5,181.5,1.85,13.5,200.5,186.33,149.31
2016,1,4,11,0,24.0,181.0,1.9,14.0,192.0,181.78,145.6
2016,1,4,11,15,34.0,192.0,1.9,14.0,208.5,197.19,158.04
2016,1,4,11,30,44.0,203.0,1.9,14.0,225.0,213.87,171.47
2016,1,4,11,45,178.0,207.5,1.9,14.0,296.5,282.13,226.33
2016,1,4,12,0,312.0,212.0,1.9,14.0,368.0,356.51,285.43
2016,1,4,12,15,225.5,220.0,1.9,14.0,332.5,327.27,262.37
2016,1,4,12,30,139.0,228.0,1.9,14.0,297.0,296.45,237.99
2016,1,4,12,45,69.5,156.0,1.95,14.5,190.5,189.22,151.81
2016,1,4,13,0,0.0,84.0,2.0,15.0,84.0,81.25,62.59
2016,1,4,13,15,50.5,143.5,2.0,14.5,167.0,168.74,135.84
2016,1,4,13,30,101.0,203.0,2.0,14.0,250.0,257.61,208.55
2016,1,4,13,45,265.5,176.0,2.0,14.0,290.5,324.91,263.91
2016,1,4,14,0,430.0,149.0,2.0,14.0,331.0,386.66,313.88
2016,1,4,14,15,587.5,111.0,1.95,13.5,341.0,426.79,346.6
2016,1,4,14,30,745.0,73.0,1.9,13.0,351.0,457.43,371.29
2016,1,4,14,45,713.0,70.5,1.85,13.0,316.5,429.1,347.96
2016,1,4,15,0,681.0,68.0,1.8,13.0,282.0,401.27,324.81
2016,1,4,15,15,640.5,64.0,1.7,12.5,244.0,365.81,295.45
2016,1,4,15,30,600.0,60.0,1.6,12.0,206.0,330.25,265.18
2016,1,4,15,45,534.5,54.0,1.55,12.0,166.5,282.95,224.41
2016,1,4,16,0,469.0,48.0,1.5,12.0,127.0,237.76,184.62
2016,1,4,16,15,368.5,39.0,1.5,11.5,89.5,180.46,135.14
2016,1,4,16,30,268.0,30.0,1.5,11.0,52.0,128.81,84.23
2016,1,4,16,45,134.0,15.0,1.55,11.0,26.0,59.5,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,9.0,17.0,1.45,9.5,18.0,16.24,0.44
2016,1,5,8,0,18.0,34.0,1.5,10.0,36.0,31.12,20.72
2016,1,5,8,15,33.0,51.5,1.55,10.0,57.0,45.95,35.07
2016,1,5,8,30,48.0,69.0,1.6,10.0,78.0,60.44,48.62
2016,1,5,8,45,58.0,86.0,1.65,10.5,99.5,77.09,59.48
2016,1,5,9,0,68.0,103.0,1.7,11.0,121.0,96.43,74.6
2016,1,5,9,15,72.5,119.0,1.7,11.0,140.5,115.31,90.03
2016,1,5,9,30,77.0,135.0,1.7,11.0,160.0,134.58,106.04
2016,1,5,9,45,80.5,149.0,1.7,11.5,177.5,152.35,120.7
2016,1,5,10,0,84.0,163.0,1.7,12.0,195.0,170.31,135.48
2016,1,5,10,15,42.0,85.5,1.75,12.0,101.5,93.6,72.97
2016,1,5,10,30,0.0,8.0,1.8,12.0,8.0,7.72,0.99
2016,1,5,10,45,4.0,86.0,1.85,12.0,88.0,84.49,66.41
2016,1,5,11,0,8.0,164.0,1.9,12.0,168.0,159.88,129.09
2016,1,5,11,15,13.5,175.0,1.95,12.0,182.0,173.21,139.77
2016,1,5,11,30,19.0,186.0,2.0,12.0,196.0,186.89,150.9
2016,1,5,11,45,9.5,98.5,2.05,12.0,103.5,99.55,78.64
2016,1,5,12,0,0.0,11.0,2.1,12.0,11.0,10.62,3.43
2016,1,5,12,15,0.0,11.0,2.1,11.5,11.0,10.62,3.46
2016,1,5,12,30,0.0,11.0,2.1,11.0,11.0,10.62,3.48
2016,1,5,12,45,14.0,102.0,2.1,11.0,109.0,105.99,84.79
2016,1,5,13,0,28.0,193.0,2.1,11.0,207.0,203.42,165.68
2016,1,5,13,15,14.0,137.0,2.05,10.5,144.0,140.86,113.96
2016,1,5,13,30,0.0,81.0,2.0,10.0,81.0,78.34,61.54
2016,1,5,13,45,0.0,84.0,2.0,10.0,84.0,81.3,64.22
2016,1,5,14,0,0.0,87.0,2.0,10.0,87.0,84.34,66.9
2016,1,5,14,15,0.0,106.0,1.95,10.0,106.0,103.59,83.37
2016,1,5,14,30,0.0,125.0,1.9,10.0,125.0,123.66,100.45
2016,1,5,14,45,0.0,113.5,1.85,10.0,113.5,112.49,91.09
2016,1,5,15,0,0.0,102.0,1.8,10.0,102.0,101.31,81.68
2016,1,5,15,15,0.0,88.5,1.7,9.5,88.5,87.97,70.45
2016,1,5,15,30,0.0,75.0,1.6,9.0,75.0,74.58,58.99
2016,1,5,15,45,0.0,61.0,1.55,9.0,61.0,60.57,46.71
2016,1,5,16,0,0.0,47.0,1.5,9.0,47.0,46.45,34.2
2016,1,5,16,15,0.0,33.5,1.45,8.5,33.5,32.71,21.97
2016,1,5,16,30,0.0,20.0,1.4,8.0,20.0,19.31,9.28
2016,1,5,16,45,0.0,10.0,1.35,8.0,10.0,9.64,0.0
2016,1,5,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,2.35,10.0,8.0,7.71,0.0
2016,1,6,8,0,0.0,16.0,2.3,10.0,16.0,15.43,7.44
2016,1,6,8,15,0.0,26.5,2.2,10.0,26.5,25.58,17.06
2016,1,6,8,30,0.0,37.0,2.1,10.0,37.0,35.73,26.53
2016,1,6,8,45,0.0,48.5,2.05,10.0,48.5,46.86,34.88
2016,1,6,9,0,0.0,60.0,2.0,10.0,60.0,57.65,44.32
2016,1,6,9,15,0.0,71.0,2.0,10.0,71.0,68.02,53.3
2016,1,6,9,30,0.0,82.0,2.0,10.0,82.0,78.44,62.21
2016,1,6,9,45,0.0,91.0,2.0,10.0,91.0,87.07,69.51
2016,1,6,10,0,0.0,100.0,2.0,10.0,100.0,95.72,76.76
2016,1,6,10,15,0.0,57.5,2.05,10.0,57.5,55.56,42.35
2016,1,6,10,30,0.0,15.0,2.1,10.0,15.0,14.48,6.9
2016,1,6,10,45,0.0,44.0,2.15,10.5,44.0,42.5,31.01
2016,1,6,11,0,0.0,73.0,2.2,11.0,73.0,70.58,54.81
2016,1,6,11,15,0.0,80.0,2.2,11.0,80.0,77.37,60.47
2016,1,6,11,30,0.0,87.0,2.2,11.0,87.0,84.14,66.14
2016,1,6,11,45,13.0,142.5,2.2,11.0,149.0,143.46,115.82
2016,1,6,12,0,26.0,198.0,2.2,11.0,211.0,203.66,165.39
2016,1,6,12,15,52.0,210.0,2.2,11.0,236.5,230.67,187.49
2016,1,6,12,30,78.0,222.0,2.2,11.0,262.0,257.61,209.59
2016,1,6,12,45,39.0,176.0,2.2,11.0,196.0,193.56,157.2
2016,1,6,13,0,0.0,130.0,2.2,11.0,130.0,126.33,101.38
2016,1,6,13,15,0.0,74.5,2.2,10.5,74.5,72.04,56.02
2016,1,6,13,30,0.0,19.0,2.2,10.0,19.0,18.34,10.2
2016,1,6,13,45,0.0,48.5,2.2,10.0,48.5,46.86,34.82
2016,1,6,14,0,0.0,78.0,2.2,10.0,78.0,75.43,59.34
2016,1,6,14,15,0.0,58.0,2.15,9.5,58.0,56.05,42.89
2016,1,6,14,30,0.0,38.0,2.1,9.0,38.0,36.69,26.31
2016,1,6,14,45,0.0,34.5,2.1,9.0,34.5,33.31,23.42
2016,1,6,15,0,0.0,31.0,2.1,9.0,31.0,29.92,20.5
2016,1,6,15,15,0.0,26.5,2.05,8.5,26.5,25.57,16.75
2016,1,6,15,30,0.0,22.0,2.0,8.0,22.0,21.22,12.95
2016,1,6,15,45,0.0,18.0,1.95,8.0,18.0,17.36,9.5
2016,1,6,16,0,0.0,14.0,1.9,8.0,14.0,13.5,6.02
2016,1,6,16,15,0.0,9.5,1.85,8.0,9.5,9.15,2.12
2016,1,6,16,30,0.0,5.0,1.8,8.0,5.0,4.82,0.0
2016,1,6,16,45,0.0,2.5,1.75,8.0,2.5,2.41,0.0
2016,1,6,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,107.5,20.5,0.8,7.5,31.5,15.98,0.53
2016,1,7,8,0,215.0,41.0,0.8,8.0,63.0,32.06,21.77
2016,1,7,8,15,307.0,52.5,0.85,8.5,100.5,40.11,30.15
2016,1,7,8,30,399.0,64.0,0.9,9.0,138.0,47.9,37.62
2016,1,7,8,45,488.0,68.0,0.95,9.5,180.0,66.05,41.72
2016,1,7,9,0,577.0,72.0,1.0,10.0,222.0,99.84,58.43
2016,1,7,9,15,617.5,77.0,1.0,10.0,259.5,136.31,83.99
2016,1,7,9,30,658.0,82.0,1.0,10.0,297.0,175.54,115.28
2016,1,7,9,45,731.0,74.5,1.05,10.0,337.0,212.42,145.35
2016,1,7,10,0,804.0,67.0,1.1,10.0,377.0,255.69,182.09
2016,1,7,10,15,821.0,68.5,1.1,10.0,405.5,293.38,216.46
2016,1,7,10,30,838.0,70.0,1.1,10.0,434.0,330.57,250.14
2016,1,7,10,45,637.5,120.5,1.15,10.5,405.0,336.1,261.28
2016,1,7,11,0,437.0,171.0,1.2,11.0,376.0,328.0,259.4
2016,1,7,11,15,655.0,123.0,1.2,11.0,441.0,386.99,306.07
2016,1,7,11,30,873.0,75.0,1.2,11.0,506.0,455.03,359.77
2016,1,7,11,45,875.0,75.5,1.25,11.0,513.0,477.2,378.89
2016,1,7,12,0,877.0,76.0,1.3,11.0,520.0,496.92,396.07
2016,1,7,12,15,876.5,76.5,1.3,11.0,520.0,512.86,409.77
2016,1,7,12,30,876.0,77.0,1.3,11.0,520.0,526.12,421.14
2016,1,7,12,45,866.5,78.5,1.35,11.0,510.5,533.72,428.22
2016,1,7,13,0,857.0,80.0,1.4,11.0,501.0,538.03,432.62
2016,1,7,13,15,502.5,144.5,1.4,11.0,389.5,420.14,340.41
2016,1,7,13,30,148.0,209.0,1.4,11.0,278.0,292.92,237.87
2016,1,7,13,45,256.0,186.5,1.45,11.0,299.5,332.23,271.45
2016,1,7,14,0,364.0,164.0,1.5,11.0,321.0,365.48,299.0
2016,1,7,14,15,368.0,151.5,1.5,10.5,301.0,352.86,289.54
2016,1,7,14,30,372.0,139.0,1.5,10.0,281.0,344.09,283.13
2016,1,7,14,45,356.5,129.0,1.5,10.0,255.0,322.01,265.15
2016,1,7,15,0,341.0,119.0,1.5,10.0,229.0,299.21,246.28
2016,1,7,15,15,500.0,87.5,1.4,9.5,225.5,332.26,272.42
2016,1,7,15,30,659.0,56.0,1.3,9.0,222.0,355.12,288.14
2016,1,7,15,45,603.5,50.5,1.2,8.5,181.5,310.49,249.18
2016,1,7,16,0,548.0,45.0,1.1,8.0,141.0,267.32,210.76
2016,1,7,16,15,455.5,37.0,1.1,7.5,101.5,210.74,161.11
2016,1,7,16,30,363.0,29.0,1.1,7.0,62.0,159.36,111.1
2016,1,7,16,45,181.5,14.5,1.15,7.0,31.0,74.08,0.0
2016,1,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,15.5,17.5,0.35,5.5,19.0,16.68,1.03
2016,1,8,8,0,31.0,35.0,0.3,6.0,38.0,31.92,21.92
2016,1,8,8,15,47.0,52.5,0.3,6.0,60.0,46.73,36.46
2016,1,8,8,30,63.0,70.0,0.3,6.0,82.0,58.51,47.73
2016,1,8,8,45,73.5,87.5,0.3,6.5,104.5,75.78,58.96
2016,1,8,9,0,84.0,105.0,0.3,7.0,127.0,96.48,75.03
2016,1,8,9,15,89.0,121.0,0.3,7.5,147.5,116.4,91.09
2016,1,8,9,30,94.0,137.0,0.3,8.0,168.0,136.74,107.76
2016,1,8,9,45,94.5,151.0,0.3,8.5,185.0,156.99,124.58
2016,1,8,10,0,95.0,165.0,0.3,9.0,202.0,174.83,139.29
2016,1,8,10,15,67.0,170.5,0.35,9.5,197.5,177.2,142.08
2016,1,8,10,30,39.0,176.0,0.4,10.0,193.0,177.19,142.64
2016,1,8,10,45,102.0,193.5,0.45,10.5,241.0,217.75,174.41
2016,1,8,11,0,165.0,211.0,0.5,11.0,289.0,262.01,208.91
2016,1,8,11,15,176.0,217.5,0.5,11.0,302.5,279.16,222.6
2016,1,8,11,30,187.0,224.0,0.5,11.0,316.0,296.46,236.53
2016,1,8,11,45,184.5,228.5,0.55,11.5,321.0,305.76,243.88
2016,1,8,12,0,182.0,233.0,0.6,12.0,326.0,314.46,250.71
2016,1,8,12,15,144.5,231.0,0.6,12.0,305.0,298.93,238.72
2016,1,8,12,30,107.0,229.0,0.6,12.0,284.0,279.45,223.58
2016,1,8,12,45,146.5,226.0,0.6,12.0,299.5,302.26,242.21
2016,1,8,13,0,186.0,223.0,0.6,12.0,315.0,323.01,258.92
2016,1,8,13,15,208.0,214.0,0.6,12.0,314.0,328.17,263.37
2016,1,8,13,30,230.0,205.0,0.6,12.0,313.0,332.66,267.41
2016,1,8,13,45,229.5,194.5,0.65,12.0,298.0,322.77,260.21
2016,1,8,14,0,229.0,184.0,0.7,12.0,283.0,316.57,255.88
2016,1,8,14,15,144.5,171.0,0.7,11.5,232.0,254.33,206.5
2016,1,8,14,30,60.0,158.0,0.7,11.0,181.0,193.04,157.02
2016,1,8,14,45,53.5,144.5,0.7,11.0,163.5,176.04,143.45
2016,1,8,15,0,47.0,131.0,0.7,11.0,146.0,159.05,129.49
2016,1,8,15,15,41.5,115.0,0.7,10.5,127.0,139.71,113.58
2016,1,8,15,30,36.0,99.0,0.7,10.0,108.0,120.41,97.39
2016,1,8,15,45,27.0,82.0,0.75,10.0,88.0,98.54,78.58
2016,1,8,16,0,18.0,65.0,0.8,10.0,68.0,76.88,59.71
2016,1,8,16,15,9.0,47.5,0.8,9.5,49.0,52.04,38.1
2016,1,8,16,30,0.0,30.0,0.8,9.0,30.0,30.42,18.65
2016,1,8,16,45,0.0,15.0,0.8,9.0,15.0,14.48,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,7,45,16.0,17.5,1.75,8.0,19.0,16.68,1.13
2016,1,9,8,0,32.0,35.0,1.8,8.0,38.0,31.94,21.67
2016,1,9,8,15,48.0,52.5,1.8,8.0,60.0,46.76,36.1
2016,1,9,8,30,64.0,70.0,1.8,8.0,82.0,58.53,47.31
2016,1,9,8,45,73.5,87.5,1.8,8.5,104.5,75.82,58.55
2016,1,9,9,0,83.0,105.0,1.8,9.0,127.0,96.45,74.63
2016,1,9,9,15,88.0,121.5,1.8,9.0,147.5,116.72,91.24
2016,1,9,9,30,93.0,138.0,1.8,9.0,168.0,139.78,110.56
2016,1,9,9,45,91.0,151.5,1.8,9.0,184.0,156.77,125.15
2016,1,9,10,0,89.0,165.0,1.8,9.0,200.0,173.45,139.48
2016,1,9,10,15,99.0,178.0,1.75,9.0,219.5,192.8,155.58
2016,1,9,10,30,109.0,191.0,1.7,9.0,239.0,211.62,171.2
2016,1,9,10,45,143.0,201.0,1.7,9.5,267.0,238.23,192.49
2016,1,9,11,0,177.0,211.0,1.7,10.0,295.0,266.76,215.33
2016,1,9,11,15,178.0,218.0,1.65,10.0,304.5,280.63,226.9
2016,1,9,11,30,179.0,225.0,1.6,10.0,314.0,294.12,238.1
2016,1,9,11,45,96.5,206.0,1.55,10.0,254.0,243.17,197.36
2016,1,9,12,0,14.0,187.0,1.5,10.0,194.0,187.38,151.85
2016,1,9,12,15,69.5,209.5,1.45,10.0,245.0,239.01,194.55
2016,1,9,12,30,125.0,232.0,1.4,10.0,296.0,294.02,239.1
2016,1,9,12,45,120.5,228.0,1.35,10.0,289.0,290.91,236.48
2016,1,9,13,0,116.0,224.0,1.3,10.0,282.0,287.27,233.73
2016,1,9,13,15,59.5,191.0,1.2,10.0,221.0,222.16,180.81
2016,1,9,13,30,3.0,158.0,1.1,10.0,160.0,156.35,126.51
2016,1,9,13,45,1.5,125.5,1.05,10.0,126.5,123.31,99.36
2016,1,9,14,0,0.0,93.0,1.0,10.0,93.0,90.26,71.74
2016,1,9,14,15,0.0,87.0,0.9,10.0,87.0,84.41,66.96
2016,1,9,14,30,0.0,81.0,0.8,10.0,81.0,78.56,62.09
2016,1,9,14,45,0.0,74.0,0.75,10.0,74.0,71.7,56.34
2016,1,9,15,0,0.0,67.0,0.7,10.0,67.0,64.83,50.53
2016,1,9,15,15,0.0,58.0,0.7,10.0,58.0,56.05,43.01
2016,1,9,15,30,0.0,49.0,0.7,10.0,49.0,47.34,35.46
2016,1,9,15,45,0.0,40.0,0.7,10.0,40.0,38.63,27.82
2016,1,9,16,0,0.0,31.0,0.7,10.0,31.0,29.92,20.11
2016,1,9,16,15,0.0,22.5,0.65,10.0,22.5,21.71,12.77
2016,1,9,16,30,0.0,14.0,0.6,10.0,14.0,13.5,5.23
2016,1,9,16,45,0.0,7.0,0.55,10.0,7.0,6.75,0.0
2016,1,9,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,45,193.5,16.0,1.0,7.5,36.0,11.87,0.0
2016,1,10,8,0,387.0,32.0,1.0,8.0,72.0,24.78,15.62
2016,1,10,8,15,474.5,40.0,1.0,8.0,112.0,29.69,20.96
2016,1,10,8,30,562.0,48.0,1.0,8.0,152.0,34.46,25.66
2016,1,10,8,45,622.5,52.0,1.05,8.5,194.0,55.68,30.02
2016,1,10,9,0,683.0,56.0,1.1,9.0,236.0,96.68,51.8
2016,1,10,9,15,718.5,60.0,1.05,9.0,274.5,136.35,79.86
2016,1,10,9,30,754.0,64.0,1.0,9.0,313.0,178.18,113.82
2016,1,10,9,45,784.5,65.0,1.0,9.5,348.0,218.03,148.25
2016,1,10,10,0,815.0,66.0,1.0,10.0,383.0,258.98,184.44
2016,1,10,10,15,689.0,97.0,0.95,10.5,378.5,282.53,210.8
2016,1,10,10,30,563.0,128.0,0.9,11.0,374.0,297.21,228.23
2016,1,10,10,45,331.0,169.0,0.85,11.5,315.5,274.79,216.08
2016,1,10,11,0,99.0,210.0,0.8,12.0,257.0,236.52,188.85
2016,1,10,11,15,171.0,215.0,0.75,12.0,299.5,275.18,219.57
2016,1,10,11,30,243.0,220.0,0.7,12.0,342.0,318.27,253.32
2016,1,10,11,45,257.5,221.5,0.7,12.5,352.5,334.26,265.6
2016,1,10,12,0,272.0,223.0,0.7,13.0,363.0,350.1,277.86
2016,1,10,12,15,235.0,227.5,0.7,13.0,348.0,340.99,271.07
2016,1,10,12,30,198.0,232.0,0.7,13.0,333.0,331.6,264.04
2016,1,10,12,45,123.5,221.0,0.75,13.5,283.5,285.64,227.81
2016,1,10,13,0,49.0,210.0,0.8,14.0,234.0,234.53,187.01
2016,1,10,13,15,29.0,189.0,0.8,13.5,203.0,203.84,163.1
2016,1,10,13,30,9.0,168.0,0.8,13.0,172.0,169.61,135.8
2016,1,10,13,45,93.5,179.5,0.8,13.0,220.5,230.91,186.76
2016,1,10,14,0,178.0,191.0,0.8,13.0,269.0,293.34,237.15
2016,1,10,14,15,115.5,175.0,0.75,12.5,224.5,244.01,197.45
2016,1,10,14,30,53.0,159.0,0.7,12.0,180.0,190.61,154.43
2016,1,10,14,45,49.5,145.5,0.7,12.0,163.5,175.15,142.17
2016,1,10,15,0,46.0,132.0,0.7,12.0,147.0,159.62,129.49
2016,1,10,15,15,41.5,116.0,0.7,11.5,128.5,140.73,114.04
2016,1,10,15,30,37.0,100.0,0.7,11.0,110.0,121.81,98.26
2016,1,10,15,45,29.5,83.5,0.75,11.0,90.5,101.08,80.49
2016,1,10,16,0,22.0,67.0,0.8,11.0,71.0,80.51,62.6
2016,1,10,16,15,11.0,50.0,0.85,10.5,52.0,55.4,40.87
2016,1,10,16,30,0.0,33.0,0.9,10.0,33.0,33.8,21.68
2016,1,10,16,45,0.0,16.5,0.95,9.5,16.5,15.93,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,9.0,10.5,10.12,0.0
2016,1,11,8,0,0.0,21.0,0.8,9.0,21.0,20.27,11.73
2016,1,11,8,15,0.0,33.5,0.8,9.5,33.5,32.35,23.2
2016,1,11,8,30,0.0,46.0,0.8,10.0,46.0,44.07,34.08
2016,1,11,8,45,0.0,58.0,0.8,10.5,58.0,55.26,42.07
2016,1,11,9,0,0.0,70.0,0.8,11.0,70.0,66.56,51.79
2016,1,11,9,15,0.0,82.0,0.75,11.0,82.0,77.91,61.51
2016,1,11,9,30,0.0,94.0,0.7,11.0,94.0,89.31,71.13
2016,1,11,9,45,65.0,131.0,0.7,11.5,156.5,134.36,106.13
2016,1,11,10,0,130.0,168.0,0.7,12.0,219.0,184.45,145.05
2016,1,11,10,15,211.0,174.0,0.65,12.0,264.0,219.84,171.87
2016,1,11,10,30,292.0,180.0,0.6,12.0,309.0,259.44,202.6
2016,1,11,10,45,315.0,186.5,0.55,12.5,331.5,285.47,223.36
2016,1,11,11,0,338.0,193.0,0.5,13.0,354.0,312.26,244.53
2016,1,11,11,15,322.5,202.5,0.5,13.0,360.0,326.5,256.61
2016,1,11,11,30,307.0,212.0,0.5,13.0,366.0,339.16,267.25
2016,1,11,11,45,223.0,223.5,0.5,13.5,336.0,319.55,252.29
2016,1,11,12,0,139.0,235.0,0.5,14.0,306.0,296.39,234.22
2016,1,11,12,15,203.5,230.0,0.45,14.0,334.5,328.07,259.34
2016,1,11,12,30,268.0,225.0,0.4,14.0,363.0,363.41,286.66
2016,1,11,12,45,238.5,225.0,0.4,14.5,346.5,350.25,276.05
2016,1,11,13,0,209.0,225.0,0.4,15.0,330.0,338.23,266.62
2016,1,11,13,15,221.5,216.5,0.35,15.0,325.0,339.1,267.66
2016,1,11,13,30,234.0,208.0,0.3,15.0,320.0,339.21,267.99
2016,1,11,13,45,271.5,193.0,0.3,15.0,317.0,349.39,276.48
2016,1,11,14,0,309.0,178.0,0.3,15.0,314.0,354.16,280.72
2016,1,11,14,15,360.0,157.5,0.3,15.0,306.0,358.34,284.58
2016,1,11,14,30,411.0,137.0,0.3,15.0,298.0,365.48,290.41
2016,1,11,14,45,398.0,127.0,0.3,15.0,271.5,344.0,273.66
2016,1,11,15,0,385.0,117.0,0.3,15.0,245.0,321.57,256.06
2016,1,11,15,15,528.0,86.0,0.35,14.5,239.0,349.02,277.49
2016,1,11,15,30,671.0,55.0,0.4,14.0,233.0,364.44,287.71
2016,1,11,15,45,625.0,49.5,0.45,13.5,192.5,322.64,252.97
2016,1,11,16,0,579.0,44.0,0.5,13.0,152.0,281.56,217.94
2016,1,11,16,15,494.5,37.0,0.5,12.5,112.0,229.39,173.2
