Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,410.0,30.0,0.5,12.0,72.0,179.34,127.51
2016,1,11,16,45,205.0,15.0,0.5,12.0,36.0,85.04,28.24
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,228.0,14.5,1.35,8.5,38.0,10.51,0.0
2016,1,12,8,0,456.0,29.0,1.3,9.0,76.0,23.85,14.8
2016,1,12,8,15,539.5,35.5,1.15,9.5,117.5,27.89,19.23
2016,1,12,8,30,623.0,42.0,1.0,10.0,159.0,31.88,23.14
2016,1,12,8,45,672.0,47.0,0.9,10.5,200.5,56.12,28.79
2016,1,12,9,0,721.0,52.0,0.8,11.0,242.0,96.61,49.67
2016,1,12,9,15,754.0,55.0,0.7,11.0,281.0,136.95,78.06
2016,1,12,9,30,787.0,58.0,0.6,11.0,320.0,179.16,112.16
2016,1,12,9,45,810.0,60.5,0.5,11.5,355.0,220.42,147.64
2016,1,12,10,0,833.0,63.0,0.4,12.0,390.0,262.12,184.0
2016,1,12,10,15,664.0,103.5,0.45,12.5,376.5,282.83,209.02
2016,1,12,10,30,495.0,144.0,0.5,13.0,363.0,291.25,222.21
2016,1,12,10,45,474.5,157.5,0.55,13.5,375.5,315.23,243.27
2016,1,12,11,0,454.0,171.0,0.6,14.0,388.0,336.92,261.79
2016,1,12,11,15,437.5,181.0,0.6,14.0,395.5,354.79,277.08
2016,1,12,11,30,421.0,191.0,0.6,14.0,403.0,370.72,290.48
2016,1,12,11,45,464.0,184.0,0.6,14.5,421.0,396.15,310.28
2016,1,12,12,0,507.0,177.0,0.6,15.0,439.0,421.93,330.08
2016,1,12,12,15,490.0,181.0,0.6,15.0,434.5,428.3,335.54
2016,1,12,12,30,473.0,185.0,0.6,15.0,430.0,432.68,339.47
2016,1,12,12,45,368.0,202.5,0.6,15.0,391.5,399.28,314.26
2016,1,12,13,0,263.0,220.0,0.6,15.0,353.0,365.73,288.64
2016,1,12,13,15,383.0,190.0,0.6,15.0,377.0,403.21,319.08
2016,1,12,13,30,503.0,160.0,0.6,15.0,401.0,444.04,351.05
2016,1,12,13,45,364.0,175.5,0.6,15.0,346.0,381.53,302.68
2016,1,12,14,0,225.0,191.0,0.6,15.0,291.0,319.18,254.26
2016,1,12,14,15,360.0,157.5,0.6,14.5,305.0,359.2,287.73
2016,1,12,14,30,495.0,124.0,0.6,14.0,319.0,395.94,317.23
2016,1,12,14,45,475.5,116.5,0.65,14.0,290.5,372.54,298.82
2016,1,12,15,0,456.0,109.0,0.7,14.0,262.0,348.22,279.74
2016,1,12,15,15,437.5,97.5,0.75,13.5,230.0,319.22,256.94
2016,1,12,15,30,419.0,86.0,0.8,13.0,198.0,289.63,232.86
2016,1,12,15,45,381.0,74.5,0.85,12.5,163.5,251.6,201.19
2016,1,12,16,0,343.0,63.0,0.9,12.0,129.0,214.61,169.42
2016,1,12,16,15,294.0,49.5,0.9,11.5,95.5,172.75,132.92
2016,1,12,16,30,245.0,36.0,0.9,11.0,62.0,133.44,96.81
2016,1,12,16,45,122.5,18.0,0.95,11.0,31.0,64.34,25.21
2016,1,12,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,209.0,15.5,1.4,11.5,37.5,11.36,0.0
2016,1,13,8,0,418.0,31.0,1.4,12.0,75.0,23.68,14.47
2016,1,13,8,15,505.5,38.0,1.4,12.0,116.0,27.73,18.86
2016,1,13,8,30,593.0,45.0,1.4,12.0,157.0,34.69,25.44
2016,1,13,8,45,641.5,51.0,1.45,12.5,198.5,59.35,31.68
2016,1,13,9,0,690.0,57.0,1.5,13.0,240.0,99.37,52.7
2016,1,13,9,15,725.5,60.5,1.55,13.0,279.5,139.14,80.69
2016,1,13,9,30,761.0,64.0,1.6,13.0,319.0,181.09,114.58
2016,1,13,9,45,767.0,71.0,1.7,13.5,351.0,222.05,150.72
2016,1,13,10,0,773.0,78.0,1.8,14.0,383.0,262.21,186.84
2016,1,13,10,15,791.0,80.5,1.85,14.0,412.0,300.57,221.43
2016,1,13,10,30,809.0,83.0,1.9,14.0,441.0,338.62,255.51
2016,1,13,10,45,826.0,83.0,1.95,14.0,464.5,373.36,286.56
2016,1,13,11,0,843.0,83.0,2.0,14.0,488.0,407.2,316.39
2016,1,13,11,15,676.5,127.5,2.0,14.0,459.0,405.26,318.81
2016,1,13,11,30,510.0,172.0,2.0,14.0,430.0,392.76,311.56
2016,1,13,11,45,411.0,196.5,2.05,14.0,406.5,384.22,306.34
2016,1,13,12,0,312.0,221.0,2.1,14.0,383.0,368.98,295.11
2016,1,13,12,15,590.5,153.0,2.1,13.5,459.5,453.91,364.18
2016,1,13,12,30,869.0,85.0,2.1,13.0,536.0,540.61,433.67
2016,1,13,12,45,861.5,85.5,2.1,13.0,527.5,548.23,440.01
2016,1,13,13,0,854.0,86.0,2.1,13.0,519.0,552.97,444.51
2016,1,13,13,15,846.5,85.0,2.05,13.0,504.0,553.3,445.29
2016,1,13,13,30,839.0,84.0,2.0,13.0,489.0,550.81,443.78
2016,1,13,13,45,477.5,140.0,2.0,13.0,368.5,411.66,334.18
2016,1,13,14,0,116.0,196.0,2.0,13.0,248.0,266.4,216.06
2016,1,13,14,15,446.0,137.0,1.95,12.5,317.5,389.11,318.67
2016,1,13,14,30,776.0,78.0,1.9,12.0,387.0,494.82,403.37
2016,1,13,14,45,755.0,74.0,1.85,12.0,353.0,469.8,382.4
2016,1,13,15,0,734.0,70.0,1.8,12.0,319.0,443.04,360.45
2016,1,13,15,15,698.5,66.5,1.6,11.5,280.5,410.38,333.37
2016,1,13,15,30,663.0,63.0,1.4,11.0,242.0,375.65,303.89
2016,1,13,15,45,621.5,56.0,1.25,10.5,201.5,334.3,268.41
2016,1,13,16,0,580.0,49.0,1.1,10.0,161.0,293.51,232.28
2016,1,13,16,15,492.5,41.5,1.05,9.5,120.0,236.72,182.98
2016,1,13,16,30,405.0,34.0,1.0,9.0,79.0,184.47,135.47
2016,1,13,16,45,257.0,23.0,1.0,8.5,46.5,111.86,53.8
2016,1,13,17,0,109.0,12.0,1.0,8.0,14.0,39.4,0.0
2016,1,13,17,15,54.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,45,155.5,16.5,0.6,7.5,33.0,12.2,0.58
2016,1,14,8,0,311.0,33.0,0.6,8.0,66.0,25.51,16.42
2016,1,14,8,15,365.0,45.5,0.6,8.5,101.5,34.6,25.36
2016,1,14,8,30,419.0,58.0,0.6,9.0,137.0,43.33,33.61
2016,1,14,8,45,462.0,66.5,0.65,9.5,173.5,65.06,40.63
2016,1,14,9,0,505.0,75.0,0.7,10.0,210.0,98.88,59.91
2016,1,14,9,15,529.5,82.5,0.75,10.0,243.5,132.94,84.85
2016,1,14,9,30,554.0,90.0,0.8,10.0,277.0,168.54,113.99
2016,1,14,9,45,507.0,110.5,0.9,10.5,295.0,202.0,145.41
2016,1,14,10,0,460.0,131.0,1.0,11.0,313.0,230.97,172.97
2016,1,14,10,15,474.5,139.0,1.05,11.0,339.0,262.08,200.26
2016,1,14,10,30,489.0,147.0,1.1,11.0,365.0,293.35,227.49
2016,1,14,10,45,467.5,161.0,1.15,11.5,377.5,317.28,248.68
2016,1,14,11,0,446.0,175.0,1.2,12.0,390.0,338.89,267.38
2016,1,14,11,15,447.5,181.0,1.2,12.0,402.5,360.36,285.68
2016,1,14,11,30,449.0,187.0,1.2,12.0,415.0,380.79,302.83
2016,1,14,11,45,444.5,191.5,1.25,12.0,420.5,395.87,315.75
2016,1,14,12,0,440.0,196.0,1.3,12.0,426.0,409.51,327.36
2016,1,14,12,15,272.0,216.5,1.35,12.0,358.5,352.58,283.14
2016,1,14,12,30,104.0,237.0,1.4,12.0,291.0,286.79,230.75
2016,1,14,12,45,102.0,233.0,1.45,12.0,286.0,284.37,229.47
2016,1,14,13,0,100.0,229.0,1.5,12.0,281.0,281.56,227.54
2016,1,14,13,15,112.5,223.5,1.5,12.0,280.0,284.75,230.54
2016,1,14,13,30,125.0,218.0,1.5,12.0,279.0,291.52,236.36
2016,1,14,13,45,116.5,207.5,1.55,12.0,262.5,277.66,225.54
2016,1,14,14,0,108.0,197.0,1.6,12.0,246.0,258.94,210.85
2016,1,14,14,15,54.0,140.5,1.6,11.5,165.0,170.58,138.86
2016,1,14,14,30,0.0,84.0,1.6,11.0,84.0,81.49,64.19
2016,1,14,14,45,0.0,76.0,1.6,11.0,76.0,73.63,57.73
2016,1,14,15,0,0.0,68.0,1.6,11.0,68.0,65.75,51.09
2016,1,14,15,15,0.0,59.5,1.55,10.5,59.5,57.5,44.15
2016,1,14,15,30,0.0,51.0,1.5,10.0,51.0,49.27,37.13
2016,1,14,15,45,0.0,42.0,1.5,10.0,42.0,40.56,29.52
2016,1,14,16,0,0.0,33.0,1.5,10.0,33.0,31.86,21.84
2016,1,14,16,15,0.0,24.5,1.5,10.0,24.5,23.64,14.52
2016,1,14,16,30,0.0,16.0,1.5,10.0,16.0,15.43,7.13
2016,1,14,16,45,0.0,9.0,1.55,10.0,9.0,8.67,0.0
2016,1,14,17,0,0.0,2.0,1.6,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,1.6,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,45,182.5,17.0,0.7,9.5,36.5,12.62,1.06
2016,1,15,8,0,365.0,34.0,0.7,10.0,73.0,26.43,17.09
2016,1,15,8,15,452.5,42.0,0.7,10.0,113.0,31.23,22.21
2016,1,15,8,30,540.0,50.0,0.7,10.0,153.0,35.89,26.79
2016,1,15,8,45,594.5,55.5,0.75,10.5,194.5,59.78,32.81
2016,1,15,9,0,649.0,61.0,0.8,11.0,236.0,98.07,53.3
2016,1,15,9,15,685.5,65.5,0.8,11.0,275.0,137.49,81.47
2016,1,15,9,30,722.0,70.0,0.8,11.0,314.0,181.76,117.38
2016,1,15,9,45,731.5,76.5,0.8,11.5,346.0,219.08,150.22
2016,1,15,10,0,741.0,83.0,0.8,12.0,378.0,258.51,185.31
2016,1,15,10,15,760.0,85.5,0.8,12.0,407.0,298.48,220.73
2016,1,15,10,30,779.0,88.0,0.8,12.0,436.0,335.96,253.79
2016,1,15,10,45,691.0,111.5,0.8,12.0,431.5,352.78,271.77
2016,1,15,11,0,603.0,135.0,0.8,12.0,427.0,364.44,284.52
2016,1,15,11,15,716.0,113.5,0.75,12.0,471.0,410.7,321.51
2016,1,15,11,30,829.0,92.0,0.7,12.0,515.0,461.88,361.73
2016,1,15,11,45,678.0,133.0,0.7,12.5,482.5,451.27,354.62
2016,1,15,12,0,527.0,174.0,0.7,13.0,450.0,431.79,340.33
2016,1,15,12,15,455.0,192.0,0.65,13.0,430.5,424.27,335.11
2016,1,15,12,30,383.0,210.0,0.6,13.0,411.0,410.81,324.91
2016,1,15,12,45,349.0,213.5,0.55,13.0,395.0,402.57,318.81
2016,1,15,13,0,315.0,217.0,0.5,13.0,379.0,392.64,311.23
2016,1,15,13,15,499.0,165.0,0.45,13.0,413.0,447.9,355.22
2016,1,15,13,30,683.0,113.0,0.4,13.0,447.0,500.47,395.76
2016,1,15,13,45,751.0,95.0,0.35,13.0,447.5,519.32,409.59
2016,1,15,14,0,819.0,77.0,0.3,13.0,448.0,534.07,420.53
2016,1,15,14,15,801.5,75.0,0.3,13.0,419.0,517.21,407.95
2016,1,15,14,30,784.0,73.0,0.3,13.0,390.0,498.07,393.75
2016,1,15,14,45,768.0,68.5,0.3,13.5,356.5,474.9,375.52
2016,1,15,15,0,752.0,64.0,0.3,14.0,323.0,449.78,355.38
2016,1,15,15,15,717.0,60.5,0.35,13.5,284.5,415.05,328.97
2016,1,15,15,30,682.0,57.0,0.4,13.0,246.0,379.66,301.08
2016,1,15,15,45,634.0,51.5,0.45,13.0,205.0,336.28,265.35
2016,1,15,16,0,586.0,46.0,0.5,13.0,164.0,296.0,230.82
2016,1,15,16,15,504.5,39.5,0.5,12.5,123.0,241.86,184.78
2016,1,15,16,30,423.0,33.0,0.5,12.0,82.0,191.9,140.44
2016,1,15,16,45,280.5,22.5,0.55,12.0,49.0,121.38,67.8
2016,1,15,17,0,138.0,12.0,0.6,12.0,16.0,47.55,0.0
2016,1,15,17,15,69.0,6.0,0.6,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,10.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,10.0,9.0,8.85,0.0
2016,1,16,7,45,74.0,24.5,1.45,10.5,32.5,20.49,5.7
2016,1,16,8,0,148.0,40.0,1.5,11.0,56.0,32.82,22.47
2016,1,16,8,15,196.0,56.0,1.45,11.0,87.5,45.15,34.39
2016,1,16,8,30,244.0,72.0,1.4,11.0,119.0,57.11,45.58
2016,1,16,8,45,276.5,86.5,1.4,11.5,152.0,79.3,56.12
2016,1,16,9,0,309.0,101.0,1.4,12.0,185.0,109.09,75.53
2016,1,16,9,15,341.0,110.5,1.35,12.0,215.5,134.54,93.91
2016,1,16,9,30,373.0,120.0,1.3,12.0,246.0,165.39,118.53
2016,1,16,9,45,235.5,145.5,1.3,12.5,228.5,178.73,135.93
2016,1,16,10,0,98.0,171.0,1.3,13.0,211.0,181.78,143.67
2016,1,16,10,15,76.0,179.5,1.25,13.0,211.5,188.48,150.04
2016,1,16,10,30,54.0,188.0,1.2,13.0,212.0,193.29,154.53
2016,1,16,10,45,111.0,203.5,1.15,13.5,256.5,230.36,183.35
2016,1,16,11,0,168.0,219.0,1.1,14.0,301.0,272.35,215.96
2016,1,16,11,15,286.0,209.0,1.05,14.0,354.0,319.81,252.91
2016,1,16,11,30,404.0,199.0,1.0,14.0,407.0,373.01,294.38
2016,1,16,11,45,238.0,215.5,1.0,14.5,338.5,321.99,254.89
2016,1,16,12,0,72.0,232.0,1.0,15.0,270.0,260.4,206.28
2016,1,16,12,15,102.0,237.0,0.95,15.0,291.0,283.24,224.78
2016,1,16,12,30,132.0,242.0,0.9,15.0,312.0,309.11,245.13
2016,1,16,12,45,125.5,238.5,0.9,15.0,304.0,305.6,242.44
2016,1,16,13,0,119.0,235.0,0.9,15.0,296.0,301.5,239.49
2016,1,16,13,15,149.5,228.0,0.85,15.0,303.0,313.69,249.53
2016,1,16,13,30,180.0,221.0,0.8,15.0,310.0,325.53,259.17
2016,1,16,13,45,90.0,160.5,0.8,15.0,205.0,214.28,171.28
2016,1,16,14,0,0.0,100.0,0.8,15.0,100.0,97.14,75.68
2016,1,16,14,15,7.0,125.0,0.75,15.0,128.0,126.3,100.25
2016,1,16,14,30,14.0,150.0,0.7,15.0,156.0,156.39,124.99
2016,1,16,14,45,11.0,138.5,0.7,15.0,143.0,143.65,114.62
2016,1,16,15,0,8.0,127.0,0.7,15.0,130.0,130.99,104.39
2016,1,16,15,15,4.0,112.5,0.6,14.5,114.0,114.72,91.19
2016,1,16,15,30,0.0,98.0,0.5,14.0,98.0,98.58,77.91
2016,1,16,15,45,0.0,81.5,0.45,13.5,81.5,82.06,64.12
2016,1,16,16,0,0.0,65.0,0.4,13.0,65.0,65.41,49.95
2016,1,16,16,15,0.0,48.5,0.45,12.5,48.5,48.56,35.38
2016,1,16,16,30,0.0,32.0,0.5,12.0,32.0,31.38,20.34
2016,1,16,16,45,0.0,19.0,0.55,12.0,19.0,18.34,7.08
2016,1,16,17,0,0.0,6.0,0.6,12.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,0.55,12.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,12.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,12.0,2.0,1.97,0.0
2016,1,17,7,45,0.0,9.0,1.4,12.0,9.0,8.68,0.0
2016,1,17,8,0,0.0,16.0,1.5,12.0,16.0,15.43,7.58
2016,1,17,8,15,0.0,24.5,1.5,12.0,24.5,23.64,15.31
2016,1,17,8,30,0.0,33.0,1.5,12.0,33.0,31.86,22.94
2016,1,17,8,45,0.0,42.0,1.5,12.5,42.0,40.56,29.22
2016,1,17,9,0,0.0,51.0,1.5,13.0,51.0,49.27,36.69
2016,1,17,9,15,0.0,59.5,1.45,13.0,59.5,57.5,43.73
2016,1,17,9,30,0.0,68.0,1.4,13.0,68.0,65.71,50.67
2016,1,17,9,45,0.0,69.5,1.4,13.5,69.5,67.19,51.73
2016,1,17,10,0,0.0,71.0,1.4,14.0,71.0,68.64,52.76
2016,1,17,10,15,0.0,46.5,1.4,14.0,46.5,44.92,32.63
2016,1,17,10,30,0.0,22.0,1.4,14.0,22.0,21.24,12.48
2016,1,17,10,45,0.0,57.5,1.4,14.0,57.5,55.57,41.55
2016,1,17,11,0,0.0,93.0,1.4,14.0,93.0,89.85,70.15
2016,1,17,11,15,0.0,96.0,1.4,14.0,96.0,92.77,72.44
2016,1,17,11,30,0.0,99.0,1.4,14.0,99.0,95.69,74.79
2016,1,17,11,45,0.0,76.0,1.45,14.5,76.0,73.5,56.17
2016,1,17,12,0,0.0,53.0,1.5,15.0,53.0,51.23,37.49
2016,1,17,12,15,0.0,78.0,1.5,15.0,78.0,75.44,57.7
2016,1,17,12,30,0.0,103.0,1.5,15.0,103.0,99.7,77.75
2016,1,17,12,45,0.0,113.5,1.55,15.0,113.5,109.97,86.21
2016,1,17,13,0,0.0,124.0,1.6,15.0,124.0,120.34,94.77
2016,1,17,13,15,0.0,120.0,1.55,15.0,120.0,116.54,91.69
2016,1,17,13,30,0.0,116.0,1.5,15.0,116.0,112.72,88.65
2016,1,17,13,45,0.0,86.0,1.5,15.0,86.0,83.22,64.34
2016,1,17,14,0,0.0,56.0,1.5,15.0,56.0,54.12,40.13
2016,1,17,14,15,0.0,31.0,1.45,14.5,31.0,29.93,19.85
2016,1,17,14,30,0.0,6.0,1.4,14.0,6.0,5.79,0.0
2016,1,17,14,45,0.0,5.5,1.35,14.0,5.5,5.3,0.0
2016,1,17,15,0,0.0,5.0,1.3,14.0,5.0,4.82,0.0
2016,1,17,15,15,0.0,4.5,1.2,13.5,4.5,4.34,0.0
2016,1,17,15,30,0.0,4.0,1.1,13.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.0,1.05,13.0,3.0,2.89,0.0
2016,1,17,16,0,0.0,2.0,1.0,13.0,2.0,1.93,0.0
2016,1,17,16,15,0.0,1.5,1.0,12.5,1.5,1.44,0.0
2016,1,17,16,30,0.0,1.0,1.0,12.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,1.0,12.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,74.0,5.0,0.7,10.5,6.5,0.0,0.0
2016,1,18,7,30,148.0,10.0,0.7,11.0,13.0,9.83,0.0
2016,1,18,7,45,291.5,20.0,0.7,11.5,46.0,15.26,3.56
2016,1,18,8,0,435.0,30.0,0.7,12.0,79.0,22.4,13.61
2016,1,18,8,15,517.0,37.0,0.6,12.5,120.0,28.92,19.99
2016,1,18,8,30,599.0,44.0,0.5,13.0,161.0,33.3,24.19
2016,1,18,8,45,649.5,48.5,0.4,14.0,203.0,60.33,30.54
2016,1,18,9,0,700.0,53.0,0.3,15.0,245.0,100.07,51.61
2016,1,18,9,15,734.0,56.5,0.3,15.0,284.5,140.65,80.41
2016,1,18,9,30,768.0,60.0,0.3,15.0,324.0,183.26,114.61
2016,1,18,9,45,788.0,63.5,0.35,15.5,359.0,224.62,149.99
2016,1,18,10,0,808.0,67.0,0.4,16.0,394.0,266.26,186.15
2016,1,18,10,15,824.0,69.0,0.45,16.0,423.0,305.36,220.7
2016,1,18,10,30,840.0,71.0,0.5,16.0,452.0,343.93,254.46
2016,1,18,10,45,848.5,73.0,0.6,16.0,474.5,379.01,285.33
2016,1,18,11,0,857.0,75.0,0.7,16.0,497.0,412.61,314.51
2016,1,18,11,15,863.5,76.0,0.75,16.0,512.5,443.95,341.15
2016,1,18,11,30,870.0,77.0,0.8,16.0,528.0,471.8,364.63
2016,1,18,11,45,868.5,79.0,0.85,16.5,535.0,494.72,383.27
2016,1,18,12,0,867.0,81.0,0.9,17.0,542.0,514.83,399.4
2016,1,18,12,15,867.0,81.0,0.9,16.5,543.0,531.63,413.92
2016,1,18,12,30,867.0,81.0,0.9,16.0,544.0,545.77,426.26
2016,1,18,12,45,569.5,155.5,0.9,16.0,458.0,469.74,368.66
2016,1,18,13,0,272.0,230.0,0.9,16.0,372.0,384.51,302.69
2016,1,18,13,15,273.5,222.5,0.85,16.0,362.0,381.39,301.25
2016,1,18,13,30,275.0,215.0,0.8,16.0,352.0,377.25,298.38
2016,1,18,13,45,165.0,204.5,0.75,16.0,286.0,302.5,240.04
2016,1,18,14,0,55.0,194.0,0.7,16.0,220.0,227.29,180.4
2016,1,18,14,15,27.5,161.5,0.65,15.5,174.5,178.76,142.27
2016,1,18,14,30,0.0,129.0,0.6,15.0,129.0,127.06,100.54
2016,1,18,14,45,0.0,101.5,0.55,15.0,101.5,99.37,78.04
2016,1,18,15,0,0.0,74.0,0.5,15.0,74.0,71.72,55.18
2016,1,18,15,15,0.0,65.5,0.45,14.5,65.5,63.35,48.37
2016,1,18,15,30,0.0,57.0,0.4,14.0,57.0,55.08,41.49
2016,1,18,15,45,0.0,48.0,0.4,14.0,48.0,46.37,34.04
2016,1,18,16,0,0.0,39.0,0.4,14.0,39.0,37.66,26.49
2016,1,18,16,15,0.0,29.5,0.4,13.5,29.5,28.48,18.49
2016,1,18,16,30,0.0,20.0,0.4,13.0,20.0,19.29,10.41
2016,1,18,16,45,0.0,12.0,0.4,13.0,12.0,11.57,2.91
2016,1,18,17,0,0.0,4.0,0.4,13.0,4.0,3.93,0.0
2016,1,18,17,15,0.0,2.0,0.35,13.0,2.0,1.97,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,2.55,12.5,2.0,1.93,0.0
2016,1,19,8,0,0.0,4.0,2.6,13.0,4.0,3.85,0.0
2016,1,19,8,15,0.0,6.0,2.65,13.0,6.0,5.78,0.0
2016,1,19,8,30,0.0,8.0,2.7,13.0,8.0,7.71,1.25
2016,1,19,8,45,0.0,10.5,2.8,13.5,10.5,10.12,3.04
2016,1,19,9,0,0.0,13.0,2.9,14.0,13.0,12.53,5.12
2016,1,19,9,15,0.0,15.0,2.8,14.0,15.0,14.47,6.78
2016,1,19,9,30,0.0,17.0,2.7,14.0,17.0,16.4,8.43
2016,1,19,9,45,10.5,86.0,2.65,14.0,90.5,84.9,66.23
2016,1,19,10,0,21.0,155.0,2.6,14.0,164.0,151.1,120.98
2016,1,19,10,15,10.5,97.0,2.5,14.0,101.5,96.44,75.63
2016,1,19,10,30,0.0,39.0,2.4,14.0,39.0,37.67,26.39
2016,1,19,10,45,195.0,116.0,2.3,14.5,212.5,180.8,142.91
2016,1,19,11,0,390.0,193.0,2.2,15.0,386.0,337.69,266.74
2016,1,19,11,15,324.0,212.0,2.15,15.0,376.0,340.69,269.92
2016,1,19,11,30,258.0,231.0,2.1,15.0,366.0,339.43,269.76
2016,1,19,11,45,549.0,161.5,2.1,15.0,454.0,421.93,335.6
2016,1,19,12,0,840.0,92.0,2.1,15.0,542.0,514.53,408.56
2016,1,19,12,15,843.0,92.0,2.1,15.0,544.0,532.58,423.22
2016,1,19,12,30,846.0,92.0,2.1,15.0,546.0,548.14,436.19
2016,1,19,12,45,423.0,92.5,2.1,15.0,319.5,329.38,266.65
2016,1,19,13,0,0.0,93.0,2.1,15.0,93.0,90.01,69.47
2016,1,19,13,15,13.0,144.5,2.05,15.0,151.0,147.96,117.78
2016,1,19,13,30,26.0,196.0,2.0,15.0,209.0,207.22,166.05
2016,1,19,13,45,23.5,186.5,1.95,15.0,198.5,196.93,157.71
2016,1,19,14,0,21.0,177.0,1.9,15.0,188.0,186.55,149.5
2016,1,19,14,15,142.5,175.0,1.85,14.5,235.5,260.87,211.83
2016,1,19,14,30,264.0,173.0,1.8,14.0,283.0,329.44,268.09
2016,1,19,14,45,228.0,161.0,1.75,14.0,250.5,295.97,240.82
2016,1,19,15,0,192.0,149.0,1.7,14.0,218.0,257.49,209.73
2016,1,19,15,15,175.5,135.0,1.6,13.5,192.5,232.22,189.38
2016,1,19,15,30,159.0,121.0,1.5,13.0,167.0,207.15,168.74
2016,1,19,15,45,140.5,103.5,1.4,13.0,139.5,177.36,143.5
2016,1,19,16,0,122.0,86.0,1.3,13.0,112.0,148.04,118.27
2016,1,19,16,15,99.0,67.5,1.2,12.5,85.0,116.33,90.9
2016,1,19,16,30,76.0,49.0,1.1,12.0,58.0,85.44,63.86
2016,1,19,16,45,38.0,31.5,1.05,12.0,36.0,52.05,32.87
2016,1,19,17,0,0.0,14.0,1.0,12.0,14.0,13.52,0.0
2016,1,19,17,15,0.0,7.0,0.9,11.5,7.0,6.88,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,0.75,8.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,0.7,8.0,11.0,10.81,0.0
2016,1,20,7,45,100.5,25.5,0.65,8.5,37.0,21.32,8.44
2016,1,20,8,0,201.0,40.0,0.6,9.0,63.0,30.76,21.18
2016,1,20,8,15,236.0,56.0,0.6,9.5,94.5,42.39,32.31
2016,1,20,8,30,271.0,72.0,0.6,10.0,126.0,53.6,42.74
2016,1,20,8,45,297.0,86.5,0.6,11.0,158.0,78.27,54.19
2016,1,20,9,0,323.0,101.0,0.6,12.0,190.0,108.98,74.46
2016,1,20,9,15,340.0,113.0,0.55,12.5,220.0,138.52,96.78
2016,1,20,9,30,357.0,125.0,0.5,13.0,250.0,169.21,121.52
2016,1,20,9,45,507.5,109.0,0.45,13.5,306.5,205.34,146.42
2016,1,20,10,0,658.0,93.0,0.4,14.0,363.0,252.21,181.5
2016,1,20,10,15,651.0,103.0,0.4,14.0,386.0,286.67,212.23
2016,1,20,10,30,644.0,113.0,0.4,14.0,409.0,319.38,241.04
2016,1,20,10,45,600.5,133.0,0.4,14.5,419.5,346.3,264.61
2016,1,20,11,0,557.0,153.0,0.4,15.0,430.0,368.08,283.24
2016,1,20,11,15,528.0,167.5,0.35,15.0,436.5,387.78,299.66
2016,1,20,11,30,499.0,182.0,0.3,15.0,443.0,404.65,313.32
2016,1,20,11,45,696.5,130.0,0.3,15.5,501.0,464.99,359.12
2016,1,20,12,0,894.0,78.0,0.3,16.0,559.0,530.07,407.52
2016,1,20,12,15,893.5,78.0,0.25,16.0,559.5,546.9,419.93
2016,1,20,12,30,893.0,78.0,0.2,16.0,560.0,560.96,430.62
2016,1,20,12,45,895.5,75.5,0.15,16.5,554.0,571.27,437.67
2016,1,20,13,0,898.0,73.0,0.1,17.0,548.0,578.72,442.55
2016,1,20,13,15,891.5,72.0,0.1,17.0,533.0,579.77,443.98
2016,1,20,13,30,885.0,71.0,0.1,17.0,518.0,577.87,443.25
2016,1,20,13,45,875.5,70.0,0.15,17.0,496.0,571.38,439.59
2016,1,20,14,0,866.0,69.0,0.2,17.0,474.0,562.09,433.84
2016,1,20,14,15,665.5,105.0,0.2,16.5,405.0,488.06,379.74
2016,1,20,14,30,465.0,141.0,0.2,16.0,336.0,409.8,321.74
2016,1,20,14,45,433.5,133.0,0.25,16.0,303.5,379.84,300.17
2016,1,20,15,0,402.0,125.0,0.3,16.0,271.0,349.39,277.19
2016,1,20,15,15,386.5,113.0,0.3,15.5,240.5,322.25,256.52
2016,1,20,15,30,371.0,101.0,0.3,15.0,210.0,294.47,234.66
2016,1,20,15,45,348.5,87.5,0.35,15.0,177.5,261.5,207.75
2016,1,20,16,0,326.0,74.0,0.4,15.0,145.0,228.67,180.09
2016,1,20,16,15,290.5,59.0,0.4,14.5,111.5,189.53,146.8
2016,1,20,16,30,255.0,44.0,0.4,14.0,78.0,151.85,113.75
2016,1,20,16,45,127.5,32.5,0.4,14.0,49.5,86.12,57.07
2016,1,20,17,0,0.0,21.0,0.4,14.0,21.0,22.31,0.0
2016,1,20,17,15,0.0,10.5,0.4,13.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.0,1.25,9.5,5.0,0.0,0.0
2016,1,21,7,30,0.0,10.0,1.2,10.0,10.0,9.83,0.0
2016,1,21,7,45,64.0,26.0,1.15,10.5,33.0,21.72,9.07
2016,1,21,8,0,128.0,42.0,1.1,11.0,56.0,34.38,24.14
2016,1,21,8,15,155.5,59.5,1.05,11.5,85.0,47.77,36.77
2016,1,21,8,30,183.0,77.0,1.0,12.0,114.0,60.71,48.71
2016,1,21,8,45,203.5,93.5,1.0,12.5,143.5,83.9,60.82
2016,1,21,9,0,224.0,110.0,1.0,13.0,173.0,111.3,80.05
2016,1,21,9,15,237.5,125.0,0.95,13.5,200.5,138.33,100.89
2016,1,21,9,30,251.0,140.0,0.9,14.0,228.0,166.37,123.48
2016,1,21,9,45,528.0,105.0,0.9,14.5,315.0,207.4,147.47
2016,1,21,10,0,805.0,70.0,0.9,15.0,402.0,272.77,193.91
2016,1,21,10,15,821.0,72.0,0.95,15.5,431.5,312.09,228.51
2016,1,21,10,30,837.0,74.0,1.0,16.0,461.0,350.91,262.29
2016,1,21,10,45,844.0,76.5,1.05,16.5,483.0,386.12,292.71
2016,1,21,11,0,851.0,79.0,1.1,17.0,505.0,419.78,321.18
2016,1,21,11,15,857.5,80.0,1.1,17.0,521.0,450.05,346.8
2016,1,21,11,30,864.0,81.0,1.1,17.0,537.0,478.38,370.36
2016,1,21,11,45,858.0,84.5,1.15,17.5,543.5,501.06,388.74
2016,1,21,12,0,852.0,88.0,1.2,18.0,550.0,521.02,404.65
2016,1,21,12,15,584.5,160.5,1.15,17.5,477.5,468.05,365.45
2016,1,21,12,30,317.0,233.0,1.1,17.0,405.0,403.91,316.55
2016,1,21,12,45,364.5,220.0,1.1,17.0,415.5,423.11,332.57
2016,1,21,13,0,412.0,207.0,1.1,17.0,426.0,445.18,350.05
2016,1,21,13,15,244.5,215.5,1.0,16.5,344.5,360.17,284.5
2016,1,21,13,30,77.0,224.0,0.9,16.0,263.0,268.62,212.59
2016,1,21,13,45,154.0,215.0,0.85,16.0,289.0,308.62,245.57
2016,1,21,14,0,231.0,206.0,0.8,16.0,315.0,343.69,273.57
2016,1,21,14,15,134.0,188.0,0.75,15.5,250.5,270.9,216.28
2016,1,21,14,30,37.0,170.0,0.7,15.0,186.0,194.25,155.11
2016,1,21,14,45,206.0,150.5,0.7,15.0,227.0,274.07,221.36
2016,1,21,15,0,375.0,131.0,0.7,15.0,268.0,343.42,276.38
2016,1,21,15,15,351.5,120.5,0.7,14.5,238.0,314.55,253.2
2016,1,21,15,30,328.0,110.0,0.7,14.0,208.0,285.53,230.07
2016,1,21,15,45,305.5,95.5,0.75,13.5,175.5,252.62,203.28
2016,1,21,16,0,283.0,81.0,0.8,13.0,143.0,219.95,175.79
2016,1,21,16,15,245.5,65.0,0.8,12.5,110.0,180.29,141.8
2016,1,21,16,30,208.0,49.0,0.8,12.0,77.0,142.33,108.44
2016,1,21,16,45,104.0,35.0,0.85,12.0,49.0,82.42,56.3
2016,1,21,17,0,0.0,21.0,0.9,12.0,21.0,22.05,0.0
2016,1,21,17,15,0.0,10.5,0.9,12.0,10.5,10.32,0.0
2016,1,21,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
