Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,5.0,2.05,12.0,5.0,0.0,0.0
2016,1,22,7,30,0.0,10.0,2.0,12.0,10.0,9.83,0.0
2016,1,22,7,45,50.5,26.5,2.0,12.0,32.0,23.34,10.56
2016,1,22,8,0,101.0,43.0,2.0,12.0,54.0,35.15,24.72
2016,1,22,8,15,128.5,60.5,2.0,12.0,82.0,48.5,37.35
2016,1,22,8,30,156.0,78.0,2.0,12.0,110.0,61.42,49.34
2016,1,22,8,45,175.0,95.5,2.0,12.5,139.0,84.67,62.1
2016,1,22,9,0,194.0,113.0,2.0,13.0,168.0,111.47,81.46
2016,1,22,9,15,206.5,128.5,1.95,13.0,194.5,137.51,101.99
2016,1,22,9,30,219.0,144.0,1.9,13.0,221.0,164.51,124.19
2016,1,22,9,45,192.0,161.5,1.9,13.5,234.5,187.62,144.79
2016,1,22,10,0,165.0,179.0,1.9,14.0,248.0,205.7,160.94
2016,1,22,10,15,170.5,192.5,1.9,14.0,268.0,227.85,179.48
2016,1,22,10,30,176.0,206.0,1.9,14.0,288.0,250.16,198.0
2016,1,22,10,45,246.5,208.5,1.9,14.0,329.5,286.16,226.53
2016,1,22,11,0,317.0,211.0,1.9,14.0,371.0,327.39,259.42
2016,1,22,11,15,173.0,211.0,1.95,14.0,299.0,276.42,220.53
2016,1,22,11,30,29.0,211.0,2.0,14.0,227.0,215.76,172.42
2016,1,22,11,45,78.0,231.5,2.05,14.0,274.0,261.0,209.12
2016,1,22,12,0,127.0,252.0,2.1,14.0,321.0,309.94,248.23
2016,1,22,12,15,63.5,185.5,2.05,14.0,220.0,214.24,171.64
2016,1,22,12,30,0.0,119.0,2.0,14.0,119.0,115.24,90.6
2016,1,22,12,45,0.0,64.0,1.95,14.0,64.0,61.88,46.49
2016,1,22,13,0,0.0,9.0,1.9,14.0,9.0,8.69,1.72
2016,1,22,13,15,0.0,61.5,1.8,13.5,61.5,59.45,44.72
2016,1,22,13,30,0.0,114.0,1.7,13.0,114.0,110.7,87.68
2016,1,22,13,45,20.5,154.0,1.65,13.0,164.0,162.43,130.77
2016,1,22,14,0,41.0,194.0,1.6,13.0,214.0,219.67,177.73
2016,1,22,14,15,21.5,170.0,1.55,13.0,180.5,180.34,145.47
2016,1,22,14,30,2.0,146.0,1.5,13.0,147.0,145.46,116.83
2016,1,22,14,45,1.0,119.5,1.5,13.0,120.0,118.21,94.5
2016,1,22,15,0,0.0,93.0,1.5,13.0,93.0,90.94,71.84
2016,1,22,15,15,0.0,83.0,1.45,12.5,83.0,81.11,63.81
2016,1,22,15,30,0.0,73.0,1.4,12.0,73.0,71.28,55.62
2016,1,22,15,45,0.0,61.5,1.35,12.0,61.5,59.86,45.85
2016,1,22,16,0,0.0,50.0,1.3,12.0,50.0,48.4,35.91
2016,1,22,16,15,0.0,39.0,1.25,12.0,39.0,37.67,26.49
2016,1,22,16,30,0.0,28.0,1.2,12.0,28.0,27.03,17.07
2016,1,22,16,45,0.0,18.0,1.2,12.0,18.0,17.37,8.13
2016,1,22,17,0,0.0,8.0,1.2,12.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,1.2,11.5,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,22.0,7.0,1.4,8.5,8.0,0.0,0.0
2016,1,23,7,30,44.0,14.0,1.4,9.0,16.0,13.76,0.0
2016,1,23,7,45,158.5,30.0,1.45,9.5,47.5,23.57,11.37
2016,1,23,8,0,273.0,46.0,1.5,10.0,79.0,35.6,25.41
2016,1,23,8,15,363.0,56.5,1.55,10.0,119.5,42.64,32.49
2016,1,23,8,30,453.0,67.0,1.6,10.0,160.0,50.67,40.13
2016,1,23,8,45,480.5,80.0,1.7,10.5,199.0,82.41,52.18
2016,1,23,9,0,508.0,93.0,1.8,11.0,238.0,120.69,76.93
2016,1,23,9,15,254.0,74.5,1.8,11.0,147.0,95.98,65.5
2016,1,23,9,30,0.0,56.0,1.8,11.0,56.0,54.11,41.07
2016,1,23,9,45,0.0,36.5,1.85,11.5,36.5,35.24,24.77
2016,1,23,10,0,0.0,17.0,1.9,12.0,17.0,16.4,8.49
2016,1,23,10,15,365.0,63.5,1.9,12.0,234.0,167.6,127.62
2016,1,23,10,30,730.0,110.0,1.9,12.0,451.0,350.24,270.64
2016,1,23,10,45,369.5,144.0,1.9,12.0,317.0,273.18,216.31
2016,1,23,11,0,9.0,178.0,1.9,12.0,183.0,173.82,139.69
2016,1,23,11,15,393.5,147.5,1.9,12.0,357.5,313.93,252.62
2016,1,23,11,30,778.0,117.0,1.9,12.0,532.0,477.08,380.73
2016,1,23,11,45,400.0,164.0,1.95,12.0,377.5,357.17,287.7
2016,1,23,12,0,22.0,211.0,2.0,12.0,223.0,214.95,172.69
2016,1,23,12,15,19.0,206.5,2.0,12.0,217.0,209.99,169.11
2016,1,23,12,30,16.0,202.0,2.0,12.0,211.0,204.8,164.93
2016,1,23,12,45,412.5,155.0,2.0,12.0,377.5,390.13,318.53
2016,1,23,13,0,809.0,108.0,2.0,12.0,544.0,573.92,463.41
2016,1,23,13,15,404.5,117.5,2.0,12.0,335.5,356.6,291.64
2016,1,23,13,30,0.0,127.0,2.0,12.0,127.0,123.53,98.14
2016,1,23,13,45,35.5,167.0,2.05,12.0,184.0,187.37,152.09
2016,1,23,14,0,71.0,207.0,2.1,12.0,241.0,250.57,204.15
2016,1,23,14,15,73.5,195.5,2.1,11.5,229.5,240.93,196.83
2016,1,23,14,30,76.0,184.0,2.1,11.0,218.0,230.97,189.43
2016,1,23,14,45,225.0,159.5,2.1,11.0,246.0,295.47,244.16
2016,1,23,15,0,374.0,135.0,2.1,11.0,274.0,349.86,289.09
2016,1,23,15,15,345.0,126.0,2.05,10.5,243.5,313.95,259.71
2016,1,23,15,30,316.0,117.0,2.0,10.0,213.0,284.23,235.14
2016,1,23,15,45,299.0,101.0,1.95,10.0,181.0,252.3,207.8
2016,1,23,16,0,282.0,85.0,1.9,10.0,149.0,220.33,179.73
2016,1,23,16,15,352.0,65.0,1.8,9.5,127.5,223.51,179.35
2016,1,23,16,30,422.0,45.0,1.7,9.0,106.0,216.07,167.88
2016,1,23,16,45,293.5,33.5,1.65,9.0,68.5,147.8,106.47
2016,1,23,17,0,165.0,22.0,1.6,9.0,31.0,81.35,12.3
2016,1,23,17,15,82.5,11.0,1.6,8.5,15.5,31.31,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,6.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,7.0,17.0,16.71,0.0
2016,1,24,7,45,176.0,29.0,1.1,7.5,50.5,22.67,11.28
2016,1,24,8,0,352.0,41.0,1.1,8.0,84.0,32.29,22.81
2016,1,24,8,15,435.0,50.0,1.1,8.0,125.5,37.67,28.35
2016,1,24,8,30,518.0,59.0,1.1,8.0,167.0,42.89,33.46
2016,1,24,8,45,422.5,83.0,1.15,8.5,184.0,83.18,54.53
2016,1,24,9,0,327.0,107.0,1.2,9.0,201.0,116.81,81.53
2016,1,24,9,15,357.5,116.0,1.2,9.0,232.5,146.12,103.9
2016,1,24,9,30,388.0,125.0,1.2,9.0,264.0,177.7,129.82
2016,1,24,9,45,295.5,152.5,1.2,9.5,264.5,201.99,154.78
2016,1,24,10,0,203.0,180.0,1.2,10.0,265.0,217.6,171.52
2016,1,24,10,15,222.5,192.0,1.2,10.0,291.0,244.29,193.75
2016,1,24,10,30,242.0,204.0,1.2,10.0,317.0,270.78,215.72
2016,1,24,10,45,241.5,215.0,1.2,10.0,333.0,291.42,233.14
2016,1,24,11,0,241.0,226.0,1.2,10.0,349.0,312.02,250.29
2016,1,24,11,15,237.5,234.0,1.1,10.0,358.5,327.11,262.62
2016,1,24,11,30,234.0,242.0,1.0,10.0,368.0,341.42,274.11
2016,1,24,11,45,154.0,244.0,0.95,10.5,327.5,311.62,250.18
2016,1,24,12,0,74.0,246.0,0.9,11.0,287.0,276.35,221.63
2016,1,24,12,15,460.5,171.0,0.9,11.0,425.5,417.53,336.1
2016,1,24,12,30,847.0,96.0,0.9,11.0,564.0,565.22,450.35
2016,1,24,12,45,524.5,172.5,0.9,11.5,461.5,471.76,376.05
2016,1,24,13,0,202.0,249.0,0.9,12.0,359.0,365.33,291.48
2016,1,24,13,15,537.0,164.0,0.95,12.0,445.0,482.1,386.84
2016,1,24,13,30,872.0,79.0,1.0,12.0,531.0,590.41,471.5
2016,1,24,13,45,864.5,77.0,1.1,12.0,510.0,585.96,468.36
2016,1,24,14,0,857.0,75.0,1.2,12.0,489.0,577.11,462.96
2016,1,24,14,15,842.0,73.5,1.3,12.0,460.5,561.81,452.43
2016,1,24,14,30,827.0,72.0,1.4,12.0,432.0,544.02,439.68
2016,1,24,14,45,798.0,71.0,1.5,12.0,396.0,516.91,419.32
2016,1,24,15,0,769.0,70.0,1.6,12.0,360.0,488.14,397.11
2016,1,24,15,15,738.5,67.0,1.55,11.5,321.0,455.06,370.98
2016,1,24,15,30,708.0,64.0,1.5,11.0,282.0,420.99,343.27
2016,1,24,15,45,659.5,59.5,1.45,10.5,239.0,378.54,307.95
2016,1,24,16,0,611.0,55.0,1.4,10.0,196.0,335.09,270.74
2016,1,24,16,15,540.0,48.0,1.3,9.5,153.0,281.15,223.96
2016,1,24,16,30,469.0,41.0,1.2,9.0,110.0,230.45,178.75
2016,1,24,16,45,354.0,31.0,1.15,8.5,72.0,166.12,120.84
2016,1,24,17,0,239.0,21.0,1.1,8.0,34.0,103.09,29.47
2016,1,24,17,15,119.5,10.5,1.05,7.5,17.0,40.4,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,7,15,110.5,6.5,0.95,7.5,10.0,0.0,0.0
2016,1,25,7,30,221.0,13.0,0.9,8.0,20.0,12.78,0.0
2016,1,25,7,45,358.0,22.5,0.85,8.5,56.5,18.53,8.47
2016,1,25,8,0,495.0,32.0,0.8,9.0,93.0,25.71,17.02
2016,1,25,8,15,570.5,38.0,0.8,9.5,136.5,29.14,20.58
2016,1,25,8,30,646.0,44.0,0.8,10.0,180.0,32.54,23.88
2016,1,25,8,45,692.0,48.5,0.85,10.5,223.5,69.65,34.37
2016,1,25,9,0,738.0,53.0,0.9,11.0,267.0,112.0,59.61
2016,1,25,9,15,769.0,56.5,0.9,11.5,307.5,154.78,91.96
2016,1,25,9,30,800.0,60.0,0.9,12.0,348.0,199.32,129.16
2016,1,25,9,45,798.0,68.5,0.95,12.5,380.5,242.4,167.92
2016,1,25,10,0,796.0,77.0,1.0,13.0,413.0,284.03,205.58
2016,1,25,10,15,812.5,79.0,1.0,13.0,443.5,323.65,241.03
2016,1,25,10,30,829.0,81.0,1.0,13.0,474.0,362.83,275.6
2016,1,25,10,45,838.5,83.0,1.0,13.5,497.0,398.66,306.42
2016,1,25,11,0,848.0,85.0,1.0,14.0,520.0,433.13,335.35
2016,1,25,11,15,855.5,86.0,0.95,14.0,536.5,464.17,361.3
2016,1,25,11,30,863.0,87.0,0.9,14.0,553.0,493.34,385.16
2016,1,25,11,45,866.0,88.0,0.9,14.5,562.0,518.25,404.85
2016,1,25,12,0,869.0,89.0,0.9,15.0,571.0,540.78,422.28
2016,1,25,12,15,869.5,89.0,0.9,15.0,572.5,558.47,436.58
2016,1,25,12,30,870.0,89.0,0.9,15.0,574.0,573.48,448.66
2016,1,25,12,45,869.5,87.5,0.9,15.0,567.5,583.64,457.04
2016,1,25,13,0,869.0,86.0,0.9,15.0,561.0,590.95,463.21
2016,1,25,13,15,863.0,85.5,0.9,15.0,547.0,593.25,465.58
2016,1,25,13,30,857.0,85.0,0.9,15.0,533.0,592.66,465.75
2016,1,25,13,45,848.0,83.0,0.9,15.0,511.5,585.87,461.33
2016,1,25,14,0,839.0,81.0,0.9,15.0,490.0,576.28,454.77
2016,1,25,14,15,597.0,125.5,0.85,14.5,408.0,482.34,383.5
2016,1,25,14,30,355.0,170.0,0.8,14.0,326.0,381.98,306.04
2016,1,25,14,45,561.5,121.0,0.8,14.0,345.0,446.39,358.34
2016,1,25,15,0,768.0,72.0,0.8,14.0,364.0,492.65,394.02
2016,1,25,15,15,737.5,68.5,0.75,13.5,325.0,458.94,367.34
2016,1,25,15,30,707.0,65.0,0.7,13.0,286.0,424.25,339.86
2016,1,25,15,45,662.5,60.0,0.65,12.5,243.5,382.92,306.31
2016,1,25,16,0,618.0,55.0,0.6,12.0,201.0,340.35,270.69
2016,1,25,16,15,548.5,48.5,0.65,11.0,157.5,287.09,226.33
2016,1,25,16,30,479.0,42.0,0.7,10.0,114.0,236.94,182.91
2016,1,25,16,45,362.0,32.0,0.75,9.5,75.5,171.12,124.92
2016,1,25,17,0,245.0,22.0,0.8,9.0,37.0,107.51,40.93
2016,1,25,17,15,122.5,11.0,0.8,9.0,18.5,42.04,0.0
2016,1,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.5,1.05,6.0,10.5,10.32,0.0
2016,1,26,7,30,0.0,21.0,1.1,6.0,21.0,20.64,0.0
2016,1,26,7,45,230.5,29.0,1.15,6.5,58.0,22.57,12.01
2016,1,26,8,0,461.0,37.0,1.2,7.0,95.0,28.07,19.29
2016,1,26,8,15,540.5,44.0,1.2,7.5,139.0,31.83,23.2
2016,1,26,8,30,620.0,51.0,1.2,8.0,183.0,35.51,26.79
2016,1,26,8,45,673.5,55.5,1.25,8.5,227.5,76.61,40.64
2016,1,26,9,0,727.0,60.0,1.3,9.0,272.0,118.91,66.26
2016,1,26,9,15,759.5,63.5,1.3,9.5,313.5,161.52,98.9
2016,1,26,9,30,792.0,67.0,1.3,10.0,355.0,206.08,136.48
2016,1,26,9,45,811.0,70.5,1.3,11.0,391.0,249.16,174.52
2016,1,26,10,0,830.0,74.0,1.3,12.0,427.0,292.45,212.86
2016,1,26,10,15,846.0,76.0,1.25,12.5,457.5,333.35,249.2
2016,1,26,10,30,862.0,78.0,1.2,13.0,488.0,373.7,284.35
2016,1,26,10,45,873.5,79.0,1.2,13.5,512.5,410.58,316.13
2016,1,26,11,0,885.0,80.0,1.2,14.0,537.0,446.12,346.02
2016,1,26,11,15,891.5,81.0,1.1,14.0,554.0,479.11,373.33
2016,1,26,11,30,898.0,82.0,1.0,14.0,571.0,508.51,397.14
2016,1,26,11,45,901.5,82.5,0.9,14.5,580.0,533.73,416.37
2016,1,26,12,0,905.0,83.0,0.8,15.0,589.0,556.47,433.09
2016,1,26,12,15,905.0,83.0,0.75,15.0,590.0,574.23,446.91
2016,1,26,12,30,905.0,83.0,0.7,15.0,591.0,589.19,458.38
2016,1,26,12,45,898.0,84.5,0.7,15.0,583.5,598.85,466.24
2016,1,26,13,0,891.0,86.0,0.7,15.0,576.0,606.59,472.56
2016,1,26,13,15,720.0,126.5,0.7,15.0,516.0,556.15,434.97
2016,1,26,13,30,549.0,167.0,0.7,15.0,456.0,499.22,392.37
2016,1,26,13,45,601.5,144.0,0.7,15.0,449.0,509.82,402.06
2016,1,26,14,0,654.0,121.0,0.7,15.0,442.0,515.7,407.49
2016,1,26,14,15,554.0,137.0,0.65,15.0,398.0,469.44,371.92
2016,1,26,14,30,454.0,153.0,0.6,15.0,354.0,426.23,338.63
2016,1,26,14,45,474.0,136.0,0.6,15.0,331.5,414.46,330.53
2016,1,26,15,0,494.0,119.0,0.6,15.0,309.0,400.22,319.91
2016,1,26,15,15,613.5,91.5,0.55,14.5,302.5,425.45,339.7
2016,1,26,15,30,733.0,64.0,0.5,14.0,296.0,438.53,348.82
2016,1,26,15,45,687.0,59.5,0.5,13.5,252.5,394.15,313.18
2016,1,26,16,0,641.0,55.0,0.5,13.0,209.0,352.63,278.98
2016,1,26,16,15,572.5,48.5,0.6,12.0,164.5,298.79,234.76
2016,1,26,16,30,504.0,42.0,0.7,11.0,120.0,247.96,191.17
2016,1,26,16,45,386.5,32.5,0.85,10.5,80.0,181.16,132.92
2016,1,26,17,0,269.0,23.0,1.0,10.0,40.0,117.36,53.52
2016,1,26,17,15,134.5,11.5,0.95,10.0,20.0,46.03,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,7.5,10.0,9.83,0.0
2016,1,27,7,30,0.0,20.0,0.8,8.0,20.0,19.66,0.0
2016,1,27,7,45,172.5,31.0,0.8,8.5,53.0,24.17,13.49
2016,1,27,8,0,345.0,42.0,0.8,9.0,86.0,32.73,23.28
2016,1,27,8,15,410.0,53.0,0.75,9.5,126.5,39.97,30.33
2016,1,27,8,30,475.0,64.0,0.7,10.0,167.0,48.0,37.85
2016,1,27,8,45,520.0,72.5,0.7,10.5,207.0,82.25,49.27
2016,1,27,9,0,565.0,81.0,0.7,11.0,247.0,120.45,73.57
2016,1,27,9,15,617.5,79.5,0.6,11.5,285.0,154.33,98.11
2016,1,27,9,30,670.0,78.0,0.5,12.0,323.0,192.28,128.6
2016,1,27,9,45,687.0,83.0,0.45,12.5,356.5,231.36,162.58
2016,1,27,10,0,704.0,88.0,0.4,13.0,390.0,270.72,196.82
2016,1,27,10,15,616.5,120.5,0.35,13.5,398.5,302.8,227.03
2016,1,27,10,30,529.0,153.0,0.3,14.0,407.0,326.48,248.94
2016,1,27,10,45,530.5,161.0,0.3,14.5,426.5,355.17,272.57
2016,1,27,11,0,532.0,169.0,0.3,15.0,446.0,382.79,294.72
2016,1,27,11,15,550.0,169.0,0.3,15.0,463.0,409.14,315.95
2016,1,27,11,30,568.0,169.0,0.3,15.0,480.0,435.01,336.51
2016,1,27,11,45,565.0,173.0,0.3,15.5,487.0,453.5,350.58
2016,1,27,12,0,562.0,177.0,0.3,16.0,494.0,470.24,363.09
2016,1,27,12,15,514.0,193.5,0.3,16.0,483.5,473.04,365.44
2016,1,27,12,30,466.0,210.0,0.3,16.0,473.0,472.81,365.44
2016,1,27,12,45,684.0,145.0,0.3,16.0,526.0,542.32,419.01
2016,1,27,13,0,902.0,80.0,0.3,16.0,579.0,608.77,468.8
2016,1,27,13,15,708.0,130.0,0.3,16.0,516.0,555.29,428.47
2016,1,27,13,30,514.0,180.0,0.3,16.0,453.0,493.98,383.06
2016,1,27,13,45,520.0,170.5,0.3,16.5,437.0,489.37,380.37
2016,1,27,14,0,526.0,161.0,0.3,17.0,421.0,482.81,375.52
2016,1,27,14,15,495.0,157.0,0.25,16.5,390.5,458.77,358.31
2016,1,27,14,30,464.0,153.0,0.2,16.0,360.0,433.59,340.18
2016,1,27,14,45,564.0,119.0,0.2,16.0,351.5,450.03,353.88
2016,1,27,15,0,664.0,85.0,0.2,16.0,343.0,458.73,360.86
2016,1,27,15,15,629.5,83.0,0.25,15.5,307.0,426.77,337.06
2016,1,27,15,30,595.0,81.0,0.3,15.0,271.0,394.28,312.5
2016,1,27,15,45,564.0,72.5,0.35,15.0,232.0,356.12,282.2
2016,1,27,16,0,533.0,64.0,0.4,15.0,193.0,317.96,250.78
2016,1,27,16,15,477.0,55.5,0.4,14.5,153.0,269.98,210.82
2016,1,27,16,30,421.0,47.0,0.4,14.0,113.0,224.34,171.55
2016,1,27,16,45,335.0,35.0,0.4,13.5,76.5,167.9,122.47
2016,1,27,17,0,249.0,23.0,0.4,13.0,40.0,113.24,57.27
2016,1,27,17,15,124.5,11.5,0.45,12.5,20.0,43.86,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,6.5,0.8,9.0,6.5,6.39,0.0
2016,1,28,7,30,0.0,13.0,0.7,9.0,13.0,12.78,0.0
2016,1,28,7,45,26.5,30.0,0.65,9.5,33.5,27.5,16.4
2016,1,28,8,0,53.0,47.0,0.6,10.0,54.0,40.33,29.91
2016,1,28,8,15,66.0,66.0,0.5,10.5,78.5,55.39,43.96
2016,1,28,8,30,79.0,85.0,0.4,11.0,103.0,70.6,57.87
2016,1,28,8,45,87.5,103.5,0.3,11.5,127.0,92.25,70.61
2016,1,28,9,0,96.0,122.0,0.2,12.0,151.0,114.84,88.03
2016,1,28,9,15,102.0,139.0,0.2,12.0,173.5,136.74,105.62
2016,1,28,9,30,108.0,156.0,0.2,12.0,196.0,159.17,123.87
2016,1,28,9,45,128.5,172.5,0.2,12.5,224.5,185.1,144.22
2016,1,28,10,0,149.0,189.0,0.2,13.0,253.0,212.69,165.86
2016,1,28,10,15,114.0,200.0,0.25,13.0,251.0,219.46,172.55
2016,1,28,10,30,79.0,211.0,0.3,13.0,249.0,224.69,177.67
2016,1,28,10,45,168.5,221.0,0.4,13.5,307.5,272.13,214.21
2016,1,28,11,0,258.0,231.0,0.5,14.0,366.0,326.21,255.74
2016,1,28,11,15,561.0,157.5,0.6,14.0,463.0,404.99,316.68
2016,1,28,11,30,864.0,84.0,0.7,14.0,560.0,498.85,389.18
2016,1,28,11,45,868.0,84.0,0.85,14.5,569.0,524.06,409.38
2016,1,28,12,0,872.0,84.0,1.0,15.0,578.0,546.0,427.46
2016,1,28,12,15,440.5,139.5,0.95,15.0,389.5,381.52,302.56
2016,1,28,12,30,9.0,195.0,0.9,15.0,201.0,194.25,152.81
2016,1,28,12,45,4.5,142.5,0.85,15.0,145.5,140.81,110.71
2016,1,28,13,0,0.0,90.0,0.8,15.0,90.0,87.08,66.99
2016,1,28,13,15,18.5,154.0,0.75,15.0,164.0,160.84,127.67
2016,1,28,13,30,37.0,218.0,0.7,15.0,238.0,240.09,190.82
2016,1,28,13,45,79.5,221.0,0.65,15.5,262.0,269.76,214.12
2016,1,28,14,0,122.0,224.0,0.6,16.0,286.0,303.98,240.86
2016,1,28,14,15,87.0,205.5,0.6,15.5,248.5,260.22,206.88
2016,1,28,14,30,52.0,187.0,0.6,15.0,211.0,221.27,176.58
2016,1,28,14,45,86.0,177.5,0.6,15.0,213.0,231.05,185.4
2016,1,28,15,0,120.0,168.0,0.6,15.0,215.0,244.99,197.04
2016,1,28,15,15,115.0,151.0,0.6,14.5,192.5,223.35,180.12
2016,1,28,15,30,110.0,134.0,0.6,14.0,170.0,201.44,162.82
2016,1,28,15,45,104.0,115.5,0.6,14.0,146.0,177.06,142.8
2016,1,28,16,0,98.0,97.0,0.6,14.0,122.0,152.53,122.2
2016,1,28,16,15,85.5,78.5,0.65,13.5,96.5,125.2,99.05
2016,1,28,16,30,73.0,60.0,0.7,13.0,71.0,98.15,75.64
2016,1,28,16,45,44.5,42.5,0.75,13.0,48.5,67.27,48.64
2016,1,28,17,0,16.0,25.0,0.8,13.0,26.0,32.31,15.04
2016,1,28,17,15,8.0,12.5,0.75,13.0,13.0,14.41,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,82.5,8.0,0.65,11.5,11.5,7.86,0.0
2016,1,29,7,30,165.0,16.0,0.6,12.0,23.0,12.56,0.0
2016,1,29,7,45,295.0,26.5,0.6,12.5,58.5,20.3,10.7
2016,1,29,8,0,425.0,37.0,0.6,13.0,94.0,27.58,18.5
2016,1,29,8,15,501.5,44.0,0.6,13.5,136.0,31.35,22.26
2016,1,29,8,30,578.0,51.0,0.6,14.0,178.0,39.19,29.45
2016,1,29,8,45,289.0,76.5,0.6,14.5,140.0,75.25,49.13
2016,1,29,9,0,0.0,102.0,0.6,15.0,102.0,95.01,74.8
2016,1,29,9,15,2.5,116.5,0.6,15.0,117.5,109.26,86.43
2016,1,29,9,30,5.0,131.0,0.6,15.0,133.0,123.78,98.14
2016,1,29,9,45,173.0,150.5,0.65,15.5,225.5,177.67,135.97
2016,1,29,10,0,341.0,170.0,0.7,16.0,318.0,248.51,188.29
2016,1,29,10,15,242.5,194.5,0.7,16.0,303.5,254.44,196.36
2016,1,29,10,30,144.0,219.0,0.7,16.0,289.0,253.9,198.37
2016,1,29,10,45,128.0,229.0,0.75,16.0,293.5,263.94,206.93
2016,1,29,11,0,112.0,239.0,0.8,16.0,298.0,273.24,214.59
2016,1,29,11,15,163.0,246.5,0.8,16.0,335.5,308.39,241.97
2016,1,29,11,30,214.0,254.0,0.8,16.0,373.0,346.7,271.58
2016,1,29,11,45,257.5,252.5,0.85,16.5,397.5,375.75,293.73
2016,1,29,12,0,301.0,251.0,0.9,17.0,422.0,405.5,316.39
2016,1,29,12,15,188.5,254.0,0.9,17.0,361.5,352.83,275.92
2016,1,29,12,30,76.0,257.0,0.9,17.0,301.0,294.83,230.82
2016,1,29,12,45,77.0,254.0,0.9,17.0,298.0,294.89,231.42
2016,1,29,13,0,78.0,251.0,0.9,17.0,295.0,294.7,231.5
2016,1,29,13,15,39.0,185.0,0.9,17.0,207.0,206.51,162.55
2016,1,29,13,30,0.0,119.0,0.9,17.0,119.0,115.57,89.61
2016,1,29,13,45,0.0,114.5,0.9,17.0,114.5,111.24,86.45
2016,1,29,14,0,0.0,110.0,0.9,17.0,110.0,106.91,83.06
2016,1,29,14,15,0.0,104.0,0.85,16.5,104.0,101.08,78.6
2016,1,29,14,30,0.0,98.0,0.8,16.0,98.0,95.25,74.1
2016,1,29,14,45,0.0,90.5,0.8,16.0,90.5,87.91,68.2
2016,1,29,15,0,0.0,83.0,0.8,16.0,83.0,80.56,62.24
2016,1,29,15,15,0.0,74.5,0.75,15.5,74.5,72.19,55.5
2016,1,29,15,30,0.0,66.0,0.7,15.0,66.0,63.82,48.66
2016,1,29,15,45,0.0,56.5,0.7,15.0,56.5,54.6,40.9
2016,1,29,16,0,0.0,47.0,0.7,15.0,47.0,45.4,33.06
2016,1,29,16,15,0.0,37.5,0.65,14.5,37.5,36.21,25.18
2016,1,29,16,30,0.0,28.0,0.6,14.0,28.0,27.02,17.18
2016,1,29,16,45,0.0,19.0,0.6,13.5,19.0,18.33,9.5
2016,1,29,17,0,0.0,10.0,0.6,13.0,10.0,9.64,0.99
2016,1,29,17,15,0.0,5.0,0.65,13.0,5.0,4.91,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.2,8.5,10.0,9.83,0.0
2016,1,30,7,30,0.0,20.0,1.2,9.0,20.0,18.62,0.0
2016,1,30,7,45,121.5,33.0,1.25,9.5,49.5,27.32,16.81
2016,1,30,8,0,243.0,46.0,1.3,10.0,79.0,34.98,25.29
2016,1,30,8,15,280.0,61.5,1.3,10.0,114.0,45.94,35.67
2016,1,30,8,30,317.0,77.0,1.3,10.0,149.0,60.08,48.73
2016,1,30,8,45,345.0,91.0,1.35,10.0,184.0,91.16,61.51
2016,1,30,9,0,373.0,105.0,1.4,10.0,219.0,124.71,85.39
2016,1,30,9,15,389.5,118.0,1.4,10.0,251.0,157.98,112.18
2016,1,30,9,30,406.0,131.0,1.4,10.0,283.0,192.35,141.34
2016,1,30,9,45,620.0,98.5,1.45,10.5,357.5,234.8,170.86
2016,1,30,10,0,834.0,66.0,1.5,11.0,432.0,295.21,217.45
2016,1,30,10,15,522.0,142.0,1.5,11.0,376.5,296.88,229.77
2016,1,30,10,30,210.0,218.0,1.5,11.0,321.0,277.35,221.14
2016,1,30,10,45,208.0,229.5,1.55,11.5,335.5,296.55,237.03
2016,1,30,11,0,206.0,241.0,1.6,12.0,350.0,315.2,252.03
2016,1,30,11,15,207.0,248.5,1.6,12.0,361.0,331.02,264.97
2016,1,30,11,30,208.0,256.0,1.6,12.0,372.0,346.39,277.43
2016,1,30,11,45,226.0,259.0,1.65,12.0,387.0,365.75,293.14
2016,1,30,12,0,244.0,262.0,1.7,12.0,402.0,385.27,308.94
2016,1,30,12,15,246.5,261.5,1.65,12.0,403.5,392.85,315.07
2016,1,30,12,30,249.0,261.0,1.6,12.0,405.0,399.7,320.65
2016,1,30,12,45,298.5,250.0,1.6,12.0,420.5,425.59,341.73
2016,1,30,13,0,348.0,239.0,1.6,12.0,436.0,448.89,360.68
2016,1,30,13,15,368.5,228.0,1.55,12.0,432.0,454.29,365.35
2016,1,30,13,30,389.0,217.0,1.5,12.0,428.0,458.42,369.15
2016,1,30,13,45,260.0,223.5,1.5,12.0,362.0,389.91,314.84
2016,1,30,14,0,131.0,230.0,1.5,12.0,296.0,316.47,255.93
2016,1,30,14,15,65.5,184.5,1.5,12.0,217.5,225.59,183.02
2016,1,30,14,30,0.0,139.0,1.5,12.0,139.0,136.68,109.6
2016,1,30,14,45,0.0,127.5,1.55,12.0,127.5,125.47,100.73
2016,1,30,15,0,0.0,116.0,1.6,12.0,116.0,114.23,91.57
2016,1,30,15,15,0.0,104.0,1.55,11.5,104.0,102.45,82.01
2016,1,30,15,30,0.0,92.0,1.5,11.0,92.0,90.65,72.29
2016,1,30,15,45,0.0,79.0,1.45,10.5,79.0,77.76,61.48
2016,1,30,16,0,0.0,66.0,1.4,10.0,66.0,64.83,50.45
2016,1,30,16,15,0.0,53.0,1.3,9.5,53.0,51.84,39.16
2016,1,30,16,30,0.0,40.0,1.2,9.0,40.0,38.76,27.64
2016,1,30,16,45,0.0,27.5,1.2,8.5,27.5,26.55,16.71
2016,1,30,17,0,0.0,15.0,1.2,8.0,15.0,14.47,4.92
2016,1,30,17,15,0.0,7.5,1.15,8.0,7.5,7.37,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.0,6.0,6.5,6.39,0.0
2016,1,31,7,30,0.0,13.0,1.0,6.0,13.0,12.55,0.0
2016,1,31,7,45,2.5,30.5,1.0,6.5,31.0,28.72,18.49
2016,1,31,8,0,5.0,48.0,1.0,7.0,49.0,44.4,34.07
2016,1,31,8,15,15.0,66.5,1.05,7.0,69.5,60.7,49.44
2016,1,31,8,30,25.0,85.0,1.1,7.0,90.0,74.52,59.05
2016,1,31,8,45,32.0,103.0,1.2,7.0,111.5,92.93,74.26
2016,1,31,9,0,39.0,121.0,1.3,7.0,133.0,112.17,90.19
2016,1,31,9,15,44.0,137.5,1.35,7.0,152.5,130.66,105.62
2016,1,31,9,30,49.0,154.0,1.4,7.0,172.0,149.63,121.47
2016,1,31,9,45,68.0,172.5,1.45,7.5,201.0,174.16,141.23
2016,1,31,10,0,87.0,191.0,1.5,8.0,230.0,200.38,162.37
2016,1,31,10,15,68.0,199.0,1.6,8.0,230.5,206.66,168.18
2016,1,31,10,30,49.0,207.0,1.7,8.0,231.0,211.21,172.35
2016,1,31,10,45,45.5,214.5,1.8,8.0,238.0,219.94,179.61
2016,1,31,11,0,42.0,222.0,1.9,8.0,245.0,228.31,186.48
2016,1,31,11,15,22.5,198.5,2.0,8.0,211.0,200.57,163.69
2016,1,31,11,30,3.0,175.0,2.1,8.0,177.0,169.87,138.25
2016,1,31,11,45,97.5,222.5,2.25,8.5,279.5,264.8,216.84
2016,1,31,12,0,192.0,270.0,2.4,9.0,382.0,365.88,298.32
2016,1,31,12,15,166.0,271.5,2.45,9.0,368.0,358.66,292.21
2016,1,31,12,30,140.0,273.0,2.5,9.0,354.0,350.04,285.36
2016,1,31,12,45,234.5,259.5,2.65,9.5,393.5,395.8,323.24
2016,1,31,13,0,329.0,246.0,2.8,10.0,433.0,445.97,364.04
2016,1,31,13,15,193.5,241.5,2.85,10.0,351.0,360.57,294.85
2016,1,31,13,30,58.0,237.0,2.9,10.0,269.0,272.57,222.35
2016,1,31,13,45,256.5,211.5,2.95,10.0,343.5,376.24,310.24
2016,1,31,14,0,455.0,186.0,3.0,10.0,418.0,474.49,391.19
2016,1,31,14,15,273.0,194.5,3.0,9.5,331.5,369.36,305.58
2016,1,31,14,30,91.0,203.0,3.0,9.0,245.0,261.53,216.17
2016,1,31,14,45,86.5,188.5,3.05,9.0,226.0,244.02,202.35
2016,1,31,15,0,82.0,174.0,3.1,9.0,207.0,226.33,187.97
2016,1,31,15,15,79.0,157.0,3.1,8.5,186.0,206.47,171.92
2016,1,31,15,30,76.0,140.0,3.1,8.0,165.0,186.43,155.42
2016,1,31,15,45,363.0,101.5,3.1,8.0,197.5,298.18,250.33
2016,1,31,16,0,650.0,63.0,3.1,8.0,230.0,378.25,313.87
2016,1,31,16,15,583.5,56.0,3.05,7.5,184.5,322.98,265.01
2016,1,31,16,30,517.0,49.0,3.0,7.0,139.0,270.45,217.7
2016,1,31,16,45,399.0,39.5,3.0,7.0,96.0,200.45,155.24
2016,1,31,17,0,281.0,30.0,3.0,7.0,53.0,137.87,91.87
2016,1,31,17,15,140.5,15.0,3.05,6.5,26.5,53.47,0.0
2016,1,31,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,179.0,8.5,2.4,4.5,17.5,8.36,0.0
2016,2,1,7,30,358.0,17.0,2.4,5.0,35.0,14.35,0.0
2016,2,1,7,45,485.5,25.0,2.45,5.5,77.5,20.17,11.51
2016,2,1,8,0,613.0,33.0,2.5,6.0,120.0,25.72,17.5
2016,2,1,8,15,681.0,38.5,2.5,6.5,168.0,28.7,20.55
2016,2,1,8,30,749.0,44.0,2.5,7.0,216.0,42.79,23.67
2016,2,1,8,45,791.5,47.5,2.55,7.5,262.5,86.47,41.73
2016,2,1,9,0,834.0,51.0,2.6,8.0,309.0,136.71,75.99
2016,2,1,9,15,862.0,53.5,2.6,8.0,352.5,183.6,114.29
2016,2,1,9,30,890.0,56.0,2.6,8.0,396.0,231.76,156.95
2016,2,1,9,45,901.5,60.5,2.6,8.5,433.5,278.64,200.16
2016,2,1,10,0,913.0,65.0,2.6,9.0,471.0,324.91,242.83
2016,2,1,10,15,926.5,66.5,2.55,9.0,503.0,368.24,282.91
2016,2,1,10,30,940.0,68.0,2.5,9.0,535.0,410.61,321.46
2016,2,1,10,45,947.0,70.0,2.5,9.5,560.0,449.65,356.02
2016,2,1,11,0,954.0,72.0,2.5,10.0,585.0,486.85,388.15
2016,2,1,11,15,959.5,72.5,2.45,10.0,602.0,519.89,416.78
2016,2,1,11,30,965.0,73.0,2.4,10.0,619.0,550.62,442.91
2016,2,1,11,45,960.5,76.5,2.35,10.0,627.0,576.68,464.77
