Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,956.0,80.0,2.3,10.0,635.0,599.75,483.83
2016,2,1,12,15,955.5,80.0,2.25,10.0,636.5,618.51,499.28
2016,2,1,12,30,955.0,80.0,2.2,10.0,638.0,634.27,512.16
2016,2,1,12,45,947.0,81.5,2.2,10.0,629.5,644.1,520.54
2016,2,1,13,0,939.0,83.0,2.2,10.0,621.0,650.71,526.35
2016,2,1,13,15,933.0,82.5,2.15,10.0,606.0,653.26,528.77
2016,2,1,13,30,927.0,82.0,2.1,10.0,591.0,652.68,528.73
2016,2,1,13,45,914.5,81.5,2.05,10.0,568.0,645.06,523.27
2016,2,1,14,0,902.0,81.0,2.0,10.0,545.0,634.46,515.48
2016,2,1,14,15,787.5,94.0,1.95,9.5,483.5,577.16,471.93
2016,2,1,14,30,673.0,107.0,1.9,9.0,422.0,518.68,426.91
2016,2,1,14,45,760.0,88.0,1.85,9.0,418.5,538.33,443.35
2016,2,1,15,0,847.0,69.0,1.8,9.0,415.0,554.08,455.57
2016,2,1,15,15,819.5,66.0,1.7,8.5,373.5,520.19,428.58
2016,2,1,15,30,792.0,63.0,1.6,8.0,332.0,484.93,400.13
2016,2,1,15,45,759.5,58.0,1.55,8.0,287.5,443.97,365.79
2016,2,1,16,0,727.0,53.0,1.5,8.0,243.0,402.57,329.98
2016,2,1,16,15,666.5,47.5,1.45,7.5,196.0,348.61,283.41
2016,2,1,16,30,606.0,42.0,1.4,7.0,149.0,296.74,237.07
2016,2,1,16,45,511.0,34.0,1.35,6.5,105.0,232.64,179.69
2016,2,1,17,0,416.0,26.0,1.3,6.0,61.0,174.46,119.24
2016,2,1,17,15,208.0,13.0,1.25,5.5,30.5,70.86,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.0,0.8,5.5,13.0,12.78,0.0
2016,2,2,7,30,0.0,26.0,0.8,6.0,26.0,23.6,0.0
2016,2,2,7,45,146.0,38.0,0.85,6.5,59.5,31.23,21.06
2016,2,2,8,0,292.0,50.0,0.9,7.0,93.0,37.98,28.47
2016,2,2,8,15,346.5,63.5,0.9,7.0,131.5,47.23,37.38
2016,2,2,8,30,401.0,77.0,0.9,7.0,170.0,64.22,45.28
2016,2,2,8,45,442.5,87.5,0.9,7.0,210.0,97.67,63.42
2016,2,2,9,0,484.0,98.0,0.9,7.0,250.0,134.7,89.61
2016,2,2,9,15,522.5,102.0,0.9,7.0,286.5,169.12,116.89
2016,2,2,9,30,561.0,106.0,0.9,7.0,323.0,206.22,148.37
2016,2,2,9,45,456.0,140.5,0.95,7.5,328.0,236.84,179.87
2016,2,2,10,0,351.0,175.0,1.0,8.0,333.0,260.16,203.86
2016,2,2,10,15,582.5,133.5,1.0,8.0,416.5,314.65,245.32
2016,2,2,10,30,814.0,92.0,1.0,8.0,500.0,387.48,302.89
2016,2,2,10,45,822.5,95.0,1.05,8.0,524.0,424.18,335.02
2016,2,2,11,0,831.0,98.0,1.1,8.0,548.0,459.51,365.62
2016,2,2,11,15,839.0,99.0,1.05,8.0,565.5,491.09,392.14
2016,2,2,11,30,847.0,100.0,1.0,8.0,583.0,520.87,416.6
2016,2,2,11,45,854.5,99.5,1.0,8.5,593.5,546.95,437.29
2016,2,2,12,0,862.0,99.0,1.0,9.0,604.0,570.84,455.86
2016,2,2,12,15,863.5,99.5,1.0,9.0,606.0,590.03,471.33
2016,2,2,12,30,865.0,100.0,1.0,9.0,608.0,606.57,484.61
2016,2,2,12,45,870.5,96.5,1.0,9.0,603.5,618.67,494.53
2016,2,2,13,0,876.0,93.0,1.0,9.0,599.0,627.97,502.29
2016,2,2,13,15,871.5,92.0,1.0,9.0,585.5,630.94,505.16
2016,2,2,13,30,867.0,91.0,1.0,9.0,572.0,630.93,505.81
2016,2,2,13,45,862.0,88.5,1.0,9.5,551.5,626.09,501.95
2016,2,2,14,0,857.0,86.0,1.0,10.0,531.0,618.35,495.87
2016,2,2,14,15,844.0,84.0,1.0,10.0,502.5,603.5,485.26
2016,2,2,14,30,831.0,82.0,1.0,10.0,474.0,586.05,472.56
2016,2,2,14,45,819.0,78.0,1.0,10.0,440.0,564.56,456.61
2016,2,2,15,0,807.0,74.0,1.0,10.0,406.0,540.74,438.52
2016,2,2,15,15,779.5,70.5,0.95,9.5,366.0,506.98,412.67
2016,2,2,15,30,752.0,67.0,0.9,9.0,326.0,471.97,385.15
2016,2,2,15,45,712.5,63.0,0.85,9.0,282.0,429.56,350.3
2016,2,2,16,0,673.0,59.0,0.8,9.0,238.0,389.46,316.21
2016,2,2,16,15,612.0,53.0,0.85,8.5,192.0,336.44,271.7
2016,2,2,16,30,551.0,47.0,0.9,8.0,146.0,285.82,227.52
2016,2,2,16,45,452.0,38.0,1.0,7.5,103.5,221.1,170.94
2016,2,2,17,0,353.0,29.0,1.1,7.0,61.0,163.06,113.88
2016,2,2,17,15,176.5,14.5,1.1,6.5,30.5,74.62,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,124.5,10.0,0.8,4.5,16.5,9.83,0.0
2016,2,3,7,30,249.0,20.0,0.8,5.0,33.0,15.82,0.0
2016,2,3,7,45,369.5,30.0,0.8,5.5,73.0,22.86,14.15
2016,2,3,8,0,490.0,40.0,0.8,6.0,113.0,29.5,21.03
2016,2,3,8,15,561.0,46.5,0.8,6.5,157.5,32.73,24.32
2016,2,3,8,30,632.0,53.0,0.8,7.0,202.0,49.51,28.33
2016,2,3,8,45,676.5,58.0,0.85,7.5,247.0,92.46,49.85
2016,2,3,9,0,721.0,63.0,0.9,8.0,292.0,135.91,79.74
2016,2,3,9,15,752.0,66.5,0.9,8.5,333.5,179.2,114.83
2016,2,3,9,30,783.0,70.0,0.9,9.0,375.0,224.35,153.86
2016,2,3,9,45,799.5,74.0,0.95,10.0,411.0,267.84,192.63
2016,2,3,10,0,816.0,78.0,1.0,11.0,447.0,311.38,231.19
2016,2,3,10,15,832.0,80.0,1.0,11.0,478.5,352.68,268.12
2016,2,3,10,30,848.0,82.0,1.0,11.0,510.0,393.47,303.94
2016,2,3,10,45,860.5,83.0,1.0,11.5,535.0,431.13,335.95
2016,2,3,11,0,873.0,84.0,1.0,12.0,560.0,467.55,366.13
2016,2,3,11,15,880.0,85.0,1.0,12.0,577.5,501.14,394.04
2016,2,3,11,30,887.0,86.0,1.0,12.0,595.0,531.18,418.66
2016,2,3,11,45,891.5,86.5,1.0,12.5,605.0,557.27,439.03
2016,2,3,12,0,896.0,87.0,1.0,13.0,615.0,580.94,457.12
2016,2,3,12,15,897.0,87.5,0.95,13.0,617.0,600.07,471.89
2016,2,3,12,30,898.0,88.0,0.9,13.0,619.0,616.45,484.35
2016,2,3,12,45,644.0,162.5,0.9,13.0,542.0,553.92,436.28
2016,2,3,13,0,390.0,237.0,0.9,13.0,465.0,477.67,377.29
2016,2,3,13,15,240.5,245.0,0.9,13.0,384.5,398.99,316.95
2016,2,3,13,30,91.0,253.0,0.9,13.0,304.0,309.88,246.68
2016,2,3,13,45,97.0,244.0,0.9,13.0,296.5,305.91,244.65
2016,2,3,14,0,103.0,235.0,0.9,13.0,289.0,301.57,241.78
2016,2,3,14,15,124.5,223.5,0.85,12.5,285.0,308.62,248.42
2016,2,3,14,30,146.0,212.0,0.8,12.0,281.0,309.94,250.5
2016,2,3,14,45,136.0,196.0,0.8,12.0,257.0,287.0,232.63
2016,2,3,15,0,126.0,180.0,0.8,12.0,233.0,263.78,214.47
2016,2,3,15,15,117.5,164.0,0.75,11.5,209.5,241.24,196.88
2016,2,3,15,30,109.0,148.0,0.7,11.0,186.0,218.61,178.9
2016,2,3,15,45,100.5,129.0,0.7,11.0,160.5,192.47,157.44
2016,2,3,16,0,92.0,110.0,0.7,11.0,135.0,166.33,135.54
2016,2,3,16,15,78.5,90.0,0.75,10.5,109.0,136.82,110.59
2016,2,3,16,30,65.0,70.0,0.8,10.0,83.0,107.64,85.37
2016,2,3,16,45,43.5,51.0,0.85,9.5,58.5,72.48,54.81
2016,2,3,17,0,22.0,32.0,0.9,9.0,34.0,42.88,27.99
2016,2,3,17,15,11.0,16.0,0.9,9.0,17.0,19.64,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,139.0,10.0,0.8,5.5,18.0,9.83,0.0
2016,2,4,7,30,278.0,20.0,0.7,6.0,36.0,15.66,0.77
2016,2,4,7,45,398.0,29.5,0.65,7.0,76.5,22.22,13.63
2016,2,4,8,0,518.0,39.0,0.6,8.0,117.0,28.42,19.93
2016,2,4,8,15,587.0,45.5,0.55,8.0,163.0,31.7,23.28
2016,2,4,8,30,656.0,52.0,0.5,8.0,209.0,54.16,30.73
2016,2,4,8,45,698.0,56.5,0.45,8.5,253.5,94.6,50.12
2016,2,4,9,0,740.0,61.0,0.4,9.0,298.0,138.53,80.51
2016,2,4,9,15,769.5,64.5,0.4,9.5,340.0,182.62,116.2
2016,2,4,9,30,799.0,68.0,0.4,10.0,382.0,228.4,155.52
2016,2,4,9,45,811.5,73.0,0.4,10.5,418.0,272.6,194.81
2016,2,4,10,0,824.0,78.0,0.4,11.0,454.0,316.48,233.53
2016,2,4,10,15,839.5,80.0,0.4,11.0,485.5,358.05,270.11
2016,2,4,10,30,855.0,82.0,0.4,11.0,517.0,399.05,305.47
2016,2,4,10,45,864.5,84.0,0.4,11.5,541.5,436.78,336.93
2016,2,4,11,0,874.0,86.0,0.4,12.0,566.0,473.07,366.37
2016,2,4,11,15,881.0,87.0,0.35,12.0,583.5,505.56,392.4
2016,2,4,11,30,888.0,88.0,0.3,12.0,601.0,536.94,416.87
2016,2,4,11,45,891.5,88.5,0.3,12.5,610.5,562.61,436.33
2016,2,4,12,0,895.0,89.0,0.3,13.0,620.0,585.81,453.55
2016,2,4,12,15,895.5,89.0,0.25,13.0,621.5,604.21,467.21
2016,2,4,12,30,896.0,89.0,0.2,13.0,623.0,619.82,478.66
2016,2,4,12,45,897.0,87.0,0.2,13.5,617.5,630.83,486.42
2016,2,4,13,0,898.0,85.0,0.2,14.0,612.0,638.9,492.0
2016,2,4,13,15,893.0,84.5,0.15,14.0,597.5,641.86,494.13
2016,2,4,13,30,888.0,84.0,0.1,14.0,583.0,641.81,494.17
2016,2,4,13,45,875.5,83.5,0.1,14.5,560.5,636.13,489.74
2016,2,4,14,0,863.0,83.0,0.1,15.0,538.0,625.83,482.09
2016,2,4,14,15,688.0,119.5,0.1,14.5,470.0,554.99,430.96
2016,2,4,14,30,513.0,156.0,0.1,14.0,402.0,480.88,376.83
2016,2,4,14,45,439.0,157.0,0.15,14.0,357.0,433.55,342.45
2016,2,4,15,0,365.0,158.0,0.2,14.0,312.0,380.97,303.1
2016,2,4,15,15,348.0,146.0,0.25,13.5,281.5,353.13,283.05
2016,2,4,15,30,331.0,134.0,0.3,13.0,251.0,324.9,261.83
2016,2,4,15,45,315.5,117.5,0.35,12.5,217.5,292.02,236.3
2016,2,4,16,0,300.0,101.0,0.4,12.0,184.0,258.92,209.7
2016,2,4,16,15,272.0,85.0,0.5,11.5,149.5,220.95,178.25
2016,2,4,16,30,244.0,69.0,0.6,11.0,115.0,184.02,146.56
2016,2,4,16,45,201.0,51.5,0.7,10.5,82.0,146.96,113.87
2016,2,4,17,0,158.0,34.0,0.8,10.0,49.0,106.54,75.98
2016,2,4,17,15,79.0,17.0,0.8,9.5,24.5,50.36,0.0
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,116.5,11.5,1.2,5.5,18.5,11.3,0.0
2016,2,5,7,30,233.0,23.0,1.2,6.0,37.0,18.47,3.62
2016,2,5,7,45,348.0,34.5,1.2,7.0,77.5,26.81,17.69
2016,2,5,8,0,463.0,46.0,1.2,8.0,118.0,34.69,25.54
2016,2,5,8,15,536.5,53.5,1.15,8.5,163.5,38.5,29.35
2016,2,5,8,30,610.0,61.0,1.1,9.0,209.0,59.54,34.88
2016,2,5,8,45,661.5,66.0,1.05,9.5,255.5,99.34,54.87
2016,2,5,9,0,713.0,71.0,1.0,10.0,302.0,143.57,85.74
2016,2,5,9,15,745.5,75.0,0.95,10.5,344.5,190.65,124.03
2016,2,5,9,30,778.0,79.0,0.9,11.0,387.0,236.61,163.42
2016,2,5,9,45,811.5,79.0,0.85,12.0,427.0,280.85,201.71
2016,2,5,10,0,845.0,79.0,0.8,13.0,467.0,326.57,240.88
2016,2,5,10,15,860.0,81.0,0.7,13.5,499.0,368.93,277.29
2016,2,5,10,30,875.0,83.0,0.6,14.0,531.0,410.65,312.05
2016,2,5,10,45,886.0,84.5,0.55,14.5,556.5,449.34,343.67
2016,2,5,11,0,897.0,86.0,0.5,15.0,582.0,488.18,374.28
2016,2,5,11,15,903.5,87.0,0.45,15.0,599.5,520.89,400.18
2016,2,5,11,30,910.0,88.0,0.4,15.0,617.0,551.52,423.84
2016,2,5,11,45,913.0,88.5,0.35,15.5,627.0,577.53,442.76
2016,2,5,12,0,916.0,89.0,0.3,16.0,637.0,600.99,459.31
2016,2,5,12,15,916.5,89.5,0.25,16.0,638.5,620.33,473.39
2016,2,5,12,30,917.0,90.0,0.2,16.0,640.0,636.83,485.22
2016,2,5,12,45,911.0,90.5,0.2,16.0,633.0,646.48,492.69
2016,2,5,13,0,905.0,91.0,0.2,16.0,626.0,653.03,497.94
2016,2,5,13,15,899.0,90.0,0.2,16.0,611.0,654.96,499.96
2016,2,5,13,30,893.0,89.0,0.2,16.0,596.0,655.64,501.01
2016,2,5,13,45,657.5,146.0,0.25,16.0,511.5,570.68,439.34
2016,2,5,14,0,422.0,203.0,0.3,16.0,427.0,481.04,373.3
2016,2,5,14,15,426.5,189.5,0.35,16.0,406.0,468.87,366.51
2016,2,5,14,30,431.0,176.0,0.4,16.0,385.0,454.93,357.36
2016,2,5,14,45,624.0,125.5,0.5,16.0,403.5,512.99,404.01
2016,2,5,15,0,817.0,75.0,0.6,16.0,422.0,557.58,439.09
2016,2,5,15,15,791.5,71.5,0.6,15.5,381.5,524.37,414.36
2016,2,5,15,30,766.0,68.0,0.6,15.0,341.0,489.77,388.68
2016,2,5,15,45,735.0,63.0,0.65,14.5,297.0,449.66,358.25
2016,2,5,16,0,704.0,58.0,0.7,14.0,253.0,409.06,326.11
2016,2,5,16,15,648.5,52.5,0.75,13.0,207.0,356.92,284.07
2016,2,5,16,30,593.0,47.0,0.8,12.0,161.0,309.49,243.87
2016,2,5,16,45,499.5,38.5,0.85,11.5,116.0,244.61,188.1
2016,2,5,17,0,406.0,30.0,0.9,11.0,71.0,185.87,133.71
2016,2,5,17,15,203.0,15.0,0.9,10.5,35.5,86.72,12.4
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,151.5,11.0,1.1,6.0,20.5,10.81,0.0
2016,2,6,7,30,303.0,22.0,1.1,7.0,41.0,17.29,4.29
2016,2,6,7,45,417.5,31.0,1.1,8.0,82.5,23.27,14.65
2016,2,6,8,0,532.0,40.0,1.1,9.0,124.0,28.95,20.35
2016,2,6,8,15,599.0,46.5,1.05,9.5,170.5,35.27,26.35
2016,2,6,8,30,666.0,53.0,1.0,10.0,217.0,59.26,32.32
2016,2,6,8,45,710.0,57.0,1.0,10.5,262.5,100.27,53.08
2016,2,6,9,0,754.0,61.0,1.0,11.0,308.0,144.95,84.69
2016,2,6,9,15,782.5,64.0,0.95,11.5,350.0,189.39,121.14
2016,2,6,9,30,811.0,67.0,0.9,12.0,392.0,235.4,160.96
2016,2,6,9,45,827.0,70.5,0.85,13.0,428.5,279.86,200.13
2016,2,6,10,0,843.0,74.0,0.8,14.0,465.0,324.26,238.69
2016,2,6,10,15,857.0,76.0,0.75,14.0,496.5,366.27,275.46
2016,2,6,10,30,871.0,78.0,0.7,14.0,528.0,409.78,312.42
2016,2,6,10,45,881.0,79.0,0.65,14.5,552.5,447.2,343.19
2016,2,6,11,0,891.0,80.0,0.6,15.0,577.0,483.13,371.82
2016,2,6,11,15,897.0,81.0,0.6,15.5,594.0,515.43,397.27
2016,2,6,11,30,903.0,82.0,0.6,16.0,611.0,545.62,420.47
2016,2,6,11,45,906.5,82.0,0.6,16.5,620.5,571.24,439.76
2016,2,6,12,0,910.0,82.0,0.6,17.0,630.0,594.32,456.78
2016,2,6,12,15,910.0,82.5,0.6,17.0,631.5,613.23,471.31
2016,2,6,12,30,910.0,83.0,0.6,17.0,633.0,629.29,483.59
2016,2,6,12,45,908.5,82.0,0.6,17.0,626.5,639.99,491.96
2016,2,6,13,0,907.0,81.0,0.6,17.0,620.0,647.67,498.13
2016,2,6,13,15,708.0,140.0,0.6,17.0,555.0,593.38,457.52
2016,2,6,13,30,509.0,199.0,0.6,17.0,490.0,530.72,410.69
2016,2,6,13,45,488.0,196.5,0.65,17.0,467.0,516.98,402.13
2016,2,6,14,0,467.0,194.0,0.7,17.0,444.0,501.59,391.69
2016,2,6,14,15,462.5,184.0,0.7,16.5,421.0,487.13,382.44
2016,2,6,14,30,458.0,174.0,0.7,16.0,398.0,471.01,371.78
2016,2,6,14,45,509.0,148.5,0.7,16.0,381.0,469.56,372.03
2016,2,6,15,0,560.0,123.0,0.7,16.0,364.0,466.92,370.92
2016,2,6,15,15,467.0,125.0,0.65,15.5,313.0,405.26,323.74
2016,2,6,15,30,374.0,127.0,0.6,15.0,262.0,348.88,280.08
2016,2,6,15,45,356.5,113.0,0.55,14.5,228.5,316.45,254.85
2016,2,6,16,0,339.0,99.0,0.5,14.0,195.0,283.81,228.47
2016,2,6,16,15,312.0,83.5,0.5,13.0,159.5,245.22,196.98
2016,2,6,16,30,285.0,68.0,0.5,12.0,124.0,207.46,165.01
2016,2,6,16,45,244.5,51.5,0.55,11.0,90.0,164.53,127.9
2016,2,6,17,0,204.0,35.0,0.6,10.0,56.0,123.99,90.56
2016,2,6,17,15,102.0,17.5,0.65,9.5,28.0,59.29,14.89
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,179.5,10.5,1.2,8.5,22.5,10.32,0.0
2016,2,7,7,30,359.0,21.0,1.2,9.0,45.0,17.6,5.46
2016,2,7,7,45,473.0,29.0,1.2,10.0,88.5,23.18,14.51
2016,2,7,8,0,587.0,37.0,1.2,11.0,132.0,28.54,19.83
2016,2,7,8,15,651.0,42.0,1.1,11.5,179.0,30.91,22.23
2016,2,7,8,30,715.0,47.0,1.0,12.0,226.0,57.44,28.29
2016,2,7,8,45,756.0,50.5,0.95,12.5,272.5,100.45,50.52
2016,2,7,9,0,797.0,54.0,0.9,13.0,319.0,146.73,83.54
2016,2,7,9,15,824.5,57.0,0.85,13.5,361.5,196.44,124.37
2016,2,7,9,30,852.0,60.0,0.8,14.0,404.0,244.16,165.49
2016,2,7,9,45,868.5,62.5,0.8,15.0,442.0,289.55,205.31
2016,2,7,10,0,885.0,65.0,0.8,16.0,480.0,334.78,244.47
2016,2,7,10,15,898.5,67.0,0.8,16.0,512.0,378.09,282.3
2016,2,7,10,30,912.0,69.0,0.8,16.0,544.0,420.52,318.57
2016,2,7,10,45,920.5,70.5,0.8,16.5,569.0,459.25,350.54
2016,2,7,11,0,929.0,72.0,0.8,17.0,594.0,496.29,380.28
2016,2,7,11,15,935.0,73.0,0.8,17.0,611.5,529.75,407.28
2016,2,7,11,30,941.0,74.0,0.8,17.0,629.0,561.01,432.02
2016,2,7,11,45,943.5,74.5,0.8,17.5,638.5,587.51,451.94
2016,2,7,12,0,946.0,75.0,0.8,18.0,648.0,611.33,469.45
2016,2,7,12,15,946.5,75.0,0.8,18.0,650.0,630.68,484.32
2016,2,7,12,30,947.0,75.0,0.8,18.0,652.0,647.08,496.87
2016,2,7,12,45,946.0,74.5,0.8,18.5,645.5,659.01,505.16
2016,2,7,13,0,945.0,74.0,0.8,19.0,639.0,667.82,511.13
2016,2,7,13,15,940.0,73.0,0.8,19.0,625.0,670.44,513.64
2016,2,7,13,30,935.0,72.0,0.8,19.0,611.0,669.86,513.9
2016,2,7,13,45,926.0,71.5,0.8,19.0,588.5,664.14,510.47
2016,2,7,14,0,917.0,71.0,0.8,19.0,566.0,655.36,504.83
2016,2,7,14,15,905.5,69.5,0.8,19.0,537.0,640.98,495.16
2016,2,7,14,30,894.0,68.0,0.8,19.0,508.0,623.8,483.37
2016,2,7,14,45,875.5,66.5,0.8,19.0,472.0,599.83,466.44
2016,2,7,15,0,857.0,65.0,0.8,19.0,436.0,573.63,447.58
2016,2,7,15,15,833.5,62.5,0.75,18.0,395.5,544.37,427.12
2016,2,7,15,30,810.0,60.0,0.7,17.0,355.0,510.76,402.79
2016,2,7,15,45,773.5,57.0,0.7,16.5,309.5,468.66,370.83
2016,2,7,16,0,737.0,54.0,0.7,16.0,264.0,426.31,337.49
2016,2,7,16,15,683.5,49.0,0.7,15.0,217.0,374.18,295.81
2016,2,7,16,30,630.0,44.0,0.7,14.0,170.0,323.69,253.61
2016,2,7,16,45,537.5,37.0,0.75,13.5,124.5,258.34,198.09
2016,2,7,17,0,445.0,30.0,0.8,13.0,79.0,202.25,147.09
2016,2,7,17,15,222.5,15.0,0.8,12.5,39.5,95.26,35.37
2016,2,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,139.5,12.5,1.15,10.0,22.5,12.29,0.0
2016,2,8,7,30,279.0,25.0,1.1,11.0,45.0,19.87,7.78
2016,2,8,7,45,395.5,35.0,1.1,12.0,87.0,26.64,17.44
2016,2,8,8,0,512.0,45.0,1.1,13.0,129.0,33.06,23.67
2016,2,8,8,15,582.0,51.5,1.05,13.5,176.0,36.08,26.65
2016,2,8,8,30,652.0,58.0,1.0,14.0,223.0,64.18,34.03
2016,2,8,8,45,695.5,63.0,0.95,14.5,269.5,109.16,59.32
2016,2,8,9,0,739.0,68.0,0.9,15.0,316.0,154.37,91.65
2016,2,8,9,15,769.0,71.5,0.85,15.5,358.5,199.12,128.05
2016,2,8,9,30,799.0,75.0,0.8,16.0,401.0,245.65,167.62
2016,2,8,9,45,833.5,73.5,0.8,16.5,441.5,290.25,206.08
2016,2,8,10,0,868.0,72.0,0.8,17.0,482.0,339.09,247.64
2016,2,8,10,15,882.0,74.0,0.75,17.5,514.0,382.08,284.13
2016,2,8,10,30,896.0,76.0,0.7,18.0,546.0,424.26,318.93
2016,2,8,10,45,905.0,77.5,0.7,18.5,571.0,462.78,350.25
2016,2,8,11,0,914.0,79.0,0.7,19.0,596.0,499.69,379.43
2016,2,8,11,15,920.0,79.5,0.65,19.0,613.5,532.35,405.04
2016,2,8,11,30,926.0,80.0,0.6,19.0,631.0,562.83,428.35
2016,2,8,11,45,927.5,81.5,0.6,19.5,640.5,589.5,447.99
2016,2,8,12,0,929.0,83.0,0.6,20.0,650.0,613.51,465.27
2016,2,8,12,15,929.5,83.0,0.55,20.0,651.5,632.66,479.1
2016,2,8,12,30,930.0,83.0,0.5,20.0,653.0,648.9,490.64
2016,2,8,12,45,932.0,80.5,0.5,20.5,647.5,660.52,498.58
2016,2,8,13,0,934.0,78.0,0.5,21.0,642.0,669.08,504.3
2016,2,8,13,15,929.0,77.5,0.5,21.0,627.5,672.19,507.07
2016,2,8,13,30,924.0,77.0,0.5,21.0,613.0,672.15,507.66
2016,2,8,13,45,915.0,76.0,0.5,21.5,590.5,665.92,503.0
2016,2,8,14,0,906.0,75.0,0.5,22.0,568.0,656.65,496.23
2016,2,8,14,15,894.5,73.5,0.45,22.0,539.0,642.35,486.21
2016,2,8,14,30,883.0,72.0,0.4,22.0,510.0,625.28,474.18
2016,2,8,14,45,865.5,70.0,0.4,22.5,474.5,601.45,456.98
2016,2,8,15,0,848.0,68.0,0.4,23.0,439.0,578.2,439.88
2016,2,8,15,15,824.5,65.5,0.45,22.0,398.0,546.23,419.21
2016,2,8,15,30,801.0,63.0,0.5,21.0,357.0,512.71,396.58
2016,2,8,15,45,766.0,59.5,0.6,20.5,312.0,470.87,366.41
2016,2,8,16,0,731.0,56.0,0.7,20.0,267.0,428.71,334.58
2016,2,8,16,15,678.0,51.0,0.75,19.5,220.0,376.72,293.45
2016,2,8,16,30,625.0,46.0,0.8,19.0,173.0,326.32,251.82
2016,2,8,16,45,537.0,38.5,0.9,18.5,127.5,261.9,198.08
2016,2,8,17,0,449.0,31.0,1.0,18.0,82.0,206.46,148.76
2016,2,8,17,15,224.5,15.5,1.0,17.5,41.0,97.97,42.97
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,168.0,12.0,0.65,11.0,24.5,11.8,0.0
2016,2,9,7,30,336.0,24.0,0.6,12.0,49.0,18.68,7.7
2016,2,9,7,45,447.0,33.5,0.6,13.0,93.0,25.03,16.07
2016,2,9,8,0,558.0,43.0,0.6,14.0,137.0,31.05,21.86
2016,2,9,8,15,624.5,49.0,0.6,14.5,185.0,37.02,27.41
2016,2,9,8,30,691.0,55.0,0.6,15.0,233.0,68.45,35.49
2016,2,9,8,45,732.5,59.5,0.6,15.5,279.5,111.52,59.1
2016,2,9,9,0,774.0,64.0,0.6,16.0,326.0,158.03,92.61
2016,2,9,9,15,803.5,67.0,0.6,16.5,370.0,204.06,130.1
2016,2,9,9,30,833.0,70.0,0.6,17.0,414.0,251.75,170.62
2016,2,9,9,45,855.5,72.0,0.6,17.5,453.0,297.96,210.55
2016,2,9,10,0,878.0,74.0,0.6,18.0,492.0,344.6,250.37
2016,2,9,10,15,892.0,75.5,0.55,18.5,524.5,390.4,288.57
2016,2,9,10,30,906.0,77.0,0.5,19.0,557.0,432.62,322.9
2016,2,9,10,45,734.0,128.0,0.5,19.5,528.5,436.61,329.29
2016,2,9,11,0,562.0,179.0,0.5,20.0,500.0,430.61,326.69
2016,2,9,11,15,750.0,130.0,0.5,20.5,571.5,497.83,377.14
2016,2,9,11,30,938.0,81.0,0.5,21.0,643.0,573.87,432.5
2016,2,9,11,45,688.0,162.0,0.5,21.5,578.0,539.07,405.99
2016,2,9,12,0,438.0,243.0,0.5,22.0,513.0,490.66,369.56
2016,2,9,12,15,414.5,250.0,0.5,22.0,506.0,492.81,371.94
2016,2,9,12,30,391.0,257.0,0.5,22.0,499.0,494.5,373.31
2016,2,9,12,45,662.5,170.0,0.5,22.0,574.5,588.97,444.47
2016,2,9,13,0,934.0,83.0,0.5,22.0,650.0,678.24,509.52
2016,2,9,13,15,928.5,82.0,0.5,22.0,635.0,680.56,510.68
2016,2,9,13,30,923.0,81.0,0.5,22.0,620.0,679.71,510.74
2016,2,9,13,45,911.5,81.0,0.55,22.0,597.0,672.96,507.35
2016,2,9,14,0,900.0,81.0,0.6,22.0,574.0,663.21,501.83
2016,2,9,14,15,754.5,109.0,0.6,21.5,507.5,600.25,457.72
2016,2,9,14,30,609.0,137.0,0.6,21.0,441.0,533.75,410.59
2016,2,9,14,45,512.5,148.0,0.65,21.0,391.5,477.67,370.32
2016,2,9,15,0,416.0,159.0,0.7,21.0,342.0,425.88,332.04
2016,2,9,15,15,426.0,141.0,0.65,20.0,313.5,405.44,318.53
2016,2,9,15,30,436.0,123.0,0.6,19.0,285.0,382.92,302.64
2016,2,9,15,45,407.0,112.5,0.6,18.0,249.0,346.48,275.34
2016,2,9,16,0,378.0,102.0,0.6,17.0,213.0,310.39,247.47
2016,2,9,16,15,346.0,87.5,0.65,16.5,175.5,269.05,214.15
2016,2,9,16,30,314.0,73.0,0.7,16.0,138.0,228.82,180.55
2016,2,9,16,45,266.5,56.5,0.8,15.5,102.0,181.66,140.45
2016,2,9,17,0,219.0,40.0,0.9,15.0,66.0,137.41,101.27
2016,2,9,17,15,109.5,25.0,0.9,14.5,38.0,74.92,37.48
2016,2,9,17,30,0.0,10.0,0.9,14.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,170.5,12.5,0.9,11.5,26.0,12.29,0.0
2016,2,10,7,30,341.0,25.0,0.8,12.0,52.0,19.46,8.87
2016,2,10,7,45,447.5,34.5,0.7,12.5,96.0,25.75,16.8
2016,2,10,8,0,554.0,44.0,0.6,13.0,140.0,31.72,22.59
2016,2,10,8,15,618.0,50.5,0.55,13.5,187.5,34.81,25.59
2016,2,10,8,30,682.0,57.0,0.5,14.0,235.0,72.27,38.03
2016,2,10,8,45,722.5,61.5,0.5,14.5,281.5,114.98,62.19
2016,2,10,9,0,763.0,66.0,0.5,15.0,328.0,161.05,95.86
2016,2,10,9,15,791.0,69.5,0.5,15.5,371.0,206.9,133.5
2016,2,10,9,30,819.0,73.0,0.5,16.0,414.0,254.3,173.92
2016,2,10,9,45,838.5,75.5,0.5,16.5,452.0,299.66,213.25
2016,2,10,10,0,858.0,78.0,0.5,17.0,490.0,345.24,252.25
2016,2,10,10,15,872.0,80.0,0.5,17.0,522.5,388.32,289.1
2016,2,10,10,30,886.0,82.0,0.5,17.0,555.0,432.85,326.09
2016,2,10,10,45,894.0,84.0,0.55,17.5,580.0,471.27,357.39
2016,2,10,11,0,902.0,86.0,0.6,18.0,605.0,508.05,386.63
2016,2,10,11,15,908.0,87.0,0.6,18.0,622.5,541.02,412.69
2016,2,10,11,30,914.0,88.0,0.6,18.0,640.0,571.86,436.6
2016,2,10,11,45,747.0,141.0,0.6,18.5,597.0,554.26,423.24
2016,2,10,12,0,580.0,194.0,0.6,19.0,554.0,527.21,402.66
2016,2,10,12,15,752.0,141.5,0.6,19.0,609.0,593.16,452.88
2016,2,10,12,30,924.0,89.0,0.6,19.0,664.0,659.18,501.48
2016,2,10,12,45,925.5,87.5,0.6,19.5,658.5,671.57,509.28
2016,2,10,13,0,927.0,86.0,0.6,20.0,653.0,680.92,515.49
2016,2,10,13,15,922.0,85.0,0.6,20.0,638.5,683.54,517.93
2016,2,10,13,30,917.0,84.0,0.6,20.0,624.0,683.0,518.2
2016,2,10,13,45,910.0,82.5,0.6,20.0,602.0,677.54,515.05
2016,2,10,14,0,903.0,81.0,0.6,20.0,580.0,669.02,509.75
2016,2,10,14,15,891.0,79.5,0.55,20.0,550.5,654.38,499.44
2016,2,10,14,30,879.0,78.0,0.5,20.0,521.0,639.65,488.92
2016,2,10,14,45,760.5,93.0,0.5,20.0,457.5,572.93,441.17
2016,2,10,15,0,642.0,108.0,0.5,20.0,394.0,509.29,395.03
2016,2,10,15,15,530.5,118.0,0.55,19.5,339.5,441.68,346.11
2016,2,10,15,30,419.0,128.0,0.6,19.0,285.0,380.96,300.77
2016,2,10,15,45,392.0,116.5,0.65,18.5,249.5,344.8,273.8
2016,2,10,16,0,365.0,105.0,0.7,18.0,214.0,308.9,245.88
2016,2,10,16,15,336.5,90.0,0.75,17.5,177.0,268.9,213.73
2016,2,10,16,30,308.0,75.0,0.8,17.0,140.0,229.79,181.14
2016,2,10,16,45,263.5,58.5,0.9,16.5,104.0,183.84,142.13
2016,2,10,17,0,219.0,42.0,1.0,16.0,68.0,140.62,104.01
2016,2,10,17,15,109.5,26.5,1.0,15.5,39.5,72.44,39.16
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,14.5,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,180.0,13.0,0.7,11.5,27.5,12.78,0.0
2016,2,11,7,30,360.0,26.0,0.6,12.0,55.0,20.22,9.97
2016,2,11,7,45,468.0,34.5,0.55,13.0,99.5,25.55,16.66
2016,2,11,8,0,576.0,43.0,0.5,14.0,144.0,33.54,24.14
2016,2,11,8,15,638.0,49.0,0.45,14.5,192.0,36.56,27.06
2016,2,11,8,30,700.0,55.0,0.4,15.0,240.0,73.59,37.44
2016,2,11,8,45,632.0,73.0,0.35,15.5,263.5,116.01,66.07
2016,2,11,9,0,564.0,91.0,0.3,16.0,287.0,154.62,98.67
2016,2,11,9,15,697.5,80.5,0.25,16.5,353.5,199.14,130.38
2016,2,11,9,30,831.0,70.0,0.2,17.0,420.0,257.49,175.03
2016,2,11,9,45,837.5,76.0,0.2,17.5,455.5,303.05,214.4
2016,2,11,10,0,844.0,82.0,0.2,18.0,491.0,347.75,252.45
2016,2,11,10,15,858.0,84.0,0.25,18.5,523.0,390.39,288.14
2016,2,11,10,30,872.0,86.0,0.3,19.0,555.0,432.32,322.38
2016,2,11,10,45,875.0,90.0,0.35,19.5,578.5,470.36,352.9
2016,2,11,11,0,878.0,94.0,0.4,20.0,602.0,506.51,381.19
2016,2,11,11,15,884.0,95.0,0.4,20.0,619.5,539.22,406.58
2016,2,11,11,30,890.0,96.0,0.4,20.0,637.0,569.87,429.92
2016,2,11,11,45,887.5,98.5,0.45,20.0,645.0,595.04,449.44
2016,2,11,12,0,885.0,101.0,0.5,20.0,653.0,617.48,466.75
2016,2,11,12,15,704.0,159.5,0.5,20.0,599.5,585.39,442.99
2016,2,11,12,30,523.0,218.0,0.5,20.0,546.0,543.62,412.15
2016,2,11,12,45,454.0,238.0,0.5,20.0,520.5,529.29,401.95
2016,2,11,13,0,385.0,258.0,0.5,20.0,495.0,508.77,386.87
2016,2,11,13,15,384.5,251.5,0.5,19.5,484.0,506.7,386.9
2016,2,11,13,30,384.0,245.0,0.5,19.0,473.0,503.21,385.7
2016,2,11,13,45,314.0,248.0,0.5,19.0,430.0,463.15,356.18
2016,2,11,14,0,244.0,251.0,0.5,19.0,387.0,417.19,322.29
2016,2,11,14,15,202.5,240.5,0.5,18.5,349.5,380.09,295.65
2016,2,11,14,30,161.0,230.0,0.5,18.0,312.0,343.0,268.41
2016,2,11,14,45,174.0,213.0,0.5,18.0,296.0,332.63,261.61
2016,2,11,15,0,187.0,196.0,0.5,18.0,280.0,321.13,253.59
2016,2,11,15,15,162.5,178.5,0.5,17.5,247.0,286.23,227.26
2016,2,11,15,30,138.0,161.0,0.5,17.0,214.0,251.75,200.89
2016,2,11,15,45,124.0,143.5,0.55,16.5,186.5,223.49,179.11
2016,2,11,16,0,110.0,126.0,0.6,16.0,159.0,195.57,156.98
2016,2,11,16,15,96.5,105.5,0.65,15.5,131.0,164.66,131.81
2016,2,11,16,30,83.0,85.0,0.7,15.0,103.0,134.1,106.26
2016,2,11,16,45,61.5,64.5,0.75,14.5,76.0,100.75,77.86
2016,2,11,17,0,40.0,44.0,0.8,14.0,49.0,63.45,45.85
2016,2,11,17,15,20.0,25.5,0.8,13.5,28.0,34.36,17.7
2016,2,11,17,30,0.0,7.0,0.8,13.0,7.0,6.88,0.0
2016,2,11,17,45,0.0,3.5,0.85,13.0,3.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
