Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,137.5,15.0,0.9,10.5,27.0,14.74,0.0
2016,2,12,7,30,275.0,30.0,0.8,11.0,54.0,23.95,13.4
2016,2,12,7,45,377.5,41.5,0.75,11.5,97.0,31.9,22.39
2016,2,12,8,0,480.0,53.0,0.7,12.0,140.0,39.44,29.62
2016,2,12,8,15,545.5,61.0,0.65,12.0,186.5,43.42,33.5
2016,2,12,8,30,611.0,69.0,0.6,12.0,233.0,80.82,45.66
2016,2,12,8,45,653.5,74.5,0.6,12.5,279.0,121.76,70.52
2016,2,12,9,0,696.0,80.0,0.6,13.0,325.0,166.32,103.98
2016,2,12,9,15,526.5,120.5,0.55,13.5,319.0,204.02,143.2
2016,2,12,9,30,357.0,161.0,0.5,14.0,313.0,227.63,170.04
2016,2,12,9,45,501.0,141.0,0.45,14.5,375.0,266.68,198.67
2016,2,12,10,0,645.0,121.0,0.4,15.0,437.0,319.31,238.98
2016,2,12,10,15,598.5,146.0,0.4,15.5,453.5,353.5,268.28
2016,2,12,10,30,552.0,171.0,0.4,16.0,470.0,382.2,292.2
2016,2,12,10,45,401.5,218.0,0.45,16.5,441.0,381.76,293.73
2016,2,12,11,0,251.0,265.0,0.5,17.0,412.0,368.93,284.64
2016,2,12,11,15,370.5,244.5,0.55,17.0,468.0,421.26,325.28
2016,2,12,11,30,490.0,224.0,0.6,17.0,524.0,479.65,369.78
2016,2,12,11,45,506.5,221.5,0.65,17.5,536.0,501.76,386.04
2016,2,12,12,0,523.0,219.0,0.7,18.0,548.0,523.07,401.9
2016,2,12,12,15,521.0,220.5,0.7,18.0,548.5,536.1,411.76
2016,2,12,12,30,519.0,222.0,0.7,18.0,549.0,547.4,420.34
2016,2,12,12,45,566.5,202.5,0.75,18.0,557.0,567.46,436.52
2016,2,12,13,0,614.0,183.0,0.8,18.0,565.0,588.13,452.98
2016,2,12,13,15,731.0,145.0,0.8,18.0,589.0,631.93,486.4
2016,2,12,13,30,848.0,107.0,0.8,18.0,613.0,672.08,516.69
2016,2,12,13,45,839.5,105.0,0.85,18.0,591.5,665.54,512.78
2016,2,12,14,0,831.0,103.0,0.9,18.0,570.0,656.13,507.29
2016,2,12,14,15,678.0,135.5,0.9,17.5,503.5,589.38,458.98
2016,2,12,14,30,525.0,168.0,0.9,17.0,437.0,518.96,407.38
2016,2,12,14,45,513.0,157.5,0.95,17.0,405.5,494.92,391.01
2016,2,12,15,0,501.0,147.0,1.0,17.0,374.0,469.4,372.7
2016,2,12,15,15,524.5,127.5,0.95,16.5,346.0,453.27,361.7
2016,2,12,15,30,548.0,108.0,0.9,16.0,318.0,436.94,349.92
2016,2,12,15,45,505.5,103.0,0.85,15.5,279.0,393.13,315.91
2016,2,12,16,0,463.0,98.0,0.8,15.0,240.0,353.14,284.13
2016,2,12,16,15,423.0,86.0,0.75,14.5,199.0,307.63,247.13
2016,2,12,16,30,383.0,74.0,0.7,14.0,158.0,263.66,210.19
2016,2,12,16,45,322.0,59.5,0.7,13.5,118.0,210.26,164.83
2016,2,12,17,0,261.0,45.0,0.7,13.0,78.0,160.88,121.57
2016,2,12,17,15,130.5,30.0,0.7,12.5,46.5,91.83,57.59
2016,2,12,17,30,0.0,15.0,0.7,12.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,0.75,12.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,13.5,1.05,9.5,31.0,10.24,0.0
2016,2,13,7,30,389.0,27.0,1.1,10.0,62.0,20.76,11.27
2016,2,13,7,45,490.5,36.0,1.15,10.5,107.5,26.5,17.79
2016,2,13,8,0,592.0,45.0,1.2,11.0,153.0,31.96,23.07
2016,2,13,8,15,653.5,50.5,1.15,11.5,202.0,38.01,28.71
2016,2,13,8,30,715.0,56.0,1.1,12.0,251.0,80.33,41.17
2016,2,13,8,45,365.5,94.0,1.1,12.5,194.5,112.1,74.42
2016,2,13,9,0,16.0,132.0,1.1,13.0,138.0,124.75,99.45
2016,2,13,9,15,14.5,144.0,1.0,13.5,150.0,137.2,109.42
2016,2,13,9,30,13.0,156.0,0.9,14.0,162.0,149.41,119.03
2016,2,13,9,45,6.5,155.0,0.85,14.5,158.0,148.35,117.84
2016,2,13,10,0,0.0,154.0,0.8,15.0,154.0,146.37,115.87
2016,2,13,10,15,0.5,160.5,0.75,15.5,161.0,153.15,120.85
2016,2,13,10,30,1.0,167.0,0.7,16.0,168.0,159.94,125.76
2016,2,13,10,45,28.5,211.0,0.7,16.5,228.5,212.28,166.76
2016,2,13,11,0,56.0,255.0,0.7,17.0,289.0,268.25,209.61
2016,2,13,11,15,103.5,274.0,0.7,17.0,337.5,313.64,244.3
2016,2,13,11,30,151.0,293.0,0.7,17.0,386.0,362.13,281.1
2016,2,13,11,45,559.5,184.0,0.7,17.5,537.0,498.09,386.09
2016,2,13,12,0,968.0,75.0,0.7,18.0,688.0,648.3,496.7
2016,2,13,12,15,968.5,75.5,0.7,18.0,690.0,668.77,510.44
2016,2,13,12,30,969.0,76.0,0.7,18.0,692.0,686.2,523.4
2016,2,13,12,45,960.0,78.5,0.75,18.5,684.0,696.5,530.82
2016,2,13,13,0,951.0,81.0,0.8,19.0,676.0,703.49,535.88
2016,2,13,13,15,946.0,80.5,0.8,19.0,661.5,706.68,538.75
2016,2,13,13,30,941.0,80.0,0.8,19.0,647.0,706.64,539.35
2016,2,13,13,45,934.5,78.5,0.85,19.0,624.5,701.35,536.95
2016,2,13,14,0,928.0,77.0,0.9,19.0,602.0,692.9,532.3
2016,2,13,14,15,916.0,75.5,1.0,18.5,572.0,677.84,524.41
2016,2,13,14,30,904.0,74.0,1.1,18.0,542.0,659.94,514.21
2016,2,13,14,45,887.0,72.0,1.2,17.5,505.5,635.68,499.03
2016,2,13,15,0,870.0,70.0,1.3,17.0,469.0,609.08,481.62
2016,2,13,15,15,847.5,67.5,1.25,16.5,427.5,579.58,460.26
2016,2,13,15,30,825.0,65.0,1.2,16.0,386.0,545.47,434.93
2016,2,13,15,45,794.0,61.0,1.2,15.5,340.0,503.7,403.35
2016,2,13,16,0,763.0,57.0,1.2,15.0,294.0,461.32,370.14
2016,2,13,16,15,714.5,52.5,1.15,14.0,245.5,409.79,328.86
2016,2,13,16,30,666.0,48.0,1.1,13.0,197.0,359.49,286.82
2016,2,13,16,45,586.0,41.5,1.05,12.5,149.0,295.95,232.28
2016,2,13,17,0,506.0,35.0,1.0,12.0,101.0,236.88,179.62
2016,2,13,17,15,357.5,24.5,1.05,11.5,61.0,160.87,105.81
2016,2,13,17,30,209.0,14.0,1.1,11.0,21.0,72.9,0.0
2016,2,13,17,45,104.5,7.0,1.15,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,206.0,13.0,1.2,9.5,32.0,9.66,0.0
2016,2,14,7,30,412.0,26.0,1.2,10.0,64.0,21.38,12.07
2016,2,14,7,45,510.5,33.5,1.3,11.0,109.5,26.23,17.55
2016,2,14,8,0,609.0,41.0,1.4,12.0,155.0,30.93,22.07
2016,2,14,8,15,665.5,45.5,1.3,12.5,203.0,35.9,26.71
2016,2,14,8,30,722.0,50.0,1.2,13.0,251.0,78.01,37.83
2016,2,14,8,45,658.0,70.0,1.15,13.5,277.0,123.28,70.88
2016,2,14,9,0,594.0,90.0,1.1,14.0,303.0,164.77,107.11
2016,2,14,9,15,567.0,109.5,1.15,14.5,333.0,206.85,144.4
2016,2,14,9,30,540.0,129.0,1.2,15.0,363.0,245.47,179.17
2016,2,14,9,45,538.5,143.0,1.3,16.0,393.5,283.57,212.0
2016,2,14,10,0,537.0,157.0,1.4,17.0,424.0,320.77,243.43
2016,2,14,10,15,464.5,188.0,1.4,17.0,429.5,345.55,266.03
2016,2,14,10,30,392.0,219.0,1.4,17.0,435.0,365.26,283.44
2016,2,14,10,45,297.5,247.5,1.4,17.5,415.5,365.05,284.1
2016,2,14,11,0,203.0,276.0,1.4,18.0,396.0,358.51,279.01
2016,2,14,11,15,559.0,178.0,1.4,18.0,522.0,459.8,358.6
2016,2,14,11,30,915.0,80.0,1.4,18.0,648.0,580.23,450.87
2016,2,14,11,45,917.5,80.5,1.4,18.5,657.5,606.44,469.68
2016,2,14,12,0,920.0,81.0,1.4,19.0,667.0,630.02,486.96
2016,2,14,12,15,685.0,167.0,1.4,19.0,604.5,590.45,456.03
2016,2,14,12,30,450.0,253.0,1.4,19.0,542.0,538.96,415.87
2016,2,14,12,45,466.0,244.0,1.45,19.0,540.5,549.1,424.84
2016,2,14,13,0,482.0,235.0,1.5,19.0,539.0,557.85,432.28
2016,2,14,13,15,698.0,156.5,1.45,19.0,585.5,628.51,487.58
2016,2,14,13,30,914.0,78.0,1.4,19.0,632.0,690.82,535.54
2016,2,14,13,45,905.0,77.5,1.4,19.0,610.0,684.9,531.28
2016,2,14,14,0,896.0,77.0,1.4,19.0,588.0,675.95,525.49
2016,2,14,14,15,886.0,75.5,1.35,19.0,560.0,662.35,515.91
2016,2,14,14,30,876.0,74.0,1.3,19.0,532.0,645.96,504.24
2016,2,14,14,45,858.0,73.0,1.3,19.0,496.5,622.48,487.63
2016,2,14,15,0,840.0,72.0,1.3,19.0,461.0,599.77,471.23
2016,2,14,15,15,817.5,69.5,1.25,18.5,420.0,567.82,448.27
2016,2,14,15,30,795.0,67.0,1.2,18.0,379.0,534.28,423.57
2016,2,14,15,45,757.5,64.5,1.2,17.5,333.5,491.33,391.25
2016,2,14,16,0,720.0,62.0,1.2,17.0,288.0,448.19,357.7
2016,2,14,16,15,670.0,57.0,1.15,16.5,240.5,396.45,316.04
2016,2,14,16,30,620.0,52.0,1.1,16.0,193.0,348.78,276.03
2016,2,14,16,45,531.5,45.5,1.1,15.5,145.5,283.51,221.1
2016,2,14,17,0,443.0,39.0,1.1,15.0,98.0,223.71,169.05
2016,2,14,17,15,221.5,30.5,1.05,14.5,60.0,124.17,82.99
2016,2,14,17,30,0.0,22.0,1.0,14.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,234.5,13.5,1.15,11.5,36.0,10.77,0.0
2016,2,15,7,30,469.0,27.0,1.1,12.0,72.0,22.2,12.87
2016,2,15,7,45,565.0,33.5,1.1,13.0,119.5,26.04,17.27
2016,2,15,8,0,661.0,40.0,1.1,14.0,167.0,29.82,20.92
2016,2,15,8,15,715.5,44.5,1.05,14.5,216.5,37.96,28.34
2016,2,15,8,30,770.0,49.0,1.0,15.0,266.0,82.77,39.0
2016,2,15,8,45,805.5,52.0,0.95,15.5,313.5,129.08,68.57
2016,2,15,9,0,841.0,55.0,0.9,16.0,361.0,181.61,109.51
2016,2,15,9,15,865.0,57.5,0.9,16.5,405.5,230.12,150.69
2016,2,15,9,30,889.0,60.0,0.9,17.0,450.0,279.59,193.71
2016,2,15,9,45,906.5,62.0,0.9,17.5,488.5,327.36,235.48
2016,2,15,10,0,924.0,64.0,0.9,18.0,527.0,374.99,276.37
2016,2,15,10,15,936.0,65.0,0.9,18.5,560.0,419.18,313.7
2016,2,15,10,30,948.0,66.0,0.9,19.0,593.0,462.27,349.07
2016,2,15,10,45,956.0,67.0,0.9,19.5,618.5,502.19,381.02
2016,2,15,11,0,964.0,68.0,0.9,20.0,644.0,540.29,410.63
2016,2,15,11,15,969.0,69.0,0.9,20.0,661.5,574.8,437.6
2016,2,15,11,30,974.0,70.0,0.9,20.0,679.0,606.93,462.23
2016,2,15,11,45,976.5,70.0,0.9,20.5,689.0,634.08,481.93
2016,2,15,12,0,979.0,70.0,0.9,21.0,699.0,658.42,499.19
2016,2,15,12,15,979.0,70.5,0.9,21.0,700.5,678.79,514.28
2016,2,15,12,30,979.0,71.0,0.9,21.0,702.0,696.05,527.03
2016,2,15,12,45,972.0,73.0,0.9,21.0,695.0,707.16,535.31
2016,2,15,13,0,965.0,75.0,0.9,21.0,688.0,714.94,541.23
2016,2,15,13,15,960.5,74.5,0.9,21.0,673.0,718.44,543.94
2016,2,15,13,30,956.0,74.0,0.9,21.0,658.0,718.66,544.56
2016,2,15,13,45,947.5,73.5,0.95,21.0,635.0,712.95,541.88
2016,2,15,14,0,939.0,73.0,1.0,21.0,612.0,704.08,537.15
2016,2,15,14,15,928.0,71.5,0.95,20.5,582.5,689.41,528.23
2016,2,15,14,30,917.0,70.0,0.9,20.0,553.0,671.82,516.9
2016,2,15,14,45,900.5,68.5,0.9,20.0,516.5,648.0,500.53
2016,2,15,15,0,884.0,67.0,0.9,20.0,480.0,621.79,482.19
2016,2,15,15,15,862.0,64.5,0.85,19.5,438.0,589.01,459.11
2016,2,15,15,30,840.0,62.0,0.8,19.0,396.0,557.62,436.38
2016,2,15,15,45,807.0,59.5,0.8,18.5,349.5,515.76,405.6
2016,2,15,16,0,774.0,57.0,0.8,18.0,303.0,473.36,373.35
2016,2,15,16,15,727.5,52.5,0.75,17.0,254.0,421.97,333.28
2016,2,15,16,30,681.0,48.0,0.7,16.0,205.0,371.69,292.34
2016,2,15,16,45,604.5,42.0,0.7,15.5,157.0,308.91,239.76
2016,2,15,17,0,528.0,36.0,0.7,15.0,109.0,250.29,188.65
2016,2,15,17,15,389.5,26.0,0.7,14.5,67.5,176.2,120.14
2016,2,15,17,30,251.0,16.0,0.7,14.0,26.0,99.37,0.0
2016,2,15,17,45,125.5,8.0,0.75,14.0,13.0,39.26,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,222.5,14.5,0.9,12.5,37.0,10.76,0.0
2016,2,16,7,30,445.0,29.0,0.9,13.0,74.0,24.05,14.56
2016,2,16,7,45,537.5,36.5,0.9,13.5,120.5,28.75,19.66
2016,2,16,8,0,630.0,44.0,0.9,14.0,167.0,33.32,24.07
2016,2,16,8,15,685.5,49.0,0.8,14.5,216.5,44.34,25.92
2016,2,16,8,30,741.0,54.0,0.7,15.0,266.0,88.36,43.76
2016,2,16,8,45,777.0,58.0,0.65,16.0,313.5,134.33,73.67
2016,2,16,9,0,813.0,62.0,0.6,17.0,361.0,183.12,111.42
2016,2,16,9,15,837.5,64.5,0.55,17.5,404.5,230.66,151.45
2016,2,16,9,30,862.0,67.0,0.5,18.0,448.0,282.58,195.68
2016,2,16,9,45,883.0,68.0,0.5,19.0,487.0,329.5,235.52
2016,2,16,10,0,904.0,69.0,0.5,20.0,526.0,376.6,274.6
2016,2,16,10,15,915.5,70.5,0.45,20.5,558.5,420.39,310.45
2016,2,16,10,30,927.0,72.0,0.4,21.0,591.0,463.09,344.24
2016,2,16,10,45,934.0,73.5,0.4,21.5,616.0,502.39,374.83
2016,2,16,11,0,941.0,75.0,0.4,22.0,641.0,539.86,403.13
2016,2,16,11,15,946.0,75.5,0.35,22.0,658.5,573.28,428.02
2016,2,16,11,30,951.0,76.0,0.3,22.0,676.0,604.38,450.6
2016,2,16,11,45,953.0,76.5,0.25,22.5,685.5,631.24,468.8
2016,2,16,12,0,955.0,77.0,0.2,23.0,695.0,655.34,484.63
2016,2,16,12,15,955.0,77.0,0.2,23.0,696.5,674.82,498.56
2016,2,16,12,30,955.0,77.0,0.2,23.0,698.0,691.25,510.29
2016,2,16,12,45,954.5,76.0,0.2,23.0,691.5,703.22,518.95
2016,2,16,13,0,954.0,75.0,0.2,23.0,685.0,712.0,525.21
2016,2,16,13,15,950.0,74.5,0.2,23.0,670.5,715.75,527.95
2016,2,16,13,30,946.0,74.0,0.2,23.0,656.0,716.24,528.73
2016,2,16,13,45,938.0,73.0,0.2,23.0,633.5,710.28,525.38
2016,2,16,14,0,930.0,72.0,0.2,23.0,611.0,701.18,520.12
2016,2,16,14,15,919.5,71.0,0.2,23.0,581.5,687.36,511.81
2016,2,16,14,30,909.0,70.0,0.2,23.0,552.0,670.66,501.2
2016,2,16,14,45,895.0,67.5,0.25,23.0,516.0,647.31,486.46
2016,2,16,15,0,881.0,65.0,0.3,23.0,480.0,621.49,469.74
2016,2,16,15,15,860.0,63.0,0.3,22.5,438.5,589.78,448.67
2016,2,16,15,30,839.0,61.0,0.3,22.0,397.0,556.36,425.78
2016,2,16,15,45,811.0,57.5,0.35,21.5,351.5,519.03,399.68
2016,2,16,16,0,783.0,54.0,0.4,21.0,306.0,477.78,369.65
2016,2,16,16,15,738.5,50.0,0.5,20.5,257.5,427.44,331.79
2016,2,16,16,30,694.0,46.0,0.6,20.0,209.0,378.09,292.72
2016,2,16,16,45,622.0,40.0,0.7,19.5,160.5,316.43,242.33
2016,2,16,17,0,550.0,34.0,0.8,19.0,112.0,258.75,192.92
2016,2,16,17,15,275.0,31.5,0.8,18.5,70.5,145.03,99.27
2016,2,16,17,30,0.0,29.0,0.8,18.0,29.0,34.76,0.0
2016,2,16,17,45,0.0,14.5,0.85,17.5,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,28.5,18.5,1.25,14.0,21.5,16.68,0.0
2016,2,17,7,30,57.0,37.0,1.3,14.0,43.0,32.16,21.46
2016,2,17,7,45,75.5,57.0,1.4,14.5,69.5,48.27,36.63
2016,2,17,8,0,94.0,77.0,1.5,15.0,96.0,63.92,50.91
2016,2,17,8,15,107.5,97.5,1.55,15.0,125.0,82.22,62.73
2016,2,17,8,30,121.0,118.0,1.6,15.0,154.0,107.67,81.14
2016,2,17,8,45,130.5,137.5,1.7,15.0,182.0,133.4,101.11
2016,2,17,9,0,140.0,157.0,1.8,15.0,210.0,160.11,122.61
2016,2,17,9,15,70.0,130.0,1.85,15.0,156.5,135.16,105.11
2016,2,17,9,30,0.0,103.0,1.9,15.0,103.0,98.78,77.44
2016,2,17,9,45,407.5,95.5,1.95,15.5,303.5,207.43,156.8
2016,2,17,10,0,815.0,88.0,2.0,16.0,504.0,364.12,276.13
2016,2,17,10,15,580.0,163.0,2.05,16.0,468.5,374.13,289.81
2016,2,17,10,30,345.0,238.0,2.1,16.0,433.0,367.48,288.06
2016,2,17,10,45,348.5,249.0,2.2,16.5,453.5,394.27,309.5
2016,2,17,11,0,352.0,260.0,2.3,17.0,474.0,420.58,330.03
2016,2,17,11,15,351.0,269.5,2.35,17.0,487.5,442.56,347.48
2016,2,17,11,30,350.0,279.0,2.4,17.0,501.0,463.65,364.04
2016,2,17,11,45,206.0,285.5,2.45,17.0,417.0,396.41,311.83
2016,2,17,12,0,62.0,292.0,2.5,17.0,333.0,320.58,251.71
2016,2,17,12,15,61.5,293.0,2.5,17.0,334.0,324.11,254.78
2016,2,17,12,30,61.0,294.0,2.5,17.0,335.0,327.44,257.42
2016,2,17,12,45,171.5,295.5,2.55,17.0,407.0,407.06,321.21
2016,2,17,13,0,282.0,297.0,2.6,17.0,479.0,489.85,386.04
2016,2,17,13,15,274.5,294.5,2.6,16.5,468.5,486.88,384.35
2016,2,17,13,30,267.0,292.0,2.6,16.0,458.0,482.87,382.35
2016,2,17,13,45,305.0,271.0,2.65,16.0,454.0,489.39,388.91
2016,2,17,14,0,343.0,250.0,2.7,16.0,450.0,494.27,394.19
2016,2,17,14,15,320.0,240.5,2.7,16.0,420.0,468.88,375.02
2016,2,17,14,30,297.0,231.0,2.7,16.0,390.0,442.72,355.24
2016,2,17,14,45,287.0,216.0,2.7,16.0,361.0,418.37,336.99
2016,2,17,15,0,277.0,201.0,2.7,16.0,332.0,393.19,317.87
2016,2,17,15,15,258.0,188.5,2.65,15.5,302.5,364.73,296.22
2016,2,17,15,30,239.0,176.0,2.6,15.0,273.0,336.26,274.19
2016,2,17,15,45,231.5,155.5,2.6,15.0,240.5,305.13,249.41
2016,2,17,16,0,224.0,135.0,2.6,15.0,208.0,273.48,223.67
2016,2,17,16,15,203.5,115.5,2.6,14.5,174.0,236.25,193.01
2016,2,17,16,30,183.0,96.0,2.6,14.0,140.0,199.65,162.08
2016,2,17,16,45,150.5,76.0,2.65,14.0,106.5,158.18,126.14
2016,2,17,17,0,118.0,56.0,2.7,14.0,73.0,118.52,91.27
2016,2,17,17,15,59.0,37.0,2.7,13.5,45.5,67.76,46.85
2016,2,17,17,30,0.0,18.0,2.7,13.0,18.0,18.06,0.0
2016,2,17,17,45,0.0,9.0,2.75,13.0,9.0,8.85,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,6.0,19.0,1.4,10.0,19.5,17.97,2.63
2016,2,18,7,30,12.0,38.0,1.4,10.0,39.0,34.49,24.05
2016,2,18,7,45,32.0,59.0,1.45,10.5,64.5,52.05,40.66
2016,2,18,8,0,52.0,80.0,1.5,11.0,90.0,69.19,56.46
2016,2,18,8,15,65.5,101.5,1.5,11.0,118.0,88.56,69.47
2016,2,18,8,30,79.0,123.0,1.5,11.0,146.0,112.68,88.06
2016,2,18,8,45,95.0,141.0,1.55,11.5,173.5,132.59,103.27
2016,2,18,9,0,111.0,159.0,1.6,12.0,201.0,157.57,123.1
2016,2,18,9,15,55.5,110.0,1.6,12.0,131.0,115.05,90.03
2016,2,18,9,30,0.0,61.0,1.6,12.0,61.0,58.96,44.73
2016,2,18,9,45,0.5,111.5,1.6,12.5,111.5,107.16,85.06
2016,2,18,10,0,1.0,162.0,1.6,13.0,162.0,154.34,123.52
2016,2,18,10,15,396.5,142.5,1.55,13.0,368.0,285.8,225.94
2016,2,18,10,30,792.0,123.0,1.5,13.0,574.0,456.4,357.92
2016,2,18,10,45,407.0,178.0,1.5,13.0,410.5,357.35,283.68
2016,2,18,11,0,22.0,233.0,1.5,13.0,247.0,233.62,185.62
2016,2,18,11,15,432.0,178.5,1.45,13.0,455.0,402.35,322.42
2016,2,18,11,30,842.0,124.0,1.4,13.0,663.0,597.51,472.32
2016,2,18,11,45,851.0,122.5,1.4,13.5,674.0,624.62,491.07
2016,2,18,12,0,860.0,121.0,1.4,14.0,685.0,649.57,509.4
2016,2,18,12,15,447.5,196.0,1.4,14.0,489.5,479.93,379.99
2016,2,18,12,30,35.0,271.0,1.4,14.0,294.0,288.21,226.9
2016,2,18,12,45,460.0,189.0,1.4,14.0,487.5,499.04,398.62
2016,2,18,13,0,885.0,107.0,1.4,14.0,681.0,708.98,557.78
2016,2,18,13,15,592.0,194.0,1.4,14.0,574.5,605.43,476.25
2016,2,18,13,30,299.0,281.0,1.4,14.0,468.0,494.54,389.7
2016,2,18,13,45,577.0,192.0,1.4,14.0,536.5,599.06,474.53
2016,2,18,14,0,855.0,103.0,1.4,14.0,605.0,694.72,548.91
2016,2,18,14,15,564.0,169.5,1.35,13.5,494.0,564.39,448.97
2016,2,18,14,30,273.0,236.0,1.3,13.0,383.0,433.6,346.9
2016,2,18,14,45,219.5,224.5,1.3,13.0,338.0,379.11,305.57
2016,2,18,15,0,166.0,213.0,1.3,13.0,293.0,331.66,268.33
2016,2,18,15,15,451.5,150.5,1.2,12.5,341.0,447.87,364.73
2016,2,18,15,30,737.0,88.0,1.1,12.0,389.0,539.55,437.45
2016,2,18,15,45,710.5,81.5,1.05,12.0,344.5,499.2,404.69
2016,2,18,16,0,684.0,75.0,1.0,12.0,300.0,458.19,371.81
2016,2,18,16,15,633.0,69.0,0.95,11.5,252.0,405.26,329.13
2016,2,18,16,30,582.0,63.0,0.9,11.0,204.0,353.97,286.32
2016,2,18,16,45,508.5,54.0,0.9,10.5,157.0,291.91,233.62
2016,2,18,17,0,435.0,45.0,0.9,10.0,110.0,234.2,182.9
2016,2,18,17,15,302.0,33.0,0.95,9.5,70.0,158.08,115.36
2016,2,18,17,30,169.0,21.0,1.0,9.0,30.0,84.63,6.88
2016,2,18,17,45,84.5,10.5,1.05,9.0,15.0,32.29,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,190.0,17.5,1.2,8.5,39.5,13.01,1.74
2016,2,19,7,30,380.0,35.0,1.2,9.0,79.0,26.97,17.84
2016,2,19,7,45,471.0,44.0,1.3,10.0,125.0,32.33,23.3
2016,2,19,8,0,562.0,53.0,1.4,11.0,171.0,37.45,28.15
2016,2,19,8,15,619.0,59.0,1.4,11.0,219.0,56.44,32.23
2016,2,19,8,30,676.0,65.0,1.4,11.0,267.0,99.08,53.69
2016,2,19,8,45,713.0,70.0,1.45,11.5,314.0,146.72,87.88
2016,2,19,9,0,750.0,75.0,1.5,12.0,361.0,194.01,126.36
2016,2,19,9,15,415.0,135.5,1.45,12.5,297.0,207.54,152.97
2016,2,19,9,30,80.0,196.0,1.4,13.0,233.0,199.63,158.38
2016,2,19,9,45,459.0,141.5,1.4,13.5,378.0,268.92,205.98
2016,2,19,10,0,838.0,87.0,1.4,14.0,523.0,378.56,288.53
2016,2,19,10,15,497.0,177.0,1.35,14.0,440.0,358.88,279.78
2016,2,19,10,30,156.0,267.0,1.3,14.0,357.0,315.42,248.86
2016,2,19,10,45,153.0,279.0,1.3,14.5,370.0,333.07,262.62
2016,2,19,11,0,150.0,291.0,1.3,15.0,383.0,350.23,275.42
2016,2,19,11,15,128.5,297.5,1.3,15.0,378.0,351.87,276.55
2016,2,19,11,30,107.0,304.0,1.3,15.0,373.0,351.64,276.18
2016,2,19,11,45,190.5,305.5,1.3,15.0,430.5,408.16,320.5
2016,2,19,12,0,274.0,307.0,1.3,15.0,488.0,469.36,367.5
2016,2,19,12,15,184.5,309.5,1.25,14.5,432.0,421.06,330.18
2016,2,19,12,30,95.0,312.0,1.2,14.0,376.0,367.94,289.12
2016,2,19,12,45,93.0,308.5,1.2,14.0,370.0,366.22,288.32
2016,2,19,13,0,91.0,305.0,1.2,14.0,364.0,364.11,286.91
2016,2,19,13,15,79.0,293.5,1.15,13.5,344.5,346.66,273.97
2016,2,19,13,30,67.0,282.0,1.1,13.0,325.0,328.68,260.63
2016,2,19,13,45,172.5,274.0,1.1,13.0,377.5,399.43,318.05
2016,2,19,14,0,278.0,266.0,1.1,13.0,430.0,469.96,373.56
2016,2,19,14,15,312.0,245.5,1.05,13.0,421.5,471.64,375.37
2016,2,19,14,30,346.0,225.0,1.0,13.0,413.0,471.29,376.18
2016,2,19,14,45,174.5,192.5,0.95,13.0,287.5,315.91,254.5
2016,2,19,15,0,3.0,160.0,0.9,13.0,162.0,160.42,127.84
2016,2,19,15,15,1.5,146.5,0.85,12.5,147.5,146.29,117.33
2016,2,19,15,30,0.0,133.0,0.8,12.0,133.0,132.2,106.19
2016,2,19,15,45,0.0,117.5,0.75,12.0,117.5,116.89,93.72
2016,2,19,16,0,0.0,102.0,0.7,12.0,102.0,101.53,81.04
2016,2,19,16,15,0.0,85.5,0.65,11.5,85.5,85.03,67.33
2016,2,19,16,30,0.0,69.0,0.6,11.0,69.0,68.43,53.26
2016,2,19,16,45,0.0,53.0,0.55,11.0,53.0,52.25,39.19
2016,2,19,17,0,0.0,37.0,0.5,11.0,37.0,35.89,24.81
2016,2,19,17,15,0.0,23.5,0.5,10.5,23.5,22.69,12.89
2016,2,19,17,30,0.0,10.0,0.5,10.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,0.55,10.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,2.5,1.0,4.5,2.5,0.0,0.0
2016,2,20,7,0,0.0,5.0,1.0,5.0,5.0,4.91,0.0
2016,2,20,7,15,0.0,20.5,0.95,5.5,20.5,19.68,7.21
2016,2,20,7,30,0.0,36.0,0.9,6.0,36.0,33.97,24.39
2016,2,20,7,45,4.0,56.0,0.9,6.5,57.0,51.76,41.25
2016,2,20,8,0,8.0,76.0,0.9,7.0,78.0,69.31,57.57
2016,2,20,8,15,15.0,95.0,0.85,7.5,99.5,86.97,69.75
2016,2,20,8,30,22.0,114.0,0.8,8.0,121.0,106.16,85.51
2016,2,20,8,45,27.5,132.0,0.8,9.0,142.0,121.69,97.84
2016,2,20,9,0,33.0,150.0,0.8,10.0,163.0,141.19,113.37
2016,2,20,9,15,114.5,175.0,0.75,10.5,227.0,181.16,143.05
2016,2,20,9,30,196.0,200.0,0.7,11.0,291.0,232.36,182.18
2016,2,20,9,45,246.5,212.0,0.65,11.5,335.5,267.51,209.39
2016,2,20,10,0,297.0,224.0,0.6,12.0,380.0,309.63,242.18
2016,2,20,10,15,586.0,160.5,0.5,12.5,491.5,382.51,296.4
2016,2,20,10,30,875.0,97.0,0.4,13.0,603.0,477.84,367.75
2016,2,20,10,45,662.5,169.0,0.3,13.5,561.5,475.61,366.2
2016,2,20,11,0,450.0,241.0,0.2,14.0,520.0,457.91,352.31
2016,2,20,11,15,453.0,247.5,0.2,14.0,535.0,482.62,371.53
2016,2,20,11,30,456.0,254.0,0.2,14.0,550.0,506.36,389.24
2016,2,20,11,45,485.5,245.5,0.2,14.5,565.5,530.63,406.83
2016,2,20,12,0,515.0,237.0,0.2,15.0,581.0,554.67,424.03
2016,2,20,12,15,504.5,242.0,0.25,15.0,579.5,565.65,432.44
2016,2,20,12,30,494.0,247.0,0.3,15.0,578.0,574.69,439.58
2016,2,20,12,45,494.5,244.5,0.35,15.0,572.5,581.81,445.65
2016,2,20,13,0,495.0,242.0,0.4,15.0,567.0,587.2,450.51
2016,2,20,13,15,700.0,169.0,0.45,15.0,618.0,661.9,508.23
2016,2,20,13,30,905.0,96.0,0.5,15.0,669.0,728.32,557.93
2016,2,20,13,45,681.5,162.0,0.55,15.0,585.0,647.91,498.99
2016,2,20,14,0,458.0,228.0,0.6,15.0,501.0,560.09,434.28
2016,2,20,14,15,662.0,159.0,0.65,14.5,533.0,627.7,489.85
2016,2,20,14,30,866.0,90.0,0.7,14.0,565.0,683.01,534.25
2016,2,20,14,45,854.5,86.0,0.75,14.0,529.5,660.21,518.31
2016,2,20,15,0,843.0,82.0,0.8,14.0,494.0,634.88,501.2
2016,2,20,15,15,821.5,79.0,0.85,13.5,452.0,602.18,479.03
2016,2,20,15,30,800.0,76.0,0.9,13.0,410.0,567.8,454.91
2016,2,20,15,45,775.5,70.5,0.95,13.0,364.5,527.52,424.71
2016,2,20,16,0,751.0,65.0,1.0,13.0,319.0,486.28,392.71
2016,2,20,16,15,706.0,60.0,1.05,12.0,270.0,434.62,352.59
2016,2,20,16,30,661.0,55.0,1.1,11.0,221.0,383.97,311.4
2016,2,20,16,45,588.0,48.5,1.15,10.0,172.0,324.0,260.79
2016,2,20,17,0,515.0,42.0,1.2,9.0,123.0,265.78,209.66
2016,2,20,17,15,390.5,31.5,1.2,8.5,79.5,189.94,141.84
2016,2,20,17,30,266.0,21.0,1.2,8.0,36.0,117.69,41.2
2016,2,20,17,45,133.0,10.5,1.25,8.0,18.0,45.77,0.0
2016,2,20,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,6.0,14.0,13.76,0.0
2016,2,21,7,15,228.0,24.5,1.0,6.5,52.5,19.25,8.0
2016,2,21,7,30,456.0,35.0,1.0,7.0,91.0,26.44,17.77
2016,2,21,7,45,544.5,43.0,1.05,8.0,140.0,30.93,22.34
2016,2,21,8,0,633.0,51.0,1.1,9.0,189.0,35.23,26.45
2016,2,21,8,15,686.5,56.5,1.1,9.5,239.5,65.11,35.5
2016,2,21,8,30,740.0,62.0,1.1,10.0,290.0,110.75,60.04
2016,2,21,8,45,779.0,65.0,1.15,11.0,339.0,157.11,93.62
2016,2,21,9,0,818.0,68.0,1.2,12.0,388.0,206.63,134.26
2016,2,21,9,15,842.0,71.0,1.2,12.0,432.5,255.49,177.49
2016,2,21,9,30,866.0,74.0,1.2,12.0,477.0,305.44,222.2
2016,2,21,9,45,885.0,76.0,1.2,12.5,517.0,356.73,267.23
2016,2,21,10,0,904.0,78.0,1.2,13.0,557.0,404.79,308.76
2016,2,21,10,15,916.5,79.5,1.2,13.5,590.0,449.5,346.68
2016,2,21,10,30,929.0,81.0,1.2,14.0,623.0,493.16,382.66
2016,2,21,10,45,938.0,82.0,1.2,14.5,649.0,533.41,414.98
2016,2,21,11,0,947.0,83.0,1.2,15.0,675.0,571.92,445.05
2016,2,21,11,15,952.5,84.0,1.15,15.0,693.5,606.57,471.91
2016,2,21,11,30,958.0,85.0,1.1,15.0,712.0,638.9,496.39
2016,2,21,11,45,961.0,85.5,1.1,15.0,722.0,666.74,517.56
2016,2,21,12,0,964.0,86.0,1.1,15.0,732.0,691.82,536.41
2016,2,21,12,15,964.5,86.0,1.05,15.0,733.5,711.91,550.89
2016,2,21,12,30,965.0,86.0,1.0,15.0,735.0,728.92,562.98
2016,2,21,12,45,963.5,85.5,1.0,15.5,728.5,740.92,570.36
2016,2,21,13,0,962.0,85.0,1.0,16.0,722.0,749.67,575.52
2016,2,21,13,15,957.5,84.5,1.05,16.0,707.0,753.07,578.81
2016,2,21,13,30,953.0,84.0,1.1,16.0,692.0,753.16,580.0
2016,2,21,13,45,943.5,83.5,1.15,16.0,668.5,746.52,576.64
2016,2,21,14,0,934.0,83.0,1.2,16.0,645.0,736.71,571.21
2016,2,21,14,15,923.5,81.5,1.2,15.5,614.5,722.06,562.96
2016,2,21,14,30,913.0,80.0,1.2,15.0,584.0,704.48,552.68
2016,2,21,14,45,895.0,79.0,1.3,15.0,546.5,679.75,536.75
2016,2,21,15,0,877.0,78.0,1.4,15.0,509.0,655.86,520.58
2016,2,21,15,15,855.5,75.5,1.4,14.5,466.5,622.87,497.48
2016,2,21,15,30,834.0,73.0,1.4,14.0,424.0,588.11,472.48
2016,2,21,15,45,802.5,69.5,1.45,13.5,376.5,545.04,440.65
2016,2,21,16,0,771.0,66.0,1.5,13.0,329.0,501.33,407.17
2016,2,21,16,15,726.0,61.0,1.45,12.0,279.0,448.79,365.66
2016,2,21,16,30,681.0,56.0,1.4,11.0,229.0,397.22,323.2
2016,2,21,16,45,611.5,49.0,1.4,10.5,179.0,337.12,271.73
2016,2,21,17,0,542.0,42.0,1.4,10.0,129.0,278.46,219.67
2016,2,21,17,15,418.0,32.0,1.4,9.5,84.5,201.71,151.34
2016,2,21,17,30,294.0,22.0,1.4,9.0,40.0,129.3,56.3
2016,2,21,17,45,147.0,11.0,1.4,9.0,20.0,50.47,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
