Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,5.5,1.0,7.5,5.5,0.0,0.0
2016,2,22,7,0,0.0,11.0,1.0,8.0,11.0,10.81,0.0
2016,2,22,7,15,59.0,28.0,1.0,8.5,35.5,24.6,12.73
2016,2,22,7,30,118.0,45.0,1.0,9.0,60.0,36.72,26.72
2016,2,22,7,45,140.5,65.5,1.0,9.5,91.0,52.24,41.3
2016,2,22,8,0,163.0,86.0,1.0,10.0,122.0,67.18,55.08
2016,2,22,8,15,175.0,106.0,0.95,10.5,153.5,90.85,68.32
2016,2,22,8,30,187.0,126.0,0.9,11.0,185.0,123.58,92.46
2016,2,22,8,45,195.0,145.5,0.9,11.5,215.5,152.7,115.31
2016,2,22,9,0,203.0,165.0,0.9,12.0,246.0,182.57,139.59
2016,2,22,9,15,539.0,118.5,0.9,12.5,364.5,227.61,165.21
2016,2,22,9,30,875.0,72.0,0.9,13.0,483.0,313.35,227.46
2016,2,22,9,45,892.0,74.0,0.95,14.0,522.5,361.25,268.9
2016,2,22,10,0,909.0,76.0,1.0,15.0,562.0,408.96,309.34
2016,2,22,10,15,921.0,77.5,0.95,15.0,595.0,453.71,347.17
2016,2,22,10,30,933.0,79.0,0.9,15.0,628.0,497.39,383.03
2016,2,22,10,45,940.0,80.5,0.9,15.5,653.5,537.31,414.63
2016,2,22,11,0,947.0,82.0,0.9,16.0,679.0,575.36,443.89
2016,2,22,11,15,952.5,83.0,0.9,16.0,697.0,610.04,470.73
2016,2,22,11,30,958.0,84.0,0.9,16.0,715.0,642.39,495.3
2016,2,22,11,45,959.5,85.0,0.95,16.5,724.5,669.82,515.47
2016,2,22,12,0,961.0,86.0,1.0,17.0,734.0,694.42,533.28
2016,2,22,12,15,961.5,86.0,1.0,17.0,736.0,714.45,548.08
2016,2,22,12,30,962.0,86.0,1.0,17.0,738.0,731.4,560.43
2016,2,22,12,45,954.5,88.5,1.05,17.5,730.0,742.33,567.51
2016,2,22,13,0,947.0,91.0,1.1,18.0,722.0,749.96,572.47
2016,2,22,13,15,767.5,145.5,1.1,18.0,650.0,691.34,530.25
2016,2,22,13,30,588.0,200.0,1.1,18.0,578.0,623.79,480.5
2016,2,22,13,45,757.5,143.0,1.1,18.0,612.5,687.53,530.13
2016,2,22,14,0,927.0,86.0,1.1,18.0,647.0,739.28,568.14
2016,2,22,14,15,917.0,84.5,1.1,17.5,617.0,724.98,559.51
2016,2,22,14,30,907.0,83.0,1.1,17.0,587.0,707.75,549.63
2016,2,22,14,45,893.0,80.5,1.1,17.0,550.5,684.0,533.81
2016,2,22,15,0,879.0,78.0,1.1,17.0,514.0,660.96,517.76
2016,2,22,15,15,859.5,75.5,1.05,16.5,472.0,629.05,495.44
2016,2,22,15,30,840.0,73.0,1.0,16.0,430.0,595.26,471.27
2016,2,22,15,45,811.0,69.0,0.95,15.5,383.0,552.72,439.9
2016,2,22,16,0,782.0,65.0,0.9,15.0,336.0,509.39,406.96
2016,2,22,16,15,739.5,60.5,0.85,14.0,286.0,458.12,367.4
2016,2,22,16,30,697.0,56.0,0.8,13.0,236.0,407.62,326.74
2016,2,22,16,45,628.5,49.5,0.8,12.0,185.5,344.66,274.74
2016,2,22,17,0,560.0,43.0,0.8,11.0,135.0,288.89,226.27
2016,2,22,17,15,438.5,33.0,0.85,10.5,89.5,211.73,158.71
2016,2,22,17,30,317.0,23.0,0.9,10.0,44.0,139.56,69.68
2016,2,22,17,45,158.5,11.5,0.95,10.0,22.0,54.59,0.0
2016,2,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.5,0.3,10.0,9.5,0.0,0.0
2016,2,23,7,0,0.0,19.0,0.4,10.0,19.0,18.68,0.0
2016,2,23,7,15,245.0,28.5,0.35,10.5,60.5,22.69,11.97
2016,2,23,7,30,490.0,38.0,0.3,11.0,102.0,28.73,19.67
2016,2,23,7,45,574.5,46.0,0.3,11.5,152.5,33.08,24.06
2016,2,23,8,0,659.0,54.0,0.3,12.0,203.0,37.27,28.04
2016,2,23,8,15,711.0,59.0,0.3,12.0,255.0,74.28,39.45
2016,2,23,8,30,763.0,64.0,0.3,12.0,307.0,121.12,66.07
2016,2,23,8,45,747.5,68.0,0.35,12.5,336.0,162.17,98.2
2016,2,23,9,0,732.0,72.0,0.4,13.0,365.0,200.96,132.42
2016,2,23,9,15,724.5,84.0,0.4,13.5,400.5,246.6,172.98
2016,2,23,9,30,717.0,96.0,0.4,14.0,436.0,287.81,209.73
2016,2,23,9,45,821.0,88.0,0.4,15.0,507.5,351.47,260.3
2016,2,23,10,0,925.0,80.0,0.4,16.0,579.0,422.82,315.8
2016,2,23,10,15,936.5,81.5,0.4,16.5,612.0,468.14,352.45
2016,2,23,10,30,948.0,83.0,0.4,17.0,645.0,512.31,387.25
2016,2,23,10,45,956.0,84.5,0.4,17.5,671.0,553.36,418.68
2016,2,23,11,0,964.0,86.0,0.4,18.0,697.0,592.57,447.79
2016,2,23,11,15,968.5,86.5,0.35,18.0,715.0,626.81,472.85
2016,2,23,11,30,973.0,87.0,0.3,18.0,733.0,658.61,495.54
2016,2,23,11,45,974.5,88.0,0.3,18.5,742.5,686.46,514.68
2016,2,23,12,0,976.0,89.0,0.3,19.0,752.0,711.43,531.44
2016,2,23,12,15,975.5,89.0,0.25,19.0,753.0,731.12,544.62
2016,2,23,12,30,975.0,89.0,0.2,19.0,754.0,747.65,555.2
2016,2,23,12,45,972.5,89.0,0.2,19.5,746.5,759.6,561.98
2016,2,23,13,0,970.0,89.0,0.2,20.0,739.0,768.24,566.72
2016,2,23,13,15,964.5,88.0,0.15,20.0,723.5,770.43,567.7
2016,2,23,13,30,959.0,87.0,0.1,20.0,708.0,769.26,566.79
2016,2,23,13,45,949.0,87.0,0.1,20.0,683.5,762.68,563.13
2016,2,23,14,0,939.0,87.0,0.1,20.0,659.0,752.91,557.55
2016,2,23,14,15,928.0,85.0,0.15,20.0,628.0,737.21,548.78
2016,2,23,14,30,917.0,83.0,0.2,20.0,597.0,718.56,538.19
2016,2,23,14,45,900.5,81.0,0.25,20.0,559.5,693.45,523.21
2016,2,23,15,0,884.0,79.0,0.3,20.0,522.0,669.15,507.77
2016,2,23,15,15,862.5,76.5,0.35,19.5,478.5,635.75,486.58
2016,2,23,15,30,841.0,74.0,0.4,19.0,435.0,600.56,463.48
2016,2,23,15,45,811.0,70.0,0.5,18.5,387.0,557.25,434.19
2016,2,23,16,0,781.0,66.0,0.6,18.0,339.0,513.2,403.02
2016,2,23,16,15,736.5,61.5,0.7,17.0,288.5,460.7,364.55
2016,2,23,16,30,692.0,57.0,0.8,16.0,238.0,409.12,324.67
2016,2,23,16,45,617.5,50.5,0.95,15.5,187.0,346.3,273.52
2016,2,23,17,0,543.0,44.0,1.1,15.0,136.0,285.3,221.6
2016,2,23,17,15,424.0,34.0,1.1,14.5,90.5,209.22,155.81
2016,2,23,17,30,305.0,24.0,1.1,14.0,45.0,138.82,75.22
2016,2,23,17,45,152.5,12.0,1.15,13.5,22.5,53.94,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,73.5,7.0,1.05,8.5,9.5,0.0,0.0
2016,2,24,7,0,147.0,14.0,0.9,9.0,19.0,13.76,0.0
2016,2,24,7,15,286.5,27.0,0.85,9.5,58.0,20.91,11.15
2016,2,24,7,30,426.0,40.0,0.8,10.0,97.0,30.3,21.18
2016,2,24,7,45,510.0,48.5,0.8,11.0,145.5,35.0,25.81
2016,2,24,8,0,594.0,57.0,0.8,12.0,194.0,39.5,30.02
2016,2,24,8,15,646.5,63.0,0.7,12.5,244.0,74.49,39.98
2016,2,24,8,30,699.0,69.0,0.6,13.0,294.0,119.5,66.72
2016,2,24,8,45,737.0,72.5,0.55,13.5,342.0,168.06,103.34
2016,2,24,9,0,775.0,76.0,0.5,14.0,390.0,216.37,143.07
2016,2,24,9,15,800.0,79.5,0.45,14.5,434.0,264.3,184.3
2016,2,24,9,30,825.0,83.0,0.4,15.0,478.0,313.49,226.46
2016,2,24,9,45,844.5,85.0,0.35,16.0,517.5,360.42,265.73
2016,2,24,10,0,864.0,87.0,0.3,17.0,557.0,407.55,303.85
2016,2,24,10,15,876.5,89.0,0.3,17.5,589.5,451.65,339.4
2016,2,24,10,30,889.0,91.0,0.3,18.0,622.0,497.01,374.67
2016,2,24,10,45,897.5,92.5,0.35,18.5,647.5,536.27,404.99
2016,2,24,11,0,906.0,94.0,0.4,19.0,673.0,573.87,433.34
2016,2,24,11,15,911.5,95.0,0.4,19.0,690.5,607.44,458.43
2016,2,24,11,30,917.0,96.0,0.4,19.0,708.0,638.78,481.44
2016,2,24,11,45,918.0,97.0,0.4,19.5,717.5,664.96,499.48
2016,2,24,12,0,919.0,98.0,0.4,20.0,727.0,688.42,515.29
2016,2,24,12,15,919.5,98.0,0.4,20.0,728.5,707.73,529.02
2016,2,24,12,30,920.0,98.0,0.4,20.0,730.0,724.1,540.57
2016,2,24,12,45,920.5,96.5,0.45,20.0,724.0,735.94,549.22
2016,2,24,13,0,921.0,95.0,0.5,20.0,718.0,744.68,555.99
2016,2,24,13,15,916.5,94.0,0.5,20.0,703.0,747.27,558.0
2016,2,24,13,30,912.0,93.0,0.5,20.0,688.0,746.69,558.1
2016,2,24,13,45,906.5,91.0,0.5,20.0,665.5,741.18,555.06
2016,2,24,14,0,901.0,89.0,0.5,20.0,643.0,732.57,550.09
2016,2,24,14,15,890.0,87.5,0.5,19.5,613.0,717.63,541.99
2016,2,24,14,30,879.0,86.0,0.5,19.0,583.0,699.87,532.05
2016,2,24,14,45,864.5,83.0,0.55,19.0,546.5,678.65,519.28
2016,2,24,15,0,850.0,80.0,0.6,19.0,510.0,651.91,501.85
2016,2,24,15,15,829.0,77.5,0.55,18.5,467.5,619.39,479.58
2016,2,24,15,30,808.0,75.0,0.5,18.0,425.0,585.16,455.59
2016,2,24,15,45,777.0,71.5,0.5,18.0,378.0,542.55,424.54
2016,2,24,16,0,746.0,68.0,0.5,18.0,331.0,499.34,392.18
2016,2,24,16,15,702.0,63.0,0.55,17.0,282.0,447.44,353.88
2016,2,24,16,30,658.0,58.0,0.6,16.0,233.0,399.05,316.34
2016,2,24,16,45,589.0,51.0,0.7,15.0,183.0,336.53,266.15
2016,2,24,17,0,520.0,44.0,0.8,14.0,133.0,278.0,216.83
2016,2,24,17,15,407.0,34.0,0.8,13.0,89.0,204.57,153.74
2016,2,24,17,30,294.0,24.0,0.8,12.0,45.0,137.37,80.41
2016,2,24,17,45,147.0,12.0,0.85,11.5,22.5,52.92,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,70.0,8.0,0.85,10.5,10.5,7.86,0.0
2016,2,25,7,0,140.0,16.0,0.8,11.0,21.0,12.62,0.0
2016,2,25,7,15,272.5,29.0,0.7,11.5,60.0,22.58,12.8
2016,2,25,7,30,405.0,42.0,0.6,12.0,99.0,31.89,22.46
2016,2,25,7,45,478.0,52.0,0.5,12.5,146.0,37.85,28.24
2016,2,25,8,0,551.0,62.0,0.4,13.0,193.0,43.51,33.52
2016,2,25,8,15,604.0,69.0,0.35,13.5,241.5,80.44,44.95
2016,2,25,8,30,657.0,76.0,0.3,14.0,290.0,124.43,71.83
2016,2,25,8,45,689.5,82.0,0.25,15.0,337.0,169.38,105.64
2016,2,25,9,0,722.0,88.0,0.2,16.0,384.0,216.93,144.26
2016,2,25,9,15,748.0,92.0,0.15,16.5,427.0,263.44,183.47
2016,2,25,9,30,774.0,96.0,0.1,17.0,470.0,314.15,225.78
2016,2,25,9,45,791.5,99.0,0.1,17.5,508.0,359.19,263.38
2016,2,25,10,0,809.0,102.0,0.1,18.0,546.0,404.36,300.15
2016,2,25,10,15,822.5,104.5,0.1,18.5,578.0,447.25,334.18
2016,2,25,10,30,836.0,107.0,0.1,19.0,610.0,489.46,366.65
2016,2,25,10,45,849.0,106.5,0.1,19.5,636.0,527.65,395.32
2016,2,25,11,0,862.0,106.0,0.1,20.0,662.0,564.62,422.3
2016,2,25,11,15,868.0,107.0,0.1,20.0,679.5,597.61,446.57
2016,2,25,11,30,874.0,108.0,0.1,20.0,697.0,628.53,468.91
2016,2,25,11,45,879.0,108.0,0.15,20.5,707.0,655.64,487.85
2016,2,25,12,0,884.0,108.0,0.2,21.0,717.0,680.0,504.68
2016,2,25,12,15,884.5,107.5,0.2,21.0,718.0,698.22,517.51
2016,2,25,12,30,885.0,107.0,0.2,21.0,719.0,713.6,528.34
2016,2,25,12,45,892.5,102.5,0.25,21.5,714.5,726.89,536.98
2016,2,25,13,0,900.0,98.0,0.3,22.0,710.0,737.26,543.66
2016,2,25,13,15,895.5,97.5,0.3,22.0,695.5,740.23,545.86
2016,2,25,13,30,891.0,97.0,0.3,22.0,681.0,740.09,546.24
2016,2,25,13,45,883.5,95.5,0.35,22.0,658.5,733.69,543.41
2016,2,25,14,0,876.0,94.0,0.4,22.0,636.0,724.27,538.74
2016,2,25,14,15,865.0,92.5,0.4,22.0,606.5,712.47,531.83
2016,2,25,14,30,854.0,91.0,0.4,22.0,577.0,695.11,521.24
2016,2,25,14,45,835.0,89.5,0.45,22.0,540.0,669.72,505.63
2016,2,25,15,0,816.0,88.0,0.5,22.0,503.0,642.14,487.84
2016,2,25,15,15,794.0,85.0,0.55,21.0,461.5,609.02,467.55
2016,2,25,15,30,772.0,82.0,0.6,20.0,420.0,574.33,445.38
2016,2,25,15,45,737.0,79.0,0.65,19.5,373.5,530.69,414.9
2016,2,25,16,0,702.0,76.0,0.7,19.0,327.0,489.14,384.8
2016,2,25,16,15,657.5,70.0,0.75,18.0,278.5,437.29,346.39
2016,2,25,16,30,613.0,64.0,0.8,17.0,230.0,386.66,307.13
2016,2,25,16,45,550.0,56.0,0.85,16.5,181.5,327.03,258.46
2016,2,25,17,0,487.0,48.0,0.9,16.0,133.0,270.94,210.73
2016,2,25,17,15,377.0,36.5,0.9,15.5,89.5,197.77,148.24
2016,2,25,17,30,267.0,25.0,0.9,15.0,46.0,131.63,80.29
2016,2,25,17,45,133.5,12.5,0.95,14.5,23.0,50.07,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,11.5,11.5,11.3,0.0
2016,2,26,7,0,0.0,23.0,0.7,12.0,23.0,20.99,0.0
2016,2,26,7,15,200.0,33.5,0.6,12.5,62.5,25.93,15.83
2016,2,26,7,30,400.0,44.0,0.5,13.0,102.0,33.47,23.82
2016,2,26,7,45,475.0,54.0,0.45,13.5,149.5,39.35,29.48
2016,2,26,8,0,550.0,64.0,0.4,14.0,197.0,45.88,35.5
2016,2,26,8,15,497.5,87.0,0.4,14.5,227.5,93.13,57.77
2016,2,26,8,30,445.0,110.0,0.4,15.0,258.0,134.39,88.39
2016,2,26,8,45,481.0,117.5,0.4,15.5,298.5,171.13,115.94
2016,2,26,9,0,517.0,125.0,0.4,16.0,339.0,210.95,147.92
2016,2,26,9,15,411.0,163.5,0.45,16.0,345.0,244.4,180.51
2016,2,26,9,30,305.0,202.0,0.5,16.0,351.0,270.29,205.6
2016,2,26,9,45,553.5,154.5,0.55,16.5,451.0,328.27,247.63
2016,2,26,10,0,802.0,107.0,0.6,17.0,551.0,410.12,309.33
2016,2,26,10,15,815.5,109.5,0.6,17.0,583.5,452.83,344.06
2016,2,26,10,30,829.0,112.0,0.6,17.0,616.0,494.87,377.7
2016,2,26,10,45,722.0,153.0,0.65,17.5,604.5,509.44,389.66
2016,2,26,11,0,615.0,194.0,0.7,18.0,593.0,517.11,395.63
2016,2,26,11,15,568.5,217.0,0.7,18.0,593.5,533.31,407.86
2016,2,26,11,30,522.0,240.0,0.7,18.0,594.0,546.08,417.03
2016,2,26,11,45,466.5,266.0,0.7,18.5,585.5,552.33,420.26
2016,2,26,12,0,411.0,292.0,0.7,19.0,577.0,553.32,419.54
2016,2,26,12,15,427.0,287.0,0.7,19.0,583.5,571.99,433.45
2016,2,26,12,30,443.0,282.0,0.7,19.0,590.0,588.24,445.43
2016,2,26,12,45,483.5,262.0,0.7,19.0,596.0,605.69,458.91
2016,2,26,13,0,524.0,242.0,0.7,19.0,602.0,621.93,471.54
2016,2,26,13,15,540.5,230.5,0.7,18.5,594.5,628.01,477.46
2016,2,26,13,30,557.0,219.0,0.7,18.0,587.0,632.1,482.15
2016,2,26,13,45,472.5,238.5,0.75,18.0,543.5,593.61,454.4
2016,2,26,14,0,388.0,258.0,0.8,18.0,500.0,548.65,422.08
2016,2,26,14,15,419.5,236.5,0.8,17.5,487.0,553.45,428.14
2016,2,26,14,30,451.0,215.0,0.8,17.0,474.0,550.47,428.2
2016,2,26,14,45,431.0,204.5,0.8,17.0,439.0,521.41,407.49
2016,2,26,15,0,411.0,194.0,0.8,17.0,404.0,491.35,386.04
2016,2,26,15,15,468.5,164.0,0.75,16.5,385.5,489.15,386.75
2016,2,26,15,30,526.0,134.0,0.7,16.0,367.0,482.12,383.25
2016,2,26,15,45,604.5,106.5,0.7,16.0,346.5,488.42,388.95
2016,2,26,16,0,683.0,79.0,0.7,16.0,326.0,484.82,386.4
2016,2,26,16,15,637.0,73.0,0.7,15.0,277.5,432.58,346.56
2016,2,26,16,30,591.0,67.0,0.7,14.0,229.0,381.69,306.54
2016,2,26,16,45,529.5,58.5,0.7,13.5,181.0,322.68,257.89
2016,2,26,17,0,468.0,50.0,0.7,13.0,133.0,267.14,210.27
2016,2,26,17,15,358.0,38.5,0.7,12.5,90.0,194.27,147.78
2016,2,26,17,30,248.0,27.0,0.7,12.0,47.0,129.41,83.17
2016,2,26,17,45,124.0,13.5,0.7,11.5,23.5,48.79,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,9.5,14.0,13.76,0.0
2016,2,27,7,0,0.0,28.0,0.6,10.0,28.0,24.92,0.0
2016,2,27,7,15,229.0,35.0,0.6,10.5,69.0,27.06,17.23
2016,2,27,7,30,458.0,42.0,0.6,11.0,110.0,31.27,22.15
2016,2,27,7,45,542.5,49.0,0.6,11.5,160.0,34.59,25.51
2016,2,27,8,0,627.0,56.0,0.6,12.0,210.0,42.04,32.37
2016,2,27,8,15,675.5,61.0,0.55,12.5,259.5,86.7,46.1
2016,2,27,8,30,724.0,66.0,0.5,13.0,309.0,132.41,75.35
2016,2,27,8,45,434.0,123.0,0.5,13.5,275.0,170.53,118.55
2016,2,27,9,0,144.0,180.0,0.5,14.0,241.0,188.07,145.01
2016,2,27,9,15,494.5,128.5,0.5,14.5,367.5,237.74,174.31
2016,2,27,9,30,845.0,77.0,0.5,15.0,494.0,325.75,237.67
2016,2,27,9,45,861.5,79.0,0.5,15.5,533.0,375.93,279.91
2016,2,27,10,0,878.0,81.0,0.5,16.0,572.0,422.64,318.66
2016,2,27,10,15,889.5,83.0,0.5,16.0,604.5,466.76,355.01
2016,2,27,10,30,901.0,85.0,0.5,16.0,637.0,509.82,389.54
2016,2,27,10,45,908.0,87.0,0.55,16.5,662.0,549.3,420.23
2016,2,27,11,0,915.0,89.0,0.6,17.0,687.0,586.99,448.8
2016,2,27,11,15,920.0,90.0,0.6,17.0,704.5,620.57,474.1
2016,2,27,11,30,925.0,91.0,0.6,17.0,722.0,651.87,497.24
2016,2,27,11,45,925.0,92.5,0.6,17.5,731.0,678.06,515.4
2016,2,27,12,0,925.0,94.0,0.6,18.0,740.0,701.45,531.25
2016,2,27,12,15,925.5,94.0,0.6,18.0,741.5,720.8,545.0
2016,2,27,12,30,926.0,94.0,0.6,18.0,743.0,737.18,555.93
2016,2,27,12,45,919.5,95.5,0.65,18.0,735.0,747.12,563.36
2016,2,27,13,0,913.0,97.0,0.7,18.0,727.0,753.86,568.84
2016,2,27,13,15,908.5,96.5,0.7,18.0,712.0,756.8,571.15
2016,2,27,13,30,904.0,96.0,0.7,18.0,697.0,756.58,571.49
2016,2,27,13,45,900.5,93.0,0.75,18.0,675.0,751.31,569.32
2016,2,27,14,0,897.0,90.0,0.8,18.0,653.0,742.92,565.15
2016,2,27,14,15,674.5,153.5,0.8,17.5,565.5,652.05,501.54
2016,2,27,14,30,452.0,217.0,0.8,17.0,478.0,555.32,430.62
2016,2,27,14,45,651.5,149.5,0.85,17.0,500.0,618.33,482.08
2016,2,27,15,0,851.0,82.0,0.9,17.0,522.0,665.83,520.0
2016,2,27,15,15,831.0,79.0,0.85,16.5,479.5,632.97,496.46
2016,2,27,15,30,811.0,76.0,0.8,16.0,437.0,598.35,472.04
2016,2,27,15,45,784.0,72.0,0.8,15.5,391.0,556.95,442.41
2016,2,27,16,0,757.0,68.0,0.8,15.0,345.0,514.71,411.19
2016,2,27,16,15,715.5,63.5,0.8,14.5,295.0,463.7,372.02
2016,2,27,16,30,674.0,59.0,0.8,14.0,245.0,413.47,331.92
2016,2,27,16,45,614.0,52.0,0.8,13.5,195.5,355.95,284.37
2016,2,27,17,0,554.0,45.0,0.8,13.0,146.0,299.28,235.63
2016,2,27,17,15,445.5,35.5,0.85,12.5,100.0,225.25,171.9
2016,2,27,17,30,337.0,26.0,0.9,12.0,54.0,160.03,106.45
2016,2,27,17,45,168.5,13.0,0.95,11.5,27.0,61.61,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,40.0,10.5,1.0,8.5,12.5,10.32,0.0
2016,2,28,7,0,80.0,21.0,1.0,9.0,25.0,17.67,0.0
2016,2,28,7,15,163.0,38.5,1.0,9.5,59.5,29.81,19.89
2016,2,28,7,30,246.0,56.0,1.0,10.0,94.0,42.54,32.29
2016,2,28,7,45,297.5,72.5,1.05,10.5,135.5,53.86,42.9
2016,2,28,8,0,349.0,89.0,1.1,11.0,177.0,69.37,51.24
2016,2,28,8,15,401.0,97.5,1.1,11.5,218.5,100.35,66.43
2016,2,28,8,30,453.0,106.0,1.1,12.0,260.0,136.36,90.6
2016,2,28,8,45,447.5,129.5,1.15,12.5,300.5,180.39,127.06
2016,2,28,9,0,442.0,153.0,1.2,13.0,341.0,223.8,164.21
2016,2,28,9,15,531.5,141.5,1.2,13.0,390.5,261.16,194.11
2016,2,28,9,30,621.0,130.0,1.2,13.0,440.0,305.49,230.69
2016,2,28,9,45,540.5,168.5,1.2,13.5,453.0,341.44,263.16
2016,2,28,10,0,460.0,207.0,1.2,14.0,466.0,369.47,287.58
2016,2,28,10,15,445.0,225.0,1.15,14.0,487.5,400.7,313.15
2016,2,28,10,30,430.0,243.0,1.1,14.0,509.0,430.01,336.42
2016,2,28,10,45,354.0,273.0,1.05,14.5,498.0,437.76,341.81
2016,2,28,11,0,278.0,303.0,1.0,15.0,487.0,438.36,341.21
2016,2,28,11,15,334.5,298.0,1.0,15.0,524.5,478.38,372.04
2016,2,28,11,30,391.0,293.0,1.0,15.0,562.0,520.67,404.01
2016,2,28,11,45,360.5,306.0,1.0,15.5,556.5,526.51,407.04
2016,2,28,12,0,330.0,319.0,1.0,16.0,551.0,530.0,408.53
2016,2,28,12,15,409.5,292.5,1.0,16.0,581.0,567.56,437.7
2016,2,28,12,30,489.0,266.0,1.0,16.0,611.0,608.94,469.03
2016,2,28,12,45,413.0,289.0,1.0,16.0,578.5,583.9,449.6
2016,2,28,13,0,337.0,312.0,1.0,16.0,546.0,559.17,430.74
2016,2,28,13,15,345.5,302.5,1.0,16.0,538.0,560.61,432.77
2016,2,28,13,30,354.0,293.0,1.0,16.0,530.0,560.74,433.62
2016,2,28,13,45,235.5,295.0,1.0,16.0,450.5,473.85,368.42
2016,2,28,14,0,117.0,297.0,1.0,16.0,371.0,386.21,301.52
2016,2,28,14,15,224.0,272.5,0.95,16.0,406.0,443.84,348.4
2016,2,28,14,30,331.0,248.0,0.9,16.0,441.0,499.09,391.48
2016,2,28,14,45,545.0,181.0,0.9,16.0,475.0,578.64,454.29
2016,2,28,15,0,759.0,114.0,0.9,16.0,509.0,645.02,505.77
2016,2,28,15,15,734.5,109.5,0.85,15.5,467.0,609.7,480.08
2016,2,28,15,30,710.0,105.0,0.8,15.0,425.0,573.06,454.06
2016,2,28,15,45,429.5,129.5,0.8,15.0,317.0,411.17,329.97
2016,2,28,16,0,149.0,154.0,0.8,15.0,209.0,254.92,205.52
2016,2,28,16,15,131.5,135.0,0.8,14.5,178.5,221.59,179.75
2016,2,28,16,30,114.0,116.0,0.8,14.0,148.0,189.03,153.21
2016,2,28,16,45,97.5,94.0,0.8,13.5,117.5,154.01,123.94
2016,2,28,17,0,81.0,72.0,0.8,13.0,87.0,119.65,94.5
2016,2,28,17,15,53.0,51.0,0.8,12.5,59.5,82.85,62.61
2016,2,28,17,30,25.0,30.0,0.8,12.0,32.0,42.36,26.31
2016,2,28,17,45,12.5,15.0,0.8,12.0,16.0,18.41,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,117.0,10.5,0.85,8.5,17.5,10.32,0.0
2016,2,29,7,0,234.0,21.0,0.9,9.0,35.0,16.34,3.38
2016,2,29,7,15,360.5,32.0,0.85,9.5,78.0,24.06,15.3
2016,2,29,7,30,487.0,43.0,0.8,10.0,121.0,31.29,22.42
2016,2,29,7,45,568.5,49.5,0.8,11.0,171.5,34.2,25.28
2016,2,29,8,0,650.0,56.0,0.8,12.0,222.0,51.41,28.91
2016,2,29,8,15,347.5,96.0,0.75,12.5,187.0,99.29,66.24
2016,2,29,8,30,45.0,136.0,0.7,13.0,152.0,126.58,99.63
2016,2,29,8,45,79.0,160.5,0.7,14.0,192.5,157.21,122.74
2016,2,29,9,0,113.0,185.0,0.7,15.0,233.0,187.99,145.93
2016,2,29,9,15,128.5,205.5,0.65,15.5,265.5,217.58,169.0
2016,2,29,9,30,144.0,226.0,0.6,16.0,298.0,248.66,193.02
2016,2,29,9,45,221.5,236.5,0.55,16.5,357.5,295.29,227.91
2016,2,29,10,0,299.0,247.0,0.5,17.0,417.0,345.79,265.63
2016,2,29,10,15,606.5,166.0,0.5,17.5,535.0,424.54,324.36
2016,2,29,10,30,914.0,85.0,0.5,18.0,653.0,529.26,402.12
2016,2,29,10,45,917.0,88.0,0.5,18.5,677.5,568.14,430.61
2016,2,29,11,0,920.0,91.0,0.5,19.0,702.0,604.93,457.42
2016,2,29,11,15,925.0,92.0,0.45,19.5,719.0,638.74,480.79
2016,2,29,11,30,930.0,93.0,0.4,20.0,736.0,670.23,501.84
2016,2,29,11,45,935.0,92.0,0.4,20.5,746.0,697.3,520.08
2016,2,29,12,0,940.0,91.0,0.4,21.0,756.0,721.73,536.17
2016,2,29,12,15,940.5,90.5,0.35,21.0,757.0,740.77,547.67
2016,2,29,12,30,941.0,90.0,0.3,21.0,758.0,756.78,557.24
2016,2,29,12,45,943.5,87.5,0.3,21.0,752.0,769.07,565.24
2016,2,29,13,0,946.0,85.0,0.3,21.0,746.0,778.18,571.33
2016,2,29,13,15,941.5,84.5,0.35,21.0,731.0,781.03,574.3
2016,2,29,13,30,937.0,84.0,0.4,21.0,716.0,780.59,575.36
2016,2,29,13,45,930.5,83.0,0.45,21.5,693.0,774.91,572.04
2016,2,29,14,0,924.0,82.0,0.5,22.0,670.0,766.05,566.8
2016,2,29,14,15,913.5,80.5,0.5,22.0,639.5,750.65,557.6
2016,2,29,14,30,903.0,79.0,0.5,22.0,609.0,732.34,546.59
2016,2,29,14,45,705.5,127.5,0.5,22.0,526.0,641.05,484.03
2016,2,29,15,0,508.0,176.0,0.5,22.0,443.0,545.07,415.16
2016,2,29,15,15,664.5,125.0,0.5,21.5,445.0,586.86,449.81
2016,2,29,15,30,821.0,74.0,0.5,21.0,447.0,612.51,471.0
2016,2,29,15,45,782.0,73.0,0.5,20.5,398.0,566.48,438.33
2016,2,29,16,0,743.0,72.0,0.5,20.0,349.0,520.29,405.34
2016,2,29,16,15,701.0,67.5,0.55,19.5,299.5,468.8,367.68
2016,2,29,16,30,659.0,63.0,0.6,19.0,250.0,420.79,330.92
2016,2,29,16,45,586.5,57.0,0.7,18.5,199.0,355.87,279.75
2016,2,29,17,0,514.0,51.0,0.8,18.0,148.0,295.16,229.73
2016,2,29,17,15,409.0,40.5,0.8,17.5,103.0,221.6,167.94
2016,2,29,17,30,304.0,30.0,0.8,17.0,58.0,156.64,108.64
2016,2,29,17,45,152.0,15.0,0.8,17.0,29.0,71.76,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,147.5,10.5,0.8,11.5,20.0,10.32,0.0
2016,3,1,7,0,295.0,21.0,0.7,12.0,40.0,16.11,4.6
2016,3,1,7,15,419.0,31.0,0.65,12.5,85.0,22.89,14.2
2016,3,1,7,30,543.0,41.0,0.6,13.0,130.0,29.26,20.38
2016,3,1,7,45,615.0,47.5,0.55,14.0,181.5,35.36,26.03
2016,3,1,8,0,687.0,54.0,0.5,15.0,233.0,56.99,30.76
2016,3,1,8,15,732.0,59.0,0.5,15.5,284.5,101.93,52.62
2016,3,1,8,30,777.0,64.0,0.5,16.0,336.0,151.14,86.79
2016,3,1,8,45,809.5,67.0,0.55,16.5,386.0,200.33,126.35
2016,3,1,9,0,842.0,70.0,0.6,17.0,436.0,251.95,170.13
2016,3,1,9,15,863.0,72.5,0.6,17.0,480.5,305.6,216.63
2016,3,1,9,30,884.0,75.0,0.6,17.0,525.0,356.28,260.41
2016,3,1,9,45,903.5,75.5,0.65,17.5,565.0,405.01,301.61
2016,3,1,10,0,923.0,76.0,0.7,18.0,605.0,453.7,341.68
2016,3,1,10,15,933.5,77.5,0.7,18.0,638.0,498.94,378.45
2016,3,1,10,30,944.0,79.0,0.7,18.0,671.0,542.92,413.24
2016,3,1,10,45,951.0,80.0,0.75,18.5,696.5,583.1,443.98
2016,3,1,11,0,958.0,81.0,0.8,19.0,722.0,621.33,472.52
2016,3,1,11,15,962.5,82.0,0.8,19.0,739.5,655.95,498.18
2016,3,1,11,30,967.0,83.0,0.8,19.0,757.0,688.12,521.6
2016,3,1,11,45,969.5,83.0,0.8,19.0,766.5,715.39,541.24
2016,3,1,12,0,972.0,83.0,0.8,19.0,776.0,739.81,557.97
2016,3,1,12,15,972.5,83.0,0.8,19.0,777.5,759.88,571.2
2016,3,1,12,30,973.0,83.0,0.8,19.0,779.0,776.8,582.4
2016,3,1,12,45,971.0,83.0,0.8,19.0,771.5,788.71,590.34
2016,3,1,13,0,969.0,83.0,0.8,19.0,764.0,797.31,596.24
2016,3,1,13,15,965.5,82.5,0.8,19.0,749.0,800.94,598.98
2016,3,1,13,30,962.0,82.0,0.8,19.0,734.0,801.22,599.68
2016,3,1,13,45,955.0,81.0,0.8,19.0,711.0,795.05,596.23
2016,3,1,14,0,948.0,80.0,0.8,19.0,688.0,785.62,590.8
2016,3,1,14,15,938.5,79.0,0.8,18.5,657.0,771.19,583.22
2016,3,1,14,30,929.0,78.0,0.8,18.0,626.0,753.75,573.67
2016,3,1,14,45,914.0,76.5,0.8,18.0,588.5,729.03,558.06
2016,3,1,15,0,899.0,75.0,0.8,18.0,551.0,701.8,540.69
2016,3,1,15,15,880.0,72.5,0.8,17.5,507.5,668.49,519.85
2016,3,1,15,30,861.0,70.0,0.8,17.0,464.0,633.3,496.09
2016,3,1,15,45,834.5,67.0,0.8,16.5,416.5,594.82,469.08
2016,3,1,16,0,808.0,64.0,0.8,16.0,369.0,551.88,437.96
2016,3,1,16,15,769.5,60.0,0.75,15.0,318.0,500.59,399.71
2016,3,1,16,30,731.0,56.0,0.7,14.0,267.0,449.82,360.28
2016,3,1,16,45,671.0,50.5,0.7,13.5,215.0,388.07,310.2
2016,3,1,17,0,611.0,45.0,0.7,13.0,163.0,329.3,260.38
2016,3,1,17,15,508.0,36.5,0.75,12.5,114.5,257.22,198.56
2016,3,1,17,30,405.0,28.0,0.8,12.0,66.0,190.67,136.46
2016,3,1,17,45,202.5,14.0,0.85,11.5,33.0,86.95,0.0
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,157.5,11.5,0.8,10.5,22.0,11.3,0.0
2016,3,2,7,0,315.0,23.0,0.7,11.0,44.0,17.78,6.85
2016,3,2,7,15,434.5,32.5,0.65,11.5,89.5,24.01,15.34
2016,3,2,7,30,554.0,42.0,0.6,12.0,135.0,29.88,21.07
2016,3,2,7,45,621.0,48.0,0.55,12.5,186.0,35.55,26.39
2016,3,2,8,0,688.0,54.0,0.5,13.0,237.0,60.31,31.97
2016,3,2,8,15,470.5,97.0,0.5,13.5,233.5,113.8,72.51
2016,3,2,8,30,253.0,140.0,0.5,14.0,230.0,150.72,109.83
2016,3,2,8,45,452.0,120.5,0.5,15.0,308.5,182.62,127.47
2016,3,2,9,0,651.0,101.0,0.5,16.0,387.0,235.94,164.99
2016,3,2,9,15,761.0,89.0,0.5,16.5,455.5,292.37,209.88
2016,3,2,9,30,871.0,77.0,0.5,17.0,524.0,358.12,262.31
2016,3,2,9,45,886.0,79.0,0.55,17.5,563.0,406.05,302.58
2016,3,2,10,0,901.0,81.0,0.6,18.0,602.0,453.61,341.58
2016,3,2,10,15,911.5,82.5,0.6,18.0,634.5,498.03,377.48
2016,3,2,10,30,922.0,84.0,0.6,18.0,667.0,541.24,411.47
2016,3,2,10,45,929.0,85.5,0.65,18.5,692.0,581.15,441.83
2016,3,2,11,0,936.0,87.0,0.7,19.0,717.0,619.18,470.04
2016,3,2,11,15,941.0,88.0,0.7,19.0,735.0,653.47,495.3
2016,3,2,11,30,946.0,89.0,0.7,19.0,753.0,685.39,518.41
2016,3,2,11,45,748.0,169.0,0.75,19.0,698.0,658.41,497.77
2016,3,2,12,0,550.0,249.0,0.8,19.0,643.0,620.04,468.88
2016,3,2,12,15,550.0,249.5,0.8,19.0,644.0,634.08,479.62
2016,3,2,12,30,550.0,250.0,0.8,19.0,645.0,646.31,488.43
2016,3,2,12,45,672.5,206.5,0.8,19.0,685.5,703.45,530.72
2016,3,2,13,0,795.0,163.0,0.8,19.0,726.0,758.67,570.63
2016,3,2,13,15,789.5,162.0,0.8,18.5,711.0,760.53,572.8
2016,3,2,13,30,784.0,161.0,0.8,18.0,696.0,759.55,573.74
2016,3,2,13,45,582.0,216.5,0.8,18.0,606.5,665.58,505.92
2016,3,2,14,0,380.0,272.0,0.8,18.0,517.0,567.95,434.51
2016,3,2,14,15,437.0,241.5,0.8,17.5,511.0,583.03,449.18
2016,3,2,14,30,494.0,211.0,0.8,17.0,505.0,589.41,456.57
2016,3,2,14,45,450.0,208.0,0.8,17.0,463.0,550.01,428.07
2016,3,2,15,0,406.0,205.0,0.8,17.0,421.0,510.45,399.52
2016,3,2,15,15,442.5,179.0,0.75,16.5,397.5,500.09,394.14
2016,3,2,15,30,479.0,153.0,0.7,16.0,374.0,486.09,385.5
2016,3,2,15,45,435.0,143.0,0.7,16.0,327.5,436.57,348.21
2016,3,2,16,0,391.0,133.0,0.7,16.0,281.0,388.2,311.29
2016,3,2,16,15,350.0,122.0,0.65,15.5,241.5,341.97,275.43
2016,3,2,16,30,309.0,111.0,0.6,15.0,202.0,290.78,234.73
2016,3,2,16,45,279.5,92.5,0.6,14.5,162.5,245.66,197.89
2016,3,2,17,0,250.0,74.0,0.6,14.0,123.0,202.07,160.97
2016,3,2,17,15,192.5,55.0,0.6,13.5,86.0,148.46,115.06
2016,3,2,17,30,135.0,36.0,0.6,13.0,49.0,99.04,70.88
2016,3,2,17,45,67.5,18.0,0.65,12.5,24.5,45.91,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,23.5,12.5,0.5,11.5,14.5,12.29,0.0
2016,3,3,7,0,47.0,25.0,0.4,12.0,29.0,22.28,11.0
2016,3,3,7,15,87.0,44.5,0.3,12.5,57.5,38.42,27.91
2016,3,3,7,30,127.0,64.0,0.2,13.0,86.0,51.13,39.85
2016,3,3,7,45,147.5,85.0,0.15,13.5,119.0,70.37,57.19
2016,3,3,8,0,168.0,106.0,0.1,14.0,152.0,94.08,70.34
2016,3,3,8,15,181.5,126.5,0.1,14.5,185.0,123.14,90.72
2016,3,3,8,30,195.0,147.0,0.1,15.0,218.0,153.69,113.85
2016,3,3,8,45,226.0,165.5,0.1,15.5,258.5,183.51,136.46
2016,3,3,9,0,257.0,184.0,0.1,16.0,299.0,220.36,165.12
2016,3,3,9,15,255.5,204.5,0.1,16.0,328.5,252.44,191.29
2016,3,3,9,30,254.0,225.0,0.1,16.0,358.0,284.24,216.87
2016,3,3,9,45,336.5,226.5,0.15,16.5,415.0,331.21,252.28
2016,3,3,10,0,419.0,228.0,0.2,17.0,472.0,382.48,290.89
2016,3,3,10,15,465.0,226.0,0.2,17.0,510.5,422.11,321.14
2016,3,3,10,30,511.0,224.0,0.2,17.0,549.0,464.37,353.08
2016,3,3,10,45,434.0,260.5,0.25,17.5,544.0,477.74,362.46
