Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,0,357.0,297.0,0.3,18.0,539.0,485.51,367.37
2016,3,3,11,15,352.0,306.5,0.35,18.0,550.5,505.46,382.32
2016,3,3,11,30,347.0,316.0,0.4,18.0,562.0,524.26,396.15
2016,3,3,11,45,355.0,314.0,0.5,18.0,568.5,539.54,408.25
2016,3,3,12,0,363.0,312.0,0.6,18.0,575.0,554.03,419.81
2016,3,3,12,15,250.0,333.0,0.65,17.5,514.5,505.09,384.07
2016,3,3,12,30,137.0,354.0,0.7,17.0,454.0,448.85,342.57
2016,3,3,12,45,250.0,334.5,0.75,17.0,514.0,520.03,397.89
2016,3,3,13,0,363.0,315.0,0.8,17.0,574.0,589.51,450.0
2016,3,3,13,15,369.5,303.5,0.75,16.5,562.0,587.69,449.07
2016,3,3,13,30,376.0,292.0,0.7,16.0,550.0,584.4,447.89
2016,3,3,13,45,277.5,300.5,0.7,16.0,488.0,521.88,401.54
2016,3,3,14,0,179.0,309.0,0.7,16.0,426.0,453.13,350.31
2016,3,3,14,15,125.5,288.0,0.65,16.0,368.0,392.64,305.26
2016,3,3,14,30,72.0,267.0,0.6,16.0,310.0,325.87,254.53
2016,3,3,14,45,67.5,249.0,0.55,16.0,288.0,304.35,238.9
2016,3,3,15,0,63.0,231.0,0.5,16.0,266.0,282.61,222.64
2016,3,3,15,15,40.0,201.0,0.45,16.0,222.5,235.0,185.65
2016,3,3,15,30,17.0,171.0,0.4,16.0,179.0,182.16,144.01
2016,3,3,15,45,127.5,163.0,0.35,16.0,213.0,255.82,205.32
2016,3,3,16,0,238.0,155.0,0.3,16.0,247.0,317.47,254.44
2016,3,3,16,15,221.0,136.0,0.3,15.5,212.0,280.77,225.48
2016,3,3,16,30,204.0,117.0,0.3,15.0,177.0,244.48,196.86
2016,3,3,16,45,184.5,96.0,0.3,15.0,142.5,205.1,164.49
2016,3,3,17,0,165.0,75.0,0.3,15.0,108.0,166.49,131.84
2016,3,3,17,15,126.0,55.5,0.35,14.5,76.0,122.95,94.74
2016,3,3,17,30,87.0,36.0,0.4,14.0,44.0,81.99,58.5
2016,3,3,17,45,43.5,18.0,0.5,14.0,22.0,38.78,2.8
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.65,12.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,0.6,13.0,16.0,15.44,6.36
2016,3,4,7,15,0.0,31.0,0.6,13.0,31.0,29.94,20.56
2016,3,4,7,30,0.0,46.0,0.6,13.0,46.0,44.0,33.58
2016,3,4,7,45,0.0,63.0,0.6,13.5,63.0,59.5,47.62
2016,3,4,8,0,0.0,80.0,0.6,14.0,80.0,75.16,58.46
2016,3,4,8,15,0.0,97.0,0.6,14.0,97.0,91.05,71.76
2016,3,4,8,30,0.0,114.0,0.6,14.0,114.0,107.04,84.92
2016,3,4,8,45,3.0,134.0,0.65,14.5,135.5,126.3,100.28
2016,3,4,9,0,6.0,154.0,0.7,15.0,157.0,145.99,115.74
2016,3,4,9,15,5.5,163.0,0.7,15.5,166.0,155.28,122.67
2016,3,4,9,30,5.0,172.0,0.7,16.0,175.0,164.43,129.45
2016,3,4,9,45,2.5,142.0,0.75,16.5,143.5,136.84,106.83
2016,3,4,10,0,0.0,112.0,0.8,17.0,112.0,108.01,83.27
2016,3,4,10,15,0.0,87.5,0.8,17.0,87.5,84.68,64.23
2016,3,4,10,30,0.0,63.0,0.8,17.0,63.0,60.94,44.78
2016,3,4,10,45,7.0,150.0,0.85,17.0,155.0,148.29,115.43
2016,3,4,11,0,14.0,237.0,0.9,17.0,247.0,235.23,183.35
2016,3,4,11,15,11.5,229.5,0.9,17.0,238.0,227.63,176.84
2016,3,4,11,30,9.0,222.0,0.9,17.0,229.0,219.69,170.55
2016,3,4,11,45,4.5,179.0,0.9,17.0,182.5,176.0,136.32
2016,3,4,12,0,0.0,136.0,0.9,17.0,136.0,131.66,101.25
2016,3,4,12,15,0.0,107.0,0.9,17.0,107.0,103.63,78.95
2016,3,4,12,30,0.0,78.0,0.9,17.0,78.0,75.51,56.31
2016,3,4,12,45,0.0,105.0,0.9,17.0,105.0,101.72,77.57
2016,3,4,13,0,0.0,132.0,0.9,17.0,132.0,128.06,98.68
2016,3,4,13,15,0.0,129.0,0.85,16.5,129.0,125.19,96.55
2016,3,4,13,30,0.0,126.0,0.8,16.0,126.0,122.31,94.52
2016,3,4,13,45,0.0,87.0,0.8,16.0,87.0,84.21,63.81
2016,3,4,14,0,0.0,48.0,0.8,16.0,48.0,46.42,32.96
2016,3,4,14,15,0.0,30.0,0.8,16.0,30.0,29.0,18.6
2016,3,4,14,30,0.0,12.0,0.8,16.0,12.0,11.59,4.08
2016,3,4,14,45,0.0,50.0,0.85,16.0,50.0,48.33,34.86
2016,3,4,15,0,0.0,88.0,0.9,16.0,88.0,85.14,65.4
2016,3,4,15,15,0.0,110.0,0.95,15.5,110.0,107.2,83.82
2016,3,4,15,30,0.0,132.0,1.0,15.0,132.0,130.11,103.01
2016,3,4,15,45,0.0,69.0,1.05,15.0,69.0,66.7,50.71
2016,3,4,16,0,0.0,6.0,1.1,15.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.15,14.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.2,14.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.25,14.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,1.3,14.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.35,14.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.4,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.45,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,12.0,1.15,13.5,12.0,11.8,0.0
2016,3,5,7,0,0.0,24.0,1.2,14.0,24.0,23.1,12.78
2016,3,5,7,15,7.0,44.5,1.2,14.0,45.5,41.57,30.61
2016,3,5,7,30,14.0,65.0,1.2,14.0,67.0,59.73,47.3
2016,3,5,7,45,23.5,85.5,1.2,14.0,91.0,74.65,60.9
2016,3,5,8,0,33.0,106.0,1.2,14.0,115.0,94.45,73.77
2016,3,5,8,15,39.5,126.5,1.2,14.0,139.5,115.77,90.8
2016,3,5,8,30,46.0,147.0,1.2,14.0,164.0,137.93,108.58
2016,3,5,8,45,45.5,165.5,1.25,14.5,184.5,157.89,124.62
2016,3,5,9,0,45.0,184.0,1.3,15.0,205.0,177.83,140.51
2016,3,5,9,15,141.5,208.5,1.3,15.0,282.0,228.27,178.54
2016,3,5,9,30,238.0,233.0,1.3,15.0,359.0,291.58,227.28
2016,3,5,9,45,119.0,192.5,1.35,15.0,255.5,223.41,175.75
2016,3,5,10,0,0.0,152.0,1.4,15.0,152.0,145.59,114.37
2016,3,5,10,15,0.5,159.5,1.5,15.5,159.5,153.19,120.27
2016,3,5,10,30,1.0,167.0,1.6,16.0,167.0,160.84,125.97
2016,3,5,10,45,2.5,176.5,1.75,16.5,178.0,170.98,133.68
2016,3,5,11,0,4.0,186.0,1.9,17.0,189.0,181.26,141.47
2016,3,5,11,15,2.0,171.0,2.05,17.0,173.0,166.14,129.31
2016,3,5,11,30,0.0,156.0,2.2,17.0,157.0,150.72,116.95
2016,3,5,11,45,1.0,162.0,2.35,17.5,163.5,157.31,122.0
2016,3,5,12,0,2.0,168.0,2.5,18.0,170.0,163.99,127.06
2016,3,5,12,15,1.0,130.0,2.6,17.5,131.0,126.64,97.46
2016,3,5,12,30,0.0,92.0,2.7,17.0,92.0,89.09,67.37
2016,3,5,12,45,1.5,134.5,2.8,17.0,135.5,131.54,101.78
2016,3,5,13,0,3.0,177.0,2.9,17.0,179.0,174.34,136.08
2016,3,5,13,15,2.5,173.5,2.9,16.5,175.5,170.75,133.47
2016,3,5,13,30,2.0,170.0,2.9,16.0,172.0,167.13,130.95
2016,3,5,13,45,1.0,121.5,2.95,16.0,122.5,118.71,92.02
2016,3,5,14,0,0.0,73.0,3.0,16.0,73.0,70.64,52.88
2016,3,5,14,15,0.0,48.5,3.0,15.5,48.5,46.9,33.47
2016,3,5,14,30,0.0,24.0,3.0,15.0,24.0,23.19,13.82
2016,3,5,14,45,0.0,50.5,3.05,15.0,50.5,48.82,35.33
2016,3,5,15,0,0.0,77.0,3.1,15.0,77.0,74.48,56.82
2016,3,5,15,15,0.0,59.5,3.1,15.0,59.5,57.52,42.8
2016,3,5,15,30,0.0,42.0,3.1,15.0,42.0,40.57,28.69
2016,3,5,15,45,0.0,24.5,3.15,15.0,24.5,23.65,14.46
2016,3,5,16,0,0.0,7.0,3.2,15.0,7.0,6.75,0.1
2016,3,5,16,15,0.0,6.0,3.25,14.5,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,3.3,14.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,3.5,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,45,89.5,18.0,1.3,9.5,26.0,14.19,0.0
2016,3,6,7,0,179.0,36.0,1.3,10.0,52.0,28.09,17.6
2016,3,6,7,15,294.5,50.0,1.3,10.5,97.0,38.04,28.05
2016,3,6,7,30,410.0,64.0,1.3,11.0,142.0,47.52,37.05
2016,3,6,7,45,492.0,72.5,1.3,11.5,193.0,52.49,41.76
2016,3,6,8,0,574.0,81.0,1.3,12.0,244.0,88.34,53.06
2016,3,6,8,15,623.5,87.5,1.35,12.0,295.0,130.42,79.04
2016,3,6,8,30,673.0,94.0,1.4,12.0,346.0,177.42,114.91
2016,3,6,8,45,709.5,98.0,1.45,12.5,395.5,224.17,154.13
2016,3,6,9,0,746.0,102.0,1.5,13.0,445.0,273.92,197.18
2016,3,6,9,15,769.5,106.0,1.5,13.0,489.0,322.42,240.16
2016,3,6,9,30,793.0,110.0,1.5,13.0,533.0,374.99,285.82
2016,3,6,9,45,402.5,158.5,1.5,13.5,374.0,299.82,234.84
2016,3,6,10,0,12.0,207.0,1.5,14.0,215.0,201.74,159.73
2016,3,6,10,15,223.0,234.5,1.5,14.0,379.5,322.72,256.07
2016,3,6,10,30,434.0,262.0,1.5,14.0,544.0,466.82,367.18
2016,3,6,10,45,487.5,250.5,1.5,14.0,578.5,504.89,396.28
2016,3,6,11,0,541.0,239.0,1.5,14.0,613.0,545.28,427.64
2016,3,6,11,15,367.5,296.0,1.5,14.0,553.0,510.67,399.74
2016,3,6,11,30,194.0,353.0,1.5,14.0,493.0,464.62,362.65
2016,3,6,11,45,168.5,357.5,1.5,14.0,480.5,459.45,358.72
2016,3,6,12,0,143.0,362.0,1.5,14.0,468.0,452.58,353.14
2016,3,6,12,15,246.0,348.0,1.5,14.0,530.0,520.62,406.33
2016,3,6,12,30,349.0,334.0,1.5,14.0,592.0,589.46,458.78
2016,3,6,12,45,320.0,337.5,1.5,14.0,572.0,578.85,450.16
2016,3,6,13,0,291.0,341.0,1.5,14.0,552.0,566.58,440.97
2016,3,6,13,15,289.5,334.5,1.55,14.0,540.5,563.65,439.69
2016,3,6,13,30,288.0,328.0,1.6,14.0,529.0,559.57,437.49
2016,3,6,13,45,298.5,313.0,1.65,14.0,516.0,554.65,435.14
2016,3,6,14,0,309.0,298.0,1.7,14.0,503.0,548.33,431.77
2016,3,6,14,15,254.5,291.5,1.75,14.0,455.5,500.93,396.15
2016,3,6,14,30,200.0,285.0,1.8,14.0,408.0,446.9,355.28
2016,3,6,14,45,116.0,251.5,1.85,14.0,321.5,349.45,279.53
2016,3,6,15,0,32.0,218.0,1.9,14.0,235.0,246.98,197.64
2016,3,6,15,15,16.0,145.0,1.9,13.5,153.5,153.7,123.01
2016,3,6,15,30,0.0,72.0,1.9,13.0,72.0,69.62,53.39
2016,3,6,15,45,0.0,81.5,1.9,12.5,81.5,78.88,61.58
2016,3,6,16,0,0.0,91.0,1.9,12.0,91.0,88.83,70.3
2016,3,6,16,15,0.0,78.5,1.85,11.5,78.5,76.43,60.05
2016,3,6,16,30,0.0,66.0,1.8,11.0,66.0,64.0,49.63
2016,3,6,16,45,0.0,53.0,1.75,11.0,53.0,51.21,38.62
2016,3,6,17,0,0.0,40.0,1.7,11.0,40.0,38.63,27.63
2016,3,6,17,15,0.0,28.5,1.7,10.5,28.5,27.51,17.84
2016,3,6,17,30,0.0,17.0,1.7,10.0,17.0,16.4,7.95
2016,3,6,17,45,0.0,8.5,1.7,10.0,8.5,8.19,0.0
2016,3,6,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,6,45,56.5,16.5,1.15,7.0,22.0,14.02,0.0
2016,3,7,7,0,113.0,33.0,1.1,7.0,44.0,27.35,17.63
2016,3,7,7,15,159.5,52.5,1.1,7.0,78.0,42.5,32.56
2016,3,7,7,30,206.0,72.0,1.1,7.0,112.0,57.08,46.38
2016,3,7,7,45,236.5,91.5,1.15,7.5,150.0,71.16,59.39
2016,3,7,8,0,267.0,111.0,1.2,8.0,188.0,103.5,75.64
2016,3,7,8,15,289.5,128.0,1.25,8.0,226.0,136.34,99.42
2016,3,7,8,30,312.0,145.0,1.3,8.0,264.0,171.42,127.48
2016,3,7,8,45,508.0,120.0,1.4,8.5,343.0,205.58,149.2
2016,3,7,9,0,704.0,95.0,1.5,9.0,422.0,260.67,191.27
2016,3,7,9,15,663.0,119.5,1.5,9.0,450.5,305.59,233.29
2016,3,7,9,30,622.0,144.0,1.5,9.0,479.0,346.13,270.43
2016,3,7,9,45,449.0,207.5,1.55,9.0,458.0,364.01,289.36
2016,3,7,10,0,276.0,271.0,1.6,9.0,437.0,367.96,294.71
2016,3,7,10,15,341.5,271.0,1.6,9.0,487.5,414.03,331.72
2016,3,7,10,30,407.0,271.0,1.6,9.0,538.0,464.45,371.69
2016,3,7,10,45,306.5,304.5,1.6,9.5,509.5,456.34,364.19
2016,3,7,11,0,206.0,338.0,1.6,10.0,481.0,441.6,351.19
2016,3,7,11,15,103.0,186.5,1.6,10.0,258.0,244.18,196.84
2016,3,7,11,30,0.0,35.0,1.6,10.0,35.0,33.86,22.93
2016,3,7,11,45,87.0,201.0,1.65,10.0,265.5,255.09,207.06
2016,3,7,12,0,174.0,367.0,1.7,10.0,496.0,479.91,381.9
2016,3,7,12,15,87.0,217.0,1.75,10.0,281.5,276.83,222.66
2016,3,7,12,30,0.0,67.0,1.8,10.0,67.0,64.86,48.81
2016,3,7,12,45,0.0,87.5,1.9,10.0,87.5,84.73,65.64
2016,3,7,13,0,0.0,108.0,2.0,10.0,108.0,104.66,82.21
2016,3,7,13,15,170.0,212.5,2.05,10.0,332.5,348.98,285.16
2016,3,7,13,30,340.0,317.0,2.1,10.0,557.0,589.43,471.75
2016,3,7,13,45,276.0,317.0,2.15,10.0,508.0,542.93,434.16
2016,3,7,14,0,212.0,317.0,2.2,10.0,459.0,489.7,393.17
2016,3,7,14,15,216.5,301.5,2.2,10.0,440.5,477.52,385.03
2016,3,7,14,30,221.0,286.0,2.2,10.0,422.0,464.32,375.82
2016,3,7,14,45,110.5,155.0,2.25,10.0,223.0,242.04,198.91
2016,3,7,15,0,0.0,24.0,2.3,10.0,24.0,23.18,14.19
2016,3,7,15,15,45.0,116.5,2.25,10.0,138.0,147.96,121.4
2016,3,7,15,30,90.0,209.0,2.2,10.0,252.0,278.66,229.88
2016,3,7,15,45,45.0,161.0,2.2,10.0,182.5,195.96,161.1
2016,3,7,16,0,0.0,113.0,2.2,10.0,113.0,111.7,90.06
2016,3,7,16,15,0.0,97.5,2.15,9.5,97.5,96.27,77.46
2016,3,7,16,30,0.0,82.0,2.1,9.0,82.0,80.8,64.46
2016,3,7,16,45,0.0,66.5,2.1,9.0,66.5,65.26,51.06
2016,3,7,17,0,0.0,51.0,2.1,9.0,51.0,49.62,37.36
2016,3,7,17,15,0.0,36.5,2.05,8.5,36.5,35.25,24.66
2016,3,7,17,30,0.0,22.0,2.0,8.0,22.0,21.23,12.14
2016,3,7,17,45,0.0,11.0,2.0,8.0,11.0,10.61,0.7
2016,3,7,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,166.0,16.5,1.1,7.0,33.0,12.59,0.0
2016,3,8,7,0,332.0,33.0,1.1,8.0,66.0,25.71,16.43
2016,3,8,7,15,438.5,43.0,1.1,8.5,114.0,31.91,22.99
2016,3,8,7,30,545.0,53.0,1.1,9.0,162.0,37.77,28.67
2016,3,8,7,45,607.5,60.5,1.1,9.5,213.5,44.68,35.09
2016,3,8,8,0,670.0,68.0,1.1,10.0,265.0,88.37,48.2
2016,3,8,8,15,711.0,73.0,1.05,10.5,316.5,133.89,77.94
2016,3,8,8,30,752.0,78.0,1.0,11.0,368.0,186.46,119.53
2016,3,8,8,45,775.5,83.5,1.0,11.5,416.0,235.9,162.14
2016,3,8,9,0,799.0,89.0,1.0,12.0,464.0,286.93,206.98
2016,3,8,9,15,819.0,92.0,0.95,12.0,507.5,335.93,250.41
2016,3,8,9,30,839.0,95.0,0.9,12.0,551.0,385.65,293.63
2016,3,8,9,45,843.5,101.5,0.9,12.5,587.5,432.78,333.51
2016,3,8,10,0,848.0,108.0,0.9,13.0,624.0,478.79,371.19
2016,3,8,10,15,858.0,110.0,0.9,13.0,655.0,522.0,406.3
2016,3,8,10,30,868.0,112.0,0.9,13.0,686.0,564.12,439.64
2016,3,8,10,45,875.0,113.5,0.9,13.0,710.0,602.76,469.59
2016,3,8,11,0,882.0,115.0,0.9,13.0,734.0,639.67,497.57
2016,3,8,11,15,706.5,187.5,0.95,13.0,691.0,626.58,486.84
2016,3,8,11,30,531.0,260.0,1.0,13.0,648.0,601.98,467.31
2016,3,8,11,45,387.0,311.0,1.05,13.5,595.5,567.47,439.81
2016,3,8,12,0,243.0,362.0,1.1,14.0,543.0,524.79,405.62
2016,3,8,12,15,296.5,350.0,1.05,13.5,571.5,561.7,434.74
2016,3,8,12,30,350.0,338.0,1.0,13.0,600.0,597.54,462.19
2016,3,8,12,45,175.0,210.0,0.95,13.0,341.0,344.81,272.98
2016,3,8,13,0,0.0,82.0,0.9,13.0,82.0,79.4,59.94
2016,3,8,13,15,51.0,210.0,0.95,13.0,246.5,247.28,197.23
2016,3,8,13,30,102.0,338.0,1.0,13.0,411.0,418.47,328.88
2016,3,8,13,45,111.5,328.5,1.05,13.0,405.5,417.95,328.07
2016,3,8,14,0,121.0,319.0,1.1,13.0,400.0,423.08,332.89
2016,3,8,14,15,159.0,304.5,1.15,12.5,406.0,438.08,346.71
2016,3,8,14,30,197.0,290.0,1.2,12.0,412.0,451.62,359.4
2016,3,8,14,45,141.0,269.0,1.3,12.0,353.5,387.61,310.17
2016,3,8,15,0,85.0,248.0,1.4,12.0,295.0,317.66,255.64
2016,3,8,15,15,48.5,210.0,1.35,11.5,236.5,251.01,203.12
2016,3,8,15,30,12.0,172.0,1.3,11.0,178.0,179.74,145.41
2016,3,8,15,45,88.0,171.0,1.3,11.0,207.0,234.7,192.94
2016,3,8,16,0,164.0,170.0,1.3,11.0,236.0,286.77,236.61
2016,3,8,16,15,154.0,149.0,1.2,10.5,204.5,254.16,210.12
2016,3,8,16,30,144.0,128.0,1.1,10.0,173.0,221.65,183.55
2016,3,8,16,45,131.5,106.0,1.05,10.0,141.5,186.84,154.09
2016,3,8,17,0,119.0,84.0,1.0,10.0,110.0,152.4,124.21
2016,3,8,17,15,95.0,62.5,0.95,9.5,80.0,114.15,90.72
2016,3,8,17,30,71.0,41.0,0.9,9.0,50.0,77.01,57.62
2016,3,8,17,45,35.5,20.5,0.85,9.0,25.0,36.67,17.43
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,45,162.0,16.5,1.05,9.5,33.0,12.39,0.0
2016,3,9,7,0,324.0,33.0,1.1,10.0,66.0,25.37,16.19
2016,3,9,7,15,424.0,42.5,1.05,10.0,112.5,31.11,22.19
2016,3,9,7,30,524.0,52.0,1.0,10.0,159.0,36.55,27.48
2016,3,9,7,45,262.0,75.0,1.0,10.5,128.5,56.87,41.49
2016,3,9,8,0,0.0,98.0,1.0,11.0,98.0,91.07,72.73
2016,3,9,8,15,2.0,116.5,0.95,11.5,117.0,108.65,87.16
2016,3,9,8,30,4.0,135.0,0.9,12.0,136.0,126.53,101.58
2016,3,9,8,45,9.0,153.0,0.85,12.5,157.0,144.94,116.06
2016,3,9,9,0,14.0,171.0,0.8,13.0,178.0,163.9,130.81
2016,3,9,9,15,409.5,134.5,0.8,13.0,359.0,246.01,188.3
2016,3,9,9,30,805.0,98.0,0.8,13.0,540.0,380.21,289.73
2016,3,9,9,45,657.5,155.0,0.8,13.5,532.5,407.0,313.98
2016,3,9,10,0,510.0,212.0,0.8,14.0,525.0,422.35,327.79
2016,3,9,10,15,681.5,161.0,0.75,14.5,602.0,484.1,375.39
2016,3,9,10,30,853.0,110.0,0.7,15.0,679.0,558.52,431.38
2016,3,9,10,45,664.5,190.0,0.7,15.5,642.5,557.44,428.79
2016,3,9,11,0,476.0,270.0,0.7,16.0,606.0,542.95,415.93
2016,3,9,11,15,437.0,293.5,0.7,16.0,608.0,558.12,426.79
2016,3,9,11,30,398.0,317.0,0.7,16.0,610.0,569.61,434.39
2016,3,9,11,45,382.5,326.0,0.7,16.5,610.5,580.63,441.26
2016,3,9,12,0,367.0,335.0,0.7,17.0,611.0,589.89,446.75
2016,3,9,12,15,340.0,343.0,0.7,17.0,598.5,588.12,445.09
2016,3,9,12,30,313.0,351.0,0.7,17.0,586.0,584.43,442.15
2016,3,9,12,45,277.5,354.5,0.75,17.5,561.5,568.15,429.9
2016,3,9,13,0,242.0,358.0,0.8,18.0,537.0,545.98,413.58
2016,3,9,13,15,284.5,341.0,0.75,18.0,547.0,570.45,432.2
2016,3,9,13,30,327.0,324.0,0.7,18.0,557.0,589.64,446.58
2016,3,9,13,45,327.0,312.5,0.7,18.0,539.5,580.19,440.41
2016,3,9,14,0,327.0,301.0,0.7,18.0,522.0,569.38,433.61
2016,3,9,14,15,288.0,293.5,0.7,18.0,481.5,531.81,406.86
2016,3,9,14,30,249.0,286.0,0.7,18.0,441.0,493.94,379.82
2016,3,9,14,45,236.5,269.5,0.7,18.0,409.5,458.77,355.25
2016,3,9,15,0,224.0,253.0,0.7,18.0,378.0,430.0,334.92
2016,3,9,15,15,171.5,234.0,0.65,17.5,326.0,370.32,290.53
2016,3,9,15,30,119.0,215.0,0.6,17.0,274.0,312.37,246.7
2016,3,9,15,45,168.5,191.5,0.6,17.0,265.5,316.95,252.34
2016,3,9,16,0,218.0,168.0,0.6,17.0,257.0,325.1,259.85
2016,3,9,16,15,198.0,149.5,0.55,16.5,222.5,280.54,225.28
2016,3,9,16,30,178.0,131.0,0.5,16.0,188.0,244.02,196.52
2016,3,9,16,45,161.0,109.0,0.5,15.5,153.5,205.65,165.59
2016,3,9,17,0,144.0,87.0,0.5,15.0,119.0,167.97,134.23
2016,3,9,17,15,111.5,66.0,0.5,14.5,86.5,125.81,98.36
2016,3,9,17,30,79.0,45.0,0.5,14.0,54.0,85.67,63.55
2016,3,9,17,45,39.5,26.0,0.5,13.5,30.5,46.38,24.78
2016,3,9,18,0,0.0,7.0,0.5,13.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,0.5,12.5,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,45,134.0,18.0,1.1,11.0,32.5,13.86,1.35
2016,3,10,7,0,268.0,36.0,1.1,12.0,65.0,27.52,18.05
2016,3,10,7,15,344.0,50.0,1.1,12.5,108.5,37.36,27.52
2016,3,10,7,30,420.0,64.0,1.1,13.0,152.0,47.0,36.46
2016,3,10,7,45,471.0,75.0,1.1,13.5,199.0,61.4,41.43
2016,3,10,8,0,522.0,86.0,1.1,14.0,246.0,100.72,61.12
2016,3,10,8,15,567.0,91.0,1.1,14.5,292.0,139.23,86.96
2016,3,10,8,30,612.0,96.0,1.1,15.0,338.0,182.23,120.59
2016,3,10,8,45,548.0,127.5,1.15,15.5,364.5,228.84,163.2
2016,3,10,9,0,484.0,159.0,1.2,16.0,391.0,267.74,198.93
2016,3,10,9,15,665.0,124.0,1.2,16.0,474.5,320.33,239.52
2016,3,10,9,30,846.0,89.0,1.2,16.0,558.0,391.19,295.69
2016,3,10,9,45,699.0,144.0,1.25,16.5,549.0,417.48,320.28
2016,3,10,10,0,552.0,199.0,1.3,17.0,540.0,432.55,334.14
2016,3,10,10,15,464.5,242.5,1.3,17.0,539.5,453.44,351.04
2016,3,10,10,30,377.0,286.0,1.3,17.0,539.0,468.21,362.11
2016,3,10,10,45,223.0,306.0,1.3,17.5,457.0,415.9,321.6
2016,3,10,11,0,69.0,326.0,1.3,18.0,375.0,351.32,270.76
2016,3,10,11,15,281.5,302.5,1.25,18.0,509.5,469.14,362.56
2016,3,10,11,30,494.0,279.0,1.2,18.0,644.0,600.47,460.05
2016,3,10,11,45,497.0,279.5,1.2,18.0,650.5,618.76,472.28
2016,3,10,12,0,500.0,280.0,1.2,18.0,657.0,635.65,484.51
2016,3,10,12,15,337.0,327.5,1.15,18.0,581.5,572.42,435.96
2016,3,10,12,30,174.0,375.0,1.1,18.0,506.0,502.21,381.96
2016,3,10,12,45,101.0,335.0,1.1,18.0,411.0,407.97,312.65
2016,3,10,13,0,28.0,295.0,1.1,18.0,316.0,314.05,241.48
2016,3,10,13,15,27.5,289.0,1.05,18.0,309.5,309.21,238.45
2016,3,10,13,30,27.0,283.0,1.0,18.0,303.0,304.23,234.82
2016,3,10,13,45,49.0,295.5,0.95,18.0,330.0,335.8,259.5
2016,3,10,14,0,71.0,308.0,0.9,18.0,357.0,367.55,283.87
2016,3,10,14,15,159.0,298.0,0.85,17.5,400.5,432.41,335.17
2016,3,10,14,30,247.0,288.0,0.8,17.0,444.0,488.64,379.07
2016,3,10,14,45,211.0,273.5,0.75,17.0,401.0,445.2,346.28
2016,3,10,15,0,175.0,259.0,0.7,17.0,358.0,402.16,314.32
2016,3,10,15,15,153.5,238.5,0.65,17.0,320.5,363.35,285.54
2016,3,10,15,30,132.0,218.0,0.6,17.0,283.0,324.85,256.56
2016,3,10,15,45,66.0,128.5,0.6,17.0,161.0,173.86,138.27
2016,3,10,16,0,0.0,39.0,0.6,17.0,39.0,37.66,26.05
2016,3,10,16,15,0.0,34.0,0.6,16.5,34.0,32.82,22.26
2016,3,10,16,30,0.0,29.0,0.6,16.0,29.0,27.99,18.25
2016,3,10,16,45,0.0,23.5,0.6,15.5,23.5,22.67,13.76
2016,3,10,17,0,0.0,18.0,0.6,15.0,18.0,17.36,9.19
2016,3,10,17,15,0.0,13.0,0.65,14.5,13.0,12.53,4.98
2016,3,10,17,30,0.0,8.0,0.7,14.0,8.0,7.71,0.75
2016,3,10,17,45,0.0,4.5,0.75,13.5,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,0.8,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.95,11.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,2.0,11.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,3.0,2.05,11.0,3.0,2.89,0.0
2016,3,11,7,30,0.0,4.0,2.1,11.0,4.0,3.85,0.0
2016,3,11,7,45,0.0,5.5,2.2,11.0,5.5,5.3,0.0
2016,3,11,8,0,0.0,7.0,2.3,11.0,7.0,6.75,0.21
2016,3,11,8,15,0.0,8.5,2.35,11.0,8.5,8.2,1.46
2016,3,11,8,30,0.0,10.0,2.4,11.0,10.0,9.65,2.7
2016,3,11,8,45,0.0,43.0,2.5,11.5,43.0,41.54,30.05
2016,3,11,9,0,0.0,76.0,2.6,12.0,76.0,73.49,56.96
2016,3,11,9,15,0.0,75.0,2.6,12.0,75.0,72.53,55.95
2016,3,11,9,30,0.0,74.0,2.6,12.0,74.0,71.57,54.98
2016,3,11,9,45,169.5,171.5,2.65,12.5,277.0,226.99,181.88
2016,3,11,10,0,339.0,269.0,2.7,13.0,480.0,401.44,319.45
2016,3,11,10,15,169.5,194.0,2.75,13.0,299.5,265.1,212.36
2016,3,11,10,30,0.0,119.0,2.8,13.0,119.0,114.92,89.8
2016,3,11,10,45,4.0,166.5,2.9,13.0,169.5,162.59,128.85
2016,3,11,11,0,8.0,214.0,3.0,13.0,220.0,210.56,167.37
2016,3,11,11,15,21.5,261.5,2.85,13.0,277.5,265.1,210.74
2016,3,11,11,30,35.0,309.0,2.7,13.0,335.0,320.69,254.25
2016,3,11,11,45,25.0,284.0,2.6,13.0,303.0,291.54,230.89
2016,3,11,12,0,15.0,259.0,2.5,13.0,271.0,261.44,206.96
2016,3,11,12,15,76.5,318.0,2.45,13.0,376.5,367.26,291.32
2016,3,11,12,30,138.0,377.0,2.4,13.0,482.0,477.84,376.51
2016,3,11,12,45,221.5,364.0,2.35,13.0,530.5,533.6,420.19
2016,3,11,13,0,305.0,351.0,2.3,13.0,579.0,594.4,467.26
2016,3,11,13,15,302.5,343.5,2.35,13.0,566.0,589.7,464.03
2016,3,11,13,30,300.0,336.0,2.4,13.0,553.0,583.76,460.37
2016,3,11,13,45,150.0,230.0,2.5,13.0,338.5,352.97,283.3
2016,3,11,14,0,0.0,124.0,2.6,13.0,124.0,120.47,94.15
2016,3,11,14,15,23.0,196.0,2.55,12.5,210.5,214.68,172.36
2016,3,11,14,30,46.0,268.0,2.5,12.0,297.0,308.96,248.67
2016,3,11,14,45,23.0,181.0,2.45,12.0,195.5,200.22,161.11
2016,3,11,15,0,0.0,94.0,2.4,12.0,94.0,91.03,71.07
2016,3,11,15,15,0.0,90.5,2.35,11.5,90.5,87.61,68.67
2016,3,11,15,30,0.0,87.0,2.3,11.0,87.0,84.2,66.14
2016,3,11,15,45,98.5,130.5,2.3,11.0,171.0,203.64,168.87
2016,3,11,16,0,197.0,174.0,2.3,11.0,255.0,313.17,260.04
2016,3,11,16,15,183.5,154.0,2.25,10.5,222.0,278.46,231.65
2016,3,11,16,30,170.0,134.0,2.2,10.0,189.0,244.09,203.48
2016,3,11,16,45,145.0,112.5,2.2,9.5,153.5,202.46,168.41
2016,3,11,17,0,120.0,91.0,2.2,9.0,118.0,162.25,133.73
2016,3,11,17,15,93.0,69.0,2.2,9.0,86.5,122.01,98.15
2016,3,11,17,30,66.0,47.0,2.2,9.0,55.0,83.24,63.53
2016,3,11,17,45,33.0,27.5,2.2,9.0,31.5,46.63,28.05
2016,3,11,18,0,0.0,8.0,2.2,9.0,8.0,7.86,0.0
2016,3,11,18,15,0.0,4.0,2.2,8.5,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,0.95,8.5,16.0,15.44,5.08
2016,3,12,7,0,0.0,32.0,1.0,9.0,32.0,30.73,21.39
2016,3,12,7,15,0.0,53.5,1.05,9.0,53.5,50.03,39.4
2016,3,12,7,30,0.0,75.0,1.1,9.0,75.0,68.97,56.93
2016,3,12,7,45,7.5,96.0,1.2,9.5,98.5,87.98,70.32
2016,3,12,8,0,15.0,117.0,1.3,10.0,122.0,108.48,87.16
2016,3,12,8,15,22.5,136.5,1.35,10.0,145.0,128.69,103.63
2016,3,12,8,30,30.0,156.0,1.4,10.0,168.0,145.77,117.36
2016,3,12,8,45,25.0,169.5,1.45,10.5,180.5,163.57,131.9
2016,3,12,9,0,20.0,183.0,1.5,11.0,193.0,176.78,142.42
2016,3,12,9,15,80.5,220.5,1.55,11.0,265.0,228.0,182.69
2016,3,12,9,30,141.0,258.0,1.6,11.0,337.0,285.76,228.23
2016,3,12,9,45,70.5,197.0,1.65,11.5,236.5,214.27,171.35
2016,3,12,10,0,0.0,136.0,1.7,12.0,136.0,130.79,103.41
2016,3,12,10,15,0.0,146.5,1.7,12.0,146.5,140.9,111.65
2016,3,12,10,30,0.0,157.0,1.7,12.0,157.0,151.05,119.7
2016,3,12,10,45,1.5,169.0,1.75,12.5,170.5,163.54,129.42
2016,3,12,11,0,3.0,181.0,1.8,13.0,184.0,176.18,139.21
2016,3,12,11,15,97.5,275.0,1.8,13.0,348.5,326.97,260.21
2016,3,12,11,30,192.0,369.0,1.8,13.0,513.0,484.53,380.88
2016,3,12,11,45,100.0,293.0,1.85,13.0,368.5,355.02,280.46
2016,3,12,12,0,8.0,217.0,1.9,13.0,224.0,215.85,170.09
2016,3,12,12,15,16.0,255.0,1.9,13.0,268.0,259.2,204.98
2016,3,12,12,30,24.0,293.0,1.9,13.0,312.0,303.19,239.4
2016,3,12,12,45,17.5,265.5,1.95,13.0,279.5,272.15,214.99
2016,3,12,13,0,11.0,238.0,2.0,13.0,247.0,240.67,190.33
2016,3,12,13,15,26.5,273.5,2.0,13.0,293.5,292.96,232.18
2016,3,12,13,30,42.0,309.0,2.0,13.0,340.0,342.94,271.46
2016,3,12,13,45,27.5,271.0,2.0,13.0,291.0,293.89,233.02
2016,3,12,14,0,13.0,233.0,2.0,13.0,242.0,239.34,190.11
2016,3,12,14,15,6.5,198.0,1.95,13.0,202.5,199.45,158.52
2016,3,12,14,30,0.0,163.0,1.9,13.0,163.0,159.58,126.49
2016,3,12,14,45,25.5,202.5,1.9,13.0,217.0,224.84,180.48
2016,3,12,15,0,51.0,242.0,1.9,13.0,271.0,287.18,231.09
2016,3,12,15,15,37.5,216.0,1.85,12.5,236.5,250.16,201.86
2016,3,12,15,30,24.0,190.0,1.8,12.0,202.0,206.86,167.48
2016,3,12,15,45,20.5,171.5,1.75,12.0,181.5,185.71,150.67
2016,3,12,16,0,17.0,153.0,1.7,12.0,161.0,164.66,133.68
2016,3,12,16,15,11.5,134.5,1.65,12.0,139.5,142.56,115.55
2016,3,12,16,30,6.0,116.0,1.6,12.0,118.0,120.76,97.43
2016,3,12,16,45,3.0,95.5,1.6,12.0,96.5,98.3,78.51
2016,3,12,17,0,0.0,75.0,1.6,12.0,75.0,75.88,59.31
2016,3,12,17,15,0.0,55.0,1.55,11.5,55.0,55.3,41.51
2016,3,12,17,30,0.0,35.0,1.5,11.0,35.0,34.31,23.15
2016,3,12,17,45,0.0,20.0,1.5,11.0,20.0,19.31,8.82
2016,3,12,18,0,0.0,5.0,1.5,11.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,1.5,11.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,1.4,12.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,1.4,12.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,1.4,12.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,1.45,12.5,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,1.5,13.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,1.5,13.0,7.0,6.75,0.15
2016,3,13,8,45,0.0,59.5,1.55,13.0,59.5,57.51,43.41
2016,3,13,9,0,0.0,112.0,1.6,13.0,112.0,107.38,84.99
2016,3,13,9,15,0.0,80.5,1.6,13.0,80.5,77.86,60.08
2016,3,13,9,30,0.0,49.0,1.6,13.0,49.0,47.37,34.41
2016,3,13,9,45,0.0,89.5,1.6,13.0,89.5,86.61,67.1
2016,3,13,10,0,0.0,130.0,1.6,13.0,130.0,125.15,98.63
2016,3,13,10,15,0.0,113.0,1.6,13.0,113.0,109.14,85.23
2016,3,13,10,30,0.0,96.0,1.6,13.0,96.0,92.93,71.8
2016,3,13,10,45,0.0,118.5,1.65,13.5,118.5,114.52,89.25
2016,3,13,11,0,0.0,141.0,1.7,14.0,141.0,136.15,106.47
2016,3,13,11,15,0.0,115.5,1.7,14.0,115.5,111.75,86.54
2016,3,13,11,30,0.0,90.0,1.7,14.0,90.0,87.17,66.47
2016,3,13,11,45,0.0,107.0,1.7,14.0,107.0,103.61,79.89
2016,3,13,12,0,0.0,124.0,1.7,14.0,124.0,120.09,93.22
2016,3,13,12,15,4.0,168.5,1.7,14.0,172.0,166.31,130.53
2016,3,13,12,30,8.0,213.0,1.7,14.0,220.0,212.94,167.62
2016,3,13,12,45,5.5,192.0,1.75,14.0,197.0,190.86,149.97
2016,3,13,13,0,3.0,171.0,1.8,14.0,174.0,168.59,132.29
2016,3,13,13,15,6.0,195.5,1.75,14.0,200.0,195.27,153.83
2016,3,13,13,30,9.0,220.0,1.7,14.0,226.0,222.25,175.36
2016,3,13,13,45,6.5,202.0,1.65,14.0,206.5,202.73,159.89
2016,3,13,14,0,4.0,184.0,1.6,14.0,187.0,183.11,144.42
2016,3,13,14,15,18.0,220.5,1.55,13.5,232.5,231.14,183.77
2016,3,13,14,30,32.0,257.0,1.5,13.0,278.0,286.72,228.5
2016,3,13,14,45,21.5,228.0,1.5,13.0,242.0,242.63,193.62
2016,3,13,15,0,11.0,199.0,1.5,13.0,206.0,205.49,164.23
2016,3,13,15,15,5.5,146.0,1.45,13.0,149.5,147.44,117.5
2016,3,13,15,30,0.0,93.0,1.4,13.0,93.0,90.18,70.44
2016,3,13,15,45,0.0,68.0,1.4,13.0,68.0,65.74,50.24
2016,3,13,16,0,0.0,43.0,1.4,13.0,43.0,41.53,29.9
2016,3,13,16,15,0.0,37.0,1.35,13.0,37.0,35.72,25.05
2016,3,13,16,30,0.0,31.0,1.3,13.0,31.0,29.92,20.14
2016,3,13,16,45,0.0,25.5,1.3,13.0,25.5,24.6,15.57
2016,3,13,17,0,0.0,20.0,1.3,13.0,20.0,19.29,10.96
2016,3,13,17,15,0.0,15.0,1.25,12.5,15.0,14.46,6.72
2016,3,13,17,30,0.0,10.0,1.2,12.0,10.0,9.64,2.45
2016,3,13,17,45,0.0,5.5,1.2,12.0,5.5,5.3,0.0
2016,3,13,18,0,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,3,13,18,15,0.0,0.5,1.15,12.0,0.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
