Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.2,9.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.2,9.0,11.0,10.81,0.0
2016,3,14,6,45,77.0,29.5,1.25,9.5,39.5,24.53,13.52
2016,3,14,7,0,154.0,48.0,1.3,10.0,68.0,39.04,28.8
2016,3,14,7,15,201.0,68.0,1.3,10.0,106.0,54.14,43.02
2016,3,14,7,30,248.0,88.0,1.3,10.0,144.0,68.65,56.49
2016,3,14,7,45,270.0,108.5,1.35,10.0,184.0,95.52,70.32
2016,3,14,8,0,292.0,129.0,1.4,10.0,224.0,130.92,94.75
2016,3,14,8,15,328.5,140.5,1.4,10.5,264.5,163.65,119.04
2016,3,14,8,30,365.0,152.0,1.4,11.0,305.0,195.67,144.52
2016,3,14,8,45,429.0,158.5,1.45,11.5,358.5,237.73,178.38
2016,3,14,9,0,493.0,165.0,1.5,12.0,412.0,285.77,217.74
2016,3,14,9,15,421.5,201.0,1.5,12.0,425.0,318.84,248.14
2016,3,14,9,30,350.0,237.0,1.5,12.0,438.0,347.69,273.6
2016,3,14,9,45,345.5,256.0,1.5,12.5,465.0,380.83,300.18
2016,3,14,10,0,341.0,275.0,1.5,13.0,492.0,413.17,325.4
2016,3,14,10,15,366.5,283.0,1.5,13.0,527.0,450.42,354.59
2016,3,14,10,30,392.0,291.0,1.5,13.0,562.0,488.96,384.34
2016,3,14,10,45,364.5,310.5,1.5,13.0,569.5,507.57,398.17
2016,3,14,11,0,337.0,330.0,1.5,13.0,577.0,523.64,409.86
2016,3,14,11,15,477.5,286.5,1.5,13.0,644.5,589.22,461.15
2016,3,14,11,30,618.0,243.0,1.5,13.0,712.0,661.74,516.44
2016,3,14,11,45,589.5,257.5,1.5,13.5,709.0,673.29,522.94
2016,3,14,12,0,561.0,272.0,1.5,14.0,706.0,682.37,528.08
2016,3,14,12,15,546.0,277.0,1.5,14.0,699.0,689.62,533.24
2016,3,14,12,30,531.0,282.0,1.5,14.0,692.0,694.62,536.77
2016,3,14,12,45,672.5,225.0,1.55,14.0,739.5,759.44,586.89
2016,3,14,13,0,814.0,168.0,1.6,14.0,787.0,820.74,632.17
2016,3,14,13,15,692.0,207.5,1.6,14.0,726.0,772.26,596.79
2016,3,14,13,30,570.0,247.0,1.6,14.0,665.0,717.03,556.05
2016,3,14,13,45,420.0,285.5,1.6,14.0,588.0,638.87,497.56
2016,3,14,14,0,270.0,324.0,1.6,14.0,511.0,555.48,434.07
2016,3,14,14,15,146.5,283.5,1.6,14.0,384.5,409.7,323.78
2016,3,14,14,30,23.0,243.0,1.6,14.0,258.0,258.59,204.65
2016,3,14,14,45,386.5,189.5,1.65,14.0,414.5,504.92,406.55
2016,3,14,15,0,750.0,136.0,1.7,14.0,571.0,712.5,565.8
2016,3,14,15,15,591.0,159.5,1.7,13.5,486.5,609.12,486.95
2016,3,14,15,30,432.0,183.0,1.7,13.0,402.0,509.19,411.12
2016,3,14,15,45,540.5,148.0,1.75,13.0,395.0,531.76,431.94
2016,3,14,16,0,649.0,113.0,1.8,13.0,388.0,549.06,447.09
2016,3,14,16,15,606.0,106.0,1.7,12.5,337.5,494.62,404.65
2016,3,14,16,30,563.0,99.0,1.6,12.0,287.0,441.34,362.46
2016,3,14,16,45,506.5,88.5,1.55,11.5,236.0,378.88,311.75
2016,3,14,17,0,450.0,78.0,1.5,11.0,185.0,318.63,261.17
2016,3,14,17,15,359.0,65.0,1.45,10.5,137.0,246.15,199.14
2016,3,14,17,30,268.0,52.0,1.4,10.0,89.0,181.29,142.29
2016,3,14,17,45,134.0,34.0,1.4,9.5,52.5,97.0,67.44
2016,3,14,18,0,0.0,16.0,1.4,9.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.4,8.5,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,33.5,7.0,1.0,5.5,8.0,0.0,0.0
2016,3,15,6,30,67.0,14.0,1.0,6.0,16.0,13.76,0.0
2016,3,15,6,45,208.0,29.0,1.05,7.0,53.5,22.4,12.64
2016,3,15,7,0,349.0,44.0,1.1,8.0,91.0,33.91,24.61
2016,3,15,7,15,439.5,54.5,1.1,8.5,140.0,40.07,30.7
2016,3,15,7,30,530.0,65.0,1.1,9.0,189.0,45.91,36.22
2016,3,15,7,45,595.0,71.0,1.15,9.5,242.0,75.03,43.66
2016,3,15,8,0,660.0,77.0,1.2,10.0,295.0,119.22,69.26
2016,3,15,8,15,699.0,82.0,1.2,10.5,346.5,165.38,104.16
2016,3,15,8,30,738.0,87.0,1.2,11.0,398.0,215.18,145.83
2016,3,15,8,45,770.5,89.5,1.2,12.0,447.5,267.63,191.12
2016,3,15,9,0,803.0,92.0,1.2,13.0,497.0,319.17,235.72
2016,3,15,9,15,822.5,95.0,1.2,13.5,541.0,368.83,278.9
2016,3,15,9,30,842.0,98.0,1.2,14.0,585.0,419.13,321.49
2016,3,15,9,45,858.5,99.0,1.25,14.5,623.5,466.66,361.02
2016,3,15,10,0,875.0,100.0,1.3,15.0,662.0,516.64,401.17
2016,3,15,10,15,885.0,102.0,1.25,15.0,694.0,560.73,436.03
2016,3,15,10,30,895.0,104.0,1.2,15.0,726.0,603.6,468.98
2016,3,15,10,45,903.0,104.5,1.15,15.5,750.5,642.43,497.2
2016,3,15,11,0,911.0,105.0,1.1,16.0,775.0,679.45,523.26
2016,3,15,11,15,915.5,106.0,1.1,16.0,791.5,712.65,547.41
2016,3,15,11,30,920.0,107.0,1.1,16.0,808.0,743.48,568.89
2016,3,15,11,45,923.0,106.5,1.1,16.0,816.5,769.28,586.05
2016,3,15,12,0,926.0,106.0,1.1,16.0,825.0,792.34,601.36
2016,3,15,12,15,926.0,106.0,1.1,16.0,825.5,810.78,613.57
2016,3,15,12,30,926.0,106.0,1.1,16.0,826.0,826.19,623.84
2016,3,15,12,45,927.5,104.0,1.15,16.5,818.5,837.65,631.1
2016,3,15,13,0,929.0,102.0,1.2,17.0,811.0,845.95,636.37
2016,3,15,13,15,925.0,101.0,1.2,17.0,795.0,847.67,637.88
2016,3,15,13,30,921.0,100.0,1.2,17.0,779.0,846.15,637.43
2016,3,15,13,45,916.0,98.0,1.2,17.0,755.5,839.55,633.73
2016,3,15,14,0,911.0,96.0,1.2,17.0,732.0,829.77,628.06
2016,3,15,14,15,901.5,94.5,1.2,16.5,700.5,813.9,619.54
2016,3,15,14,30,892.0,93.0,1.2,16.0,669.0,795.12,609.12
2016,3,15,14,45,880.0,90.0,1.25,16.0,631.5,770.05,593.83
2016,3,15,15,0,868.0,87.0,1.3,16.0,594.0,742.45,576.69
2016,3,15,15,15,850.5,84.5,1.3,15.5,550.5,713.06,558.63
2016,3,15,15,30,833.0,82.0,1.3,15.0,507.0,677.89,536.15
2016,3,15,15,45,810.0,78.5,1.3,15.0,459.0,636.28,507.01
2016,3,15,16,0,787.0,75.0,1.3,15.0,411.0,593.62,475.68
2016,3,15,16,15,753.0,70.5,1.25,14.5,360.0,542.45,437.46
2016,3,15,16,30,719.0,66.0,1.2,14.0,309.0,491.6,398.22
2016,3,15,16,45,670.0,60.5,1.2,13.5,256.5,432.43,351.17
2016,3,15,17,0,621.0,55.0,1.2,13.0,204.0,378.35,306.12
2016,3,15,17,15,539.0,47.0,1.2,12.0,153.5,307.17,246.12
2016,3,15,17,30,457.0,39.0,1.2,11.0,103.0,242.27,189.11
2016,3,15,17,45,315.5,27.0,1.3,10.5,62.5,159.2,113.1
2016,3,15,18,0,174.0,15.0,1.4,10.0,22.0,78.57,0.0
2016,3,15,18,15,87.0,7.5,1.4,9.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,67.5,7.5,1.05,7.5,9.5,7.37,0.0
2016,3,16,6,30,135.0,15.0,0.9,8.0,19.0,11.62,0.0
2016,3,16,6,45,285.5,27.5,0.8,9.0,60.0,21.01,11.81
2016,3,16,7,0,436.0,40.0,0.7,10.0,101.0,29.75,20.82
2016,3,16,7,15,522.0,48.5,0.7,10.5,152.0,34.34,25.37
2016,3,16,7,30,608.0,57.0,0.7,11.0,203.0,38.69,29.47
2016,3,16,7,45,662.0,63.0,0.7,11.5,256.5,74.46,39.58
2016,3,16,8,0,716.0,69.0,0.7,12.0,310.0,124.82,70.53
2016,3,16,8,15,752.0,73.5,0.75,12.5,362.5,172.94,107.17
2016,3,16,8,30,788.0,78.0,0.8,13.0,415.0,224.37,150.24
2016,3,16,8,45,814.0,81.5,0.85,13.5,464.0,275.4,194.82
2016,3,16,9,0,840.0,85.0,0.9,14.0,513.0,328.18,240.85
2016,3,16,9,15,858.0,88.0,0.85,14.5,557.5,379.16,284.57
2016,3,16,9,30,876.0,91.0,0.8,15.0,602.0,430.56,327.28
2016,3,16,9,45,889.0,93.5,0.8,15.5,641.0,482.45,369.16
2016,3,16,10,0,902.0,96.0,0.8,16.0,680.0,530.5,406.84
2016,3,16,10,15,912.0,97.5,0.8,16.5,712.0,575.21,440.91
2016,3,16,10,30,922.0,99.0,0.8,17.0,744.0,618.63,472.96
2016,3,16,10,45,928.0,100.5,0.85,17.5,768.5,658.12,501.82
2016,3,16,11,0,934.0,102.0,0.9,18.0,793.0,695.62,528.6
2016,3,16,11,15,938.5,102.5,0.9,18.0,809.5,728.99,552.4
2016,3,16,11,30,943.0,103.0,0.9,18.0,826.0,759.92,573.05
2016,3,16,11,45,944.5,103.5,0.9,18.5,834.5,786.11,588.99
2016,3,16,12,0,946.0,104.0,0.9,19.0,843.0,809.44,602.98
2016,3,16,12,15,946.0,104.0,0.9,19.0,843.0,828.18,615.07
2016,3,16,12,30,946.0,104.0,0.9,19.0,843.0,843.81,625.23
2016,3,16,12,45,949.5,100.5,0.9,19.0,836.0,855.5,632.9
2016,3,16,13,0,953.0,97.0,0.9,19.0,829.0,863.95,638.62
2016,3,16,13,15,949.0,96.5,0.9,19.0,812.5,866.18,640.43
2016,3,16,13,30,945.0,96.0,0.9,19.0,796.0,865.09,640.28
2016,3,16,13,45,938.5,94.5,0.9,19.5,771.5,857.65,634.93
2016,3,16,14,0,932.0,93.0,0.9,20.0,747.0,846.97,627.67
2016,3,16,14,15,922.0,91.5,0.9,19.5,715.0,830.38,619.0
2016,3,16,14,30,912.0,90.0,0.9,19.0,683.0,810.83,608.45
2016,3,16,14,45,899.0,88.0,0.9,19.0,644.5,785.65,592.98
2016,3,16,15,0,886.0,86.0,0.9,19.0,606.0,757.93,575.78
2016,3,16,15,15,868.0,83.5,0.85,18.5,561.5,723.72,554.37
2016,3,16,15,30,850.0,81.0,0.8,18.0,517.0,691.58,534.23
2016,3,16,15,45,825.5,77.5,0.8,18.0,468.0,648.36,505.18
2016,3,16,16,0,801.0,74.0,0.8,18.0,419.0,604.13,473.75
2016,3,16,16,15,766.5,70.0,0.8,17.0,367.0,552.6,437.6
2016,3,16,16,30,732.0,66.0,0.8,16.0,315.0,501.39,400.17
2016,3,16,16,45,681.0,60.5,0.8,15.5,262.0,440.46,352.83
2016,3,16,17,0,630.0,55.0,0.8,15.0,209.0,384.71,307.45
2016,3,16,17,15,549.0,47.0,0.8,14.0,157.5,313.29,248.35
2016,3,16,17,30,468.0,39.0,0.8,13.0,106.0,248.06,192.01
2016,3,16,17,45,326.5,27.0,0.8,12.5,64.5,163.94,116.78
2016,3,16,18,0,185.0,15.0,0.8,12.0,23.0,82.99,0.0
2016,3,16,18,15,92.5,7.5,0.8,12.0,11.5,31.46,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,11.5,1.25,9.5,11.5,11.3,0.0
2016,3,17,6,30,0.0,23.0,1.2,10.0,23.0,21.04,0.0
2016,3,17,6,45,242.5,31.0,1.2,11.0,66.0,24.07,14.53
2016,3,17,7,0,485.0,39.0,1.2,12.0,109.0,28.54,19.6
2016,3,17,7,15,566.5,46.5,1.1,12.5,161.0,32.34,23.37
2016,3,17,7,30,648.0,54.0,1.0,13.0,213.0,39.49,29.94
2016,3,17,7,45,698.5,59.5,0.95,13.5,266.5,80.17,41.62
2016,3,17,8,0,749.0,65.0,0.9,14.0,320.0,128.34,71.12
2016,3,17,8,15,783.0,69.0,0.8,14.5,373.0,177.65,109.03
2016,3,17,8,30,817.0,73.0,0.7,15.0,426.0,230.0,152.81
2016,3,17,8,45,840.5,76.5,0.65,16.0,475.0,281.97,197.44
2016,3,17,9,0,864.0,80.0,0.6,17.0,524.0,335.38,242.75
2016,3,17,9,15,881.0,82.5,0.55,17.5,568.5,390.32,288.58
2016,3,17,9,30,898.0,85.0,0.5,18.0,613.0,441.74,330.3
2016,3,17,9,45,910.0,87.0,0.45,18.5,652.0,490.43,368.54
2016,3,17,10,0,922.0,89.0,0.4,19.0,691.0,538.39,404.77
2016,3,17,10,15,931.0,90.5,0.35,19.5,722.5,583.34,437.47
2016,3,17,10,30,940.0,92.0,0.3,20.0,754.0,626.86,467.95
2016,3,17,10,45,945.5,93.5,0.25,20.5,778.5,666.62,494.79
2016,3,17,11,0,951.0,95.0,0.2,21.0,803.0,704.31,519.37
2016,3,17,11,15,954.5,95.5,0.2,21.0,819.5,737.44,541.76
2016,3,17,11,30,958.0,96.0,0.2,21.0,836.0,768.02,560.97
2016,3,17,11,45,959.5,96.5,0.25,21.5,844.0,794.47,577.11
2016,3,17,12,0,961.0,97.0,0.3,22.0,852.0,818.01,591.44
2016,3,17,12,15,961.0,97.0,0.35,22.0,852.0,836.9,604.01
2016,3,17,12,30,961.0,97.0,0.4,22.0,852.0,852.63,614.76
2016,3,17,12,45,958.0,97.0,0.45,22.0,843.5,862.77,622.11
2016,3,17,13,0,955.0,97.0,0.5,22.0,835.0,869.58,627.58
2016,3,17,13,15,950.5,96.0,0.5,22.0,818.0,870.82,628.72
2016,3,17,13,30,946.0,95.0,0.5,22.0,801.0,868.72,627.94
2016,3,17,13,45,939.5,94.0,0.55,22.0,776.0,861.7,625.16
2016,3,17,14,0,933.0,93.0,0.6,22.0,751.0,851.45,620.46
2016,3,17,14,15,923.5,91.5,0.6,22.0,719.0,835.15,611.04
2016,3,17,14,30,914.0,90.0,0.6,22.0,687.0,815.87,599.81
2016,3,17,14,45,900.5,88.0,0.6,22.0,648.5,790.16,584.41
2016,3,17,15,0,887.0,86.0,0.6,22.0,610.0,761.93,567.33
2016,3,17,15,15,869.0,83.5,0.55,21.5,565.5,727.57,546.31
2016,3,17,15,30,851.0,81.0,0.5,21.0,521.0,695.31,526.53
2016,3,17,15,45,826.0,78.0,0.5,21.0,472.0,652.16,498.42
2016,3,17,16,0,801.0,75.0,0.5,21.0,423.0,608.03,467.85
2016,3,17,16,15,767.0,70.5,0.5,20.0,370.5,556.07,432.35
2016,3,17,16,30,733.0,66.0,0.5,19.0,318.0,504.4,395.55
2016,3,17,16,45,682.0,60.5,0.55,18.5,265.0,443.24,349.52
2016,3,17,17,0,631.0,55.0,0.6,18.0,212.0,387.2,305.18
2016,3,17,17,15,551.0,47.5,0.65,17.0,160.5,316.48,247.89
2016,3,17,17,30,471.0,40.0,0.7,16.0,109.0,251.85,193.04
2016,3,17,17,45,331.5,28.0,0.8,15.5,67.0,167.79,119.51
2016,3,17,18,0,192.0,16.0,0.9,15.0,25.0,87.41,0.0
2016,3,17,18,15,96.0,8.0,0.85,14.5,12.5,33.1,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,94.0,8.5,0.95,9.5,13.0,8.36,0.0
2016,3,18,6,30,188.0,17.0,0.9,10.0,26.0,13.09,0.0
2016,3,18,6,45,325.0,29.5,0.85,10.5,68.5,22.33,13.38
2016,3,18,7,0,462.0,42.0,0.8,11.0,111.0,30.96,21.92
2016,3,18,7,15,542.5,50.0,0.8,11.5,162.5,35.04,25.94
2016,3,18,7,30,623.0,58.0,0.8,12.0,214.0,40.34,30.85
2016,3,18,7,45,311.5,56.5,0.8,12.5,134.5,59.08,35.05
2016,3,18,8,0,0.0,55.0,0.8,13.0,55.0,53.14,39.97
2016,3,18,8,15,0.0,68.0,0.75,13.5,68.0,65.73,50.45
2016,3,18,8,30,0.0,81.0,0.7,14.0,81.0,78.29,60.69
2016,3,18,8,45,0.0,101.5,0.7,14.5,101.5,97.54,76.31
2016,3,18,9,0,0.0,122.0,0.7,15.0,122.0,116.8,91.67
2016,3,18,9,15,0.0,134.5,0.7,15.0,134.5,128.73,101.03
2016,3,18,9,30,0.0,147.0,0.7,15.0,147.0,140.69,110.38
2016,3,18,9,45,27.5,216.5,0.7,15.5,234.5,214.88,168.77
2016,3,18,10,0,55.0,286.0,0.7,16.0,322.0,293.27,228.48
2016,3,18,10,15,190.5,303.0,0.7,16.5,436.5,383.55,296.65
2016,3,18,10,30,326.0,320.0,0.7,17.0,551.0,485.17,371.44
2016,3,18,10,45,626.0,212.5,0.7,17.5,674.5,584.15,445.85
2016,3,18,11,0,926.0,105.0,0.7,18.0,798.0,702.09,531.68
2016,3,18,11,15,930.0,105.5,0.7,18.0,815.0,734.83,553.65
2016,3,18,11,30,934.0,106.0,0.7,18.0,832.0,765.13,573.34
2016,3,18,11,45,936.0,106.5,0.7,18.0,840.0,791.39,590.25
2016,3,18,12,0,938.0,107.0,0.7,18.0,848.0,814.83,605.32
2016,3,18,12,15,938.0,107.0,0.7,18.0,848.5,833.32,617.15
2016,3,18,12,30,938.0,107.0,0.7,18.0,849.0,848.74,627.09
2016,3,18,12,45,919.5,115.5,0.75,18.5,836.0,854.81,630.74
2016,3,18,13,0,901.0,124.0,0.8,19.0,823.0,857.5,632.41
2016,3,18,13,15,703.5,200.5,0.8,19.0,740.0,786.42,585.32
2016,3,18,13,30,506.0,277.0,0.8,19.0,657.0,705.38,527.2
2016,3,18,13,45,549.0,252.0,0.8,19.0,652.0,716.34,537.54
2016,3,18,14,0,592.0,227.0,0.8,19.0,647.0,724.44,544.85
2016,3,18,14,15,721.5,172.0,0.8,18.5,662.0,769.81,580.39
2016,3,18,14,30,851.0,117.0,0.8,18.0,677.0,803.14,604.53
2016,3,18,14,45,836.5,114.5,0.85,18.0,638.5,777.3,588.6
2016,3,18,15,0,822.0,112.0,0.9,18.0,600.0,749.11,571.68
2016,3,18,15,15,802.0,108.5,0.95,17.5,556.0,713.67,550.52
2016,3,18,15,30,782.0,105.0,1.0,17.0,512.0,676.55,527.72
2016,3,18,15,45,757.0,100.0,1.05,16.5,463.5,635.61,500.41
2016,3,18,16,0,732.0,95.0,1.1,16.0,415.0,591.44,469.89
2016,3,18,16,15,694.5,89.5,1.1,15.5,363.5,538.58,431.31
2016,3,18,16,30,657.0,84.0,1.1,15.0,312.0,486.44,391.95
2016,3,18,16,45,605.0,76.5,1.1,14.5,260.0,425.37,344.1
2016,3,18,17,0,553.0,69.0,1.1,14.0,208.0,366.93,296.43
2016,3,18,17,15,469.0,59.0,1.05,13.0,157.5,294.41,236.06
2016,3,18,17,30,385.0,49.0,1.0,12.0,107.0,228.21,178.98
2016,3,18,17,45,192.5,37.0,1.0,11.5,66.0,128.98,94.33
2016,3,18,18,0,0.0,25.0,1.0,11.0,25.0,27.86,0.0
2016,3,18,18,15,0.0,12.5,0.95,10.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,9.5,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,16.41,0.0
2016,3,19,6,45,38.0,36.5,0.35,10.5,42.5,31.85,21.77
2016,3,19,7,0,76.0,56.0,0.3,11.0,68.0,47.74,36.89
2016,3,19,7,15,94.5,78.5,0.3,11.5,99.0,65.29,52.99
2016,3,19,7,30,113.0,101.0,0.3,12.0,130.0,83.55,69.35
2016,3,19,7,45,127.5,122.5,0.35,12.5,162.0,110.24,83.88
2016,3,19,8,0,142.0,144.0,0.4,13.0,194.0,138.67,105.23
2016,3,19,8,15,191.0,163.5,0.4,13.5,242.0,172.94,130.6
2016,3,19,8,30,240.0,183.0,0.4,14.0,290.0,208.1,157.25
2016,3,19,8,45,277.0,200.0,0.45,14.5,335.5,247.22,188.0
2016,3,19,9,0,314.0,217.0,0.5,15.0,381.0,289.87,221.55
2016,3,19,9,15,575.5,156.0,0.5,15.5,488.5,346.74,262.94
2016,3,19,9,30,837.0,95.0,0.5,16.0,596.0,431.21,326.91
2016,3,19,9,45,846.5,99.0,0.5,16.5,632.5,478.23,363.99
2016,3,19,10,0,856.0,103.0,0.5,17.0,669.0,524.5,399.57
2016,3,19,10,15,865.5,104.5,0.5,17.0,700.0,569.7,433.98
2016,3,19,10,30,875.0,106.0,0.5,17.0,731.0,611.09,464.82
2016,3,19,10,45,882.5,107.0,0.5,17.0,755.0,649.33,492.72
2016,3,19,11,0,890.0,108.0,0.5,17.0,779.0,685.78,518.77
2016,3,19,11,15,894.0,109.0,0.5,17.0,795.0,717.88,541.3
2016,3,19,11,30,898.0,110.0,0.5,17.0,811.0,747.65,560.66
2016,3,19,11,45,697.5,207.0,0.55,17.5,755.0,718.54,537.61
2016,3,19,12,0,497.0,304.0,0.6,18.0,699.0,677.87,505.52
2016,3,19,12,15,505.5,301.5,0.6,18.0,703.0,694.66,517.96
2016,3,19,12,30,514.0,299.0,0.6,18.0,707.0,709.98,528.65
2016,3,19,12,45,715.5,199.0,0.6,18.5,760.5,782.91,582.18
2016,3,19,13,0,917.0,99.0,0.6,19.0,814.0,848.78,624.07
2016,3,19,13,15,627.5,221.0,0.6,19.0,706.0,748.07,555.14
2016,3,19,13,30,338.0,343.0,0.6,19.0,598.0,632.45,470.72
2016,3,19,13,45,426.5,299.0,0.65,19.0,610.0,666.92,499.47
2016,3,19,14,0,515.0,255.0,0.7,19.0,622.0,693.67,521.18
2016,3,19,14,15,531.5,236.5,0.7,18.5,601.0,685.32,517.48
2016,3,19,14,30,548.0,218.0,0.7,18.0,580.0,674.38,512.42
2016,3,19,14,45,699.5,153.5,0.7,18.0,589.0,719.22,548.03
2016,3,19,15,0,851.0,89.0,0.7,18.0,598.0,744.54,566.33
2016,3,19,15,15,661.5,135.0,0.7,17.5,513.5,645.49,498.23
2016,3,19,15,30,472.0,181.0,0.7,17.0,429.0,543.09,423.82
2016,3,19,15,45,621.0,129.5,0.75,17.0,423.0,578.85,454.88
2016,3,19,16,0,770.0,78.0,0.8,17.0,417.0,596.84,470.95
2016,3,19,16,15,737.0,73.5,0.85,16.5,366.5,546.23,434.32
2016,3,19,16,30,704.0,69.0,0.9,16.0,316.0,495.92,397.17
2016,3,19,16,45,653.0,64.0,0.95,15.5,264.0,438.55,352.78
2016,3,19,17,0,602.0,59.0,1.0,15.0,212.0,381.55,306.77
2016,3,19,17,15,525.0,51.0,0.95,14.5,162.0,312.26,248.77
2016,3,19,17,30,448.0,43.0,0.9,14.0,112.0,248.77,193.66
2016,3,19,17,45,224.0,35.5,0.9,13.5,70.0,138.55,101.29
2016,3,19,18,0,0.0,28.0,0.9,13.0,28.0,32.2,1.83
2016,3,19,18,15,0.0,14.0,0.9,12.5,14.0,13.76,0.0
2016,3,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,6,15,19.0,10.0,0.75,10.5,11.0,9.83,0.0
2016,3,20,6,30,38.0,20.0,0.7,11.0,22.0,17.99,3.31
2016,3,20,6,45,92.0,38.5,0.7,11.5,51.5,31.67,21.69
2016,3,20,7,0,146.0,57.0,0.7,12.0,81.0,45.91,35.16
2016,3,20,7,15,170.5,78.5,0.7,12.5,116.0,61.78,49.7
2016,3,20,7,30,195.0,100.0,0.7,13.0,151.0,80.43,61.23
2016,3,20,7,45,211.0,120.5,0.75,14.0,186.5,110.87,80.89
2016,3,20,8,0,227.0,141.0,0.8,15.0,222.0,143.16,104.6
2016,3,20,8,15,355.5,142.0,0.8,15.5,290.5,176.38,125.94
2016,3,20,8,30,484.0,143.0,0.8,16.0,359.0,226.57,162.82
2016,3,20,8,45,399.5,181.0,0.85,16.5,372.5,262.7,196.22
2016,3,20,9,0,315.0,219.0,0.9,17.0,386.0,293.64,223.92
2016,3,20,9,15,327.5,236.5,0.9,17.0,423.0,331.19,254.08
2016,3,20,9,30,340.0,254.0,0.9,17.0,460.0,369.6,284.35
2016,3,20,9,45,396.0,255.5,0.95,17.5,509.5,414.94,318.96
2016,3,20,10,0,452.0,257.0,1.0,18.0,559.0,462.0,354.5
2016,3,20,10,15,331.0,302.0,1.0,18.0,528.5,459.44,352.14
2016,3,20,10,30,210.0,347.0,1.0,18.0,498.0,446.65,341.55
2016,3,20,10,45,182.0,360.5,1.05,18.0,494.5,452.0,345.45
2016,3,20,11,0,154.0,374.0,1.1,18.0,491.0,455.1,347.35
2016,3,20,11,15,169.0,382.5,1.1,18.0,513.0,481.08,366.44
2016,3,20,11,30,184.0,391.0,1.1,18.0,535.0,507.56,385.6
2016,3,20,11,45,117.0,373.5,1.15,18.0,465.5,448.93,341.89
2016,3,20,12,0,50.0,356.0,1.2,18.0,396.0,384.41,293.46
2016,3,20,12,15,206.5,359.5,1.2,18.0,524.5,515.37,393.98
2016,3,20,12,30,363.0,363.0,1.2,18.0,653.0,652.22,493.49
2016,3,20,12,45,185.5,286.5,1.2,18.0,434.5,439.96,337.98
2016,3,20,13,0,8.0,210.0,1.2,18.0,216.0,211.05,162.07
2016,3,20,13,15,9.5,224.5,1.2,17.5,232.0,226.95,175.76
2016,3,20,13,30,11.0,239.0,1.2,17.0,248.0,243.0,188.66
2016,3,20,13,45,30.0,275.5,1.2,17.0,297.5,301.35,234.22
2016,3,20,14,0,49.0,312.0,1.2,17.0,347.0,356.25,276.31
2016,3,20,14,15,59.5,305.5,1.2,17.0,346.0,359.39,279.16
2016,3,20,14,30,70.0,299.0,1.2,17.0,345.0,362.18,282.12
2016,3,20,14,45,46.5,263.5,1.2,17.0,293.5,306.7,239.87
2016,3,20,15,0,23.0,228.0,1.2,17.0,242.0,244.62,192.0
2016,3,20,15,15,60.5,230.5,1.15,16.5,263.5,283.28,224.43
2016,3,20,15,30,98.0,233.0,1.1,16.0,285.0,313.71,249.77
2016,3,20,15,45,134.0,211.5,1.1,16.0,275.5,321.52,257.21
2016,3,20,16,0,170.0,190.0,1.1,16.0,266.0,319.01,256.63
2016,3,20,16,15,162.5,168.0,1.05,15.5,233.5,286.13,231.42
2016,3,20,16,30,155.0,146.0,1.0,15.0,201.0,253.17,205.7
2016,3,20,16,45,143.0,123.5,0.95,14.5,168.0,217.15,176.74
2016,3,20,17,0,131.0,101.0,0.9,14.0,135.0,181.49,147.24
2016,3,20,17,15,111.0,79.0,0.9,13.5,103.0,143.22,114.73
2016,3,20,17,30,91.0,57.0,0.9,13.0,71.0,105.99,82.37
2016,3,20,17,45,45.5,38.0,0.9,13.0,45.0,64.62,46.06
2016,3,20,18,0,0.0,19.0,0.9,13.0,19.0,18.87,0.96
2016,3,20,18,15,0.0,9.5,0.9,13.0,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,10.5,10.0,9.83,0.0
2016,3,21,6,30,0.0,20.0,0.9,11.0,20.0,19.22,6.06
2016,3,21,6,45,28.0,40.5,0.9,11.5,45.0,36.75,26.22
2016,3,21,7,0,56.0,61.0,0.9,12.0,70.0,51.65,40.28
2016,3,21,7,15,73.0,84.0,0.95,12.0,100.5,69.41,56.61
2016,3,21,7,30,90.0,107.0,1.0,12.0,131.0,89.37,69.71
2016,3,21,7,45,105.0,128.0,1.05,12.0,161.5,114.76,88.43
2016,3,21,8,0,120.0,149.0,1.1,12.0,192.0,141.89,109.47
2016,3,21,8,15,230.5,161.0,1.15,12.0,259.5,176.11,132.96
2016,3,21,8,30,341.0,173.0,1.2,12.0,327.0,225.89,170.5
2016,3,21,8,45,256.0,206.5,1.25,12.5,329.0,249.96,193.78
2016,3,21,9,0,171.0,240.0,1.3,13.0,331.0,269.45,211.92
2016,3,21,9,15,308.5,235.0,1.3,13.0,416.0,324.54,254.28
2016,3,21,9,30,446.0,230.0,1.3,13.0,501.0,392.48,307.27
2016,3,21,9,45,479.5,232.0,1.35,13.5,540.0,432.65,338.93
2016,3,21,10,0,513.0,234.0,1.4,14.0,579.0,474.87,371.82
2016,3,21,10,15,516.5,245.5,1.45,14.0,606.0,510.87,399.94
2016,3,21,10,30,520.0,257.0,1.5,14.0,633.0,546.16,427.05
2016,3,21,10,45,695.5,192.0,1.55,14.0,712.0,617.56,483.21
2016,3,21,11,0,871.0,127.0,1.6,14.0,791.0,698.7,545.53
2016,3,21,11,15,439.0,164.5,1.6,14.0,499.5,463.41,367.85
2016,3,21,11,30,7.0,202.0,1.6,14.0,208.0,200.15,156.21
2016,3,21,11,45,14.5,252.0,1.65,14.5,264.5,254.37,199.46
2016,3,21,12,0,22.0,302.0,1.7,15.0,321.0,309.29,241.43
2016,3,21,12,15,22.5,302.0,1.7,15.0,321.0,310.8,242.36
2016,3,21,12,30,23.0,302.0,1.7,15.0,321.0,312.26,243.54
2016,3,21,12,45,11.5,217.0,1.7,15.0,226.5,220.43,172.25
2016,3,21,13,0,0.0,132.0,1.7,15.0,132.0,128.11,98.96
2016,3,21,13,15,0.0,129.0,1.7,15.0,129.0,125.23,96.91
2016,3,21,13,30,0.0,126.0,1.7,15.0,126.0,122.34,94.68
2016,3,21,13,45,0.0,87.5,1.7,15.0,87.5,84.73,64.27
2016,3,21,14,0,0.0,49.0,1.7,15.0,49.0,47.41,33.74
2016,3,21,14,15,0.0,58.5,1.65,14.5,58.5,56.6,41.52
2016,3,21,14,30,0.0,68.0,1.6,14.0,68.0,65.79,49.31
2016,3,21,14,45,0.0,101.0,1.6,14.0,101.0,97.89,75.93
2016,3,21,15,0,0.0,134.0,1.6,14.0,134.0,130.85,103.1
2016,3,21,15,15,0.0,97.0,1.6,13.5,97.0,94.01,73.16
2016,3,21,15,30,0.0,60.0,1.6,13.0,60.0,58.0,43.47
2016,3,21,15,45,57.5,126.0,1.6,13.0,152.0,167.34,136.43
2016,3,21,16,0,115.0,192.0,1.6,13.0,244.0,285.82,233.59
2016,3,21,16,15,98.0,172.5,1.5,12.5,213.0,244.74,200.33
2016,3,21,16,30,81.0,153.0,1.4,12.0,182.0,211.97,173.92
2016,3,21,16,45,73.0,129.5,1.35,12.0,152.5,180.22,147.7
2016,3,21,17,0,65.0,106.0,1.3,12.0,123.0,148.69,121.09
2016,3,21,17,15,47.0,82.5,1.3,11.5,93.5,112.73,90.34
2016,3,21,17,30,29.0,59.0,1.3,11.0,64.0,77.64,59.88
2016,3,21,17,45,14.5,38.0,1.3,11.0,40.5,47.89,33.47
2016,3,21,18,0,0.0,17.0,1.3,11.0,17.0,16.41,1.68
2016,3,21,18,15,0.0,8.5,1.3,10.5,8.5,8.36,0.0
2016,3,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,107.0,12.5,1.1,7.5,19.5,12.29,0.0
2016,3,22,6,30,214.0,25.0,1.1,8.0,39.0,19.8,8.09
2016,3,22,6,45,346.0,37.0,1.15,9.0,84.5,28.2,19.17
2016,3,22,7,0,478.0,49.0,1.2,10.0,130.0,36.05,26.77
2016,3,22,7,15,554.0,56.5,1.2,10.0,182.5,39.41,30.14
2016,3,22,7,30,630.0,64.0,1.2,10.0,235.0,58.67,34.62
2016,3,22,7,45,683.0,69.0,1.3,10.5,289.5,101.93,55.79
2016,3,22,8,0,736.0,74.0,1.4,11.0,344.0,154.02,92.94
2016,3,22,8,15,769.0,78.0,1.4,11.0,396.5,203.23,133.71
2016,3,22,8,30,802.0,82.0,1.4,11.0,449.0,255.41,179.44
2016,3,22,8,45,540.5,156.0,1.45,11.5,415.0,285.59,215.82
2016,3,22,9,0,279.0,230.0,1.5,12.0,381.0,294.42,230.75
2016,3,22,9,15,332.5,239.0,1.5,12.0,433.0,338.83,266.53
2016,3,22,9,30,386.0,248.0,1.5,12.0,485.0,387.79,305.62
2016,3,22,9,45,486.0,229.0,1.55,12.5,545.5,435.49,343.29
2016,3,22,10,0,586.0,210.0,1.6,13.0,606.0,493.56,388.78
2016,3,22,10,15,763.5,152.5,1.6,13.0,692.5,565.73,445.84
2016,3,22,10,30,941.0,95.0,1.6,13.0,779.0,652.63,512.95
2016,3,22,10,45,586.0,234.5,1.65,13.5,665.0,591.34,462.84
2016,3,22,11,0,231.0,374.0,1.7,14.0,551.0,508.07,394.79
2016,3,22,11,15,598.0,235.0,1.7,14.0,706.5,643.24,503.0
2016,3,22,11,30,965.0,96.0,1.7,14.0,862.0,794.71,615.03
2016,3,22,11,45,967.5,96.0,1.7,14.0,870.0,821.3,631.65
2016,3,22,12,0,970.0,96.0,1.7,14.0,878.0,845.0,647.59
2016,3,22,12,15,969.5,95.5,1.7,14.0,877.5,862.83,659.53
2016,3,22,12,30,969.0,95.0,1.7,14.0,877.0,877.44,669.41
2016,3,22,12,45,964.0,96.5,1.75,14.0,867.5,887.15,676.67
2016,3,22,13,0,959.0,98.0,1.8,14.0,858.0,893.51,681.82
2016,3,22,13,15,954.5,97.0,1.85,14.0,840.5,894.35,683.39
2016,3,22,13,30,950.0,96.0,1.9,14.0,823.0,891.84,682.84
2016,3,22,13,45,943.5,95.0,1.95,14.0,798.0,884.36,679.04
2016,3,22,14,0,937.0,94.0,2.0,14.0,773.0,873.65,673.16
2016,3,22,14,15,927.5,92.5,2.0,13.5,740.5,856.81,663.87
2016,3,22,14,30,918.0,91.0,2.0,13.0,708.0,837.0,652.57
2016,3,22,14,45,666.0,164.5,2.05,13.0,599.0,712.44,564.45
2016,3,22,15,0,414.0,238.0,2.1,13.0,490.0,584.19,465.9
2016,3,22,15,15,464.5,205.5,2.1,13.0,469.0,579.41,465.66
2016,3,22,15,30,515.0,173.0,2.1,13.0,448.0,569.98,460.8
2016,3,22,15,45,661.0,125.5,2.1,13.0,445.0,608.39,493.44
2016,3,22,16,0,807.0,78.0,2.1,13.0,442.0,628.75,511.48
2016,3,22,16,15,774.5,73.5,2.0,12.5,389.5,576.75,471.64
2016,3,22,16,30,742.0,69.0,1.9,12.0,337.0,524.94,431.31
2016,3,22,16,45,694.0,64.0,1.85,11.5,283.0,464.64,382.98
2016,3,22,17,0,646.0,59.0,1.8,11.0,229.0,409.3,336.73
2016,3,22,17,15,570.0,51.5,1.7,10.5,177.0,338.36,276.01
2016,3,22,17,30,494.0,44.0,1.6,10.0,125.0,273.1,218.1
2016,3,22,17,45,363.0,33.0,1.55,9.5,80.5,189.83,144.29
2016,3,22,18,0,232.0,22.0,1.5,9.0,36.0,113.09,50.13
2016,3,22,18,15,116.0,11.0,1.45,8.5,18.0,42.82,0.0
2016,3,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,12.5,1.0,6.5,17.5,12.29,0.0
2016,3,23,6,30,133.0,25.0,1.0,7.0,35.0,19.32,8.85
2016,3,23,6,45,203.5,43.0,1.0,8.0,71.5,32.76,23.4
2016,3,23,7,0,274.0,61.0,1.0,9.0,108.0,45.57,35.48
2016,3,23,7,15,315.5,78.0,1.0,9.5,150.5,56.93,46.05
2016,3,23,7,30,357.0,95.0,1.0,10.0,193.0,80.32,56.71
2016,3,23,7,45,394.0,107.0,1.0,10.5,236.5,114.43,77.0
2016,3,23,8,0,431.0,119.0,1.0,11.0,280.0,152.37,104.79
2016,3,23,8,15,391.5,147.5,1.0,11.5,309.0,193.58,140.98
2016,3,23,8,30,352.0,176.0,1.0,12.0,338.0,234.83,177.42
2016,3,23,8,45,342.0,199.5,1.05,12.5,370.5,271.99,209.06
2016,3,23,9,0,332.0,223.0,1.1,13.0,403.0,308.05,239.19
2016,3,23,9,15,447.5,207.0,1.05,13.5,471.0,354.08,274.83
2016,3,23,9,30,563.0,191.0,1.0,14.0,539.0,413.35,320.88
2016,3,23,9,45,501.5,229.5,0.95,14.5,553.5,445.8,346.03
2016,3,23,10,0,440.0,268.0,0.9,15.0,568.0,472.44,365.59
2016,3,23,10,15,586.0,223.0,0.85,15.0,641.0,534.6,413.29
2016,3,23,10,30,732.0,178.0,0.8,15.0,714.0,605.57,466.47
2016,3,23,10,45,839.5,140.0,0.8,15.5,773.5,668.3,511.96
2016,3,23,11,0,947.0,102.0,0.8,16.0,833.0,734.65,559.09
2016,3,23,11,15,640.0,236.0,0.8,16.0,734.5,676.36,512.81
2016,3,23,11,30,333.0,370.0,0.8,16.0,636.0,599.53,453.03
2016,3,23,11,45,646.0,237.0,0.8,16.5,758.5,721.15,545.44
2016,3,23,12,0,959.0,104.0,0.8,17.0,881.0,848.5,631.85
2016,3,23,12,15,815.0,173.5,0.8,17.0,834.0,823.39,613.35
2016,3,23,12,30,671.0,243.0,0.8,17.0,787.0,791.55,590.4
2016,3,23,12,45,806.5,176.0,0.85,17.0,823.0,844.7,629.38
2016,3,23,13,0,942.0,109.0,0.9,17.0,859.0,894.5,662.63
2016,3,23,13,15,804.0,167.0,0.95,17.0,798.0,848.01,632.56
2016,3,23,13,30,666.0,225.0,1.0,17.0,737.0,797.86,599.57
2016,3,23,13,45,711.0,195.5,1.05,17.0,726.5,805.99,608.39
2016,3,23,14,0,756.0,166.0,1.1,17.0,716.0,810.31,612.74
2016,3,23,14,15,693.0,180.0,1.1,17.0,668.0,768.73,585.22
2016,3,23,14,30,630.0,194.0,1.1,17.0,620.0,725.9,555.6
2016,3,23,14,45,690.0,159.5,1.1,17.0,601.5,728.37,560.41
2016,3,23,15,0,750.0,125.0,1.1,17.0,583.0,725.03,559.43
2016,3,23,15,15,692.0,130.0,1.1,16.5,529.5,671.97,524.08
2016,3,23,15,30,634.0,135.0,1.1,16.0,476.0,619.32,487.5
2016,3,23,15,45,626.0,123.0,1.1,16.0,433.5,583.64,462.68
2016,3,23,16,0,618.0,111.0,1.1,16.0,391.0,546.41,435.93
2016,3,23,16,15,590.0,102.0,1.1,15.0,344.0,498.65,401.74
2016,3,23,16,30,562.0,93.0,1.1,14.0,297.0,451.2,366.55
2016,3,23,16,45,579.5,80.5,1.1,13.5,262.0,425.44,346.46
2016,3,23,17,0,597.0,68.0,1.1,13.0,227.0,396.83,322.41
2016,3,23,17,15,519.0,59.0,1.1,12.0,175.0,324.98,262.81
2016,3,23,17,30,441.0,50.0,1.1,11.0,123.0,258.94,205.97
2016,3,23,17,45,312.5,37.0,1.15,10.5,79.5,176.33,134.05
2016,3,23,18,0,184.0,24.0,1.2,10.0,36.0,100.47,49.67
2016,3,23,18,15,92.0,12.0,1.2,9.5,18.0,37.42,0.0
2016,3,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
