Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,105.0,13.5,1.05,8.5,21.5,13.27,0.0
2016,3,24,6,30,210.0,27.0,1.1,9.0,43.0,20.88,10.7
2016,3,24,6,45,323.0,40.0,1.15,10.0,87.5,30.37,21.19
2016,3,24,7,0,436.0,53.0,1.2,11.0,132.0,39.0,29.38
2016,3,24,7,15,508.5,62.0,1.2,11.5,183.0,43.49,33.66
2016,3,24,7,30,581.0,71.0,1.2,12.0,234.0,69.6,41.12
2016,3,24,7,45,624.0,78.5,1.25,12.5,286.0,111.99,64.75
2016,3,24,8,0,667.0,86.0,1.3,13.0,338.0,158.84,99.12
2016,3,24,8,15,670.0,93.0,1.25,13.5,376.0,201.87,135.87
2016,3,24,8,30,673.0,100.0,1.2,14.0,414.0,244.79,174.02
2016,3,24,8,45,721.5,105.5,1.2,14.5,473.5,299.54,220.45
2016,3,24,9,0,770.0,111.0,1.2,15.0,533.0,358.39,269.67
2016,3,24,9,15,788.5,114.5,1.15,15.5,577.0,410.35,312.9
2016,3,24,9,30,807.0,118.0,1.1,16.0,621.0,459.73,352.92
2016,3,24,9,45,803.0,130.0,1.1,16.5,655.0,506.43,389.81
2016,3,24,10,0,799.0,142.0,1.1,17.0,689.0,551.35,424.08
2016,3,24,10,15,810.5,144.0,1.1,17.0,720.0,593.82,456.54
2016,3,24,10,30,822.0,146.0,1.1,17.0,751.0,635.4,487.57
2016,3,24,10,45,833.5,145.5,1.15,17.5,775.5,673.5,515.03
2016,3,24,11,0,845.0,145.0,1.2,18.0,800.0,710.24,540.98
2016,3,24,11,15,850.0,146.0,1.2,18.0,816.5,742.24,563.6
2016,3,24,11,30,855.0,147.0,1.2,18.0,833.0,772.11,583.79
2016,3,24,11,45,861.0,145.5,1.2,18.0,842.0,798.02,600.81
2016,3,24,12,0,867.0,144.0,1.2,18.0,851.0,821.5,616.2
2016,3,24,12,15,867.5,144.0,1.2,18.0,851.0,839.52,627.96
2016,3,24,12,30,868.0,144.0,1.2,18.0,851.0,854.69,637.95
2016,3,24,12,45,885.5,133.0,1.25,18.0,848.0,867.0,646.86
2016,3,24,13,0,903.0,122.0,1.3,18.0,845.0,878.98,655.71
2016,3,24,13,15,899.0,121.0,1.3,18.0,828.0,880.06,656.75
2016,3,24,13,30,895.0,120.0,1.3,18.0,811.0,877.99,655.96
2016,3,24,13,45,891.5,117.0,1.35,18.0,787.5,871.12,652.84
2016,3,24,14,0,888.0,114.0,1.4,18.0,764.0,861.13,647.76
2016,3,24,14,15,878.5,112.0,1.4,17.5,732.0,844.23,638.7
2016,3,24,14,30,869.0,110.0,1.4,17.0,700.0,828.74,630.7
2016,3,24,14,45,858.0,106.5,1.45,17.0,662.0,803.6,615.47
2016,3,24,15,0,847.0,103.0,1.5,17.0,624.0,775.93,598.47
2016,3,24,15,15,829.0,100.0,1.5,16.5,580.0,741.23,576.94
2016,3,24,15,30,811.0,97.0,1.5,16.0,536.0,704.72,553.85
2016,3,24,15,45,772.0,98.0,1.5,16.0,485.0,656.5,520.6
2016,3,24,16,0,733.0,99.0,1.5,16.0,434.0,611.07,487.4
2016,3,24,16,15,698.0,93.5,1.5,15.5,382.5,558.8,449.33
2016,3,24,16,30,663.0,88.0,1.5,15.0,331.0,507.09,410.41
2016,3,24,16,45,608.0,81.5,1.5,14.5,277.5,444.09,361.18
2016,3,24,17,0,553.0,75.0,1.5,14.0,224.0,383.95,312.39
2016,3,24,17,15,478.0,64.5,1.45,13.5,173.0,313.37,253.34
2016,3,24,17,30,403.0,54.0,1.4,13.0,122.0,248.37,197.09
2016,3,24,17,45,299.5,39.0,1.4,12.5,79.5,174.4,132.44
2016,3,24,18,0,196.0,24.0,1.4,12.0,37.0,106.23,57.12
2016,3,24,18,15,98.0,12.0,1.35,11.5,18.5,39.34,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,6,15,122.0,15.0,1.1,8.5,25.0,14.74,0.0
2016,3,25,6,30,244.0,30.0,1.1,9.0,50.0,23.79,13.62
2016,3,25,6,45,353.5,43.0,1.1,9.5,95.5,32.91,23.57
2016,3,25,7,0,463.0,56.0,1.1,10.0,141.0,41.44,31.74
2016,3,25,7,15,534.0,64.5,1.1,10.5,193.5,45.35,35.51
2016,3,25,7,30,605.0,73.0,1.1,11.0,246.0,75.28,44.06
2016,3,25,7,45,645.5,80.5,1.15,11.5,298.0,118.92,69.41
2016,3,25,8,0,686.0,88.0,1.2,12.0,350.0,166.75,105.21
2016,3,25,8,15,718.5,93.0,1.2,12.5,401.5,214.85,145.32
2016,3,25,8,30,751.0,98.0,1.2,13.0,453.0,265.86,189.43
2016,3,25,8,45,781.0,100.0,1.3,13.5,502.0,319.31,235.95
2016,3,25,9,0,811.0,102.0,1.4,14.0,551.0,371.45,281.0
2016,3,25,9,15,828.0,105.0,1.4,14.5,594.0,421.21,323.23
2016,3,25,9,30,845.0,108.0,1.4,15.0,637.0,471.33,364.48
2016,3,25,9,45,861.0,108.5,1.4,15.5,675.0,518.77,402.48
2016,3,25,10,0,877.0,109.0,1.4,16.0,713.0,568.38,440.83
2016,3,25,10,15,885.5,111.0,1.35,16.0,744.0,611.76,474.01
2016,3,25,10,30,894.0,113.0,1.3,16.0,775.0,653.76,505.28
2016,3,25,10,45,900.0,114.0,1.3,16.5,798.5,691.64,532.27
2016,3,25,11,0,906.0,115.0,1.3,17.0,822.0,727.57,557.23
2016,3,25,11,15,910.0,116.0,1.25,17.0,838.0,759.96,578.61
2016,3,25,11,30,914.0,117.0,1.2,17.0,854.0,789.97,597.86
2016,3,25,11,45,916.5,117.0,1.2,17.5,861.5,815.34,613.31
2016,3,25,12,0,919.0,117.0,1.2,18.0,869.0,837.97,626.9
2016,3,25,12,15,918.5,117.0,1.2,18.0,868.5,855.35,638.19
2016,3,25,12,30,918.0,117.0,1.2,18.0,868.0,869.71,647.6
2016,3,25,12,45,925.0,111.5,1.2,18.0,861.5,881.64,655.53
2016,3,25,13,0,932.0,106.0,1.2,18.0,855.0,890.44,661.53
2016,3,25,13,15,928.0,105.0,1.2,18.0,837.5,891.41,662.53
2016,3,25,13,30,924.0,104.0,1.2,18.0,820.0,889.12,661.62
2016,3,25,13,45,921.0,101.0,1.25,18.0,796.0,882.34,658.64
2016,3,25,14,0,918.0,98.0,1.3,18.0,772.0,872.34,653.66
2016,3,25,14,15,909.0,96.5,1.3,17.5,740.0,855.84,644.97
2016,3,25,14,30,900.0,95.0,1.3,17.0,708.0,836.42,634.4
2016,3,25,14,45,889.5,92.0,1.35,17.0,670.0,811.4,619.45
2016,3,25,15,0,879.0,89.0,1.4,17.0,632.0,783.79,602.65
2016,3,25,15,15,862.5,86.5,1.45,16.5,588.0,749.82,582.31
2016,3,25,15,30,846.0,84.0,1.5,16.0,544.0,718.13,563.27
2016,3,25,15,45,822.5,81.0,1.55,16.0,495.0,675.12,534.56
2016,3,25,16,0,799.0,78.0,1.6,16.0,446.0,631.09,504.04
2016,3,25,16,15,768.0,74.0,1.6,15.5,394.0,580.47,467.27
2016,3,25,16,30,737.0,70.0,1.6,15.0,342.0,529.97,429.32
2016,3,25,16,45,683.5,66.0,1.6,14.5,288.0,469.83,382.26
2016,3,25,17,0,630.0,62.0,1.6,14.0,234.0,410.37,333.96
2016,3,25,17,15,557.5,54.0,1.55,13.0,182.0,340.41,275.81
2016,3,25,17,30,485.0,46.0,1.5,12.0,130.0,275.85,219.89
2016,3,25,17,45,351.5,35.5,1.5,11.5,85.0,191.33,146.39
2016,3,25,18,0,218.0,25.0,1.5,11.0,40.0,115.92,67.17
2016,3,25,18,15,109.0,12.5,1.45,10.5,20.0,43.21,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,169.5,13.0,0.9,9.5,28.0,9.77,0.0
2016,3,26,6,30,339.0,26.0,0.9,10.0,56.0,19.62,10.59
2016,3,26,6,45,448.0,35.0,0.9,10.5,103.0,25.2,16.74
2016,3,26,7,0,557.0,44.0,0.9,11.0,150.0,30.45,21.81
2016,3,26,7,15,619.5,50.5,0.95,11.5,202.5,36.5,27.43
2016,3,26,7,30,682.0,57.0,1.0,12.0,255.0,71.61,37.23
2016,3,26,7,45,724.5,61.0,1.1,12.5,308.5,116.52,63.34
2016,3,26,8,0,767.0,65.0,1.2,13.0,362.0,165.77,100.55
2016,3,26,8,15,795.0,68.5,1.15,13.5,413.0,215.76,142.9
2016,3,26,8,30,823.0,72.0,1.1,14.0,464.0,268.1,188.65
2016,3,26,8,45,842.5,75.0,1.1,14.5,512.0,323.49,237.11
2016,3,26,9,0,862.0,78.0,1.1,15.0,560.0,375.71,282.21
2016,3,26,9,15,877.5,80.5,1.1,15.5,603.0,426.56,325.14
2016,3,26,9,30,893.0,83.0,1.1,16.0,646.0,477.46,366.73
2016,3,26,9,45,902.0,85.5,1.1,16.5,683.0,524.98,404.44
2016,3,26,10,0,911.0,88.0,1.1,17.0,720.0,571.5,440.16
2016,3,26,10,15,919.0,89.5,1.1,17.0,751.0,615.32,473.66
2016,3,26,10,30,927.0,91.0,1.1,17.0,782.0,657.63,505.23
2016,3,26,10,45,928.5,94.5,1.1,17.5,804.5,695.91,532.11
2016,3,26,11,0,930.0,98.0,1.1,18.0,827.0,731.89,556.14
2016,3,26,11,15,933.5,98.5,1.05,18.0,842.5,763.98,576.66
2016,3,26,11,30,937.0,99.0,1.0,18.0,858.0,793.58,595.3
2016,3,26,11,45,938.5,99.0,1.0,18.5,865.5,818.52,610.26
2016,3,26,12,0,940.0,99.0,1.0,19.0,873.0,840.61,623.3
2016,3,26,12,15,939.5,99.0,1.0,19.0,872.0,858.13,634.53
2016,3,26,12,30,939.0,99.0,1.0,19.0,871.0,872.55,643.85
2016,3,26,12,45,933.5,100.0,1.05,19.0,860.5,880.67,649.98
2016,3,26,13,0,928.0,101.0,1.1,19.0,850.0,885.53,654.18
2016,3,26,13,15,923.5,100.5,1.1,19.0,833.0,886.45,655.18
2016,3,26,13,30,919.0,100.0,1.1,19.0,816.0,884.13,654.26
2016,3,26,13,45,908.5,100.5,1.1,19.0,790.0,874.62,648.77
2016,3,26,14,0,898.0,101.0,1.1,19.0,764.0,862.07,641.47
2016,3,26,14,15,888.0,99.5,1.1,18.5,732.0,844.87,632.4
2016,3,26,14,30,878.0,98.0,1.1,18.0,700.0,824.85,621.5
2016,3,26,14,45,715.5,147.0,1.1,18.0,620.0,742.37,566.57
2016,3,26,15,0,553.0,196.0,1.1,18.0,540.0,652.96,503.04
2016,3,26,15,15,575.5,173.0,1.1,17.5,508.5,634.02,493.13
2016,3,26,15,30,598.0,150.0,1.1,17.0,477.0,615.56,482.45
2016,3,26,15,45,665.5,121.5,1.1,17.0,455.0,615.72,484.85
2016,3,26,16,0,733.0,93.0,1.1,17.0,433.0,608.72,481.47
2016,3,26,16,15,642.0,95.5,1.1,16.5,368.5,529.83,423.12
2016,3,26,16,30,551.0,98.0,1.1,16.0,304.0,455.37,366.85
2016,3,26,16,45,550.0,85.5,1.1,15.5,264.5,419.83,339.73
2016,3,26,17,0,549.0,73.0,1.1,15.0,225.0,382.98,309.8
2016,3,26,17,15,475.0,63.5,1.1,14.5,174.5,313.74,252.49
2016,3,26,17,30,401.0,54.0,1.1,14.0,124.0,250.01,197.96
2016,3,26,17,45,285.0,40.5,1.15,13.5,81.5,171.31,130.46
2016,3,26,18,0,169.0,27.0,1.2,13.0,39.0,102.8,61.89
2016,3,26,18,15,84.5,13.5,1.15,12.5,19.5,37.46,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.5,1.0,10.0,28.0,11.89,0.0
2016,3,27,6,30,268.0,31.0,1.0,10.0,56.0,24.09,14.62
2016,3,27,6,45,379.5,42.0,1.05,10.5,102.5,31.24,22.14
2016,3,27,7,0,491.0,53.0,1.1,11.0,149.0,37.94,28.56
2016,3,27,7,15,558.5,61.0,1.05,11.5,201.5,41.62,32.04
2016,3,27,7,30,626.0,69.0,1.0,12.0,254.0,79.2,43.88
2016,3,27,7,45,677.0,73.0,0.95,12.5,308.0,122.47,69.85
2016,3,27,8,0,728.0,77.0,0.9,13.0,362.0,174.25,109.21
2016,3,27,8,15,759.0,81.5,0.9,13.5,414.0,223.81,150.93
2016,3,27,8,30,790.0,86.0,0.9,14.0,466.0,276.09,196.16
2016,3,27,8,45,810.0,90.5,0.9,14.5,514.0,327.44,240.9
2016,3,27,9,0,830.0,95.0,0.9,15.0,562.0,379.89,285.64
2016,3,27,9,15,847.0,97.5,0.9,15.0,606.0,430.17,328.18
2016,3,27,9,30,864.0,100.0,0.9,15.0,650.0,480.75,369.76
2016,3,27,9,45,874.5,103.5,0.95,15.5,687.5,531.9,410.05
2016,3,27,10,0,885.0,107.0,1.0,16.0,725.0,579.09,446.29
2016,3,27,10,15,894.5,108.5,1.05,16.0,756.0,622.86,479.99
2016,3,27,10,30,904.0,110.0,1.1,16.0,787.0,665.29,511.99
2016,3,27,10,45,908.5,112.0,1.2,16.0,810.5,703.38,540.77
2016,3,27,11,0,913.0,114.0,1.3,16.0,834.0,739.4,567.5
2016,3,27,11,15,917.5,115.0,1.35,16.0,850.0,772.26,589.98
2016,3,27,11,30,922.0,116.0,1.4,16.0,866.0,802.73,610.78
2016,3,27,11,45,922.5,117.0,1.45,16.0,874.0,827.6,627.75
2016,3,27,12,0,923.0,118.0,1.5,16.0,882.0,849.64,642.9
2016,3,27,12,15,923.5,118.5,1.5,16.0,881.5,868.27,655.21
2016,3,27,12,30,924.0,119.0,1.5,16.0,881.0,883.89,665.61
2016,3,27,12,45,720.5,212.5,1.55,16.0,803.0,824.22,625.73
2016,3,27,13,0,517.0,306.0,1.6,16.0,725.0,753.53,572.91
2016,3,27,13,15,723.5,206.5,1.6,16.0,780.0,834.85,635.85
2016,3,27,13,30,930.0,107.0,1.6,16.0,835.0,904.09,682.54
2016,3,27,13,45,922.5,107.0,1.65,16.0,810.5,896.53,678.02
2016,3,27,14,0,915.0,107.0,1.7,16.0,786.0,885.85,672.39
2016,3,27,14,15,907.0,105.0,1.7,15.5,754.5,869.58,663.72
2016,3,27,14,30,899.0,103.0,1.7,15.0,723.0,850.37,653.13
2016,3,27,14,45,883.5,102.5,1.75,15.0,683.5,824.0,636.89
2016,3,27,15,0,868.0,102.0,1.8,15.0,644.0,799.65,622.04
2016,3,27,15,15,851.5,99.5,1.8,14.5,600.0,765.84,600.98
2016,3,27,15,30,835.0,97.0,1.8,14.0,556.0,730.1,578.33
2016,3,27,15,45,744.5,101.0,1.85,14.0,483.0,650.23,521.79
2016,3,27,16,0,654.0,105.0,1.9,14.0,410.0,571.63,463.1
2016,3,27,16,15,576.0,107.0,1.85,13.5,353.0,502.61,410.56
2016,3,27,16,30,498.0,109.0,1.8,13.0,296.0,434.13,356.95
2016,3,27,16,45,437.0,103.0,1.8,12.5,249.0,374.94,309.57
2016,3,27,17,0,376.0,97.0,1.8,12.0,202.0,319.77,263.94
2016,3,27,17,15,327.0,80.5,1.7,11.5,158.0,262.47,215.26
2016,3,27,17,30,278.0,64.0,1.6,11.0,114.0,208.92,168.36
2016,3,27,17,45,186.5,46.5,1.55,10.5,75.0,141.95,109.88
2016,3,27,18,0,95.0,29.0,1.5,10.0,36.0,75.33,46.89
2016,3,27,18,15,47.5,14.5,1.5,9.5,18.0,27.98,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,15,166.0,16.0,2.15,7.0,32.5,12.16,0.0
2016,3,28,6,30,332.0,32.0,2.2,7.0,65.0,24.75,15.64
2016,3,28,6,45,451.0,41.5,2.3,7.5,115.0,30.49,21.79
2016,3,28,7,0,570.0,51.0,2.4,8.0,165.0,35.9,27.07
2016,3,28,7,15,635.0,57.5,2.4,8.5,220.0,38.46,29.54
2016,3,28,7,30,700.0,64.0,2.4,9.0,275.0,85.85,46.55
2016,3,28,7,45,746.5,68.0,2.45,9.5,330.5,132.44,75.91
2016,3,28,8,0,793.0,72.0,2.5,10.0,386.0,183.84,116.29
2016,3,28,8,15,821.0,75.5,2.5,10.0,439.0,235.42,161.57
2016,3,28,8,30,849.0,79.0,2.5,10.0,492.0,289.33,210.35
2016,3,28,8,45,528.5,167.0,2.5,10.5,433.0,308.0,238.06
2016,3,28,9,0,208.0,255.0,2.5,11.0,374.0,302.98,241.28
2016,3,28,9,15,176.5,278.0,2.45,11.0,384.0,322.42,257.73
2016,3,28,9,30,145.0,301.0,2.4,11.0,394.0,338.86,271.0
2016,3,28,9,45,544.0,196.5,2.4,11.0,574.5,450.02,360.6
2016,3,28,10,0,943.0,92.0,2.4,11.0,755.0,601.06,480.24
2016,3,28,10,15,951.0,93.5,2.4,11.0,786.5,646.16,515.45
2016,3,28,10,30,959.0,95.0,2.4,11.0,818.0,689.67,549.37
2016,3,28,10,45,963.0,96.5,2.45,11.5,841.5,728.75,578.51
2016,3,28,11,0,967.0,98.0,2.5,12.0,865.0,765.59,604.17
2016,3,28,11,15,799.0,183.0,2.5,12.0,824.5,755.05,594.41
2016,3,28,11,30,631.0,268.0,2.5,12.0,784.0,734.59,575.97
2016,3,28,11,45,537.5,305.5,2.5,12.0,748.0,716.5,561.11
2016,3,28,12,0,444.0,343.0,2.5,12.0,712.0,693.04,542.01
2016,3,28,12,15,514.5,319.0,2.5,12.0,746.0,738.8,577.45
2016,3,28,12,30,585.0,295.0,2.5,12.0,780.0,784.55,612.04
2016,3,28,12,45,756.5,208.5,2.5,12.0,829.0,853.22,665.27
2016,3,28,13,0,928.0,122.0,2.5,12.0,878.0,913.88,707.53
2016,3,28,13,15,531.5,255.5,2.45,12.0,686.5,722.05,566.8
2016,3,28,13,30,135.0,389.0,2.4,12.0,495.0,513.12,402.18
2016,3,28,13,45,101.5,365.0,2.4,12.0,443.5,455.72,359.8
2016,3,28,14,0,68.0,341.0,2.4,12.0,392.0,403.9,319.99
2016,3,28,14,15,329.0,279.0,2.35,12.0,508.5,571.66,456.81
2016,3,28,14,30,590.0,217.0,2.3,12.0,625.0,725.55,576.46
2016,3,28,14,45,499.5,233.5,2.3,12.0,565.5,662.84,527.84
2016,3,28,15,0,409.0,250.0,2.3,12.0,506.0,593.96,475.8
2016,3,28,15,15,444.5,221.0,2.25,11.5,482.0,590.21,476.06
2016,3,28,15,30,480.0,192.0,2.2,11.0,458.0,575.1,467.3
2016,3,28,15,45,240.0,133.5,2.2,11.0,266.5,319.0,264.34
2016,3,28,16,0,0.0,75.0,2.2,11.0,75.0,72.52,56.14
2016,3,28,16,15,0.0,66.5,2.1,10.5,66.5,64.28,49.68
2016,3,28,16,30,0.0,58.0,2.0,10.0,58.0,56.04,42.87
2016,3,28,16,45,0.0,49.0,1.95,10.0,49.0,47.33,35.46
2016,3,28,17,0,0.0,40.0,1.9,10.0,40.0,38.62,27.94
2016,3,28,17,15,237.5,46.0,1.8,9.5,89.0,177.29,147.48
2016,3,28,17,30,475.0,52.0,1.7,9.0,138.0,282.37,229.83
2016,3,28,17,45,360.5,40.0,1.6,8.5,92.5,202.67,158.69
2016,3,28,18,0,246.0,28.0,1.5,8.0,47.0,132.94,88.48
2016,3,28,18,15,123.0,14.0,1.45,7.5,23.5,49.62,0.0
2016,3,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,6,15,154.0,17.5,0.8,7.5,33.0,13.34,0.0
2016,3,29,6,30,308.0,35.0,0.8,8.0,66.0,27.35,18.07
2016,3,29,6,45,419.0,45.0,0.85,8.5,115.0,33.38,24.39
2016,3,29,7,0,530.0,55.0,0.9,9.0,164.0,39.08,29.9
2016,3,29,7,15,595.0,62.5,0.85,9.5,217.5,45.4,35.77
2016,3,29,7,30,660.0,70.0,0.8,10.0,271.0,88.54,48.72
2016,3,29,7,45,714.5,72.5,0.8,10.5,327.0,136.68,80.02
2016,3,29,8,0,769.0,75.0,0.8,11.0,383.0,186.55,118.66
2016,3,29,8,15,798.5,78.5,0.75,11.5,435.5,237.29,162.13
2016,3,29,8,30,828.0,82.0,0.7,12.0,488.0,290.55,208.55
2016,3,29,8,45,853.0,83.5,0.65,12.5,538.0,342.84,253.98
2016,3,29,9,0,878.0,85.0,0.6,13.0,588.0,400.39,302.31
2016,3,29,9,15,893.5,87.5,0.55,13.0,632.0,452.13,345.43
2016,3,29,9,30,909.0,90.0,0.5,13.0,676.0,503.89,387.13
2016,3,29,9,45,921.0,91.5,0.5,13.5,714.5,552.74,424.99
2016,3,29,10,0,933.0,93.0,0.5,14.0,753.0,600.79,460.98
2016,3,29,10,15,941.5,94.5,0.5,14.0,784.5,645.75,494.48
2016,3,29,10,30,950.0,96.0,0.5,14.0,816.0,689.19,526.02
2016,3,29,10,45,955.5,97.0,0.5,14.5,840.0,728.44,552.89
2016,3,29,11,0,961.0,98.0,0.5,15.0,864.0,765.54,576.28
2016,3,29,11,15,964.5,98.5,0.5,15.0,879.5,798.41,597.33
2016,3,29,11,30,968.0,99.0,0.5,15.0,895.0,828.69,616.58
2016,3,29,11,45,969.0,100.0,0.55,15.0,902.5,854.77,633.97
2016,3,29,12,0,970.0,101.0,0.6,15.0,910.0,877.9,649.53
2016,3,29,12,15,969.0,101.0,0.6,15.0,908.5,895.35,660.51
2016,3,29,12,30,968.0,101.0,0.6,15.0,907.0,909.59,669.56
2016,3,29,12,45,964.5,101.0,0.65,15.0,897.0,918.45,676.31
2016,3,29,13,0,961.0,101.0,0.7,15.0,887.0,923.97,681.11
2016,3,29,13,15,956.5,100.5,0.7,15.0,869.0,924.77,682.04
2016,3,29,13,30,952.0,100.0,0.7,15.0,851.0,922.22,681.01
2016,3,29,13,45,942.5,100.0,0.75,15.0,825.0,912.65,676.58
2016,3,29,14,0,933.0,100.0,0.8,15.0,799.0,899.9,670.25
2016,3,29,14,15,752.0,162.5,0.8,14.5,710.5,814.24,615.52
2016,3,29,14,30,571.0,225.0,0.8,14.0,622.0,720.42,551.6
2016,3,29,14,45,539.0,221.0,0.85,14.0,579.5,683.01,527.64
2016,3,29,15,0,507.0,217.0,0.9,14.0,537.0,644.86,501.93
2016,3,29,15,15,478.0,209.5,0.9,14.0,494.5,604.84,474.03
2016,3,29,15,30,449.0,202.0,0.9,14.0,452.0,564.59,445.52
2016,3,29,15,45,433.0,188.0,0.9,14.0,411.5,526.57,418.52
2016,3,29,16,0,417.0,174.0,0.9,14.0,371.0,488.08,390.59
2016,3,29,16,15,575.5,125.0,0.9,13.5,363.5,525.31,422.87
2016,3,29,16,30,734.0,76.0,0.9,13.0,356.0,543.64,439.13
2016,3,29,16,45,689.5,70.0,0.95,12.5,302.0,485.89,394.54
2016,3,29,17,0,645.0,64.0,1.0,12.0,248.0,427.8,348.49
2016,3,29,17,15,575.5,56.5,1.0,11.0,195.5,358.3,291.58
2016,3,29,17,30,506.0,49.0,1.0,10.0,143.0,293.89,236.39
2016,3,29,17,45,392.5,38.0,1.05,9.5,96.5,213.97,166.8
2016,3,29,18,0,279.0,27.0,1.1,9.0,50.0,144.86,98.45
2016,3,29,18,15,139.5,13.5,1.1,8.5,25.0,54.3,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,158.5,17.5,0.65,7.5,34.5,13.13,0.82
2016,3,30,6,30,317.0,35.0,0.6,8.0,69.0,26.99,17.95
2016,3,30,6,45,413.5,46.5,0.6,8.5,117.0,34.43,25.41
2016,3,30,7,0,510.0,58.0,0.6,9.0,165.0,41.4,32.06
2016,3,30,7,15,574.5,65.5,0.6,9.5,218.0,50.82,34.16
2016,3,30,7,30,639.0,73.0,0.6,10.0,271.0,93.14,52.3
2016,3,30,7,45,683.5,78.0,0.65,10.5,325.0,137.86,82.05
2016,3,30,8,0,728.0,83.0,0.7,11.0,379.0,187.14,121.02
2016,3,30,8,15,758.0,87.5,0.7,11.5,431.0,240.33,166.42
2016,3,30,8,30,788.0,92.0,0.7,12.0,483.0,292.64,211.85
2016,3,30,8,45,811.5,95.0,0.7,12.5,531.5,343.85,256.3
2016,3,30,9,0,835.0,98.0,0.7,13.0,580.0,396.5,300.91
2016,3,30,9,15,851.0,101.0,0.75,13.0,623.5,447.17,343.74
2016,3,30,9,30,867.0,104.0,0.8,13.0,667.0,498.02,385.59
2016,3,30,9,45,880.0,105.5,0.85,13.5,705.0,548.7,425.37
2016,3,30,10,0,893.0,107.0,0.9,14.0,743.0,595.67,461.33
2016,3,30,10,15,901.5,108.5,0.9,14.0,773.5,639.09,494.17
2016,3,30,10,30,910.0,110.0,0.9,14.0,804.0,681.09,525.16
2016,3,30,10,45,916.5,111.0,0.95,14.5,827.5,719.65,552.63
2016,3,30,11,0,923.0,112.0,1.0,15.0,851.0,756.24,577.26
2016,3,30,11,15,926.5,112.5,1.0,15.0,866.5,788.02,598.13
2016,3,30,11,30,930.0,113.0,1.0,15.0,882.0,817.33,617.27
2016,3,30,11,45,930.5,114.0,1.05,15.5,889.0,842.16,632.92
2016,3,30,12,0,931.0,115.0,1.1,16.0,896.0,864.13,646.7
2016,3,30,12,15,930.5,115.0,1.1,16.0,894.5,881.35,657.83
2016,3,30,12,30,930.0,115.0,1.1,16.0,893.0,895.51,667.07
2016,3,30,12,45,930.0,113.0,1.1,16.0,884.0,904.95,673.32
2016,3,30,13,0,930.0,111.0,1.1,16.0,875.0,911.19,677.66
2016,3,30,13,15,925.5,110.5,1.1,16.0,857.5,911.88,678.52
2016,3,30,13,30,921.0,110.0,1.1,16.0,840.0,909.34,677.46
2016,3,30,13,45,914.5,108.5,1.15,16.0,814.5,900.84,673.45
2016,3,30,14,0,908.0,107.0,1.2,16.0,789.0,889.22,667.51
2016,3,30,14,15,898.5,105.5,1.2,15.5,756.5,872.04,658.43
2016,3,30,14,30,889.0,104.0,1.2,15.0,724.0,852.0,647.5
2016,3,30,14,45,875.5,101.5,1.25,15.0,685.0,824.92,631.27
2016,3,30,15,0,862.0,99.0,1.3,15.0,646.0,799.83,616.34
2016,3,30,15,15,844.5,96.5,1.3,14.5,601.0,765.08,594.99
2016,3,30,15,30,827.0,94.0,1.3,14.0,556.0,728.5,572.12
2016,3,30,15,45,803.5,90.5,1.35,14.0,507.0,684.94,543.25
2016,3,30,16,0,780.0,87.0,1.4,14.0,458.0,640.41,512.79
2016,3,30,16,15,748.0,82.5,1.4,13.5,405.5,588.59,475.37
2016,3,30,16,30,716.0,78.0,1.4,13.0,353.0,539.49,438.72
2016,3,30,16,45,669.5,72.5,1.45,12.5,299.5,479.39,392.35
2016,3,30,17,0,623.0,67.0,1.5,12.0,246.0,421.49,345.82
2016,3,30,17,15,553.5,59.0,1.45,11.5,194.0,352.14,287.83
2016,3,30,17,30,484.0,51.0,1.4,11.0,142.0,287.88,232.03
2016,3,30,17,45,369.5,40.0,1.35,10.5,96.0,208.22,162.6
2016,3,30,18,0,255.0,29.0,1.3,10.0,50.0,139.37,96.41
2016,3,30,18,15,127.5,14.5,1.25,9.5,25.0,52.08,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,154.0,19.0,0.6,9.0,36.5,14.61,3.17
2016,3,31,6,30,308.0,38.0,0.6,9.0,73.0,29.58,20.27
2016,3,31,6,45,399.5,50.5,0.6,9.5,121.0,37.83,28.39
2016,3,31,7,0,491.0,63.0,0.6,10.0,169.0,45.56,35.7
2016,3,31,7,15,245.5,81.0,0.6,10.0,134.0,67.87,50.34
2016,3,31,7,30,0.0,99.0,0.6,10.0,99.0,92.32,74.0
2016,3,31,7,45,1.0,118.0,0.6,10.5,118.5,110.2,88.7
2016,3,31,8,0,2.0,137.0,0.6,11.0,138.0,128.29,103.27
2016,3,31,8,15,10.0,159.5,0.6,11.5,164.5,151.19,121.27
2016,3,31,8,30,18.0,182.0,0.6,12.0,191.0,175.05,139.81
2016,3,31,8,45,45.0,218.0,0.6,12.5,243.5,213.19,169.19
2016,3,31,9,0,72.0,254.0,0.6,13.0,296.0,258.4,203.8
2016,3,31,9,15,241.5,258.0,0.6,13.5,413.5,332.31,259.51
2016,3,31,9,30,411.0,262.0,0.6,14.0,531.0,426.61,330.37
2016,3,31,9,45,657.5,182.5,0.65,14.5,640.5,503.07,388.65
2016,3,31,10,0,904.0,103.0,0.7,15.0,750.0,602.16,463.24
2016,3,31,10,15,912.5,104.5,0.7,15.0,781.0,645.97,495.27
2016,3,31,10,30,921.0,106.0,0.7,15.0,812.0,688.32,526.06
2016,3,31,10,45,929.5,105.5,0.75,15.5,836.0,727.13,553.42
2016,3,31,11,0,938.0,105.0,0.8,16.0,860.0,764.05,577.53
2016,3,31,11,15,941.5,105.5,0.8,16.0,875.5,796.16,598.31
2016,3,31,11,30,945.0,106.0,0.8,16.0,891.0,825.76,617.33
2016,3,31,11,45,948.0,105.5,0.85,16.5,898.5,851.32,633.3
2016,3,31,12,0,951.0,105.0,0.9,17.0,906.0,874.06,647.43
2016,3,31,12,15,951.0,105.0,0.95,17.0,904.5,891.88,659.61
2016,3,31,12,30,951.0,105.0,1.0,17.0,903.0,906.59,669.93
2016,3,31,12,45,953.0,102.0,1.05,17.0,894.5,916.77,677.44
2016,3,31,13,0,955.0,99.0,1.1,17.0,886.0,923.68,683.01
2016,3,31,13,15,951.0,98.0,1.15,17.0,868.5,924.18,684.56
2016,3,31,13,30,947.0,97.0,1.2,17.0,851.0,921.35,684.14
2016,3,31,13,45,940.5,96.0,1.25,17.0,825.5,913.09,680.29
2016,3,31,14,0,934.0,95.0,1.3,17.0,800.0,901.62,674.46
2016,3,31,14,15,925.5,93.5,1.35,16.5,767.5,884.81,666.41
2016,3,31,14,30,917.0,92.0,1.4,16.0,735.0,865.03,656.38
2016,3,31,14,45,904.5,90.5,1.45,16.0,696.0,839.18,640.95
2016,3,31,15,0,892.0,89.0,1.5,16.0,657.0,810.82,623.73
2016,3,31,15,15,876.5,86.5,1.5,15.5,612.5,776.72,602.91
2016,3,31,15,30,861.0,84.0,1.5,15.0,568.0,740.65,580.46
2016,3,31,15,45,838.5,81.5,1.55,14.5,518.5,702.11,556.28
2016,3,31,16,0,816.0,79.0,1.6,14.0,469.0,658.2,527.56
2016,3,31,16,15,786.5,75.0,1.55,13.5,416.5,607.22,490.79
2016,3,31,16,30,757.0,71.0,1.5,13.0,364.0,556.26,452.54
2016,3,31,16,45,712.5,66.5,1.5,12.5,310.0,496.46,406.26
2016,3,31,17,0,668.0,62.0,1.5,12.0,256.0,441.17,361.62
2016,3,31,17,15,602.5,55.0,1.4,11.5,203.0,372.81,304.38
2016,3,31,17,30,537.0,48.0,1.3,11.0,150.0,309.18,248.99
2016,3,31,17,45,426.0,38.0,1.25,10.5,103.0,229.3,179.27
2016,3,31,18,0,315.0,28.0,1.2,10.0,56.0,159.87,112.51
2016,3,31,18,15,157.5,14.0,1.15,9.5,28.0,60.9,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.5,0.9,9.0,39.5,13.65,3.66
2016,4,1,6,30,355.0,37.0,0.9,9.0,79.0,28.26,19.22
2016,4,1,6,45,449.0,47.0,0.9,9.5,128.0,34.23,25.2
2016,4,1,7,0,543.0,57.0,0.9,10.0,177.0,39.85,30.56
2016,4,1,7,15,602.0,64.0,0.9,10.0,230.0,56.05,33.93
2016,4,1,7,30,661.0,71.0,0.9,10.0,283.0,99.61,55.22
2016,4,1,7,45,704.5,75.5,0.9,10.5,337.0,145.36,87.14
2016,4,1,8,0,748.0,80.0,0.9,11.0,391.0,198.72,130.34
2016,4,1,8,15,776.0,84.0,0.9,11.5,442.5,248.79,173.76
2016,4,1,8,30,804.0,88.0,0.9,12.0,494.0,301.22,219.7
2016,4,1,8,45,826.0,90.5,0.9,12.5,542.0,352.43,264.38
2016,4,1,9,0,848.0,93.0,0.9,13.0,590.0,404.88,308.99
2016,4,1,9,15,863.0,95.5,0.9,13.5,633.0,455.3,350.81
2016,4,1,9,30,878.0,98.0,0.9,14.0,676.0,508.95,393.56
2016,4,1,9,45,890.0,99.5,0.9,14.5,713.5,556.45,430.43
2016,4,1,10,0,902.0,101.0,0.9,15.0,751.0,603.21,465.58
2016,4,1,10,15,910.0,102.5,0.85,15.0,781.5,646.59,497.59
2016,4,1,10,30,918.0,104.0,0.8,15.0,812.0,688.48,527.6
2016,4,1,10,45,924.0,105.0,0.8,15.5,835.0,726.84,553.98
2016,4,1,11,0,930.0,106.0,0.8,16.0,858.0,763.19,576.82
2016,4,1,11,15,933.5,106.5,0.75,16.0,873.5,795.01,596.64
2016,4,1,11,30,937.0,107.0,0.7,16.0,889.0,824.34,614.61
2016,4,1,11,45,939.0,107.0,0.7,16.5,896.0,849.36,629.32
2016,4,1,12,0,941.0,107.0,0.7,17.0,903.0,871.54,642.16
2016,4,1,12,15,940.5,107.0,0.7,17.0,901.5,888.72,652.98
2016,4,1,12,30,940.0,107.0,0.7,17.0,900.0,902.8,661.93
2016,4,1,12,45,940.5,105.0,0.7,17.5,891.5,912.55,666.98
2016,4,1,13,0,941.0,103.0,0.7,18.0,883.0,919.08,670.12
2016,4,1,13,15,937.0,102.5,0.7,18.0,865.0,920.0,671.1
2016,4,1,13,30,933.0,102.0,0.7,18.0,847.0,917.66,670.2
2016,4,1,13,45,927.0,100.5,0.7,18.0,822.0,909.31,665.62
2016,4,1,14,0,921.0,99.0,0.7,18.0,797.0,897.78,659.2
2016,4,1,14,15,912.5,97.5,0.7,17.5,764.5,881.06,650.75
2016,4,1,14,30,904.0,96.0,0.7,17.0,732.0,861.42,640.49
2016,4,1,14,45,892.0,93.5,0.75,17.0,693.5,835.04,625.48
2016,4,1,15,0,880.0,91.0,0.8,17.0,655.0,806.16,608.71
2016,4,1,15,15,864.0,88.5,0.8,16.5,610.5,771.88,588.4
2016,4,1,15,30,848.0,86.0,0.8,16.0,566.0,740.03,569.55
2016,4,1,15,45,826.5,83.0,0.85,16.0,517.0,697.63,542.53
2016,4,1,16,0,805.0,80.0,0.9,16.0,468.0,654.11,514.2
2016,4,1,16,15,775.5,76.0,0.95,15.5,416.0,603.41,479.53
2016,4,1,16,30,746.0,72.0,1.0,15.0,364.0,552.74,443.17
2016,4,1,16,45,703.0,67.0,1.05,14.5,310.0,493.53,398.66
2016,4,1,17,0,660.0,62.0,1.1,14.0,256.0,438.69,355.52
2016,4,1,17,15,596.0,55.0,1.1,13.0,203.5,371.23,300.78
2016,4,1,17,30,532.0,48.0,1.1,12.0,151.0,308.38,247.37
2016,4,1,17,45,425.0,38.0,1.15,11.5,104.0,230.0,179.51
2016,4,1,18,0,318.0,28.0,1.2,11.0,57.0,161.7,114.98
2016,4,1,18,15,159.0,14.0,1.2,10.5,28.5,72.88,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,32.5,5.0,0.6,7.5,5.5,0.0,0.0
2016,4,2,6,0,65.0,10.0,0.6,8.0,11.0,9.83,0.0
2016,4,2,6,15,207.5,24.5,0.6,8.0,46.5,19.04,8.46
2016,4,2,6,30,350.0,39.0,0.6,8.0,82.0,29.84,20.84
2016,4,2,6,45,430.0,51.0,0.6,8.5,130.0,37.57,28.39
2016,4,2,7,0,510.0,63.0,0.6,9.0,178.0,44.8,35.21
2016,4,2,7,15,273.0,94.0,0.55,9.5,157.5,81.23,59.77
2016,4,2,7,30,36.0,125.0,0.5,10.0,137.0,112.72,89.77
2016,4,2,7,45,42.0,146.0,0.5,11.0,162.0,134.92,107.19
2016,4,2,8,0,48.0,167.0,0.5,12.0,187.0,157.89,125.12
2016,4,2,8,15,134.5,193.5,0.4,12.5,260.0,200.77,156.26
2016,4,2,8,30,221.0,220.0,0.3,13.0,333.0,257.07,198.3
2016,4,2,8,45,500.5,171.0,0.25,14.0,457.5,315.17,238.23
2016,4,2,9,0,780.0,122.0,0.2,15.0,582.0,405.66,304.86
2016,4,2,9,15,797.0,125.5,0.15,15.5,625.0,457.93,345.46
2016,4,2,9,30,814.0,129.0,0.1,16.0,668.0,507.38,383.01
2016,4,2,9,45,819.0,135.5,0.1,17.0,703.5,553.45,416.41
2016,4,2,10,0,824.0,142.0,0.1,18.0,739.0,598.43,447.75
2016,4,2,10,15,833.5,144.0,0.15,18.5,769.0,640.69,477.58
2016,4,2,10,30,843.0,146.0,0.2,19.0,799.0,681.8,505.94
2016,4,2,10,45,848.0,148.5,0.3,19.5,821.5,718.98,531.73
2016,4,2,11,0,853.0,151.0,0.4,20.0,844.0,754.33,555.99
2016,4,2,11,15,857.0,152.0,0.45,20.0,859.0,785.51,576.6
2016,4,2,11,30,861.0,153.0,0.5,20.0,874.0,814.48,595.59
2016,4,2,11,45,865.5,151.5,0.55,20.5,881.5,839.04,610.6
2016,4,2,12,0,870.0,150.0,0.6,21.0,889.0,861.09,624.04
2016,4,2,12,15,683.5,241.0,0.6,21.0,821.0,814.03,592.07
2016,4,2,12,30,497.0,332.0,0.6,21.0,753.0,757.87,551.19
2016,4,2,12,45,696.5,230.5,0.65,21.0,813.5,837.93,611.03
2016,4,2,13,0,896.0,129.0,0.7,21.0,874.0,909.83,657.68
2016,4,2,13,15,891.0,128.0,0.75,21.0,856.0,909.38,657.77
2016,4,2,13,30,886.0,127.0,0.8,21.0,838.0,905.81,657.03
2016,4,2,13,45,873.5,128.0,0.85,21.0,811.5,894.74,651.63
2016,4,2,14,0,861.0,129.0,0.9,21.0,785.0,885.29,647.43
2016,4,2,14,15,851.0,127.0,0.9,20.5,752.5,867.7,638.36
2016,4,2,14,30,841.0,125.0,0.9,20.0,720.0,847.37,627.6
2016,4,2,14,45,817.0,127.0,0.9,20.0,679.0,817.29,609.19
2016,4,2,15,0,793.0,129.0,0.9,20.0,638.0,785.3,589.5
2016,4,2,15,15,710.5,138.0,0.9,19.5,571.0,717.11,545.83
2016,4,2,15,30,628.0,147.0,0.9,19.0,504.0,647.79,499.27
2016,4,2,15,45,650.5,125.5,0.9,19.0,467.5,623.33,484.19
2016,4,2,16,0,673.0,104.0,0.9,19.0,431.0,595.04,465.42
2016,4,2,16,15,608.5,105.0,0.85,18.0,376.0,531.7,420.15
2016,4,2,16,30,544.0,106.0,0.8,17.0,321.0,471.07,375.76
2016,4,2,16,45,480.5,103.0,0.8,16.5,272.5,407.16,327.14
2016,4,2,17,0,417.0,100.0,0.8,16.0,224.0,351.19,282.97
2016,4,2,17,15,364.5,85.0,0.75,15.0,177.5,291.21,234.6
2016,4,2,17,30,312.0,70.0,0.7,14.0,131.0,235.27,187.75
2016,4,2,17,45,224.5,52.5,0.7,13.5,89.5,166.69,129.41
2016,4,2,18,0,137.0,35.0,0.7,13.0,48.0,99.5,70.26
2016,4,2,18,15,68.5,17.5,0.7,12.5,24.0,45.29,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
