Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,1.5,0.65,7.5,1.5,0.0,0.0
2016,4,3,6,0,0.0,3.0,0.6,8.0,3.0,2.95,0.0
2016,4,3,6,15,0.0,14.5,0.6,8.5,14.5,13.99,5.25
2016,4,3,6,30,0.0,26.0,0.6,9.0,26.0,25.1,16.64
2016,4,3,6,45,0.0,41.0,0.6,9.5,41.0,39.61,30.15
2016,4,3,7,0,0.0,56.0,0.6,10.0,56.0,53.62,43.03
2016,4,3,7,15,0.0,72.0,0.6,10.5,72.0,68.41,53.53
2016,4,3,7,30,0.0,88.0,0.6,11.0,88.0,83.36,66.1
2016,4,3,7,45,0.0,104.5,0.6,12.0,104.5,98.83,78.67
2016,4,3,8,0,0.0,121.0,0.6,13.0,121.0,114.37,91.0
2016,4,3,8,15,8.0,153.0,0.55,13.5,157.0,145.6,115.78
2016,4,3,8,30,16.0,185.0,0.5,14.0,193.0,177.77,140.81
2016,4,3,8,45,18.0,201.5,0.5,14.5,211.5,195.21,153.9
2016,4,3,9,0,20.0,218.0,0.5,15.0,230.0,212.87,167.07
2016,4,3,9,15,24.5,239.5,0.5,15.5,255.0,236.32,184.58
2016,4,3,9,30,29.0,261.0,0.5,16.0,280.0,256.29,199.16
2016,4,3,9,45,66.5,303.5,0.55,16.5,351.0,316.95,244.84
2016,4,3,10,0,104.0,346.0,0.6,17.0,422.0,381.19,292.05
2016,4,3,10,15,162.5,363.0,0.6,17.0,487.0,436.4,332.65
2016,4,3,10,30,221.0,380.0,0.6,17.0,552.0,498.87,377.97
2016,4,3,10,45,549.5,260.0,0.6,17.5,704.5,621.57,470.18
2016,4,3,11,0,878.0,140.0,0.6,18.0,857.0,765.24,572.14
2016,4,3,11,15,882.0,141.0,0.6,18.0,872.0,797.03,590.85
2016,4,3,11,30,886.0,142.0,0.6,18.0,887.0,825.54,608.84
2016,4,3,11,45,712.5,233.5,0.65,18.5,836.0,800.3,589.93
2016,4,3,12,0,539.0,325.0,0.7,19.0,785.0,764.35,561.67
2016,4,3,12,15,523.5,328.5,0.7,19.0,775.0,767.82,564.36
2016,4,3,12,30,508.0,332.0,0.7,19.0,765.0,769.09,565.09
2016,4,3,12,45,517.0,324.5,0.75,19.0,760.5,778.45,572.67
2016,4,3,13,0,526.0,317.0,0.8,19.0,756.0,785.98,578.99
2016,4,3,13,15,693.0,232.5,0.85,19.0,798.5,852.87,629.12
2016,4,3,13,30,860.0,148.0,0.9,19.0,841.0,911.93,668.49
2016,4,3,13,45,853.5,145.5,0.95,19.0,816.0,902.83,663.39
2016,4,3,14,0,847.0,143.0,1.0,19.0,791.0,890.75,657.38
2016,4,3,14,15,836.5,140.5,1.0,18.5,758.0,872.35,647.71
2016,4,3,14,30,826.0,138.0,1.0,18.0,725.0,851.26,636.34
2016,4,3,14,45,819.5,131.5,1.05,18.0,687.5,826.63,622.15
2016,4,3,15,0,813.0,125.0,1.1,18.0,650.0,799.41,606.12
2016,4,3,15,15,795.0,121.0,1.1,17.5,605.5,763.47,584.39
2016,4,3,15,30,777.0,117.0,1.1,17.0,561.0,728.62,563.19
2016,4,3,15,45,765.5,108.0,1.15,16.5,514.0,688.75,538.55
2016,4,3,16,0,754.0,99.0,1.2,16.0,467.0,647.25,511.62
2016,4,3,16,15,722.5,94.0,1.2,15.5,415.0,595.82,475.22
2016,4,3,16,30,691.0,89.0,1.2,15.0,363.0,544.71,437.91
2016,4,3,16,45,653.5,81.0,1.3,14.5,310.5,487.32,394.97
2016,4,3,17,0,616.0,73.0,1.4,14.0,258.0,431.42,351.21
2016,4,3,17,15,550.5,65.0,1.3,13.0,205.5,363.5,295.7
2016,4,3,17,30,485.0,57.0,1.2,12.0,153.0,300.24,241.89
2016,4,3,17,45,378.0,45.5,1.2,11.5,106.5,221.59,174.06
2016,4,3,18,0,271.0,34.0,1.2,11.0,60.0,152.75,111.2
2016,4,3,18,15,135.5,17.0,1.15,10.5,30.0,69.73,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,9.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,10.0,15.0,14.74,0.0
2016,4,4,6,15,182.5,28.0,1.2,10.5,52.5,21.61,11.62
2016,4,4,6,30,365.0,41.0,1.2,11.0,90.0,31.08,21.78
2016,4,4,6,45,455.5,51.0,1.25,11.5,140.0,36.89,27.47
2016,4,4,7,0,546.0,61.0,1.3,12.0,190.0,42.36,32.59
2016,4,4,7,15,606.0,68.0,1.25,12.5,244.5,68.75,39.21
2016,4,4,7,30,666.0,75.0,1.2,13.0,299.0,113.4,63.93
2016,4,4,7,45,709.0,80.0,1.2,13.5,354.0,160.29,98.23
2016,4,4,8,0,752.0,85.0,1.2,14.0,409.0,214.89,142.93
2016,4,4,8,15,781.5,89.5,1.2,14.5,461.5,266.26,187.29
2016,4,4,8,30,811.0,94.0,1.2,15.0,514.0,320.14,233.95
2016,4,4,8,45,834.0,96.5,1.2,15.5,563.5,372.22,278.75
2016,4,4,9,0,857.0,99.0,1.2,16.0,613.0,425.63,323.48
2016,4,4,9,15,873.0,102.0,1.2,16.0,657.0,477.44,366.42
2016,4,4,9,30,889.0,105.0,1.2,16.0,701.0,532.43,410.38
2016,4,4,9,45,900.0,107.0,1.25,16.5,739.0,580.36,447.5
2016,4,4,10,0,911.0,109.0,1.3,17.0,777.0,627.43,482.93
2016,4,4,10,15,768.5,177.5,1.3,17.0,757.0,636.92,488.95
2016,4,4,10,30,626.0,246.0,1.3,17.0,737.0,638.58,488.51
2016,4,4,10,45,782.0,181.0,1.35,17.5,811.0,709.94,541.99
2016,4,4,11,0,938.0,116.0,1.4,18.0,885.0,789.6,597.78
2016,4,4,11,15,941.5,116.5,1.4,18.0,900.5,821.57,618.15
2016,4,4,11,30,945.0,117.0,1.4,18.0,916.0,851.01,637.25
2016,4,4,11,45,946.5,118.0,1.4,18.0,923.0,876.68,653.79
2016,4,4,12,0,948.0,119.0,1.4,18.0,930.0,899.48,668.47
2016,4,4,12,15,947.5,119.0,1.4,18.0,928.5,916.68,679.5
2016,4,4,12,30,947.0,119.0,1.4,18.0,927.0,930.75,688.63
2016,4,4,12,45,948.5,116.5,1.4,18.0,918.5,940.87,695.31
2016,4,4,13,0,950.0,114.0,1.4,18.0,910.0,947.75,700.05
2016,4,4,13,15,946.0,113.0,1.4,18.0,892.0,948.07,700.67
2016,4,4,13,30,942.0,112.0,1.4,18.0,874.0,945.09,699.36
2016,4,4,13,45,935.5,111.0,1.4,18.0,848.5,936.66,694.66
2016,4,4,14,0,929.0,110.0,1.4,18.0,823.0,925.06,688.07
2016,4,4,14,15,920.0,108.0,1.4,18.0,789.5,907.16,677.44
2016,4,4,14,30,911.0,106.0,1.4,18.0,756.0,886.33,665.0
2016,4,4,14,45,896.5,104.5,1.45,18.0,715.5,858.72,648.67
2016,4,4,15,0,882.0,103.0,1.5,18.0,675.0,833.27,633.75
2016,4,4,15,15,864.5,100.5,1.55,17.5,629.5,797.61,612.77
2016,4,4,15,30,847.0,98.0,1.6,17.0,584.0,760.08,590.16
2016,4,4,15,45,820.0,95.5,1.65,16.5,533.0,714.01,560.93
2016,4,4,16,0,793.0,93.0,1.7,16.0,482.0,667.16,530.45
2016,4,4,16,15,761.0,88.5,1.7,15.5,428.5,614.32,492.89
2016,4,4,16,30,729.0,84.0,1.7,15.0,375.0,564.44,456.14
2016,4,4,16,45,677.0,79.5,1.7,14.5,319.5,501.04,407.55
2016,4,4,17,0,625.0,75.0,1.7,14.0,264.0,440.22,359.23
2016,4,4,17,15,556.0,67.0,1.6,13.0,210.5,369.95,301.8
2016,4,4,17,30,487.0,59.0,1.5,12.0,157.0,304.62,246.25
2016,4,4,17,45,371.0,47.5,1.4,11.5,109.0,221.85,174.9
2016,4,4,18,0,255.0,36.0,1.3,11.0,61.0,150.05,110.29
2016,4,4,18,15,127.5,18.0,1.2,10.5,30.5,69.36,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,78.5,7.0,0.9,8.5,9.5,6.88,0.0
2016,4,5,6,0,157.0,14.0,0.9,9.0,19.0,13.76,0.0
2016,4,5,6,15,309.5,26.0,0.85,9.5,60.0,19.69,10.57
2016,4,5,6,30,462.0,38.0,0.8,10.0,101.0,28.0,19.25
2016,4,5,6,45,540.5,46.5,0.8,10.5,152.5,32.66,23.84
2016,4,5,7,0,619.0,55.0,0.8,11.0,204.0,37.03,27.97
2016,4,5,7,15,673.0,61.0,0.7,11.5,259.0,72.2,39.16
2016,4,5,7,30,727.0,67.0,0.6,12.0,314.0,119.02,65.79
2016,4,5,7,45,762.0,71.5,0.55,13.0,368.5,167.46,101.74
2016,4,5,8,0,797.0,76.0,0.5,14.0,423.0,219.38,144.37
2016,4,5,8,15,823.0,79.5,0.5,14.5,475.0,271.44,189.26
2016,4,5,8,30,849.0,83.0,0.5,15.0,527.0,325.57,235.84
2016,4,5,8,45,869.0,85.5,0.55,16.0,576.0,382.43,283.45
2016,4,5,9,0,889.0,88.0,0.6,17.0,625.0,436.16,327.32
2016,4,5,9,15,903.0,90.0,0.6,17.5,668.5,487.39,368.29
2016,4,5,9,30,917.0,92.0,0.6,18.0,712.0,538.45,407.68
2016,4,5,9,45,927.0,94.0,0.65,18.5,749.0,586.95,444.36
2016,4,5,10,0,937.0,96.0,0.7,19.0,786.0,634.45,479.23
2016,4,5,10,15,944.0,97.5,0.7,19.5,816.5,678.42,510.06
2016,4,5,10,30,951.0,99.0,0.7,20.0,847.0,720.73,538.84
2016,4,5,10,45,956.0,100.0,0.75,20.5,870.0,759.33,564.0
2016,4,5,11,0,961.0,101.0,0.8,21.0,893.0,795.75,586.79
2016,4,5,11,15,964.0,101.5,0.8,21.0,908.0,827.83,606.93
2016,4,5,11,30,967.0,102.0,0.8,21.0,923.0,857.29,625.31
2016,4,5,11,45,968.5,102.0,0.85,21.5,929.5,882.31,640.43
2016,4,5,12,0,970.0,102.0,0.9,22.0,936.0,904.38,653.7
2016,4,5,12,15,969.0,102.0,0.9,22.0,934.0,921.29,664.14
2016,4,5,12,30,968.0,102.0,0.9,22.0,932.0,935.01,672.69
2016,4,5,12,45,965.5,102.0,0.95,22.0,922.0,944.16,679.43
2016,4,5,13,0,963.0,102.0,1.0,22.0,912.0,950.0,684.25
2016,4,5,13,15,959.0,101.0,1.0,22.0,894.0,950.16,684.77
2016,4,5,13,30,955.0,100.0,1.0,22.0,876.0,946.98,683.39
2016,4,5,13,45,949.0,99.0,1.0,22.0,850.0,938.75,678.97
2016,4,5,14,0,943.0,98.0,1.0,22.0,824.0,927.29,672.68
2016,4,5,14,15,934.5,96.5,0.95,22.0,791.5,910.01,661.95
2016,4,5,14,30,926.0,95.0,0.9,22.0,759.0,889.75,649.46
2016,4,5,14,45,914.5,93.0,0.9,22.0,719.0,863.63,634.09
2016,4,5,15,0,903.0,91.0,0.9,22.0,679.0,834.93,617.05
2016,4,5,15,15,887.5,88.5,0.9,21.5,634.0,800.16,597.03
2016,4,5,15,30,872.0,86.0,0.9,21.0,589.0,763.41,575.44
2016,4,5,15,45,850.5,83.0,0.9,21.0,539.0,724.34,550.83
2016,4,5,16,0,829.0,80.0,0.9,21.0,489.0,679.71,521.94
2016,4,5,16,15,800.0,76.5,0.85,20.5,436.0,628.67,487.73
2016,4,5,16,30,771.0,73.0,0.8,20.0,383.0,577.59,451.48
2016,4,5,16,45,729.5,68.0,0.8,19.5,328.0,517.76,407.84
2016,4,5,17,0,688.0,63.0,0.8,19.0,273.0,459.57,363.64
2016,4,5,17,15,625.5,56.5,0.8,18.0,219.5,393.98,312.28
2016,4,5,17,30,563.0,50.0,0.8,17.0,166.0,330.35,260.08
2016,4,5,17,45,459.5,40.5,0.8,16.0,117.0,251.33,193.92
2016,4,5,18,0,356.0,31.0,0.8,15.0,68.0,181.84,132.13
2016,4,5,18,15,178.0,15.5,0.75,14.5,34.0,84.24,12.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,64.5,8.0,0.95,12.5,10.5,7.86,0.0
2016,4,6,6,0,129.0,16.0,1.0,13.0,21.0,12.48,0.0
2016,4,6,6,15,274.5,29.0,1.0,14.0,61.5,22.26,12.71
2016,4,6,6,30,420.0,42.0,1.0,15.0,102.0,31.39,21.8
2016,4,6,6,45,505.5,51.0,1.0,16.0,153.5,36.29,26.48
2016,4,6,7,0,591.0,60.0,1.0,17.0,205.0,40.91,30.66
2016,4,6,7,15,646.0,66.5,0.95,17.5,259.5,75.36,40.11
2016,4,6,7,30,701.0,73.0,0.9,18.0,314.0,121.72,67.07
2016,4,6,7,45,736.5,78.0,0.9,18.5,368.0,173.07,105.46
2016,4,6,8,0,772.0,83.0,0.9,19.0,422.0,224.31,147.31
2016,4,6,8,15,798.5,87.0,0.9,19.5,474.5,275.71,191.04
2016,4,6,8,30,825.0,91.0,0.9,20.0,527.0,329.27,236.48
2016,4,6,8,45,843.0,95.0,0.9,21.0,575.0,381.72,279.92
2016,4,6,9,0,861.0,99.0,0.9,22.0,623.0,434.98,322.56
2016,4,6,9,15,875.5,101.5,0.85,22.5,666.0,485.87,362.36
2016,4,6,9,30,890.0,104.0,0.8,23.0,709.0,539.78,402.72
2016,4,6,9,45,897.0,108.0,0.75,23.5,745.0,587.34,437.1
2016,4,6,10,0,904.0,112.0,0.7,24.0,781.0,633.72,469.38
2016,4,6,10,15,911.5,113.5,0.65,24.5,811.0,676.76,498.26
2016,4,6,10,30,919.0,115.0,0.6,25.0,841.0,718.25,525.11
2016,4,6,10,45,920.5,118.0,0.6,25.5,862.5,755.23,548.31
2016,4,6,11,0,922.0,121.0,0.6,26.0,884.0,789.9,568.68
2016,4,6,11,15,924.5,122.0,0.55,26.0,898.5,821.03,586.85
2016,4,6,11,30,927.0,123.0,0.5,26.0,913.0,849.63,603.26
2016,4,6,11,45,926.0,124.5,0.45,26.5,918.5,873.24,615.24
2016,4,6,12,0,925.0,126.0,0.4,27.0,924.0,893.96,625.37
2016,4,6,12,15,744.5,222.5,0.4,27.0,864.5,857.47,602.51
2016,4,6,12,30,564.0,319.0,0.4,27.0,805.0,810.01,568.97
2016,4,6,12,45,732.0,226.5,0.4,27.5,849.5,874.59,613.46
2016,4,6,13,0,900.0,134.0,0.4,28.0,894.0,930.26,645.63
2016,4,6,13,15,741.5,209.0,0.4,28.0,826.5,878.68,613.77
2016,4,6,13,30,583.0,284.0,0.4,28.0,759.0,816.47,573.24
2016,4,6,13,45,564.5,278.0,0.4,28.0,727.0,794.92,561.02
2016,4,6,14,0,546.0,272.0,0.4,28.0,695.0,771.4,546.91
2016,4,6,14,15,494.5,277.5,0.4,28.0,648.5,729.74,520.24
2016,4,6,14,30,443.0,283.0,0.4,28.0,602.0,687.51,493.07
2016,4,6,14,45,433.0,270.5,0.4,28.0,568.5,660.83,476.95
2016,4,6,15,0,423.0,258.0,0.4,28.0,535.0,632.83,459.59
2016,4,6,15,15,493.5,215.0,0.4,28.0,517.0,634.31,463.9
2016,4,6,15,30,564.0,172.0,0.4,28.0,499.0,629.6,463.6
2016,4,6,15,45,500.5,172.5,0.4,28.5,444.5,568.74,421.23
2016,4,6,16,0,437.0,173.0,0.4,29.0,390.0,510.28,380.35
2016,4,6,16,15,482.5,143.5,0.45,28.0,359.0,493.85,372.9
2016,4,6,16,30,528.0,114.0,0.5,27.0,328.0,472.19,360.55
2016,4,6,16,45,475.0,108.0,0.6,26.0,280.0,414.64,319.99
2016,4,6,17,0,422.0,102.0,0.7,25.0,232.0,360.4,280.29
2016,4,6,17,15,373.0,87.0,0.8,24.0,185.5,301.34,235.16
2016,4,6,17,30,324.0,72.0,0.9,23.0,139.0,245.98,190.85
2016,4,6,17,45,248.5,55.0,1.0,22.0,97.5,181.34,137.76
2016,4,6,18,0,173.0,38.0,1.1,21.0,56.0,123.7,88.45
2016,4,6,18,15,86.5,19.0,1.05,20.5,28.0,59.18,12.91
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,0.75,12.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,0.8,13.0,16.0,15.42,0.0
2016,4,7,6,15,67.5,35.5,0.8,13.0,45.5,30.91,20.28
2016,4,7,6,30,135.0,55.0,0.8,13.0,75.0,44.38,33.46
2016,4,7,6,45,172.0,76.0,0.8,13.5,112.0,59.98,47.79
2016,4,7,7,0,209.0,97.0,0.8,14.0,149.0,74.96,61.26
2016,4,7,7,15,246.5,113.0,0.85,14.0,189.0,102.18,73.81
2016,4,7,7,30,284.0,129.0,0.9,14.0,229.0,134.52,95.87
2016,4,7,7,45,299.5,150.0,0.95,14.5,270.0,171.34,124.53
2016,4,7,8,0,315.0,171.0,1.0,15.0,311.0,209.91,155.73
2016,4,7,8,15,389.5,177.5,1.0,15.0,371.0,249.08,186.28
2016,4,7,8,30,464.0,184.0,1.0,15.0,431.0,299.82,226.8
2016,4,7,8,45,391.5,222.5,1.0,15.5,443.5,336.2,258.02
2016,4,7,9,0,319.0,261.0,1.0,16.0,456.0,361.07,278.71
2016,4,7,9,15,345.5,274.5,0.95,16.0,499.5,402.7,310.93
2016,4,7,9,30,372.0,288.0,0.9,16.0,543.0,446.37,343.98
2016,4,7,9,45,467.5,269.0,0.9,16.5,606.5,497.98,382.68
2016,4,7,10,0,563.0,250.0,0.9,17.0,670.0,559.45,427.95
2016,4,7,10,15,530.5,274.5,0.9,17.0,682.5,586.42,446.82
2016,4,7,10,30,498.0,299.0,0.9,17.0,695.0,610.04,463.1
2016,4,7,10,45,478.0,316.5,0.9,17.5,705.0,632.77,477.76
2016,4,7,11,0,458.0,334.0,0.9,18.0,715.0,653.21,490.48
2016,4,7,11,15,475.0,336.5,0.85,18.0,737.5,685.63,512.46
2016,4,7,11,30,492.0,339.0,0.8,18.0,760.0,717.7,533.71
2016,4,7,11,45,504.0,330.5,0.8,18.0,764.5,734.64,545.36
2016,4,7,12,0,516.0,322.0,0.8,18.0,769.0,750.36,556.34
2016,4,7,12,15,412.5,368.5,0.8,18.0,725.5,720.02,532.98
2016,4,7,12,30,309.0,415.0,0.8,18.0,682.0,683.41,505.63
2016,4,7,12,45,326.5,404.5,0.85,18.0,684.0,695.21,515.53
2016,4,7,13,0,344.0,394.0,0.9,18.0,686.0,705.93,524.19
2016,4,7,13,15,280.0,399.5,0.9,18.0,634.0,659.66,491.22
2016,4,7,13,30,216.0,405.0,0.9,18.0,582.0,606.02,453.4
2016,4,7,13,45,274.0,379.5,0.9,18.0,597.0,639.57,479.6
2016,4,7,14,0,332.0,354.0,0.9,18.0,612.0,664.83,499.16
2016,4,7,14,15,304.0,344.5,0.9,17.5,573.0,630.13,475.87
2016,4,7,14,30,276.0,335.0,0.9,17.0,534.0,594.92,452.54
2016,4,7,14,45,224.5,322.0,0.9,17.0,478.5,527.95,404.89
2016,4,7,15,0,173.0,309.0,0.9,17.0,423.0,470.04,362.95
2016,4,7,15,15,113.5,277.0,0.9,17.0,350.0,386.33,300.82
2016,4,7,15,30,54.0,245.0,0.9,17.0,277.0,296.61,232.47
2016,4,7,15,45,70.0,229.5,0.9,17.0,267.0,292.04,230.67
2016,4,7,16,0,86.0,214.0,0.9,17.0,257.0,286.34,227.4
2016,4,7,16,15,54.0,182.0,0.85,16.5,208.0,228.18,181.9
2016,4,7,16,30,22.0,150.0,0.8,16.0,159.0,165.61,132.0
2016,4,7,16,45,15.5,130.0,0.8,16.0,136.0,140.98,112.34
2016,4,7,17,0,9.0,110.0,0.8,16.0,113.0,116.75,92.51
2016,4,7,17,15,4.5,89.0,0.75,15.5,90.5,92.81,72.72
2016,4,7,17,30,0.0,68.0,0.7,15.0,68.0,69.01,52.65
2016,4,7,17,45,0.0,47.5,0.7,14.5,47.5,47.72,34.38
2016,4,7,18,0,0.0,27.0,0.7,14.0,27.0,26.07,15.57
2016,4,7,18,15,0.0,13.5,0.65,13.5,13.5,13.02,0.0
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.6,11.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,0.5,12.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,22.5,0.5,12.5,22.5,21.72,12.84
2016,4,8,6,30,0.0,37.0,0.5,13.0,37.0,35.71,25.96
2016,4,8,6,45,0.0,55.0,0.5,13.5,55.0,52.2,40.99
2016,4,8,7,0,0.0,73.0,0.5,14.0,73.0,68.48,55.58
2016,4,8,7,15,0.0,92.5,0.5,14.0,92.5,86.45,67.93
2016,4,8,7,30,0.0,112.0,0.5,14.0,112.0,104.57,82.91
2016,4,8,7,45,30.0,147.5,0.5,14.5,161.0,137.06,107.91
2016,4,8,8,0,60.0,183.0,0.5,15.0,210.0,176.15,137.88
2016,4,8,8,15,39.0,188.5,0.45,15.0,207.0,180.98,142.08
2016,4,8,8,30,18.0,194.0,0.4,15.0,204.0,187.32,147.31
2016,4,8,8,45,9.0,154.5,0.4,15.0,159.5,150.42,117.74
2016,4,8,9,0,0.0,115.0,0.4,15.0,115.0,110.8,85.8
2016,4,8,9,15,6.5,173.5,0.4,15.0,178.5,168.66,132.08
2016,4,8,9,30,13.0,232.0,0.4,15.0,242.0,226.8,177.04
2016,4,8,9,45,47.5,290.5,0.4,15.0,326.0,297.03,230.47
2016,4,8,10,0,82.0,349.0,0.4,15.0,410.0,373.77,287.39
2016,4,8,10,15,82.5,363.5,0.4,15.0,427.0,392.76,300.41
2016,4,8,10,30,83.0,378.0,0.4,15.0,444.0,411.72,313.84
2016,4,8,10,45,71.0,380.0,0.45,15.5,438.0,410.32,311.91
2016,4,8,11,0,59.0,382.0,0.5,16.0,432.0,407.85,309.37
2016,4,8,11,15,37.5,332.5,0.5,16.0,364.5,348.35,265.36
2016,4,8,11,30,16.0,283.0,0.5,16.0,297.0,285.98,218.78
2016,4,8,11,45,26.0,325.5,0.5,16.0,348.5,337.27,257.66
2016,4,8,12,0,36.0,368.0,0.5,16.0,400.0,389.1,295.45
2016,4,8,12,15,21.0,275.0,0.5,16.0,294.0,287.35,219.68
2016,4,8,12,30,6.0,182.0,0.5,16.0,188.0,181.99,139.65
2016,4,8,12,45,6.0,180.0,0.55,16.0,186.0,180.26,138.96
2016,4,8,13,0,6.0,178.0,0.6,16.0,184.0,178.5,137.74
2016,4,8,13,15,5.5,175.0,0.6,16.0,180.0,175.28,135.32
2016,4,8,13,30,5.0,172.0,0.6,16.0,176.0,172.03,132.9
2016,4,8,13,45,2.5,136.0,0.65,16.0,138.0,134.46,103.4
2016,4,8,14,0,0.0,100.0,0.7,16.0,100.0,96.95,73.58
2016,4,8,14,15,0.0,95.5,0.7,16.0,95.5,92.53,70.23
2016,4,8,14,30,0.0,91.0,0.7,16.0,91.0,88.12,66.8
2016,4,8,14,45,0.0,55.0,0.7,16.0,55.0,53.21,38.44
2016,4,8,15,0,0.0,19.0,0.7,16.0,19.0,18.36,9.69
2016,4,8,15,15,0.0,58.5,0.65,15.5,58.5,56.58,41.63
2016,4,8,15,30,0.0,98.0,0.6,15.0,98.0,95.0,73.5
2016,4,8,15,45,2.0,130.0,0.6,15.0,131.0,128.89,101.4
2016,4,8,16,0,4.0,162.0,0.6,15.0,164.0,164.19,130.25
2016,4,8,16,15,2.0,105.5,0.55,14.5,106.5,104.55,82.02
2016,4,8,16,30,0.0,49.0,0.5,14.0,49.0,47.34,34.68
2016,4,8,16,45,0.0,42.0,0.5,14.0,42.0,40.56,29.11
2016,4,8,17,0,0.0,35.0,0.5,14.0,35.0,33.79,23.39
2016,4,8,17,15,0.0,28.0,0.45,13.5,28.0,27.02,17.63
2016,4,8,17,30,0.0,21.0,0.4,13.0,21.0,20.26,11.78
2016,4,8,17,45,0.0,14.5,0.4,13.0,14.5,13.98,6.24
2016,4,8,18,0,0.0,8.0,0.4,13.0,8.0,7.71,0.69
2016,4,8,18,15,0.0,4.0,0.4,13.0,4.0,3.85,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,0.4,12.0,1.0,0.96,0.0
2016,4,9,6,30,0.0,2.0,0.4,12.0,2.0,1.93,0.0
2016,4,9,6,45,0.0,2.5,0.4,12.5,2.5,2.41,0.0
2016,4,9,7,0,0.0,3.0,0.4,13.0,3.0,2.89,0.0
2016,4,9,7,15,0.0,4.5,0.4,13.0,4.5,4.34,0.0
2016,4,9,7,30,0.0,6.0,0.4,13.0,6.0,5.79,0.0
2016,4,9,7,45,0.0,24.0,0.45,13.5,24.0,23.16,14.28
2016,4,9,8,0,0.0,42.0,0.5,14.0,42.0,40.57,28.96
2016,4,9,8,15,0.0,79.0,0.5,14.0,79.0,76.4,58.89
2016,4,9,8,30,0.0,116.0,0.5,14.0,116.0,111.32,87.4
2016,4,9,8,45,9.0,169.5,0.5,14.5,175.0,164.2,129.45
2016,4,9,9,0,18.0,223.0,0.5,15.0,234.0,217.67,170.79
2016,4,9,9,15,65.0,274.0,0.5,15.0,318.0,282.7,220.47
2016,4,9,9,30,112.0,325.0,0.5,15.0,402.0,356.35,275.7
2016,4,9,9,45,84.5,329.5,0.5,15.0,389.5,352.49,271.81
2016,4,9,10,0,57.0,334.0,0.5,15.0,377.0,345.92,266.32
2016,4,9,10,15,69.0,356.5,0.5,15.0,410.5,378.3,290.32
2016,4,9,10,30,81.0,379.0,0.5,15.0,444.0,411.73,314.52
2016,4,9,10,45,72.0,383.0,0.5,15.0,442.0,414.17,315.58
2016,4,9,11,0,63.0,387.0,0.5,15.0,440.0,415.79,316.31
2016,4,9,11,15,66.5,397.0,0.5,15.0,454.0,431.96,327.94
2016,4,9,11,30,70.0,407.0,0.5,15.0,468.0,448.27,339.5
2016,4,9,11,45,46.5,367.5,0.5,15.5,408.0,394.79,299.49
2016,4,9,12,0,23.0,328.0,0.5,16.0,348.0,337.41,256.7
2016,4,9,12,15,17.5,291.0,0.5,16.0,306.5,297.76,227.62
2016,4,9,12,30,12.0,254.0,0.5,16.0,265.0,257.56,197.58
2016,4,9,12,45,12.5,251.0,0.5,16.0,262.0,255.59,196.45
2016,4,9,13,0,13.0,248.0,0.5,16.0,259.0,253.56,195.07
2016,4,9,13,15,35.0,311.0,0.5,15.5,340.0,341.5,262.47
2016,4,9,13,30,57.0,374.0,0.5,15.0,421.0,427.31,326.03
2016,4,9,13,45,34.0,307.0,0.5,15.0,335.0,339.25,260.35
2016,4,9,14,0,11.0,240.0,0.5,15.0,249.0,245.46,189.8
2016,4,9,14,15,15.5,253.0,0.5,15.0,265.0,262.94,204.28
2016,4,9,14,30,20.0,266.0,0.5,15.0,281.0,280.6,218.16
2016,4,9,14,45,11.0,217.5,0.55,15.0,226.0,223.88,174.68
2016,4,9,15,0,2.0,169.0,0.6,15.0,171.0,167.51,130.83
2016,4,9,15,15,8.5,188.0,0.6,14.5,194.0,192.51,151.8
2016,4,9,15,30,15.0,207.0,0.6,14.0,217.0,217.91,172.73
2016,4,9,15,45,7.5,144.5,0.6,14.0,149.5,147.8,116.83
2016,4,9,16,0,0.0,82.0,0.6,14.0,82.0,79.31,61.03
2016,4,9,16,15,0.0,86.5,0.6,14.0,86.5,83.84,65.18
2016,4,9,16,30,0.0,91.0,0.6,14.0,91.0,88.74,69.49
2016,4,9,16,45,0.0,78.0,0.6,14.0,78.0,75.82,58.85
2016,4,9,17,0,0.0,65.0,0.6,14.0,65.0,62.87,48.06
2016,4,9,17,15,0.0,52.5,0.55,13.5,52.5,50.72,37.85
2016,4,9,17,30,0.0,40.0,0.5,13.0,40.0,38.63,27.46
2016,4,9,17,45,0.0,28.5,0.5,12.5,28.5,27.51,17.75
2016,4,9,18,0,0.0,17.0,0.5,12.0,17.0,16.4,7.93
2016,4,9,18,15,0.0,8.5,0.5,12.0,8.5,8.19,0.0
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,11.0,2.0,1.97,0.0
2016,4,10,6,0,0.0,4.0,0.7,11.0,4.0,3.85,0.0
2016,4,10,6,15,0.0,9.5,0.7,11.0,9.5,9.16,2.3
2016,4,10,6,30,0.0,15.0,0.7,11.0,15.0,14.46,7.32
2016,4,10,6,45,0.0,22.0,0.75,11.5,22.0,21.22,13.57
2016,4,10,7,0,0.0,29.0,0.8,12.0,29.0,27.98,18.58
2016,4,10,7,15,0.0,36.5,0.8,12.0,36.5,35.24,24.85
2016,4,10,7,30,0.0,44.0,0.8,12.0,44.0,42.49,31.02
2016,4,10,7,45,0.0,31.5,0.8,12.0,31.5,30.41,20.56
2016,4,10,8,0,0.0,19.0,0.8,12.0,19.0,18.34,10.14
2016,4,10,8,15,0.0,41.5,0.8,12.0,41.5,40.09,28.67
2016,4,10,8,30,0.0,64.0,0.8,12.0,64.0,61.88,46.94
2016,4,10,8,45,0.0,67.0,0.85,12.5,67.0,64.8,49.09
2016,4,10,9,0,0.0,70.0,0.9,13.0,70.0,67.72,51.26
2016,4,10,9,15,0.0,64.0,0.9,13.0,64.0,61.92,46.3
2016,4,10,9,30,0.0,58.0,0.9,13.0,58.0,56.12,41.37
2016,4,10,9,45,0.0,62.0,0.95,13.0,62.0,60.0,44.51
2016,4,10,10,0,0.0,66.0,1.0,13.0,66.0,63.89,47.62
2016,4,10,10,15,0.0,64.5,1.0,13.0,64.5,62.45,46.35
2016,4,10,10,30,0.0,63.0,1.0,13.0,63.0,61.01,45.09
2016,4,10,10,45,0.0,82.5,1.05,13.5,82.5,79.94,60.45
2016,4,10,11,0,0.0,102.0,1.1,14.0,102.0,98.78,75.55
2016,4,10,11,15,0.0,103.0,1.1,14.0,103.0,99.77,76.25
2016,4,10,11,30,0.0,104.0,1.1,14.0,104.0,100.77,77.01
2016,4,10,11,45,0.0,120.0,1.15,14.0,120.0,116.29,89.5
2016,4,10,12,0,0.0,136.0,1.2,14.0,136.0,131.85,101.94
2016,4,10,12,15,0.0,121.0,1.2,14.0,121.0,117.35,90.27
2016,4,10,12,30,0.0,106.0,1.2,14.0,106.0,102.8,78.6
2016,4,10,12,45,0.0,104.5,1.3,14.0,104.5,101.36,77.51
2016,4,10,13,0,0.0,103.0,1.4,14.0,103.0,99.91,76.39
2016,4,10,13,15,0.0,114.5,1.4,14.0,114.5,111.14,85.54
2016,4,10,13,30,0.0,126.0,1.4,14.0,126.0,122.41,94.69
2016,4,10,13,45,0.0,118.5,1.45,14.0,118.5,115.08,88.87
2016,4,10,14,0,0.0,111.0,1.5,14.0,111.0,107.73,83.06
2016,4,10,14,15,0.0,78.5,1.5,13.5,78.5,76.01,57.43
2016,4,10,14,30,0.0,46.0,1.5,13.0,46.0,44.51,31.6
2016,4,10,14,45,0.0,37.5,1.5,13.0,37.5,36.27,24.82
2016,4,10,15,0,0.0,29.0,1.5,13.0,29.0,28.04,17.98
2016,4,10,15,15,0.0,36.5,1.45,13.0,36.5,35.28,24.15
2016,4,10,15,30,0.0,44.0,1.4,13.0,44.0,42.53,30.33
2016,4,10,15,45,0.0,55.0,1.4,13.0,55.0,53.17,39.4
2016,4,10,16,0,0.0,66.0,1.4,13.0,66.0,63.81,48.49
2016,4,10,16,15,0.0,57.0,1.3,12.5,57.0,55.09,41.37
2016,4,10,16,30,0.0,48.0,1.2,12.0,48.0,46.37,34.19
2016,4,10,16,45,0.0,41.0,1.15,12.0,41.0,39.59,28.5
2016,4,10,17,0,0.0,34.0,1.1,12.0,34.0,32.82,22.74
2016,4,10,17,15,0.0,27.5,1.0,11.5,27.5,26.54,17.36
2016,4,10,17,30,0.0,21.0,0.9,11.0,21.0,20.26,11.89
2016,4,10,17,45,0.0,15.0,0.85,11.0,15.0,14.46,6.74
2016,4,10,18,0,0.0,9.0,0.8,11.0,9.0,8.67,1.57
2016,4,10,18,15,0.0,4.5,0.75,10.5,4.5,4.33,0.0
2016,4,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,45.0,12.5,0.65,9.5,15.0,12.29,0.0
2016,4,11,6,0,90.0,25.0,0.6,10.0,30.0,20.92,7.63
2016,4,11,6,15,190.5,43.0,0.55,10.5,69.5,33.07,23.21
2016,4,11,6,30,291.0,61.0,0.5,11.0,109.0,45.97,35.46
2016,4,11,6,45,145.5,65.5,0.5,11.5,89.5,52.15,41.38
2016,4,11,7,0,0.0,70.0,0.5,12.0,70.0,66.38,51.47
2016,4,11,7,15,0.0,87.5,0.5,12.0,87.5,82.62,65.23
2016,4,11,7,30,0.0,105.0,0.5,12.0,105.0,98.96,78.81
2016,4,11,7,45,19.5,143.0,0.5,12.5,152.0,136.46,108.66
2016,4,11,8,0,39.0,181.0,0.5,13.0,199.0,171.4,135.81
2016,4,11,8,15,45.5,204.0,0.5,13.0,227.5,196.68,155.62
2016,4,11,8,30,52.0,227.0,0.5,13.0,256.0,222.77,175.94
2016,4,11,8,45,132.0,257.0,0.55,13.5,338.5,279.13,218.61
2016,4,11,9,0,212.0,287.0,0.6,14.0,421.0,347.78,270.44
2016,4,11,9,15,213.0,308.5,0.6,14.0,450.5,379.54,294.35
2016,4,11,9,30,214.0,330.0,0.6,14.0,480.0,411.27,318.07
2016,4,11,9,45,125.5,322.5,0.6,14.5,412.0,367.19,283.87
2016,4,11,10,0,37.0,315.0,0.6,15.0,344.0,317.44,244.93
2016,4,11,10,15,105.0,358.0,0.6,15.0,442.5,403.6,310.44
2016,4,11,10,30,173.0,401.0,0.6,15.0,541.0,493.26,375.79
2016,4,11,10,45,121.0,398.0,0.65,15.5,497.5,462.47,351.23
2016,4,11,11,0,69.0,395.0,0.7,16.0,454.0,428.39,325.08
2016,4,11,11,15,47.0,364.5,0.7,16.0,405.0,386.67,294.36
2016,4,11,11,30,25.0,334.0,0.7,16.0,356.0,342.9,261.74
2016,4,11,11,45,207.5,362.0,0.75,16.0,544.5,525.76,400.92
2016,4,11,12,0,390.0,390.0,0.8,16.0,733.0,714.87,535.05
2016,4,11,12,15,273.5,417.0,0.8,16.0,657.5,651.01,486.02
2016,4,11,12,30,157.0,444.0,0.8,16.0,582.0,579.66,433.82
2016,4,11,12,45,157.0,438.5,0.8,16.0,575.5,579.07,434.44
2016,4,11,13,0,157.0,433.0,0.8,16.0,569.0,577.81,433.89
2016,4,11,13,15,162.0,420.0,0.8,16.0,557.5,572.69,430.97
2016,4,11,13,30,167.0,407.0,0.8,16.0,546.0,566.78,427.58
2016,4,11,13,45,506.0,270.0,0.8,16.0,672.5,742.85,561.23
2016,4,11,14,0,845.0,133.0,0.8,16.0,799.0,898.29,667.69
2016,4,11,14,15,552.0,238.5,0.8,16.0,666.5,746.12,562.09
2016,4,11,14,30,259.0,344.0,0.8,16.0,534.0,592.91,449.8
2016,4,11,14,45,255.0,325.0,0.8,16.0,504.0,567.46,434.35
2016,4,11,15,0,251.0,306.0,0.8,16.0,474.0,541.04,416.66
2016,4,11,15,15,239.5,285.5,0.8,16.0,437.5,497.57,386.36
2016,4,11,15,30,228.0,265.0,0.8,16.0,401.0,462.19,361.53
2016,4,11,15,45,222.0,244.0,0.8,16.0,367.0,430.15,338.86
2016,4,11,16,0,216.0,223.0,0.8,16.0,333.0,397.7,315.46
2016,4,11,16,15,274.5,189.0,0.75,15.5,314.0,401.74,321.22
2016,4,11,16,30,333.0,155.0,0.7,15.0,295.0,392.05,315.84
2016,4,11,16,45,309.0,138.0,0.7,15.0,254.0,346.93,280.71
2016,4,11,17,0,285.0,121.0,0.7,15.0,213.0,303.03,245.85
2016,4,11,17,15,374.5,92.0,0.65,14.5,189.5,312.29,253.07
2016,4,11,17,30,464.0,63.0,0.6,14.0,166.0,306.94,246.25
2016,4,11,17,45,377.0,51.0,0.55,13.5,120.0,234.97,184.95
2016,4,11,18,0,290.0,39.0,0.5,13.0,74.0,169.86,128.19
2016,4,11,18,15,145.0,19.5,0.55,12.5,37.0,81.84,44.8
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,56.5,13.0,1.0,9.5,16.5,12.78,0.0
2016,4,12,6,0,113.0,26.0,1.0,10.0,33.0,20.24,8.49
2016,4,12,6,15,213.5,43.0,1.05,10.0,73.5,32.92,23.22
2016,4,12,6,30,314.0,60.0,1.1,10.0,114.0,44.98,34.75
2016,4,12,6,45,394.5,71.0,1.15,10.5,163.0,51.68,41.12
2016,4,12,7,0,475.0,82.0,1.2,11.0,212.0,69.04,46.85
2016,4,12,7,15,241.5,105.5,1.2,11.0,172.0,103.23,73.93
2016,4,12,7,30,8.0,129.0,1.2,11.0,132.0,120.53,96.96
2016,4,12,7,45,31.5,159.0,1.2,11.5,173.5,147.98,118.32
2016,4,12,8,0,55.0,189.0,1.2,12.0,215.0,181.92,144.83
2016,4,12,8,15,31.5,185.5,1.2,12.0,200.5,177.82,141.97
2016,4,12,8,30,8.0,182.0,1.2,12.0,186.0,174.12,139.22
2016,4,12,8,45,8.0,191.0,1.2,12.5,195.5,183.61,146.27
2016,4,12,9,0,8.0,200.0,1.2,13.0,205.0,193.02,153.15
2016,4,12,9,15,4.0,149.0,1.2,13.0,151.5,144.88,114.06
2016,4,12,9,30,0.0,98.0,1.2,13.0,98.0,94.84,73.18
2016,4,12,9,45,0.0,110.5,1.2,13.5,110.5,106.81,82.74
2016,4,12,10,0,0.0,123.0,1.2,14.0,123.0,118.8,92.12
2016,4,12,10,15,17.5,229.5,1.2,14.0,244.0,231.29,181.8
2016,4,12,10,30,35.0,336.0,1.2,14.0,365.0,342.0,266.53
2016,4,12,10,45,25.5,308.5,1.25,14.0,329.5,312.49,243.16
2016,4,12,11,0,16.0,281.0,1.3,14.0,294.0,282.33,219.92
2016,4,12,11,15,14.0,264.5,1.35,14.0,276.5,266.03,207.44
2016,4,12,11,30,12.0,248.0,1.4,14.0,259.0,249.4,194.58
2016,4,12,11,45,11.5,242.5,1.45,14.0,253.0,244.34,190.72
2016,4,12,12,0,11.0,237.0,1.5,14.0,247.0,239.18,186.75
2016,4,12,12,15,9.5,216.5,1.5,14.0,225.0,218.45,170.57
2016,4,12,12,30,8.0,196.0,1.5,14.0,203.0,197.51,154.21
2016,4,12,12,45,21.0,276.0,1.55,14.0,294.5,291.38,227.91
2016,4,12,13,0,34.0,356.0,1.6,14.0,386.0,384.85,299.04
2016,4,12,13,15,22.0,292.5,1.55,14.0,311.5,306.39,238.85
2016,4,12,13,30,10.0,229.0,1.5,14.0,237.0,232.96,182.17
2016,4,12,13,45,9.5,223.0,1.5,14.0,230.5,226.85,177.87
2016,4,12,14,0,9.0,217.0,1.5,14.0,224.0,220.7,173.28
2016,4,12,14,15,4.5,186.0,1.5,14.0,190.0,185.98,145.94
2016,4,12,14,30,0.0,155.0,1.5,14.0,156.0,151.31,118.4
2016,4,12,14,45,0.0,147.5,1.55,14.0,148.0,143.99,112.85
2016,4,12,15,0,0.0,140.0,1.6,14.0,140.0,136.66,107.21
2016,4,12,15,15,0.0,130.5,1.6,13.5,130.5,127.32,100.1
2016,4,12,15,30,0.0,121.0,1.6,13.0,121.0,117.96,92.92
2016,4,12,15,45,7.0,151.0,1.65,13.0,154.5,154.08,123.18
2016,4,12,16,0,14.0,181.0,1.7,13.0,188.0,191.3,154.09
2016,4,12,16,15,104.0,177.5,1.7,12.5,222.0,264.75,216.9
2016,4,12,16,30,194.0,174.0,1.7,12.0,256.0,317.58,261.88
2016,4,12,16,45,168.5,155.5,1.7,12.0,220.0,275.92,227.73
2016,4,12,17,0,143.0,137.0,1.7,12.0,184.0,235.99,194.79
2016,4,12,17,15,122.5,113.5,1.6,11.5,148.5,194.26,159.99
2016,4,12,17,30,102.0,90.0,1.5,11.0,113.0,153.81,125.41
2016,4,12,17,45,72.5,67.5,1.4,11.0,81.5,112.09,88.93
2016,4,12,18,0,43.0,45.0,1.3,11.0,50.0,72.26,53.88
2016,4,12,18,15,21.5,25.0,1.25,10.5,27.5,34.67,17.74
2016,4,12,18,30,0.0,5.0,1.2,10.0,5.0,4.91,0.0
2016,4,12,18,45,0.0,2.5,1.2,10.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,44.5,14.5,0.9,9.5,18.0,14.25,0.0
2016,4,13,6,0,89.0,29.0,0.9,10.0,36.0,24.11,12.3
2016,4,13,6,15,190.0,48.0,0.9,10.0,77.0,36.9,26.82
2016,4,13,6,30,291.0,67.0,0.9,10.0,118.0,50.47,39.71
2016,4,13,6,45,390.5,76.5,0.95,10.5,169.5,55.8,44.85
2016,4,13,7,0,490.0,86.0,1.0,11.0,221.0,74.9,50.24
2016,4,13,7,15,543.5,94.5,0.95,11.5,274.0,113.42,70.46
2016,4,13,7,30,597.0,103.0,0.9,12.0,327.0,157.32,101.18
2016,4,13,7,45,650.0,105.0,0.9,12.5,382.0,201.1,135.66
2016,4,13,8,0,703.0,107.0,0.9,13.0,437.0,250.36,176.74
2016,4,13,8,15,730.5,112.0,0.9,13.5,488.0,300.13,219.73
2016,4,13,8,30,758.0,117.0,0.9,14.0,539.0,352.19,264.11
2016,4,13,8,45,779.0,120.5,0.9,14.5,586.0,405.72,308.71
2016,4,13,9,0,800.0,124.0,0.9,15.0,633.0,456.9,350.3
2016,4,13,9,15,815.5,127.0,0.85,15.0,675.0,505.9,389.42
2016,4,13,9,30,831.0,130.0,0.8,15.0,717.0,555.08,427.4
2016,4,13,9,45,856.0,125.5,0.8,15.5,756.5,602.7,462.86
2016,4,13,10,0,881.0,121.0,0.8,16.0,796.0,652.77,498.96
2016,4,13,10,15,888.5,122.5,0.8,16.0,825.5,694.63,529.09
2016,4,13,10,30,896.0,124.0,0.8,16.0,855.0,734.99,557.57
