Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,898.5,127.0,0.8,16.5,876.0,771.45,580.4
2016,4,13,11,0,901.0,130.0,0.8,17.0,897.0,805.74,601.33
2016,4,13,11,15,904.0,130.5,0.8,17.0,911.0,835.77,620.38
2016,4,13,11,30,907.0,131.0,0.8,17.0,925.0,863.37,637.79
2016,4,13,11,45,908.5,131.0,0.85,17.0,931.0,886.69,653.29
2016,4,13,12,0,910.0,131.0,0.9,17.0,937.0,907.27,667.11
2016,4,13,12,15,909.5,131.0,0.9,17.0,935.0,923.29,677.19
2016,4,13,12,30,909.0,131.0,0.9,17.0,933.0,936.35,685.49
2016,4,13,12,45,908.5,129.5,0.95,17.0,923.0,944.88,691.97
2016,4,13,13,0,908.0,128.0,1.0,17.0,913.0,950.32,696.64
2016,4,13,13,15,903.5,127.0,1.0,17.0,895.0,949.54,696.56
2016,4,13,13,30,899.0,126.0,1.0,17.0,877.0,945.63,694.69
2016,4,13,13,45,887.0,127.5,1.05,17.0,850.0,934.49,689.19
2016,4,13,14,0,875.0,129.0,1.1,17.0,823.0,920.47,681.96
2016,4,13,14,15,865.5,127.0,1.1,16.5,790.5,907.14,675.7
2016,4,13,14,30,856.0,125.0,1.1,16.0,758.0,886.28,664.49
2016,4,13,14,45,838.0,125.0,1.15,16.0,717.5,857.75,647.73
2016,4,13,15,0,820.0,125.0,1.2,16.0,677.0,827.11,629.45
2016,4,13,15,15,612.0,178.0,1.2,15.5,575.0,702.11,544.15
2016,4,13,15,30,404.0,231.0,1.2,15.0,473.0,579.42,454.19
2016,4,13,15,45,309.0,226.5,1.2,15.0,402.5,485.05,384.63
2016,4,13,16,0,214.0,222.0,1.2,15.0,332.0,395.9,316.52
2016,4,13,16,15,324.5,180.5,1.2,14.5,328.0,427.25,345.13
2016,4,13,16,30,435.0,139.0,1.2,14.0,324.0,449.68,365.29
2016,4,13,16,45,511.5,113.0,1.2,14.0,302.0,450.46,366.66
2016,4,13,17,0,588.0,87.0,1.2,14.0,280.0,446.92,363.63
2016,4,13,17,15,527.0,78.5,1.15,13.0,228.0,380.18,309.98
2016,4,13,17,30,466.0,70.0,1.1,12.0,176.0,317.65,258.06
2016,4,13,17,45,367.0,58.0,1.05,11.5,127.5,239.16,191.21
2016,4,13,18,0,268.0,46.0,1.0,11.0,79.0,171.71,132.21
2016,4,13,18,15,149.0,28.0,1.0,10.5,45.0,97.41,60.54
2016,4,13,18,30,30.0,10.0,1.0,10.0,11.0,18.35,0.0
2016,4,13,18,45,15.0,5.0,1.0,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,91.0,14.5,1.15,9.5,21.5,14.25,0.0
2016,4,14,6,0,182.0,29.0,1.2,10.0,43.0,22.54,11.87
2016,4,14,6,15,303.0,42.5,1.25,10.0,88.0,32.26,22.83
2016,4,14,6,30,424.0,56.0,1.3,10.0,133.0,41.91,32.1
2016,4,14,6,45,500.0,66.0,1.4,10.0,185.5,47.13,37.15
2016,4,14,7,0,576.0,76.0,1.5,10.0,238.0,71.1,44.13
2016,4,14,7,15,482.0,102.0,1.5,10.5,256.5,117.28,75.98
2016,4,14,7,30,388.0,128.0,1.5,11.0,275.0,153.28,107.55
2016,4,14,7,45,566.0,116.0,1.55,11.5,365.5,198.05,137.77
2016,4,14,8,0,744.0,104.0,1.6,12.0,456.0,260.62,185.48
2016,4,14,8,15,720.5,112.5,1.6,12.0,484.0,300.82,223.38
2016,4,14,8,30,697.0,121.0,1.6,12.0,512.0,338.15,258.33
2016,4,14,8,45,759.5,123.0,1.65,12.5,581.5,400.33,310.07
2016,4,14,9,0,822.0,125.0,1.7,13.0,651.0,470.68,366.98
2016,4,14,9,15,627.0,203.0,1.7,13.0,619.5,483.51,379.27
2016,4,14,9,30,432.0,281.0,1.7,13.0,588.0,480.37,377.26
2016,4,14,9,45,661.0,203.0,1.7,13.5,699.5,562.58,441.88
2016,4,14,10,0,890.0,125.0,1.7,14.0,811.0,665.19,519.9
2016,4,14,10,15,897.0,127.0,1.7,14.0,839.5,707.51,550.89
2016,4,14,10,30,904.0,129.0,1.7,14.0,868.0,748.28,580.63
2016,4,14,10,45,902.0,134.0,1.75,14.5,887.5,783.55,603.91
2016,4,14,11,0,900.0,139.0,1.8,15.0,907.0,816.38,625.19
2016,4,14,11,15,902.5,139.5,1.8,15.0,921.0,846.0,644.82
2016,4,14,11,30,905.0,140.0,1.8,15.0,935.0,873.16,662.73
2016,4,14,11,45,889.0,151.0,1.8,15.0,936.0,892.29,675.19
2016,4,14,12,0,873.0,162.0,1.8,15.0,937.0,911.0,687.5
2016,4,14,12,15,652.5,267.0,1.85,15.0,845.5,840.24,637.95
2016,4,14,12,30,432.0,372.0,1.9,15.0,754.0,759.98,577.22
2016,4,14,12,45,669.5,253.0,2.0,15.0,837.5,863.37,658.18
2016,4,14,13,0,907.0,134.0,2.1,15.0,921.0,957.97,723.61
2016,4,14,13,15,690.5,232.0,2.1,15.0,824.0,873.73,665.86
2016,4,14,13,30,474.0,330.0,2.1,15.0,727.0,778.76,595.03
2016,4,14,13,45,419.0,342.0,2.15,15.0,685.0,742.75,570.05
2016,4,14,14,0,364.0,354.0,2.2,15.0,643.0,699.91,539.47
2016,4,14,14,15,606.0,244.5,2.2,14.5,703.0,806.7,624.94
2016,4,14,14,30,848.0,135.0,2.2,14.0,763.0,892.22,688.15
2016,4,14,14,45,687.5,180.0,2.2,14.0,672.5,793.94,619.56
2016,4,14,15,0,527.0,225.0,2.2,14.0,582.0,692.97,545.58
2016,4,14,15,15,649.0,177.0,2.2,14.0,587.0,732.46,579.26
2016,4,14,15,30,771.0,129.0,2.2,14.0,592.0,759.61,600.96
2016,4,14,15,45,757.0,120.5,2.2,14.0,544.5,718.13,572.2
2016,4,14,16,0,743.0,112.0,2.2,14.0,497.0,675.24,542.57
2016,4,14,16,15,711.5,107.0,2.15,13.5,444.5,623.17,504.84
2016,4,14,16,30,680.0,102.0,2.1,13.0,392.0,571.46,466.38
2016,4,14,16,45,643.0,93.5,2.1,12.5,339.0,513.13,421.82
2016,4,14,17,0,606.0,85.0,2.1,12.0,286.0,456.29,376.84
2016,4,14,17,15,544.5,77.0,2.0,11.5,233.0,388.98,321.37
2016,4,14,17,30,483.0,69.0,1.9,11.0,180.0,325.91,267.55
2016,4,14,17,45,386.5,57.5,1.85,10.5,131.5,247.67,200.0
2016,4,14,18,0,290.0,46.0,1.8,10.0,83.0,180.58,140.49
2016,4,14,18,15,163.0,29.0,1.75,9.5,48.0,104.41,67.69
2016,4,14,18,30,36.0,12.0,1.7,9.0,13.0,22.1,0.0
2016,4,14,18,45,18.0,6.0,1.7,9.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,14.5,1.2,6.5,24.5,14.25,0.0
2016,4,15,6,0,239.0,29.0,1.2,7.0,49.0,22.86,12.89
2016,4,15,6,15,356.5,41.0,1.2,7.5,95.0,31.09,22.13
2016,4,15,6,30,474.0,53.0,1.2,8.0,141.0,38.77,29.58
2016,4,15,6,45,549.5,61.0,1.3,9.0,194.5,42.39,33.03
2016,4,15,7,0,625.0,69.0,1.4,10.0,248.0,69.35,40.11
2016,4,15,7,15,673.5,75.0,1.45,10.5,303.0,112.56,63.8
2016,4,15,7,30,722.0,81.0,1.5,11.0,358.0,160.96,99.23
2016,4,15,7,45,752.0,87.0,1.55,11.5,412.0,214.37,143.85
2016,4,15,8,0,782.0,93.0,1.6,12.0,466.0,266.97,189.7
2016,4,15,8,15,806.5,97.0,1.6,12.5,518.0,318.88,235.53
2016,4,15,8,30,831.0,101.0,1.6,13.0,570.0,372.7,282.35
2016,4,15,8,45,845.5,106.0,1.6,13.5,617.5,425.14,327.15
2016,4,15,9,0,860.0,111.0,1.6,14.0,665.0,478.02,370.93
2016,4,15,9,15,874.0,113.5,1.55,14.0,707.5,528.6,412.14
2016,4,15,9,30,888.0,116.0,1.5,14.0,750.0,579.1,451.99
2016,4,15,9,45,901.0,117.0,1.45,14.5,787.5,629.76,489.8
2016,4,15,10,0,914.0,118.0,1.4,15.0,825.0,676.91,523.87
2016,4,15,10,15,921.5,119.5,1.35,15.0,854.5,719.95,554.94
2016,4,15,10,30,929.0,121.0,1.3,15.0,884.0,761.4,583.7
2016,4,15,10,45,935.0,121.5,1.3,15.5,906.0,799.06,607.46
2016,4,15,11,0,941.0,122.0,1.3,16.0,928.0,834.65,629.55
2016,4,15,11,15,943.5,122.5,1.35,16.0,942.0,865.24,649.93
2016,4,15,11,30,946.0,123.0,1.4,16.0,956.0,893.27,668.62
2016,4,15,11,45,950.0,121.5,1.45,16.5,962.5,917.93,683.84
2016,4,15,12,0,954.0,120.0,1.5,17.0,969.0,939.81,697.25
2016,4,15,12,15,953.0,119.5,1.5,17.0,966.5,955.39,707.19
2016,4,15,12,30,952.0,119.0,1.5,17.0,964.0,967.85,715.26
2016,4,15,12,45,953.0,116.0,1.55,17.0,954.0,976.4,721.67
2016,4,15,13,0,954.0,113.0,1.6,17.0,944.0,981.71,726.14
2016,4,15,13,15,949.5,112.5,1.65,17.0,925.0,981.3,727.04
2016,4,15,13,30,945.0,112.0,1.7,17.0,906.0,977.63,726.0
2016,4,15,13,45,942.0,108.5,1.75,17.0,880.0,968.94,721.81
2016,4,15,14,0,939.0,105.0,1.8,17.0,854.0,957.0,715.61
2016,4,15,14,15,930.0,103.0,1.8,17.0,820.0,938.16,704.3
2016,4,15,14,30,921.0,101.0,1.8,17.0,786.0,916.4,691.16
2016,4,15,14,45,910.0,98.5,1.8,17.0,746.0,889.62,674.66
2016,4,15,15,0,899.0,96.0,1.8,17.0,706.0,860.29,656.42
2016,4,15,15,15,883.0,93.5,1.75,17.0,660.0,824.56,633.16
2016,4,15,15,30,867.0,91.0,1.7,17.0,614.0,786.93,608.49
2016,4,15,15,45,845.0,88.5,1.65,17.0,564.0,747.69,582.46
2016,4,15,16,0,823.0,86.0,1.6,17.0,514.0,702.77,552.06
2016,4,15,16,15,795.5,82.0,1.55,16.5,461.0,651.58,517.59
2016,4,15,16,30,768.0,78.0,1.5,16.0,408.0,600.29,480.85
2016,4,15,16,45,730.0,73.0,1.45,15.5,353.5,541.66,437.01
2016,4,15,17,0,692.0,68.0,1.4,15.0,299.0,486.92,394.53
2016,4,15,17,15,636.5,61.5,1.3,14.5,245.0,420.8,341.28
2016,4,15,17,30,581.0,55.0,1.2,14.0,191.0,358.47,289.09
2016,4,15,17,45,497.0,46.0,1.2,13.5,141.5,285.02,226.53
2016,4,15,18,0,413.0,37.0,1.2,13.0,92.0,219.01,168.18
2016,4,15,18,15,267.0,24.5,1.2,12.5,53.5,135.95,89.71
2016,4,15,18,30,121.0,12.0,1.2,12.0,15.0,46.71,0.0
2016,4,15,18,45,60.5,6.0,1.2,11.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,138.5,14.5,0.7,8.5,26.5,11.19,0.0
2016,4,16,6,0,277.0,29.0,0.6,9.0,53.0,22.57,12.98
2016,4,16,6,15,386.5,40.5,0.5,9.5,99.0,30.33,21.37
2016,4,16,6,30,496.0,52.0,0.4,10.0,145.0,37.56,28.34
2016,4,16,6,45,564.5,60.0,0.35,11.0,198.0,41.26,31.81
2016,4,16,7,0,633.0,68.0,0.3,12.0,251.0,71.66,40.19
2016,4,16,7,15,679.0,74.0,0.25,12.5,306.0,115.25,64.63
2016,4,16,7,30,725.0,80.0,0.2,13.0,361.0,163.74,99.94
2016,4,16,7,45,757.0,85.0,0.15,14.0,415.0,216.76,142.92
2016,4,16,8,0,789.0,90.0,0.1,15.0,469.0,269.31,186.73
2016,4,16,8,15,812.5,93.5,0.15,15.5,520.5,320.87,230.74
2016,4,16,8,30,836.0,97.0,0.2,16.0,572.0,374.23,275.5
2016,4,16,8,45,854.0,100.0,0.3,17.0,619.5,426.49,318.18
2016,4,16,9,0,872.0,103.0,0.4,18.0,667.0,479.5,360.11
2016,4,16,9,15,885.0,105.5,0.4,18.5,709.5,533.34,401.02
2016,4,16,9,30,898.0,108.0,0.4,19.0,752.0,583.4,437.88
2016,4,16,9,45,911.5,108.0,0.45,19.5,789.0,631.0,472.46
2016,4,16,10,0,925.0,108.0,0.5,20.0,826.0,677.88,505.59
2016,4,16,10,15,931.5,109.5,0.5,20.0,855.5,720.56,535.23
2016,4,16,10,30,938.0,111.0,0.5,20.0,885.0,761.56,562.19
2016,4,16,10,45,941.0,113.0,0.55,20.5,906.5,798.6,585.11
2016,4,16,11,0,944.0,115.0,0.6,21.0,928.0,833.38,606.4
2016,4,16,11,15,946.5,116.0,0.6,21.0,942.0,864.41,625.43
2016,4,16,11,30,949.0,117.0,0.6,21.0,956.0,892.87,642.77
2016,4,16,11,45,951.0,116.5,0.65,21.5,961.5,916.77,656.96
2016,4,16,12,0,953.0,116.0,0.7,22.0,967.0,937.82,669.42
2016,4,16,12,15,952.0,115.5,0.7,22.0,964.5,953.28,678.75
2016,4,16,12,30,951.0,115.0,0.7,22.0,962.0,965.61,686.3
2016,4,16,12,45,952.5,112.0,0.75,22.0,952.0,974.51,692.91
2016,4,16,13,0,954.0,109.0,0.8,22.0,942.0,980.17,697.69
2016,4,16,13,15,949.5,108.5,0.8,22.0,923.5,979.65,697.79
2016,4,16,13,30,945.0,108.0,0.8,22.0,905.0,975.87,696.09
2016,4,16,13,45,938.0,107.0,0.85,22.0,878.5,966.09,691.81
2016,4,16,14,0,931.0,106.0,0.9,22.0,852.0,953.17,685.71
2016,4,16,14,15,922.5,104.5,0.9,22.0,818.5,935.34,675.66
2016,4,16,14,30,914.0,103.0,0.9,22.0,785.0,914.63,663.88
2016,4,16,14,45,901.5,101.5,0.9,22.0,745.0,887.73,648.18
2016,4,16,15,0,889.0,100.0,0.9,22.0,705.0,858.4,630.92
2016,4,16,15,15,874.0,97.0,0.9,21.5,660.0,823.15,610.82
2016,4,16,15,30,859.0,94.0,0.9,21.0,615.0,790.64,592.35
2016,4,16,15,45,840.0,90.5,0.9,21.0,565.5,748.1,565.63
2016,4,16,16,0,821.0,87.0,0.9,21.0,516.0,704.33,537.71
2016,4,16,16,15,794.5,83.0,0.9,20.5,463.5,653.82,505.47
2016,4,16,16,30,768.0,79.0,0.9,20.0,411.0,603.16,470.94
2016,4,16,16,45,732.0,74.0,0.9,19.5,356.5,545.68,429.74
2016,4,16,17,0,696.0,69.0,0.9,19.0,302.0,491.96,389.65
2016,4,16,17,15,642.0,62.5,0.85,18.0,248.5,426.34,339.1
2016,4,16,17,30,588.0,56.0,0.8,17.0,195.0,364.35,289.15
2016,4,16,17,45,501.0,47.0,0.8,16.0,144.5,289.07,226.91
2016,4,16,18,0,414.0,38.0,0.8,15.0,94.0,221.47,168.73
2016,4,16,18,15,275.0,25.5,0.85,14.5,55.5,140.82,94.17
2016,4,16,18,30,136.0,13.0,0.9,14.0,17.0,52.33,0.0
2016,4,16,18,45,68.0,6.5,0.95,13.5,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,137.0,15.0,0.9,12.5,27.5,11.49,0.0
2016,4,17,6,0,274.0,30.0,0.8,13.0,55.0,23.27,13.58
2016,4,17,6,15,378.5,41.5,0.75,13.5,101.0,30.98,21.59
2016,4,17,6,30,483.0,53.0,0.7,14.0,147.0,38.17,28.38
2016,4,17,6,45,545.0,62.5,0.65,15.0,198.5,43.11,32.9
2016,4,17,7,0,607.0,72.0,0.6,16.0,250.0,76.79,43.24
2016,4,17,7,15,653.0,78.0,0.6,16.5,304.0,119.16,67.53
2016,4,17,7,30,699.0,84.0,0.6,17.0,358.0,166.44,102.07
2016,4,17,7,45,728.5,90.0,0.6,17.5,411.0,215.19,141.93
2016,4,17,8,0,758.0,96.0,0.6,18.0,464.0,270.2,188.08
2016,4,17,8,15,782.5,100.5,0.6,18.5,515.0,321.41,231.42
2016,4,17,8,30,807.0,105.0,0.6,19.0,566.0,374.54,275.53
2016,4,17,8,45,822.5,109.5,0.6,20.0,612.5,425.74,316.56
2016,4,17,9,0,838.0,114.0,0.6,21.0,659.0,477.51,356.49
2016,4,17,9,15,851.5,116.5,0.6,21.5,701.0,526.79,393.89
2016,4,17,9,30,865.0,119.0,0.6,22.0,743.0,575.96,429.94
2016,4,17,9,45,879.5,119.0,0.6,22.5,780.0,625.5,465.0
2016,4,17,10,0,894.0,119.0,0.6,23.0,817.0,671.74,496.78
2016,4,17,10,15,901.0,120.5,0.6,23.0,846.0,713.56,525.62
2016,4,17,10,30,908.0,122.0,0.6,23.0,875.0,753.81,552.23
2016,4,17,10,45,915.0,122.0,0.6,23.5,897.0,790.91,574.27
2016,4,17,11,0,922.0,122.0,0.6,24.0,919.0,826.05,594.79
2016,4,17,11,15,925.0,122.5,0.6,24.0,933.0,856.37,613.19
2016,4,17,11,30,928.0,123.0,0.6,24.0,947.0,884.19,629.99
2016,4,17,11,45,931.5,122.0,0.6,24.5,953.0,908.39,643.26
2016,4,17,12,0,935.0,121.0,0.6,25.0,959.0,929.85,654.83
2016,4,17,12,15,934.5,121.0,0.6,25.0,957.0,945.93,664.4
2016,4,17,12,30,934.0,121.0,0.6,25.0,955.0,958.96,672.26
2016,4,17,12,45,934.0,119.0,0.65,25.5,945.0,967.36,677.17
2016,4,17,13,0,934.0,117.0,0.7,26.0,935.0,972.58,680.31
2016,4,17,13,15,930.0,116.0,0.7,26.0,916.5,971.96,680.35
2016,4,17,13,30,926.0,115.0,0.7,26.0,898.0,968.15,678.65
2016,4,17,13,45,922.0,112.5,0.75,26.0,872.5,959.6,675.24
2016,4,17,14,0,918.0,110.0,0.8,26.0,847.0,947.91,670.02
2016,4,17,14,15,910.0,108.0,0.8,25.5,814.0,930.12,661.45
2016,4,17,14,30,902.0,106.0,0.8,25.0,781.0,909.47,651.16
2016,4,17,14,45,893.5,102.5,0.85,25.0,742.5,884.01,637.47
2016,4,17,15,0,885.0,99.0,0.9,25.0,704.0,855.96,622.04
2016,4,17,15,15,870.5,96.5,0.85,24.5,659.5,821.7,602.03
2016,4,17,15,30,856.0,94.0,0.8,24.0,615.0,790.2,583.73
2016,4,17,15,45,839.5,90.0,0.8,24.0,566.0,749.03,558.33
2016,4,17,16,0,823.0,86.0,0.8,24.0,517.0,706.46,531.68
2016,4,17,16,15,797.0,82.0,0.75,23.0,465.0,656.18,500.5
2016,4,17,16,30,771.0,78.0,0.7,22.0,413.0,605.71,467.21
2016,4,17,16,45,736.5,72.5,0.7,21.5,359.0,548.4,426.84
2016,4,17,17,0,702.0,67.0,0.7,21.0,305.0,492.2,385.66
2016,4,17,17,15,650.0,61.0,0.7,20.0,251.5,430.2,338.8
2016,4,17,17,30,598.0,55.0,0.7,19.0,198.0,369.33,290.56
2016,4,17,17,45,515.5,46.5,0.75,18.0,147.5,295.96,230.63
2016,4,17,18,0,433.0,38.0,0.8,17.0,97.0,229.83,174.16
2016,4,17,18,15,295.5,25.5,0.8,16.5,58.0,148.35,100.22
2016,4,17,18,30,158.0,13.0,0.8,16.0,19.0,59.09,0.0
2016,4,17,18,45,79.0,6.5,0.85,15.5,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,153.0,15.5,0.45,14.5,30.0,11.78,0.0
2016,4,18,6,0,306.0,31.0,0.5,15.0,60.0,23.98,14.3
2016,4,18,6,15,410.0,42.0,0.45,15.5,107.0,31.18,21.64
2016,4,18,6,30,514.0,53.0,0.4,16.0,154.0,37.9,27.95
2016,4,18,6,45,582.5,60.0,0.35,16.5,207.5,40.74,30.62
2016,4,18,7,0,651.0,67.0,0.3,17.0,261.0,77.34,41.16
2016,4,18,7,15,694.5,72.5,0.3,17.0,316.0,121.52,67.15
2016,4,18,7,30,738.0,78.0,0.3,17.0,371.0,173.7,106.06
2016,4,18,7,45,768.5,83.0,0.3,17.5,424.5,223.67,146.88
2016,4,18,8,0,799.0,88.0,0.3,18.0,478.0,276.58,191.31
2016,4,18,8,15,821.5,91.5,0.35,18.5,529.5,328.43,235.31
2016,4,18,8,30,844.0,95.0,0.4,19.0,581.0,381.93,279.86
2016,4,18,8,45,860.5,98.0,0.45,20.0,628.0,433.98,321.67
2016,4,18,9,0,877.0,101.0,0.5,21.0,675.0,490.13,364.92
2016,4,18,9,15,889.0,103.5,0.5,21.5,716.5,540.13,402.61
2016,4,18,9,30,901.0,106.0,0.5,22.0,758.0,589.76,438.75
2016,4,18,9,45,913.5,106.0,0.55,23.0,794.5,636.82,471.63
2016,4,18,10,0,926.0,106.0,0.6,24.0,831.0,683.07,502.9
2016,4,18,10,15,932.5,107.5,0.6,24.0,860.0,725.65,532.06
2016,4,18,10,30,939.0,109.0,0.6,24.0,889.0,766.56,558.21
2016,4,18,10,45,943.5,109.5,0.6,24.5,910.5,803.18,579.72
2016,4,18,11,0,948.0,110.0,0.6,25.0,932.0,837.61,599.59
2016,4,18,11,15,950.0,111.0,0.6,25.0,945.5,868.19,618.01
2016,4,18,11,30,952.0,112.0,0.6,25.0,959.0,896.16,634.76
2016,4,18,11,45,952.5,112.0,0.6,25.5,964.0,919.16,647.16
2016,4,18,12,0,953.0,112.0,0.6,26.0,969.0,939.26,657.8
2016,4,18,12,15,952.0,112.0,0.6,26.0,966.5,955.04,667.14
2016,4,18,12,30,951.0,112.0,0.6,26.0,964.0,967.72,674.73
2016,4,18,12,45,945.5,113.5,0.6,26.5,952.0,974.66,677.67
2016,4,18,13,0,940.0,115.0,0.6,27.0,940.0,978.38,678.84
2016,4,18,13,15,935.0,114.0,0.6,26.5,921.5,976.79,679.65
2016,4,18,13,30,930.0,113.0,0.6,26.0,903.0,971.99,678.7
2016,4,18,13,45,920.0,114.0,0.65,26.0,875.5,961.55,674.23
2016,4,18,14,0,910.0,115.0,0.7,26.0,848.0,948.11,668.05
2016,4,18,14,15,901.0,113.0,0.7,26.0,814.5,929.52,657.75
2016,4,18,14,30,892.0,111.0,0.7,26.0,781.0,908.11,645.82
2016,4,18,14,45,873.0,112.5,0.75,26.0,740.0,879.2,630.11
2016,4,18,15,0,854.0,114.0,0.8,26.0,699.0,853.25,616.21
2016,4,18,15,15,837.5,111.0,0.8,26.0,654.5,817.57,595.0
2016,4,18,15,30,821.0,108.0,0.8,26.0,610.0,780.1,572.52
2016,4,18,15,45,791.0,107.5,0.8,26.0,559.0,733.55,543.68
2016,4,18,16,0,761.0,107.0,0.8,26.0,508.0,689.31,515.99
2016,4,18,16,15,727.0,95.0,0.8,25.0,447.0,626.47,476.22
2016,4,18,16,30,693.0,83.0,0.8,24.0,386.0,564.05,434.7
2016,4,18,16,45,616.0,90.5,0.8,23.5,334.0,498.82,387.67
2016,4,18,17,0,539.0,98.0,0.8,23.0,282.0,437.49,341.95
2016,4,18,17,15,489.0,86.5,0.8,21.5,231.5,374.74,295.2
2016,4,18,17,30,439.0,75.0,0.8,20.0,181.0,313.79,247.58
2016,4,18,17,45,361.5,61.5,0.8,18.5,134.5,244.7,191.46
2016,4,18,18,0,284.0,48.0,0.8,17.0,88.0,182.7,139.25
2016,4,18,18,15,142.0,32.5,0.75,16.5,52.5,103.62,70.81
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,17.25,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,17.0,0.7,14.5,29.5,13.17,0.0
2016,4,19,6,0,253.0,34.0,0.7,15.0,59.0,26.13,16.28
2016,4,19,6,15,353.0,46.5,0.6,15.5,104.5,35.11,25.11
2016,4,19,6,30,453.0,59.0,0.5,16.0,150.0,43.03,32.49
2016,4,19,6,45,532.0,65.5,0.45,16.5,203.5,45.11,34.49
2016,4,19,7,0,611.0,72.0,0.4,17.0,257.0,82.36,45.44
2016,4,19,7,15,656.0,78.5,0.35,17.0,311.0,125.57,71.74
2016,4,19,7,30,701.0,85.0,0.3,17.0,365.0,173.57,107.6
2016,4,19,7,45,738.0,88.0,0.3,17.5,419.0,221.57,146.69
2016,4,19,8,0,775.0,91.0,0.3,18.0,473.0,276.27,192.23
2016,4,19,8,15,798.0,95.0,0.3,19.0,523.5,327.52,234.92
2016,4,19,8,30,821.0,99.0,0.3,20.0,574.0,380.5,277.93
2016,4,19,8,45,836.5,103.0,0.3,21.0,620.5,431.91,318.47
2016,4,19,9,0,852.0,107.0,0.3,22.0,667.0,483.84,357.85
2016,4,19,9,15,865.0,109.5,0.35,22.5,709.0,533.45,395.29
2016,4,19,9,30,878.0,112.0,0.4,23.0,751.0,585.71,433.32
2016,4,19,9,45,878.0,119.5,0.45,23.5,784.0,631.18,465.47
2016,4,19,10,0,878.0,127.0,0.5,24.0,817.0,674.93,495.58
2016,4,19,10,15,885.0,129.0,0.55,24.0,846.0,716.53,524.65
2016,4,19,10,30,892.0,131.0,0.6,24.0,875.0,756.61,551.72
2016,4,19,10,45,890.5,136.0,0.65,24.5,894.5,791.44,572.97
2016,4,19,11,0,889.0,141.0,0.7,25.0,914.0,823.89,592.58
2016,4,19,11,15,891.5,142.0,0.75,25.0,927.5,853.35,611.36
2016,4,19,11,30,894.0,143.0,0.8,25.0,941.0,880.41,628.64
2016,4,19,11,45,706.0,253.0,0.85,25.0,885.5,851.67,609.83
2016,4,19,12,0,518.0,363.0,0.9,25.0,830.0,811.73,579.92
2016,4,19,12,15,414.5,397.5,0.9,25.0,771.0,765.86,548.3
2016,4,19,12,30,311.0,432.0,0.9,25.0,712.0,713.85,512.19
2016,4,19,12,45,340.0,416.0,0.9,25.0,719.0,731.05,525.28
2016,4,19,13,0,369.0,400.0,0.9,25.0,726.0,747.17,536.91
2016,4,19,13,15,388.0,382.0,0.9,24.5,718.0,750.68,541.26
2016,4,19,13,30,407.0,364.0,0.9,24.0,710.0,758.0,548.2
2016,4,19,13,45,409.0,351.5,0.95,23.5,690.5,748.75,544.56
2016,4,19,14,0,411.0,339.0,1.0,23.0,671.0,737.73,539.93
2016,4,19,14,15,257.5,348.5,1.0,22.5,553.5,602.13,446.19
2016,4,19,14,30,104.0,358.0,1.0,22.0,436.0,459.85,344.47
2016,4,19,14,45,226.0,326.5,1.0,22.0,485.5,540.22,407.41
2016,4,19,15,0,348.0,295.0,1.0,22.0,535.0,615.28,463.41
2016,4,19,15,15,323.0,279.5,0.95,21.5,491.0,572.0,433.33
2016,4,19,15,30,298.0,264.0,0.9,21.0,447.0,528.84,404.01
2016,4,19,15,45,322.5,236.0,0.85,20.5,419.5,509.85,392.97
2016,4,19,16,0,347.0,208.0,0.8,20.0,392.0,488.06,379.38
2016,4,19,16,15,321.0,195.0,0.75,19.0,352.0,445.34,349.42
2016,4,19,16,30,295.0,182.0,0.7,18.0,312.0,403.72,319.67
2016,4,19,16,45,444.0,137.0,0.65,17.5,304.0,442.8,352.5
2016,4,19,17,0,593.0,92.0,0.6,17.0,296.0,463.44,369.19
2016,4,19,17,15,536.5,83.0,0.6,16.5,243.5,397.55,317.5
2016,4,19,17,30,480.0,74.0,0.6,16.0,191.0,335.5,267.57
2016,4,19,17,45,412.0,60.5,0.6,15.5,143.5,267.89,211.42
2016,4,19,18,0,344.0,47.0,0.6,15.0,96.0,206.21,158.31
2016,4,19,18,15,220.0,31.0,0.6,14.5,57.5,128.5,89.85
2016,4,19,18,30,96.0,15.0,0.6,14.0,19.0,53.19,0.0
2016,4,19,18,45,48.0,7.5,0.65,13.5,9.5,19.46,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,149.5,17.0,0.7,11.5,32.5,12.83,0.0
2016,4,20,6,0,299.0,34.0,0.7,12.0,65.0,26.35,16.89
2016,4,20,6,15,399.0,45.5,0.6,12.5,112.5,33.88,24.41
2016,4,20,6,30,499.0,57.0,0.5,13.0,160.0,40.92,31.06
2016,4,20,6,45,574.5,63.0,0.45,13.5,214.0,44.47,34.38
2016,4,20,7,0,650.0,69.0,0.4,14.0,268.0,84.64,45.74
2016,4,20,7,15,693.0,74.5,0.4,14.5,322.5,128.98,73.45
2016,4,20,7,30,736.0,80.0,0.4,15.0,377.0,181.29,113.43
2016,4,20,7,45,770.0,83.5,0.4,16.0,431.5,230.7,154.06
2016,4,20,8,0,804.0,87.0,0.4,17.0,486.0,283.4,198.28
2016,4,20,8,15,825.5,90.5,0.4,17.5,536.5,335.24,242.32
2016,4,20,8,30,847.0,94.0,0.4,18.0,587.0,388.62,286.61
2016,4,20,8,45,862.0,97.0,0.45,19.0,633.5,440.17,328.06
2016,4,20,9,0,877.0,100.0,0.5,20.0,680.0,495.68,370.83
2016,4,20,9,15,889.0,102.0,0.5,20.0,721.5,545.15,408.91
2016,4,20,9,30,901.0,104.0,0.5,20.0,763.0,594.24,445.59
2016,4,20,9,45,911.0,105.5,0.55,20.5,798.5,641.09,479.34
2016,4,20,10,0,921.0,107.0,0.6,21.0,834.0,686.94,511.46
2016,4,20,10,15,927.0,108.5,0.6,21.0,862.5,728.89,540.43
2016,4,20,10,30,933.0,110.0,0.6,21.0,891.0,769.13,566.14
2016,4,20,10,45,929.0,116.0,0.65,21.5,910.0,804.24,587.74
2016,4,20,11,0,925.0,122.0,0.7,22.0,929.0,836.72,607.51
2016,4,20,11,15,927.5,123.0,0.7,22.0,942.5,866.99,626.09
2016,4,20,11,30,930.0,124.0,0.7,22.0,956.0,894.76,643.01
2016,4,20,11,45,924.0,128.5,0.75,22.0,959.5,916.02,656.77
2016,4,20,12,0,918.0,133.0,0.8,22.0,963.0,934.27,668.8
2016,4,20,12,15,917.0,133.0,0.8,22.0,960.0,949.55,678.12
2016,4,20,12,30,916.0,133.0,0.8,22.0,957.0,961.84,685.7
2016,4,20,12,45,915.5,130.5,0.85,22.0,946.5,969.08,691.26
2016,4,20,13,0,915.0,128.0,0.9,22.0,936.0,973.19,695.08
2016,4,20,13,15,910.5,127.0,0.9,22.0,917.5,972.0,694.78
2016,4,20,13,30,906.0,126.0,0.9,22.0,899.0,967.69,692.73
2016,4,20,13,45,898.5,125.0,0.9,22.0,872.5,957.56,687.19
2016,4,20,14,0,891.0,124.0,0.9,22.0,846.0,944.43,679.95
2016,4,20,14,15,744.5,182.5,0.9,21.5,769.5,875.19,638.14
2016,4,20,14,30,598.0,241.0,0.9,21.0,693.0,798.33,588.95
2016,4,20,14,45,720.5,179.0,0.95,21.0,696.0,831.01,615.49
2016,4,20,15,0,843.0,117.0,1.0,21.0,699.0,850.97,630.38
2016,4,20,15,15,827.0,114.0,0.95,20.5,654.5,815.87,608.76
2016,4,20,15,30,811.0,111.0,0.9,20.0,610.0,779.0,586.42
2016,4,20,15,45,788.0,107.5,0.9,20.0,560.5,734.65,558.28
2016,4,20,16,0,765.0,104.0,0.9,20.0,511.0,689.44,529.12
2016,4,20,16,15,558.5,133.5,0.85,19.5,414.5,555.07,432.68
2016,4,20,16,30,352.0,163.0,0.8,19.0,318.0,419.89,331.55
2016,4,20,16,45,491.0,122.5,0.8,18.5,309.5,456.41,363.05
2016,4,20,17,0,630.0,82.0,0.8,18.0,301.0,474.98,378.28
2016,4,20,17,15,575.0,74.5,0.75,17.0,248.0,410.01,327.64
2016,4,20,17,30,520.0,67.0,0.7,16.0,195.0,348.76,278.56
2016,4,20,17,45,439.0,56.5,0.65,15.0,146.5,276.7,219.03
2016,4,20,18,0,358.0,46.0,0.6,14.0,98.0,211.65,163.4
2016,4,20,18,15,179.0,33.5,0.6,13.5,59.5,117.91,83.61
2016,4,20,18,30,0.0,21.0,0.6,13.0,21.0,22.28,0.0
2016,4,20,18,45,0.0,10.5,0.6,12.5,10.5,10.32,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,87.5,20.0,0.35,12.5,29.5,15.49,1.95
2016,4,21,6,0,175.0,40.0,0.3,13.0,59.0,30.82,20.81
2016,4,21,6,15,252.0,57.0,0.25,13.5,100.5,43.01,32.42
2016,4,21,6,30,329.0,74.0,0.2,14.0,142.0,54.57,43.07
2016,4,21,6,45,381.5,88.0,0.2,14.5,189.5,66.43,53.68
2016,4,21,7,0,434.0,102.0,0.2,15.0,237.0,102.69,66.77
2016,4,21,7,15,498.5,103.5,0.25,15.0,286.0,135.74,86.76
2016,4,21,7,30,563.0,105.0,0.3,15.0,335.0,174.1,114.89
2016,4,21,7,45,434.5,152.5,0.35,15.5,344.0,218.19,156.92
2016,4,21,8,0,306.0,200.0,0.4,16.0,353.0,252.6,189.76
2016,4,21,8,15,460.5,177.5,0.45,16.0,434.5,296.12,222.02
2016,4,21,8,30,615.0,155.0,0.5,16.0,516.0,357.52,269.55
2016,4,21,8,45,495.5,214.5,0.55,16.5,520.0,392.48,298.92
2016,4,21,9,0,376.0,274.0,0.6,17.0,524.0,418.46,319.44
2016,4,21,9,15,282.0,313.0,0.65,17.0,507.0,424.4,324.42
2016,4,21,9,30,188.0,352.0,0.7,17.0,490.0,425.43,324.78
2016,4,21,9,45,180.5,370.5,0.75,17.5,508.0,448.26,340.94
2016,4,21,10,0,173.0,389.0,0.8,18.0,526.0,470.31,356.05
2016,4,21,10,15,170.5,404.0,0.8,18.0,543.5,491.88,371.08
2016,4,21,10,30,168.0,419.0,0.8,18.0,561.0,513.07,385.68
2016,4,21,10,45,142.5,427.5,0.85,18.5,550.0,510.71,382.66
2016,4,21,11,0,117.0,436.0,0.9,19.0,539.0,506.43,378.42
2016,4,21,11,15,292.5,403.0,0.9,19.0,664.5,623.52,465.08
2016,4,21,11,30,468.0,370.0,0.9,19.0,790.0,749.97,553.94
2016,4,21,11,45,482.0,361.0,0.9,19.0,796.0,767.89,564.93
2016,4,21,12,0,496.0,352.0,0.9,19.0,802.0,784.75,576.52
2016,4,21,12,15,417.0,389.5,0.9,19.0,767.0,762.65,559.4
2016,4,21,12,30,338.0,427.0,0.9,19.0,732.0,734.97,538.92
2016,4,21,12,45,355.0,410.5,0.95,19.0,728.0,741.0,544.91
2016,4,21,13,0,372.0,394.0,1.0,19.0,724.0,745.7,549.67
2016,4,21,13,15,630.0,261.0,1.0,19.0,806.0,859.55,633.78
2016,4,21,13,30,888.0,128.0,1.0,19.0,888.0,955.21,696.14
2016,4,21,13,45,689.5,218.5,1.05,19.5,798.0,873.3,642.2
2016,4,21,14,0,491.0,309.0,1.1,20.0,708.0,781.56,577.59
2016,4,21,14,15,686.0,209.0,1.1,19.5,742.0,852.2,633.1
2016,4,21,14,30,881.0,109.0,1.1,19.0,776.0,902.05,667.37
2016,4,21,14,45,876.0,103.5,1.15,19.0,739.0,877.69,652.74
2016,4,21,15,0,871.0,98.0,1.2,19.0,702.0,850.63,637.19
2016,4,21,15,15,856.5,95.5,1.2,18.5,657.5,816.51,617.23
2016,4,21,15,30,842.0,93.0,1.2,18.0,613.0,785.24,599.04
2016,4,21,15,45,467.0,162.5,1.2,18.0,447.0,549.35,429.98
2016,4,21,16,0,92.0,232.0,1.2,18.0,281.0,312.15,245.33
2016,4,21,16,15,212.5,199.5,1.15,17.5,298.0,367.22,293.32
2016,4,21,16,30,333.0,167.0,1.1,17.0,315.0,412.57,331.09
2016,4,21,16,45,313.0,149.0,1.1,17.0,274.5,368.28,296.63
2016,4,21,17,0,293.0,131.0,1.1,17.0,234.0,324.84,262.61
2016,4,21,17,15,429.0,95.5,1.0,16.0,217.5,353.66,286.54
2016,4,21,17,30,565.0,60.0,0.9,15.0,201.0,364.18,293.25
2016,4,21,17,45,486.0,51.0,0.85,14.5,151.5,292.58,232.63
2016,4,21,18,0,407.0,42.0,0.8,14.0,102.0,227.84,176.43
2016,4,21,18,15,203.5,33.0,0.8,13.5,63.0,125.9,90.25
2016,4,21,18,30,0.0,24.0,0.8,13.0,24.0,26.37,0.0
2016,4,21,18,45,0.0,12.0,0.8,12.5,12.0,11.8,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,11.5,1.5,1.44,0.0
2016,4,22,6,0,0.0,3.0,1.5,12.0,3.0,2.89,0.0
2016,4,22,6,15,0.0,4.5,1.5,12.0,4.5,4.33,0.0
2016,4,22,6,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.5,1.55,12.5,8.5,8.19,1.43
2016,4,22,7,0,0.0,11.0,1.6,13.0,11.0,10.61,3.51
2016,4,22,7,15,0.0,13.0,1.6,13.0,13.0,12.54,5.16
2016,4,22,7,30,0.0,15.0,1.6,13.0,15.0,14.47,6.79
2016,4,22,7,45,18.0,106.0,1.65,13.5,115.0,103.12,80.94
2016,4,22,8,0,36.0,197.0,1.7,14.0,215.0,187.66,149.27
2016,4,22,8,15,135.0,229.0,1.7,14.0,307.0,245.87,193.48
2016,4,22,8,30,234.0,261.0,1.7,14.0,399.0,318.68,249.79
2016,4,22,8,45,177.5,285.5,1.7,14.0,395.0,329.86,259.35
2016,4,22,9,0,121.0,310.0,1.7,14.0,391.0,335.61,264.04
2016,4,22,9,15,226.5,318.5,1.7,14.0,481.5,405.67,318.41
2016,4,22,9,30,332.0,327.0,1.7,14.0,572.0,481.17,376.24
2016,4,22,9,45,280.0,356.5,1.75,14.5,569.5,493.18,383.76
2016,4,22,10,0,228.0,386.0,1.8,15.0,567.0,503.65,389.98
2016,4,22,10,15,116.0,276.0,1.85,15.0,368.5,339.1,265.53
2016,4,22,10,30,4.0,166.0,1.9,15.0,170.0,163.02,126.38
2016,4,22,10,45,2.0,124.5,1.95,15.0,126.5,121.95,93.83
2016,4,22,11,0,0.0,83.0,2.0,15.0,83.0,80.45,60.27
2016,4,22,11,15,445.5,110.5,2.05,15.0,511.5,469.91,378.47
2016,4,22,11,30,891.0,138.0,2.1,15.0,940.0,880.47,673.99
2016,4,22,11,45,685.5,257.5,2.15,15.0,876.5,844.17,643.84
2016,4,22,12,0,480.0,377.0,2.2,15.0,813.0,796.12,604.8
2016,4,22,12,15,245.0,298.5,2.25,14.5,521.5,517.69,403.51
2016,4,22,12,30,10.0,220.0,2.3,14.0,230.0,223.05,173.74
2016,4,22,12,45,9.5,212.5,2.35,14.0,221.5,215.6,168.81
2016,4,22,13,0,9.0,205.0,2.4,14.0,213.0,208.06,163.0
2016,4,22,13,15,12.0,240.0,2.4,13.5,250.5,245.63,193.15
2016,4,22,13,30,15.0,275.0,2.4,13.0,288.0,283.57,223.35
2016,4,22,13,45,159.5,328.0,2.4,13.0,458.5,484.41,382.89
2016,4,22,14,0,304.0,381.0,2.4,13.0,629.0,680.48,530.19
2016,4,22,14,15,182.0,360.5,2.3,13.0,507.5,540.49,423.21
2016,4,22,14,30,60.0,340.0,2.2,13.0,386.0,401.96,316.06
2016,4,22,14,45,293.5,286.5,2.15,13.0,493.0,565.52,448.98
2016,4,22,15,0,527.0,233.0,2.1,13.0,600.0,711.01,561.52
2016,4,22,15,15,664.0,174.0,2.1,13.0,606.0,753.27,595.59
2016,4,22,15,30,801.0,115.0,2.1,13.0,612.0,778.77,615.28
2016,4,22,15,45,792.0,107.5,2.1,13.0,566.0,741.01,589.4
2016,4,22,16,0,783.0,100.0,2.1,13.0,520.0,701.49,562.5
2016,4,22,16,15,534.5,138.0,2.1,12.5,411.5,541.65,441.4
2016,4,22,16,30,286.0,176.0,2.1,12.0,303.0,392.29,322.32
2016,4,22,16,45,269.0,157.5,2.1,12.0,265.0,351.25,290.43
2016,4,22,17,0,252.0,139.0,2.1,12.0,227.0,310.92,257.75
2016,4,22,17,15,407.5,101.5,1.95,11.5,216.5,349.91,290.58
2016,4,22,17,30,563.0,64.0,1.8,11.0,206.0,369.04,304.23
2016,4,22,17,45,477.0,55.5,1.7,11.0,156.0,294.71,239.36
2016,4,22,18,0,391.0,47.0,1.6,11.0,106.0,227.69,179.76
2016,4,22,18,15,195.5,36.5,1.5,10.5,66.0,128.09,94.09
2016,4,22,18,30,0.0,26.0,1.4,10.0,26.0,29.08,0.0
2016,4,22,18,45,0.0,13.0,1.35,9.5,13.0,12.78,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,141.5,20.0,1.05,9.5,36.5,15.37,4.46
2016,4,23,6,0,283.0,40.0,1.1,10.0,73.0,30.61,21.1
2016,4,23,6,15,380.0,51.5,1.15,10.0,120.0,38.67,29.06
2016,4,23,6,30,477.0,63.0,1.2,10.0,167.0,45.47,35.59
2016,4,23,6,45,537.5,72.0,1.3,10.5,219.0,59.0,39.13
2016,4,23,7,0,598.0,81.0,1.4,11.0,271.0,99.54,58.33
2016,4,23,7,15,641.5,87.5,1.35,11.5,324.5,142.4,87.41
2016,4,23,7,30,685.0,94.0,1.3,12.0,378.0,189.9,125.04
2016,4,23,7,45,719.5,98.0,1.3,12.5,431.0,237.72,165.8
2016,4,23,8,0,754.0,102.0,1.3,13.0,484.0,288.88,210.17
2016,4,23,8,15,777.0,106.0,1.3,13.5,534.0,342.65,256.71
2016,4,23,8,30,800.0,110.0,1.3,14.0,584.0,394.68,300.98
2016,4,23,8,45,405.5,164.0,1.3,14.5,405.0,314.11,245.17
2016,4,23,9,0,11.0,218.0,1.3,15.0,226.0,211.83,166.09
2016,4,23,9,15,163.0,275.0,1.25,15.0,395.5,335.94,263.72
2016,4,23,9,30,315.0,332.0,1.2,15.0,565.0,477.2,370.23
