Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,611.5,220.5,1.2,15.5,699.5,569.4,441.03
2016,4,23,10,0,908.0,109.0,1.2,16.0,834.0,689.05,530.49
2016,4,23,10,15,914.5,110.5,1.2,16.0,862.0,730.67,559.42
2016,4,23,10,30,921.0,112.0,1.2,16.0,890.0,770.65,585.91
2016,4,23,10,45,925.0,113.0,1.25,16.5,911.0,806.46,608.79
2016,4,23,11,0,929.0,114.0,1.3,17.0,932.0,840.11,630.05
2016,4,23,11,15,931.5,114.5,1.3,17.0,945.0,869.77,649.06
2016,4,23,11,30,934.0,115.0,1.3,17.0,958.0,896.91,666.36
2016,4,23,11,45,934.0,115.5,1.3,17.0,963.0,919.26,680.51
2016,4,23,12,0,934.0,116.0,1.3,17.0,968.0,938.77,692.88
2016,4,23,12,15,933.0,116.0,1.3,17.0,965.0,953.97,702.53
2016,4,23,12,30,932.0,116.0,1.3,17.0,962.0,966.14,710.35
2016,4,23,12,45,928.0,116.5,1.3,17.0,950.5,972.99,714.87
2016,4,23,13,0,924.0,117.0,1.3,17.0,939.0,976.69,717.55
2016,4,23,13,15,707.5,226.5,1.3,17.0,849.0,899.41,667.57
2016,4,23,13,30,491.0,336.0,1.3,17.0,759.0,811.33,604.43
2016,4,23,13,45,402.0,357.5,1.35,17.0,697.0,746.15,560.06
2016,4,23,14,0,313.0,379.0,1.4,17.0,635.0,687.25,518.53
2016,4,23,14,15,590.5,248.0,1.45,17.0,707.5,809.12,613.31
2016,4,23,14,30,868.0,117.0,1.5,17.0,780.0,902.69,678.97
2016,4,23,14,45,851.0,117.5,1.6,17.0,739.5,879.71,664.96
2016,4,23,15,0,834.0,118.0,1.7,17.0,699.0,849.63,647.33
2016,4,23,15,15,817.5,115.0,1.7,16.5,654.5,814.21,625.95
2016,4,23,15,30,801.0,112.0,1.7,16.0,610.0,777.08,603.12
2016,4,23,15,45,773.5,110.5,1.75,16.0,560.5,731.63,573.32
2016,4,23,16,0,746.0,109.0,1.8,16.0,511.0,688.43,544.65
2016,4,23,16,15,717.0,104.0,1.8,15.5,460.0,637.43,509.75
2016,4,23,16,30,688.0,99.0,1.8,15.0,409.0,586.65,473.19
2016,4,23,16,45,647.0,93.5,1.8,14.5,356.0,528.28,429.53
2016,4,23,17,0,606.0,88.0,1.8,14.0,303.0,471.72,385.8
2016,4,23,17,15,551.0,80.5,1.75,13.5,251.0,407.42,334.14
2016,4,23,17,30,496.0,73.0,1.7,13.0,199.0,346.81,283.68
2016,4,23,17,45,407.5,63.0,1.65,12.5,150.5,270.8,219.17
2016,4,23,18,0,319.0,53.0,1.6,12.0,102.0,205.57,162.19
2016,4,23,18,15,205.0,37.0,1.55,11.5,63.5,132.3,97.62
2016,4,23,18,30,91.0,21.0,1.5,11.0,25.0,57.64,10.42
2016,4,23,18,45,45.5,10.5,1.45,11.0,12.5,22.16,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.5,10.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,1.6,10.0,6.0,5.9,0.0
2016,4,24,5,45,49.5,27.0,1.7,10.5,33.0,23.73,11.08
2016,4,24,6,0,99.0,48.0,1.8,11.0,60.0,40.85,29.97
2016,4,24,6,15,159.0,69.0,1.8,11.0,99.0,54.82,43.31
2016,4,24,6,30,219.0,90.0,1.8,11.0,138.0,70.08,57.47
2016,4,24,6,45,262.0,109.5,1.85,11.0,182.5,90.39,68.3
2016,4,24,7,0,305.0,129.0,1.9,11.0,227.0,125.13,90.23
2016,4,24,7,15,374.5,131.5,1.85,11.0,273.5,149.65,105.32
2016,4,24,7,30,444.0,134.0,1.8,11.0,320.0,185.3,132.21
2016,4,24,7,45,346.0,174.0,1.8,11.5,330.5,226.03,170.92
2016,4,24,8,0,248.0,214.0,1.8,12.0,341.0,251.92,196.19
2016,4,24,8,15,152.5,233.0,1.8,12.0,313.5,256.24,202.81
2016,4,24,8,30,57.0,252.0,1.8,12.0,286.0,250.62,199.91
2016,4,24,8,45,128.5,283.0,1.8,12.5,367.5,308.43,244.77
2016,4,24,9,0,200.0,314.0,1.8,13.0,449.0,377.63,297.95
2016,4,24,9,15,355.5,288.0,1.75,13.5,545.5,444.07,349.18
2016,4,24,9,30,511.0,262.0,1.7,14.0,642.0,524.04,410.35
2016,4,24,9,45,458.0,299.5,1.7,14.5,652.0,549.83,428.02
2016,4,24,10,0,405.0,337.0,1.7,15.0,662.0,573.18,443.44
2016,4,24,10,15,446.5,333.5,1.65,15.5,703.0,614.95,473.46
2016,4,24,10,30,488.0,330.0,1.6,16.0,744.0,661.18,505.89
2016,4,24,10,45,700.5,230.5,1.6,16.5,841.0,748.5,571.38
2016,4,24,11,0,913.0,131.0,1.6,17.0,938.0,845.95,638.14
2016,4,24,11,15,704.5,250.0,1.65,17.0,878.0,817.19,616.19
2016,4,24,11,30,496.0,369.0,1.7,17.0,818.0,776.44,582.99
2016,4,24,11,45,705.5,252.5,1.8,17.0,895.5,860.13,648.02
2016,4,24,12,0,915.0,136.0,1.9,17.0,973.0,943.65,704.76
2016,4,24,12,15,620.5,285.0,1.95,17.0,851.5,846.62,636.84
2016,4,24,12,30,326.0,434.0,2.0,17.0,730.0,733.55,551.22
2016,4,24,12,45,171.0,364.5,2.15,17.0,520.0,523.56,401.05
2016,4,24,13,0,16.0,295.0,2.3,17.0,310.0,303.34,233.58
2016,4,24,13,15,159.5,352.5,2.35,16.5,491.0,506.86,393.21
2016,4,24,13,30,303.0,410.0,2.4,16.0,672.0,708.17,542.09
2016,4,24,13,45,280.5,402.0,2.45,16.0,639.0,681.16,521.61
2016,4,24,14,0,258.0,394.0,2.5,16.0,606.0,653.27,502.16
2016,4,24,14,15,540.5,273.5,2.55,15.5,694.0,789.7,611.09
2016,4,24,14,30,823.0,153.0,2.6,15.0,782.0,907.96,699.2
2016,4,24,14,45,666.0,197.0,2.65,15.0,689.5,808.54,629.91
2016,4,24,15,0,509.0,241.0,2.7,15.0,597.0,706.37,554.81
2016,4,24,15,15,432.5,248.5,2.7,14.5,538.0,640.68,507.54
2016,4,24,15,30,356.0,256.0,2.7,14.0,479.0,569.34,454.8
2016,4,24,15,45,446.0,209.5,2.75,13.5,466.0,587.86,473.83
2016,4,24,16,0,536.0,163.0,2.8,13.0,453.0,590.31,480.09
2016,4,24,16,15,581.5,133.0,2.75,12.5,419.5,575.45,471.27
2016,4,24,16,30,627.0,103.0,2.7,12.0,386.0,551.71,455.24
2016,4,24,16,45,548.0,116.5,2.7,12.0,341.5,492.58,407.56
2016,4,24,17,0,469.0,130.0,2.7,12.0,297.0,436.89,361.85
2016,4,24,17,15,411.0,116.5,2.65,11.5,245.5,370.73,307.85
2016,4,24,17,30,353.0,103.0,2.6,11.0,194.0,308.96,255.9
2016,4,24,17,45,290.0,84.0,2.6,10.5,147.0,243.4,199.5
2016,4,24,18,0,227.0,65.0,2.6,10.0,100.0,178.0,142.22
2016,4,24,18,15,136.5,43.5,2.55,9.5,62.0,110.77,82.77
2016,4,24,18,30,46.0,22.0,2.5,9.0,24.0,41.74,10.28
2016,4,24,18,45,23.0,11.0,2.5,9.0,12.0,16.84,0.0
2016,4,24,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,38.0,5.5,1.5,6.5,6.5,0.0,0.0
2016,4,25,5,30,76.0,11.0,1.5,7.0,13.0,10.81,0.0
2016,4,25,5,45,237.0,23.5,1.55,7.5,49.5,18.02,7.89
2016,4,25,6,0,398.0,36.0,1.6,8.0,86.0,27.0,18.27
2016,4,25,6,15,489.5,45.0,1.65,8.5,135.5,32.2,23.49
2016,4,25,6,30,581.0,54.0,1.7,9.0,185.0,37.08,28.16
2016,4,25,6,45,644.5,59.0,1.75,9.5,239.5,54.97,31.08
2016,4,25,7,0,708.0,64.0,1.8,10.0,294.0,101.61,54.92
2016,4,25,7,15,746.0,69.0,1.8,10.0,349.5,148.26,88.09
2016,4,25,7,30,784.0,74.0,1.8,10.0,405.0,198.94,129.91
2016,4,25,7,45,811.5,77.5,1.85,10.5,458.5,249.72,174.66
2016,4,25,8,0,839.0,81.0,1.9,11.0,512.0,303.05,222.3
2016,4,25,8,15,859.5,84.0,1.9,11.5,563.5,360.09,272.65
2016,4,25,8,30,880.0,87.0,1.9,12.0,615.0,414.2,319.66
2016,4,25,8,45,895.0,89.5,1.9,12.5,662.0,466.59,364.11
2016,4,25,9,0,910.0,92.0,1.9,13.0,709.0,519.28,407.38
2016,4,25,9,15,922.0,94.0,1.9,13.0,751.0,570.02,448.62
2016,4,25,9,30,934.0,96.0,1.9,13.0,793.0,620.33,488.36
2016,4,25,9,45,942.5,98.0,1.95,13.5,829.0,667.83,524.32
2016,4,25,10,0,951.0,100.0,2.0,14.0,865.0,714.16,558.45
2016,4,25,10,15,957.5,101.5,2.0,14.0,893.5,757.25,589.22
2016,4,25,10,30,964.0,103.0,2.0,14.0,922.0,798.61,617.32
2016,4,25,10,45,968.0,104.0,2.05,14.0,943.5,835.67,642.62
2016,4,25,11,0,972.0,105.0,2.1,14.0,965.0,870.47,666.26
2016,4,25,11,15,974.0,105.5,2.1,14.0,978.5,900.74,686.24
2016,4,25,11,30,976.0,106.0,2.1,14.0,992.0,928.33,704.37
2016,4,25,11,45,975.5,107.0,2.15,14.5,996.5,951.47,718.71
2016,4,25,12,0,975.0,108.0,2.2,15.0,1001.0,971.63,731.08
2016,4,25,12,15,974.0,107.5,2.2,15.0,998.0,986.79,741.01
2016,4,25,12,30,973.0,107.0,2.2,15.0,995.0,998.8,748.98
2016,4,25,12,45,959.5,113.5,2.2,15.0,980.5,1003.11,751.98
2016,4,25,13,0,946.0,120.0,2.2,15.0,966.0,1004.13,753.02
2016,4,25,13,15,941.5,119.0,2.2,15.0,947.0,1002.7,752.59
2016,4,25,13,30,937.0,118.0,2.2,15.0,928.0,998.05,750.18
2016,4,25,13,45,931.0,116.5,2.2,15.0,901.0,988.33,744.56
2016,4,25,14,0,925.0,115.0,2.2,15.0,874.0,975.52,737.03
2016,4,25,14,15,916.0,113.0,2.15,15.0,840.5,956.44,724.85
2016,4,25,14,30,907.0,111.0,2.1,15.0,807.0,934.54,710.9
2016,4,25,14,45,896.0,109.0,2.1,15.0,767.5,908.2,694.52
2016,4,25,15,0,885.0,107.0,2.1,15.0,728.0,879.42,676.46
2016,4,25,15,15,869.5,104.5,2.1,15.0,682.5,849.03,657.22
2016,4,25,15,30,854.0,102.0,2.1,15.0,637.0,811.79,633.03
2016,4,25,15,45,835.0,98.0,2.1,15.0,587.5,768.5,604.29
2016,4,25,16,0,816.0,94.0,2.1,15.0,538.0,724.01,574.31
2016,4,25,16,15,789.5,90.0,2.05,14.5,485.5,673.25,539.87
2016,4,25,16,30,763.0,86.0,2.0,14.0,433.0,622.36,503.83
2016,4,25,16,45,726.5,81.0,2.0,13.5,378.5,566.67,462.27
2016,4,25,17,0,690.0,76.0,2.0,13.0,324.0,510.04,418.56
2016,4,25,17,15,638.0,70.0,1.95,12.5,270.0,445.42,366.64
2016,4,25,17,30,586.0,64.0,1.9,12.0,216.0,384.21,315.55
2016,4,25,17,45,504.0,55.5,1.85,11.5,165.0,310.17,252.29
2016,4,25,18,0,422.0,47.0,1.8,11.0,114.0,243.1,193.13
2016,4,25,18,15,295.5,34.5,1.7,10.5,73.0,163.25,122.53
2016,4,25,18,30,169.0,22.0,1.6,10.0,32.0,89.15,34.0
2016,4,25,18,45,84.5,11.0,1.55,9.5,16.0,33.15,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,8.0,10.0,9.83,0.0
2016,4,26,5,45,60.0,28.0,0.8,8.5,36.0,24.7,13.58
2016,4,26,6,0,120.0,46.0,0.8,9.0,62.0,37.5,27.55
2016,4,26,6,15,158.5,66.5,0.8,9.5,97.0,53.0,42.09
2016,4,26,6,30,197.0,87.0,0.8,10.0,132.0,67.9,55.81
2016,4,26,6,45,233.0,103.5,0.85,10.5,170.0,87.85,65.57
2016,4,26,7,0,269.0,120.0,0.9,11.0,208.0,118.31,85.16
2016,4,26,7,15,305.5,137.5,0.9,11.5,254.5,153.42,110.91
2016,4,26,7,30,342.0,155.0,0.9,12.0,301.0,192.4,141.45
2016,4,26,7,45,539.0,132.5,0.9,12.5,395.5,234.48,169.91
2016,4,26,8,0,736.0,110.0,0.9,13.0,490.0,298.9,218.96
2016,4,26,8,15,759.0,114.0,0.85,13.5,539.5,348.6,261.47
2016,4,26,8,30,782.0,118.0,0.8,14.0,589.0,403.25,306.76
2016,4,26,8,45,795.0,123.5,0.8,14.5,633.5,452.97,347.3
2016,4,26,9,0,808.0,129.0,0.8,15.0,678.0,503.04,386.79
2016,4,26,9,15,821.0,132.0,0.8,15.0,718.5,550.96,424.2
2016,4,26,9,30,834.0,135.0,0.8,15.0,759.0,598.77,460.49
2016,4,26,9,45,631.0,231.5,0.8,15.5,716.0,597.03,456.46
2016,4,26,10,0,428.0,328.0,0.8,16.0,673.0,580.22,440.69
2016,4,26,10,15,638.0,241.0,0.8,16.0,775.5,664.97,505.22
2016,4,26,10,30,848.0,154.0,0.8,16.0,878.0,763.44,576.41
2016,4,26,10,45,677.0,253.5,0.85,16.5,840.5,755.83,566.0
2016,4,26,11,0,506.0,353.0,0.9,17.0,803.0,737.85,548.95
2016,4,26,11,15,676.5,261.0,0.95,17.0,871.5,808.2,602.2
2016,4,26,11,30,847.0,169.0,1.0,17.0,940.0,883.55,653.6
2016,4,26,11,45,839.5,175.0,1.05,17.0,942.5,903.62,666.31
2016,4,26,12,0,832.0,181.0,1.1,17.0,945.0,920.92,678.04
2016,4,26,12,15,639.5,281.5,1.15,17.0,868.5,863.26,638.96
2016,4,26,12,30,447.0,382.0,1.2,17.0,792.0,797.42,590.66
2016,4,26,12,45,432.0,382.0,1.3,17.0,774.0,791.69,588.73
2016,4,26,13,0,417.0,382.0,1.4,17.0,756.0,784.15,584.81
2016,4,26,13,15,614.5,279.0,1.4,17.0,817.5,870.06,649.6
2016,4,26,13,30,812.0,176.0,1.4,17.0,879.0,948.06,702.77
2016,4,26,13,45,812.0,169.0,1.45,17.0,855.0,939.41,697.59
2016,4,26,14,0,812.0,162.0,1.5,17.0,831.0,927.84,691.66
2016,4,26,14,15,802.0,159.5,1.55,16.5,798.5,908.98,682.25
2016,4,26,14,30,792.0,157.0,1.6,16.0,766.0,887.61,671.17
2016,4,26,14,45,782.0,152.0,1.65,16.0,728.5,861.23,655.37
2016,4,26,15,0,772.0,147.0,1.7,16.0,691.0,835.91,640.23
2016,4,26,15,15,755.0,143.5,1.7,15.5,647.5,801.11,619.01
2016,4,26,15,30,738.0,140.0,1.7,15.0,604.0,764.81,596.51
2016,4,26,15,45,721.5,133.0,1.75,15.0,557.5,723.7,569.58
2016,4,26,16,0,705.0,126.0,1.8,15.0,511.0,681.49,541.39
2016,4,26,16,15,675.5,120.5,1.8,14.5,460.5,630.85,505.8
2016,4,26,16,30,646.0,115.0,1.8,14.0,410.0,580.51,469.48
2016,4,26,16,45,615.5,99.5,1.8,13.5,353.0,519.0,423.7
2016,4,26,17,0,585.0,84.0,1.8,13.0,296.0,458.4,377.07
2016,4,26,17,15,506.5,84.0,1.75,12.5,246.5,390.28,321.89
2016,4,26,17,30,428.0,84.0,1.7,12.0,197.0,326.0,268.26
2016,4,26,17,45,361.5,70.5,1.65,11.5,151.0,261.2,212.92
2016,4,26,18,0,295.0,57.0,1.6,11.0,105.0,202.34,161.19
2016,4,26,18,15,195.5,40.5,1.55,10.5,67.0,134.12,101.12
2016,4,26,18,30,96.0,24.0,1.5,10.0,29.0,64.62,27.48
2016,4,26,18,45,48.0,12.0,1.45,10.0,14.5,24.59,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.0,6.5,0.8,9.0,7.0,0.0,0.0
2016,4,27,5,30,52.0,13.0,0.8,9.0,14.0,12.78,0.0
2016,4,27,5,45,186.5,27.5,0.85,9.5,49.0,21.22,11.28
2016,4,27,6,0,321.0,42.0,0.9,10.0,84.0,32.2,22.84
2016,4,27,6,15,410.0,52.5,0.9,10.0,131.5,38.48,29.05
2016,4,27,6,30,499.0,63.0,0.9,10.0,179.0,44.35,34.67
2016,4,27,6,45,249.5,84.5,0.9,10.5,142.5,75.33,54.09
2016,4,27,7,0,0.0,106.0,0.9,11.0,106.0,98.71,79.11
2016,4,27,7,15,0.0,94.5,0.9,11.0,94.5,90.01,71.53
2016,4,27,7,30,0.0,83.0,0.9,11.0,83.0,80.08,62.94
2016,4,27,7,45,45.5,153.0,0.95,11.5,177.0,150.79,119.96
2016,4,27,8,0,91.0,223.0,1.0,12.0,271.0,226.29,179.47
2016,4,27,8,15,116.0,249.0,1.05,12.5,315.5,259.12,204.63
2016,4,27,8,30,141.0,275.0,1.1,13.0,360.0,299.1,235.49
2016,4,27,8,45,220.5,288.5,1.2,13.5,433.5,354.95,278.25
2016,4,27,9,0,300.0,302.0,1.3,14.0,507.0,413.96,323.32
2016,4,27,9,15,159.5,284.5,1.4,14.0,394.0,344.86,270.65
2016,4,27,9,30,19.0,267.0,1.5,14.0,281.0,264.39,207.26
2016,4,27,9,45,17.0,266.0,1.6,14.0,279.5,263.87,206.99
2016,4,27,10,0,15.0,265.0,1.7,14.0,278.0,263.03,206.12
2016,4,27,10,15,14.0,261.0,1.8,14.0,273.5,259.77,203.43
2016,4,27,10,30,13.0,257.0,1.9,14.0,269.0,256.3,200.61
2016,4,27,10,45,17.5,293.0,2.0,14.0,309.0,294.87,230.51
2016,4,27,11,0,22.0,329.0,2.1,14.0,349.0,333.92,260.36
2016,4,27,11,15,12.5,240.0,2.15,14.0,251.5,242.14,189.14
2016,4,27,11,30,3.0,151.0,2.2,14.0,154.0,148.81,115.4
2016,4,27,11,45,6.5,186.0,2.25,14.0,192.5,185.94,145.25
2016,4,27,12,0,10.0,221.0,2.3,14.0,231.0,223.35,174.78
2016,4,27,12,15,242.5,301.5,2.35,14.0,524.0,521.38,410.73
2016,4,27,12,30,475.0,382.0,2.4,14.0,817.0,824.12,631.06
2016,4,27,12,45,472.0,375.5,2.45,14.0,804.0,823.29,628.45
2016,4,27,13,0,469.0,369.0,2.5,14.0,791.0,820.6,627.39
2016,4,27,13,15,656.5,271.0,2.5,13.5,848.5,902.62,692.33
2016,4,27,13,30,844.0,173.0,2.5,13.0,906.0,976.49,745.36
2016,4,27,13,45,845.0,166.5,2.5,13.0,882.0,969.1,740.35
2016,4,27,14,0,846.0,160.0,2.5,13.0,858.0,958.67,734.24
2016,4,27,14,15,836.0,157.5,2.5,13.0,825.0,939.4,722.19
2016,4,27,14,30,826.0,155.0,2.5,13.0,792.0,917.52,708.45
2016,4,27,14,45,821.0,148.0,2.55,13.0,754.5,892.79,693.21
2016,4,27,15,0,816.0,141.0,2.6,13.0,717.0,865.49,676.1
2016,4,27,15,15,418.0,185.5,2.55,12.5,480.0,562.45,452.33
2016,4,27,15,30,20.0,230.0,2.5,12.0,243.0,245.7,196.52
2016,4,27,15,45,194.0,221.0,2.5,12.0,328.5,388.71,317.67
2016,4,27,16,0,368.0,212.0,2.5,12.0,414.0,513.32,418.85
2016,4,27,16,15,191.5,187.0,2.45,11.5,291.5,339.86,279.56
2016,4,27,16,30,15.0,162.0,2.4,11.0,169.0,172.99,140.59
2016,4,27,16,45,138.0,149.5,2.4,11.0,200.5,252.62,210.25
2016,4,27,17,0,261.0,137.0,2.4,11.0,232.0,315.81,263.79
2016,4,27,17,15,218.0,122.0,2.3,10.5,193.0,265.55,221.53
2016,4,27,17,30,175.0,107.0,2.2,10.0,154.0,212.18,176.29
2016,4,27,17,45,138.0,85.5,2.15,10.0,117.5,164.18,134.48
2016,4,27,18,0,101.0,64.0,2.1,10.0,81.0,119.11,94.66
2016,4,27,18,15,55.0,43.0,2.05,10.0,52.0,74.19,54.94
2016,4,27,18,30,9.0,22.0,2.0,10.0,23.0,26.5,9.77
2016,4,27,18,45,4.5,11.0,1.95,10.0,11.5,12.02,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.0,7.5,1.5,8.0,8.5,7.37,0.0
2016,4,28,5,30,62.0,15.0,1.5,8.0,17.0,14.74,0.0
2016,4,28,5,45,194.0,29.5,1.55,8.5,52.5,22.78,12.96
2016,4,28,6,0,326.0,44.0,1.6,9.0,88.0,33.88,24.46
2016,4,28,6,15,413.5,54.5,1.6,9.5,136.0,40.07,30.55
2016,4,28,6,30,501.0,65.0,1.6,10.0,184.0,45.87,36.03
2016,4,28,6,45,559.0,73.0,1.6,10.5,236.0,71.3,42.88
2016,4,28,7,0,617.0,81.0,1.6,11.0,288.0,112.83,66.2
2016,4,28,7,15,658.0,86.5,1.55,11.5,341.0,156.08,97.79
2016,4,28,7,30,699.0,92.0,1.5,12.0,394.0,203.65,136.8
2016,4,28,7,45,734.5,94.5,1.45,12.5,447.5,251.5,178.12
2016,4,28,8,0,770.0,97.0,1.4,13.0,501.0,305.85,225.15
2016,4,28,8,15,792.0,101.0,1.35,13.5,550.5,356.68,269.22
2016,4,28,8,30,814.0,105.0,1.3,14.0,600.0,409.12,313.48
2016,4,28,8,45,834.0,106.0,1.3,14.5,646.5,459.34,354.99
2016,4,28,9,0,854.0,107.0,1.3,15.0,693.0,510.48,395.92
2016,4,28,9,15,867.0,109.5,1.25,15.5,734.0,563.0,436.13
2016,4,28,9,30,880.0,112.0,1.2,16.0,775.0,611.87,472.33
2016,4,28,9,45,900.0,107.5,1.2,16.5,812.5,658.25,506.17
2016,4,28,10,0,920.0,103.0,1.2,17.0,850.0,704.37,538.89
2016,4,28,10,15,926.5,104.5,1.2,17.0,878.5,746.13,567.46
2016,4,28,10,30,933.0,106.0,1.2,17.0,907.0,786.22,593.78
2016,4,28,10,45,936.5,108.0,1.2,17.5,928.0,822.63,616.21
2016,4,28,11,0,940.0,110.0,1.2,18.0,949.0,856.85,636.93
2016,4,28,11,15,943.0,110.5,1.2,18.0,962.0,886.9,655.93
2016,4,28,11,30,946.0,111.0,1.2,18.0,975.0,914.43,673.25
2016,4,28,11,45,944.5,112.5,1.25,18.5,980.0,936.37,686.43
2016,4,28,12,0,943.0,114.0,1.3,19.0,985.0,955.41,697.82
2016,4,28,12,15,943.0,114.0,1.3,19.0,982.5,971.37,707.83
2016,4,28,12,30,943.0,114.0,1.3,19.0,980.0,984.32,716.04
2016,4,28,12,45,942.5,112.5,1.35,19.0,970.0,992.22,722.0
2016,4,28,13,0,942.0,111.0,1.4,19.0,960.0,996.98,726.13
2016,4,28,13,15,938.5,110.0,1.45,19.0,941.5,996.24,726.91
2016,4,28,13,30,935.0,109.0,1.5,19.0,923.0,992.33,725.83
2016,4,28,13,45,929.5,108.0,1.55,19.0,897.5,983.4,721.66
2016,4,28,14,0,924.0,107.0,1.6,19.0,872.0,971.4,715.63
2016,4,28,14,15,916.5,105.5,1.6,18.5,839.5,954.06,706.85
2016,4,28,14,30,909.0,104.0,1.6,18.0,807.0,933.87,696.27
2016,4,28,14,45,897.5,102.5,1.6,18.0,767.5,907.45,680.26
2016,4,28,15,0,886.0,101.0,1.6,18.0,728.0,878.62,662.66
2016,4,28,15,15,872.0,98.5,1.6,17.5,684.0,844.37,642.51
2016,4,28,15,30,858.0,96.0,1.6,17.0,640.0,808.22,620.83
2016,4,28,15,45,836.0,94.5,1.65,17.0,590.5,770.03,596.76
2016,4,28,16,0,814.0,93.0,1.7,17.0,541.0,726.02,568.12
2016,4,28,16,15,789.0,89.0,1.7,16.5,489.0,676.31,535.42
2016,4,28,16,30,764.0,85.0,1.7,16.0,437.0,626.37,501.32
2016,4,28,16,45,724.0,81.5,1.7,15.5,383.0,569.91,459.82
2016,4,28,17,0,684.0,78.0,1.7,15.0,329.0,512.9,416.53
2016,4,28,17,15,634.0,72.0,1.65,14.0,275.5,449.4,367.02
2016,4,28,17,30,584.0,66.0,1.6,13.0,222.0,389.12,318.02
2016,4,28,17,45,497.5,58.5,1.6,12.5,171.0,313.74,254.51
2016,4,28,18,0,411.0,51.0,1.6,12.0,120.0,245.59,195.24
2016,4,28,18,15,291.5,38.0,1.55,11.5,78.0,167.39,126.93
2016,4,28,18,30,172.0,25.0,1.5,11.0,36.0,96.67,51.8
2016,4,28,18,45,86.0,12.5,1.45,10.5,18.0,35.57,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,0.95,9.0,4.5,4.42,0.0
2016,4,29,5,30,0.0,9.0,0.9,9.0,9.0,8.68,0.0
2016,4,29,5,45,8.0,28.5,0.9,9.5,29.5,27.03,16.73
2016,4,29,6,0,16.0,48.0,0.9,10.0,50.0,43.34,32.79
2016,4,29,6,15,33.0,70.5,0.9,10.0,77.5,61.96,50.12
2016,4,29,6,30,50.0,93.0,0.9,10.0,105.0,80.15,66.82
2016,4,29,6,45,73.5,113.5,0.9,10.0,136.0,101.24,79.73
2016,4,29,7,0,97.0,134.0,0.9,10.0,167.0,121.82,94.87
2016,4,29,7,15,101.0,157.5,0.9,10.5,197.0,148.75,116.39
2016,4,29,7,30,105.0,181.0,0.9,11.0,227.0,176.34,138.63
2016,4,29,7,45,208.0,196.5,0.95,11.5,301.5,222.28,172.42
2016,4,29,8,0,311.0,212.0,1.0,12.0,376.0,273.88,211.63
2016,4,29,8,15,518.5,178.5,1.0,12.0,482.5,330.46,254.27
2016,4,29,8,30,726.0,145.0,1.0,12.0,589.0,409.33,315.98
2016,4,29,8,45,744.5,149.0,1.0,12.5,634.0,457.71,355.25
2016,4,29,9,0,763.0,153.0,1.0,13.0,679.0,507.04,394.25
2016,4,29,9,15,776.5,156.5,1.0,13.0,718.5,553.95,431.06
2016,4,29,9,30,790.0,160.0,1.0,13.0,758.0,603.42,468.68
2016,4,29,9,45,819.5,151.5,1.0,13.5,796.5,648.7,501.85
2016,4,29,10,0,849.0,143.0,1.0,14.0,835.0,694.77,534.75
2016,4,29,10,15,856.0,145.0,1.0,14.0,862.0,735.3,563.53
2016,4,29,10,30,863.0,147.0,1.0,14.0,889.0,774.42,589.83
2016,4,29,10,45,871.0,146.0,1.0,14.5,910.0,809.78,611.74
2016,4,29,11,0,879.0,145.0,1.0,15.0,931.0,843.0,631.99
2016,4,29,11,15,881.5,145.5,1.05,15.5,944.0,871.14,649.46
2016,4,29,11,30,884.0,146.0,1.1,16.0,957.0,896.92,665.37
2016,4,29,11,45,885.0,146.5,1.15,16.5,961.5,918.95,678.8
2016,4,29,12,0,886.0,147.0,1.2,17.0,966.0,938.35,690.58
2016,4,29,12,15,885.5,146.5,1.2,17.0,963.5,952.73,699.66
2016,4,29,12,30,885.0,146.0,1.2,17.0,961.0,964.28,707.06
2016,4,29,12,45,886.5,143.5,1.3,17.0,951.5,972.83,714.34
2016,4,29,13,0,888.0,141.0,1.4,17.0,942.0,978.42,719.83
2016,4,29,13,15,884.5,140.0,1.4,17.0,924.5,977.83,719.88
2016,4,29,13,30,881.0,139.0,1.4,17.0,907.0,974.24,718.2
2016,4,29,13,45,874.0,138.0,1.45,17.0,881.5,964.4,713.39
2016,4,29,14,0,867.0,137.0,1.5,17.0,856.0,951.7,706.84
2016,4,29,14,15,859.0,135.0,1.5,16.5,824.0,939.66,701.42
2016,4,29,14,30,851.0,133.0,1.5,16.0,792.0,919.61,690.73
2016,4,29,14,45,839.5,130.0,1.55,16.0,753.5,892.82,674.96
2016,4,29,15,0,828.0,127.0,1.6,16.0,715.0,863.71,657.58
2016,4,29,15,15,812.5,123.5,1.6,15.5,671.0,828.58,636.5
2016,4,29,15,30,797.0,120.0,1.6,15.0,627.0,791.71,613.98
2016,4,29,15,45,770.0,118.5,1.65,15.0,577.5,746.48,584.53
2016,4,29,16,0,743.0,117.0,1.7,15.0,528.0,703.84,556.45
2016,4,29,16,15,715.5,112.0,1.7,14.5,477.0,653.77,522.54
2016,4,29,16,30,688.0,107.0,1.7,14.0,426.0,603.82,486.9
2016,4,29,16,45,643.5,102.5,1.7,13.5,372.5,543.92,442.36
2016,4,29,17,0,599.0,98.0,1.7,13.0,319.0,486.05,397.95
2016,4,29,17,15,546.0,90.0,1.7,12.5,267.0,421.95,347.05
2016,4,29,17,30,493.0,82.0,1.7,12.0,215.0,361.3,297.08
2016,4,29,17,45,409.0,71.5,1.7,11.5,165.5,286.5,233.93
2016,4,29,18,0,325.0,61.0,1.7,11.0,116.0,221.3,177.19
2016,4,29,18,15,216.5,44.5,1.7,10.5,76.0,147.69,113.0
2016,4,29,18,30,108.0,28.0,1.7,10.0,36.0,75.61,42.54
2016,4,29,18,45,54.0,14.0,1.7,10.0,18.0,28.5,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,1.4,9.5,11.0,7.86,0.0
2016,4,30,5,30,130.0,16.0,1.4,10.0,22.0,12.45,0.0
2016,4,30,5,45,256.5,29.5,1.45,10.5,60.0,22.73,13.33
2016,4,30,6,0,383.0,43.0,1.5,11.0,98.0,32.41,23.07
2016,4,30,6,15,468.0,52.5,1.45,11.5,147.5,37.77,28.3
2016,4,30,6,30,553.0,62.0,1.4,12.0,197.0,42.79,32.99
2016,4,30,6,45,606.0,69.5,1.35,12.5,250.0,74.44,42.02
2016,4,30,7,0,659.0,77.0,1.3,13.0,303.0,117.82,67.38
2016,4,30,7,15,698.0,82.5,1.3,13.5,357.0,163.14,101.09
2016,4,30,7,30,737.0,88.0,1.3,14.0,411.0,212.54,141.79
2016,4,30,7,45,765.0,92.5,1.3,14.5,464.0,265.58,187.47
2016,4,30,8,0,793.0,97.0,1.3,15.0,517.0,317.71,232.65
2016,4,30,8,15,814.0,101.0,1.3,15.5,567.5,369.37,277.06
2016,4,30,8,30,835.0,105.0,1.3,16.0,618.0,422.49,321.54
2016,4,30,8,45,850.5,108.0,1.3,16.5,663.5,473.51,363.19
2016,4,30,9,0,866.0,111.0,1.3,17.0,709.0,525.0,403.83
2016,4,30,9,15,877.5,113.0,1.3,17.0,749.5,576.69,444.05
2016,4,30,9,30,889.0,115.0,1.3,17.0,790.0,624.65,480.53
2016,4,30,9,45,905.0,113.0,1.3,17.5,826.5,671.16,514.18
2016,4,30,10,0,921.0,111.0,1.3,18.0,863.0,717.13,546.48
2016,4,30,10,15,927.0,112.5,1.3,18.0,890.5,758.51,574.65
2016,4,30,10,30,933.0,114.0,1.3,18.0,918.0,798.19,600.58
2016,4,30,10,45,936.0,115.0,1.35,18.5,938.5,833.22,622.59
2016,4,30,11,0,939.0,116.0,1.4,19.0,959.0,866.01,642.97
2016,4,30,11,15,941.5,116.5,1.4,19.0,971.5,895.54,661.68
2016,4,30,11,30,944.0,117.0,1.4,19.0,984.0,922.55,678.69
2016,4,30,11,45,945.0,117.0,1.4,19.5,989.0,945.12,691.51
2016,4,30,12,0,946.0,117.0,1.4,20.0,994.0,964.87,702.53
2016,4,30,12,15,945.0,117.0,1.4,20.0,990.5,979.9,711.92
2016,4,30,12,30,944.0,117.0,1.4,20.0,987.0,991.9,719.52
2016,4,30,12,45,942.5,115.5,1.4,20.5,976.0,998.84,722.66
2016,4,30,13,0,941.0,114.0,1.4,21.0,965.0,1002.61,723.97
2016,4,30,13,15,937.0,113.0,1.4,21.0,946.0,1001.37,723.64
2016,4,30,13,30,933.0,112.0,1.4,21.0,927.0,996.96,721.5
2016,4,30,13,45,928.5,110.0,1.4,21.0,901.0,987.9,716.57
2016,4,30,14,0,924.0,108.0,1.4,21.0,875.0,975.75,709.83
2016,4,30,14,15,915.5,106.0,1.4,21.0,842.0,956.91,698.93
2016,4,30,14,30,907.0,104.0,1.4,21.0,809.0,935.26,686.33
2016,4,30,14,45,897.0,101.5,1.45,21.0,770.0,909.07,671.49
2016,4,30,15,0,887.0,99.0,1.5,21.0,731.0,880.4,654.94
2016,4,30,15,15,873.0,96.5,1.5,20.5,686.5,846.07,635.06
2016,4,30,15,30,859.0,94.0,1.5,20.0,642.0,809.84,613.68
2016,4,30,15,45,842.0,90.5,1.5,20.0,593.5,773.19,590.57
2016,4,30,16,0,825.0,87.0,1.5,20.0,545.0,730.43,562.87
2016,4,30,16,15,800.5,83.5,1.45,19.5,493.0,681.21,530.73
2016,4,30,16,30,776.0,80.0,1.4,19.0,441.0,631.73,497.73
2016,4,30,16,45,745.0,75.0,1.4,19.0,388.0,576.38,457.28
2016,4,30,17,0,714.0,70.0,1.4,19.0,335.0,521.88,416.16
2016,4,30,17,15,667.0,64.5,1.35,18.0,281.5,461.37,370.04
2016,4,30,17,30,620.0,59.0,1.3,17.0,228.0,401.7,322.63
2016,4,30,17,45,551.0,51.5,1.3,16.5,177.5,332.66,265.44
2016,4,30,18,0,482.0,44.0,1.3,16.0,127.0,269.42,210.96
2016,4,30,18,15,366.5,33.5,1.25,15.5,84.0,191.63,143.85
2016,4,30,18,30,251.0,23.0,1.2,15.0,41.0,122.74,72.67
2016,4,30,18,45,125.5,11.5,1.15,14.5,20.5,45.81,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,79.5,8.5,0.9,10.5,12.0,8.36,0.0
2016,5,1,5,30,159.0,17.0,0.8,11.0,24.0,13.16,0.0
2016,5,1,5,45,292.0,28.5,0.7,12.0,63.0,21.58,12.49
2016,5,1,6,0,425.0,40.0,0.6,13.0,102.0,29.4,20.31
2016,5,1,6,15,505.5,48.0,0.6,13.5,151.0,33.61,24.42
2016,5,1,6,30,586.0,56.0,0.6,14.0,200.0,37.55,28.09
2016,5,1,6,45,638.5,62.0,0.6,14.5,253.0,71.87,37.69
2016,5,1,7,0,691.0,68.0,0.6,15.0,306.0,119.05,66.14
2016,5,1,7,15,727.0,72.5,0.6,15.5,360.0,164.58,99.96
2016,5,1,7,30,763.0,77.0,0.6,16.0,414.0,213.88,140.37
2016,5,1,7,45,789.5,80.5,0.6,17.0,466.5,263.51,182.54
2016,5,1,8,0,816.0,84.0,0.6,18.0,519.0,315.57,226.56
2016,5,1,8,15,835.5,87.0,0.65,18.5,568.5,366.94,270.06
2016,5,1,8,30,855.0,90.0,0.7,19.0,618.0,423.54,316.34
2016,5,1,8,45,869.5,93.0,0.75,20.0,663.5,474.78,356.73
2016,5,1,9,0,884.0,96.0,0.8,21.0,709.0,526.29,395.91
2016,5,1,9,15,895.0,98.0,0.8,21.0,749.0,575.08,432.99
2016,5,1,9,30,906.0,100.0,0.8,21.0,789.0,623.38,468.65
2016,5,1,9,45,911.0,103.0,0.85,21.5,823.0,668.13,500.41
2016,5,1,10,0,916.0,106.0,0.9,22.0,857.0,711.48,530.38
2016,5,1,10,15,922.0,107.5,0.95,22.0,884.5,752.59,557.96
2016,5,1,10,30,928.0,109.0,1.0,22.0,912.0,792.0,583.71
2016,5,1,10,45,930.5,111.0,1.05,22.5,932.0,827.32,605.44
2016,5,1,11,0,933.0,113.0,1.1,23.0,952.0,860.4,625.57
2016,5,1,11,15,935.5,114.0,1.1,23.0,965.0,890.17,643.94
2016,5,1,11,30,938.0,115.0,1.1,23.0,978.0,917.43,660.67
2016,5,1,11,45,936.0,116.5,1.15,23.0,982.0,938.62,674.36
2016,5,1,12,0,934.0,118.0,1.2,23.0,986.0,956.92,686.37
2016,5,1,12,15,933.5,118.0,1.2,23.0,983.5,972.18,695.76
2016,5,1,12,30,933.0,118.0,1.2,23.0,981.0,984.46,703.4
2016,5,1,12,45,929.0,119.0,1.2,23.0,969.5,991.45,707.86
2016,5,1,13,0,925.0,120.0,1.2,23.0,958.0,995.33,710.56
2016,5,1,13,15,921.0,119.0,1.2,23.0,939.5,994.08,710.23
2016,5,1,13,30,917.0,118.0,1.2,23.0,921.0,989.71,708.14
2016,5,1,13,45,908.0,118.5,1.2,23.0,894.5,979.15,702.33
2016,5,1,14,0,899.0,119.0,1.2,23.0,868.0,965.67,694.85
2016,5,1,14,15,891.0,117.5,1.15,22.5,835.5,948.19,685.45
2016,5,1,14,30,883.0,116.0,1.1,22.0,803.0,927.97,674.39
2016,5,1,14,45,868.5,115.5,1.1,22.0,763.5,900.46,658.2
2016,5,1,15,0,854.0,115.0,1.1,22.0,724.0,875.96,644.01
2016,5,1,15,15,839.0,112.0,1.05,21.5,680.0,841.1,623.36
2016,5,1,15,30,824.0,109.0,1.0,21.0,636.0,804.43,601.41
2016,5,1,15,45,800.5,107.0,1.0,21.0,587.0,760.59,573.9
2016,5,1,16,0,777.0,105.0,1.0,21.0,538.0,715.92,545.43
2016,5,1,16,15,750.5,100.5,0.95,20.5,486.5,668.36,514.85
2016,5,1,16,30,724.0,96.0,0.9,20.0,435.0,618.34,480.93
2016,5,1,16,45,683.5,91.5,0.9,19.5,381.5,559.58,439.47
2016,5,1,17,0,643.0,87.0,0.9,19.0,328.0,502.54,397.83
2016,5,1,17,15,592.0,80.0,0.85,18.0,275.0,438.81,349.84
2016,5,1,17,30,541.0,73.0,0.8,17.0,222.0,378.39,302.46
2016,5,1,17,45,463.5,64.0,0.8,16.5,172.5,306.94,244.18
2016,5,1,18,0,386.0,55.0,0.8,16.0,123.0,241.92,189.28
2016,5,1,18,15,275.0,41.0,0.85,15.5,81.5,165.45,124.48
2016,5,1,18,30,164.0,27.0,0.9,15.0,40.0,99.35,60.75
2016,5,1,18,45,82.0,13.5,0.95,14.5,20.0,36.0,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,9.5,0.6,10.5,11.5,9.34,0.0
2016,5,2,5,30,84.0,19.0,0.5,11.0,23.0,14.82,0.0
2016,5,2,5,45,198.0,34.5,0.4,11.5,60.0,26.55,16.9
2016,5,2,6,0,312.0,50.0,0.3,12.0,97.0,37.72,27.82
2016,5,2,6,15,393.0,61.5,0.25,12.5,144.0,45.16,34.88
2016,5,2,6,30,474.0,73.0,0.2,13.0,191.0,52.0,41.18
2016,5,2,6,45,345.5,103.5,0.2,13.5,200.5,94.69,64.8
2016,5,2,7,0,217.0,134.0,0.2,14.0,210.0,130.78,95.35
2016,5,2,7,15,438.0,119.5,0.2,14.5,304.0,160.96,109.46
2016,5,2,7,30,659.0,105.0,0.2,15.0,398.0,216.2,146.31
2016,5,2,7,45,688.0,110.5,0.2,15.5,449.0,263.16,185.64
2016,5,2,8,0,717.0,116.0,0.2,16.0,500.0,312.87,227.22
2016,5,2,8,15,739.0,120.5,0.2,16.5,548.5,361.79,267.7
2016,5,2,8,30,761.0,125.0,0.2,17.0,597.0,412.35,308.38
2016,5,2,8,45,778.5,128.5,0.25,18.0,641.5,464.42,348.62
2016,5,2,9,0,796.0,132.0,0.3,19.0,686.0,513.98,385.74
2016,5,2,9,15,809.0,134.5,0.3,19.5,725.5,560.72,419.95
2016,5,2,9,30,822.0,137.0,0.3,20.0,765.0,607.37,452.98
2016,5,2,9,45,845.0,132.0,0.35,20.5,802.0,653.1,485.22
2016,5,2,10,0,868.0,127.0,0.4,21.0,839.0,700.71,517.91
2016,5,2,10,15,874.5,128.5,0.45,21.5,866.5,740.43,543.92
2016,5,2,10,30,881.0,130.0,0.5,22.0,894.0,778.6,567.53
2016,5,2,10,45,884.5,132.0,0.55,22.5,914.0,813.21,588.61
2016,5,2,11,0,888.0,134.0,0.6,23.0,934.0,845.77,608.25
2016,5,2,11,15,891.0,134.5,0.65,23.0,946.5,874.34,626.45
2016,5,2,11,30,894.0,135.0,0.7,23.0,959.0,900.56,643.22
2016,5,2,11,45,891.0,137.5,0.75,23.5,963.0,920.95,655.13
2016,5,2,12,0,888.0,140.0,0.8,24.0,967.0,938.59,665.42
2016,5,2,12,15,887.0,140.0,0.8,24.0,964.0,952.84,674.03
2016,5,2,12,30,886.0,140.0,0.8,24.0,961.0,964.26,681.01
2016,5,2,12,45,611.5,285.0,0.85,24.0,848.5,868.87,620.36
2016,5,2,13,0,337.0,430.0,0.9,24.0,736.0,757.9,542.51
2016,5,2,13,15,599.0,286.5,0.95,23.5,817.5,869.93,627.05
2016,5,2,13,30,861.0,143.0,1.0,23.0,899.0,964.02,690.16
2016,5,2,13,45,691.5,227.0,1.05,23.0,823.0,898.88,649.22
2016,5,2,14,0,522.0,311.0,1.1,23.0,747.0,823.1,598.01
2016,5,2,14,15,670.5,225.5,1.1,22.5,763.5,869.65,635.93
2016,5,2,14,30,819.0,140.0,1.1,22.0,780.0,902.48,658.95
2016,5,2,14,45,802.0,139.5,1.1,22.0,740.5,874.02,641.27
2016,5,2,15,0,785.0,139.0,1.1,22.0,701.0,843.58,623.01
2016,5,2,15,15,596.0,194.5,1.05,21.5,606.5,730.04,547.84
2016,5,2,15,30,407.0,250.0,1.0,21.0,512.0,617.8,468.17
2016,5,2,15,45,552.0,189.0,1.0,21.0,515.0,655.38,500.56
2016,5,2,16,0,697.0,128.0,1.0,21.0,518.0,685.36,525.27
2016,5,2,16,15,514.0,153.5,0.95,20.0,426.0,554.3,431.02
2016,5,2,16,30,331.0,179.0,0.9,19.0,334.0,431.2,339.86
2016,5,2,16,45,418.0,141.5,0.85,18.5,314.0,442.08,351.43
2016,5,2,17,0,505.0,104.0,0.8,18.0,294.0,435.66,348.17
2016,5,2,17,15,437.0,100.0,0.75,17.0,246.5,372.37,299.08
2016,5,2,17,30,369.0,96.0,0.7,16.0,199.0,314.37,252.97
2016,5,2,17,45,306.0,81.0,0.7,15.5,154.0,251.51,201.4
2016,5,2,18,0,243.0,66.0,0.7,15.0,109.0,194.22,152.99
2016,5,2,18,15,165.0,47.5,0.65,14.5,72.5,126.45,95.48
2016,5,2,18,30,87.0,29.0,0.6,14.0,36.0,71.34,44.25
2016,5,2,18,45,43.5,14.5,0.55,13.5,18.0,26.4,0.0
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.5,10.5,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,0.5,11.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,21.5,0.5,11.5,21.5,20.75,12.1
2016,5,3,6,0,0.0,35.0,0.5,12.0,35.0,33.8,24.38
2016,5,3,6,15,0.0,51.5,0.45,12.0,51.5,49.18,38.55
2016,5,3,6,30,0.0,68.0,0.4,12.0,68.0,64.25,52.27
2016,5,3,6,45,0.0,86.5,0.4,12.5,86.5,81.31,64.01
2016,5,3,7,0,0.0,105.0,0.4,13.0,105.0,98.5,78.17
2016,5,3,7,15,186.0,132.5,0.35,13.5,215.5,139.48,103.51
2016,5,3,7,30,372.0,160.0,0.3,14.0,326.0,206.92,150.87
2016,5,3,7,45,341.5,188.5,0.25,14.5,355.5,248.44,185.79
2016,5,3,8,0,311.0,217.0,0.2,15.0,385.0,282.38,213.94
2016,5,3,8,15,436.0,201.5,0.2,15.5,460.0,327.33,247.48
2016,5,3,8,30,561.0,186.0,0.2,16.0,535.0,388.07,293.47
2016,5,3,8,45,360.5,257.5,0.25,16.5,488.0,392.19,298.32
2016,5,3,9,0,160.0,329.0,0.3,17.0,441.0,376.99,286.82
2016,5,3,9,15,240.0,337.0,0.35,17.5,515.5,437.77,331.75
