Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,320.0,345.0,0.4,18.0,590.0,501.49,377.57
2016,5,3,9,45,283.0,371.0,0.45,19.0,595.0,517.6,386.81
2016,5,3,10,0,246.0,397.0,0.5,20.0,600.0,530.51,393.89
2016,5,3,10,15,138.5,373.0,0.5,20.0,488.0,447.75,333.79
2016,5,3,10,30,31.0,349.0,0.5,20.0,376.0,354.54,264.94
2016,5,3,10,45,102.5,403.0,0.55,20.5,495.5,463.4,344.81
2016,5,3,11,0,174.0,457.0,0.6,21.0,615.0,576.41,423.04
2016,5,3,11,15,312.0,422.5,0.6,21.0,710.0,667.25,486.99
2016,5,3,11,30,450.0,388.0,0.6,21.0,805.0,765.11,554.03
2016,5,3,11,45,445.0,392.0,0.65,21.0,805.5,778.46,562.07
2016,5,3,12,0,440.0,396.0,0.7,21.0,806.0,790.34,570.29
2016,5,3,12,15,449.5,393.0,0.7,21.0,811.5,807.22,581.47
2016,5,3,12,30,459.0,390.0,0.7,21.0,817.0,822.81,591.73
2016,5,3,12,45,639.5,282.0,0.75,21.0,868.5,893.26,643.78
2016,5,3,13,0,820.0,174.0,0.8,21.0,920.0,958.62,686.81
2016,5,3,13,15,653.5,262.5,0.85,20.5,849.5,898.55,649.82
2016,5,3,13,30,487.0,351.0,0.9,20.0,779.0,832.4,605.12
2016,5,3,13,45,641.5,259.0,0.95,20.0,806.5,885.74,647.25
2016,5,3,14,0,796.0,167.0,1.0,20.0,834.0,928.18,676.57
2016,5,3,14,15,666.5,221.0,1.0,19.5,764.5,862.38,635.5
2016,5,3,14,30,537.0,275.0,1.0,19.0,695.0,791.53,587.95
2016,5,3,14,45,442.0,292.0,1.0,19.0,627.0,717.67,537.47
2016,5,3,15,0,347.0,309.0,1.0,19.0,559.0,638.34,482.12
2016,5,3,15,15,444.0,255.5,0.95,18.5,555.0,664.85,505.86
2016,5,3,15,30,541.0,202.0,0.9,18.0,551.0,676.26,517.98
2016,5,3,15,45,502.0,198.0,0.9,18.0,503.0,626.68,483.23
2016,5,3,16,0,463.0,194.0,0.9,18.0,455.0,578.02,449.17
2016,5,3,16,15,462.5,173.5,0.85,17.5,413.0,540.28,423.79
2016,5,3,16,30,462.0,153.0,0.8,17.0,371.0,501.18,396.63
2016,5,3,16,45,413.5,147.0,0.8,16.5,325.0,446.1,356.01
2016,5,3,17,0,365.0,141.0,0.8,16.0,279.0,393.99,316.59
2016,5,3,17,15,329.5,123.5,0.75,15.5,234.0,332.04,268.5
2016,5,3,17,30,294.0,106.0,0.7,15.0,189.0,280.51,227.07
2016,5,3,17,45,248.5,87.5,0.7,14.5,147.0,225.73,181.75
2016,5,3,18,0,203.0,69.0,0.7,14.0,105.0,174.8,138.37
2016,5,3,18,15,136.5,49.0,0.65,13.5,70.0,117.8,89.48
2016,5,3,18,30,70.0,29.0,0.6,13.0,35.0,66.03,41.98
2016,5,3,18,45,35.0,14.5,0.55,13.0,17.5,24.1,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,11.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,0.7,11.0,15.0,14.48,0.83
2016,5,4,5,45,20.0,36.0,0.7,11.5,39.0,32.96,22.63
2016,5,4,6,0,40.0,57.0,0.7,12.0,63.0,50.7,39.29
2016,5,4,6,15,62.0,80.0,0.65,12.0,93.5,69.45,56.53
2016,5,4,6,30,84.0,103.0,0.6,12.0,124.0,84.21,69.95
2016,5,4,6,45,111.0,122.5,0.6,12.0,157.5,108.15,83.14
2016,5,4,7,0,138.0,142.0,0.6,12.0,191.0,134.94,102.94
2016,5,4,7,15,74.5,148.5,0.55,12.0,176.0,144.63,113.18
2016,5,4,7,30,11.0,155.0,0.5,12.0,161.0,146.82,117.32
2016,5,4,7,45,43.0,192.5,0.45,12.5,216.0,184.8,146.51
2016,5,4,8,0,75.0,230.0,0.4,13.0,271.0,230.24,181.17
2016,5,4,8,15,149.0,255.5,0.35,13.5,345.5,279.96,218.06
2016,5,4,8,30,223.0,281.0,0.3,14.0,420.0,341.61,263.89
2016,5,4,8,45,154.0,300.0,0.3,14.5,399.5,339.73,262.12
2016,5,4,9,0,85.0,319.0,0.3,15.0,379.0,335.37,258.12
2016,5,4,9,15,100.5,343.0,0.35,15.0,418.0,371.07,284.87
2016,5,4,9,30,116.0,367.0,0.4,15.0,457.0,404.52,309.41
2016,5,4,9,45,102.5,380.0,0.45,15.5,462.0,418.57,318.59
2016,5,4,10,0,89.0,393.0,0.5,16.0,467.0,427.67,324.22
2016,5,4,10,15,203.0,401.5,0.5,16.0,576.5,519.86,392.45
2016,5,4,10,30,317.0,410.0,0.5,16.0,686.0,620.83,464.14
2016,5,4,10,45,353.0,404.0,0.55,16.5,718.0,657.32,488.47
2016,5,4,11,0,389.0,398.0,0.6,17.0,750.0,695.07,514.21
2016,5,4,11,15,415.5,394.5,0.65,17.5,775.5,727.97,536.17
2016,5,4,11,30,442.0,391.0,0.7,18.0,801.0,761.93,558.68
2016,5,4,11,45,372.5,422.5,0.75,18.5,769.5,743.46,543.66
2016,5,4,12,0,303.0,454.0,0.8,19.0,738.0,722.15,527.23
2016,5,4,12,15,352.5,430.0,0.85,19.0,759.0,752.84,550.33
2016,5,4,12,30,402.0,406.0,0.9,19.0,780.0,783.22,572.56
2016,5,4,12,45,270.5,433.5,0.95,19.0,684.0,694.46,510.12
2016,5,4,13,0,139.0,461.0,1.0,19.0,588.0,598.0,441.74
2016,5,4,13,15,214.0,442.5,1.05,19.0,633.5,653.68,484.38
2016,5,4,13,30,289.0,424.0,1.1,19.0,679.0,715.05,528.75
2016,5,4,13,45,356.0,384.5,1.15,19.5,690.0,739.14,546.91
2016,5,4,14,0,423.0,345.0,1.2,20.0,701.0,767.38,568.02
2016,5,4,14,15,399.5,343.0,1.2,19.5,668.5,734.6,546.98
2016,5,4,14,30,376.0,341.0,1.2,19.0,636.0,707.99,530.41
2016,5,4,14,45,404.0,311.0,1.25,19.0,614.0,696.63,525.48
2016,5,4,15,0,432.0,281.0,1.3,19.0,592.0,690.93,524.07
2016,5,4,15,15,416.0,267.5,1.3,18.5,552.5,654.63,500.53
2016,5,4,15,30,400.0,254.0,1.3,18.0,513.0,609.11,470.5
2016,5,4,15,45,364.5,241.0,1.3,18.0,463.0,556.91,433.59
2016,5,4,16,0,329.0,228.0,1.3,18.0,413.0,505.81,396.83
2016,5,4,16,15,174.5,200.0,1.25,17.5,297.0,344.07,273.46
2016,5,4,16,30,20.0,172.0,1.2,17.0,181.0,186.88,147.86
2016,5,4,16,45,10.0,142.5,1.15,16.5,147.0,149.34,118.51
2016,5,4,17,0,0.0,113.0,1.1,16.0,113.0,112.46,88.65
2016,5,4,17,15,0.0,94.5,1.0,15.5,94.5,93.84,73.62
2016,5,4,17,30,0.0,76.0,0.9,15.0,76.0,75.12,58.14
2016,5,4,17,45,0.0,59.5,0.85,14.5,59.5,58.46,44.08
2016,5,4,18,0,0.0,43.0,0.8,14.0,43.0,41.66,29.65
2016,5,4,18,15,0.0,28.5,0.75,13.5,28.5,27.52,17.3
2016,5,4,18,30,0.0,14.0,0.7,13.0,14.0,13.5,4.59
2016,5,4,18,45,0.0,7.0,0.65,12.5,7.0,6.88,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.5,0.6,10.5,3.5,3.44,0.0
2016,5,5,5,30,0.0,7.0,0.6,11.0,7.0,6.75,0.0
2016,5,5,5,45,0.0,17.0,0.6,11.5,17.0,16.4,8.52
2016,5,5,6,0,0.0,27.0,0.6,12.0,27.0,26.06,17.58
2016,5,5,6,15,0.0,39.5,0.6,12.0,39.5,38.14,28.73
2016,5,5,6,30,0.0,52.0,0.6,12.0,52.0,50.24,39.77
2016,5,5,6,45,0.0,65.5,0.6,12.5,65.5,63.14,48.64
2016,5,5,7,0,0.0,79.0,0.6,13.0,79.0,75.82,59.17
2016,5,5,7,15,0.0,105.0,0.6,13.0,105.0,99.74,79.02
2016,5,5,7,30,0.0,131.0,0.6,13.0,131.0,123.69,98.52
2016,5,5,7,45,0.0,128.5,0.65,13.5,128.5,122.26,96.76
2016,5,5,8,0,0.0,126.0,0.7,14.0,126.0,120.51,94.83
2016,5,5,8,15,15.5,185.0,0.7,14.5,194.5,180.36,142.38
2016,5,5,8,30,31.0,244.0,0.7,15.0,263.0,236.45,185.58
2016,5,5,8,45,23.0,241.0,0.7,15.5,255.5,237.77,185.62
2016,5,5,9,0,15.0,238.0,0.7,16.0,248.0,233.08,181.24
2016,5,5,9,15,71.5,304.0,0.7,16.0,358.5,321.24,248.85
2016,5,5,9,30,128.0,370.0,0.7,16.0,469.0,414.65,318.01
2016,5,5,9,45,72.0,322.0,0.7,16.5,378.0,347.45,266.23
2016,5,5,10,0,16.0,274.0,0.7,17.0,287.0,272.64,208.84
2016,5,5,10,15,14.5,266.0,0.7,17.0,278.5,265.28,203.47
2016,5,5,10,30,13.0,258.0,0.7,17.0,270.0,257.63,197.49
2016,5,5,10,45,43.5,345.0,0.75,17.0,385.0,363.49,277.36
2016,5,5,11,0,74.0,432.0,0.8,17.0,500.0,473.3,356.7
2016,5,5,11,15,72.5,437.0,0.8,17.0,504.5,481.2,361.12
2016,5,5,11,30,71.0,442.0,0.8,17.0,509.0,488.87,366.32
2016,5,5,11,45,81.5,452.0,0.8,17.5,529.0,511.82,382.01
2016,5,5,12,0,92.0,462.0,0.8,18.0,549.0,535.11,397.68
2016,5,5,12,15,55.0,386.5,0.8,18.0,438.5,430.46,322.77
2016,5,5,12,30,18.0,311.0,0.8,18.0,328.0,319.97,242.11
2016,5,5,12,45,14.5,272.0,0.8,18.0,286.0,279.02,212.4
2016,5,5,13,0,11.0,233.0,0.8,18.0,244.0,237.76,181.55
2016,5,5,13,15,86.5,338.5,0.8,18.0,415.5,426.56,324.73
2016,5,5,13,30,162.0,444.0,0.8,18.0,587.0,609.08,453.74
2016,5,5,13,45,243.5,416.5,0.85,18.0,624.5,666.87,495.13
2016,5,5,14,0,325.0,389.0,0.9,18.0,662.0,715.66,531.44
2016,5,5,14,15,322.0,373.5,0.9,17.5,635.0,695.86,519.27
2016,5,5,14,30,319.0,358.0,0.9,17.0,608.0,674.82,506.96
2016,5,5,14,45,166.0,297.0,0.9,17.0,427.0,460.77,353.38
2016,5,5,15,0,13.0,236.0,0.9,17.0,246.0,244.93,189.12
2016,5,5,15,15,6.5,187.5,0.9,16.5,192.5,190.14,148.11
2016,5,5,15,30,0.0,139.0,0.9,16.0,139.0,135.85,105.56
2016,5,5,15,45,4.5,162.0,0.95,16.0,165.0,163.12,128.13
2016,5,5,16,0,9.0,185.0,1.0,16.0,191.0,191.01,150.89
2016,5,5,16,15,4.5,158.5,1.0,15.5,161.5,160.61,127.01
2016,5,5,16,30,0.0,132.0,1.0,15.0,132.0,130.46,103.1
2016,5,5,16,45,35.0,142.0,1.0,15.0,155.5,170.71,137.41
2016,5,5,17,0,70.0,152.0,1.0,15.0,179.0,204.9,166.02
2016,5,5,17,15,59.0,130.5,0.95,14.5,151.0,173.5,140.48
2016,5,5,17,30,48.0,109.0,0.9,14.0,123.0,142.79,115.21
2016,5,5,17,45,36.5,87.0,0.85,14.0,96.5,111.87,89.03
2016,5,5,18,0,25.0,65.0,0.8,14.0,70.0,81.55,62.96
2016,5,5,18,15,12.5,45.0,0.75,13.5,47.5,53.89,39.05
2016,5,5,18,30,0.0,25.0,0.7,13.0,25.0,24.6,13.25
2016,5,5,18,45,0.0,12.5,0.7,12.5,12.5,12.06,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,0.65,10.0,1.0,0.98,0.0
2016,5,6,5,30,0.0,2.0,0.6,10.0,2.0,1.93,0.0
2016,5,6,5,45,0.0,5.5,0.6,10.5,5.5,5.3,0.0
2016,5,6,6,0,0.0,9.0,0.6,11.0,9.0,8.67,2.13
2016,5,6,6,15,0.0,13.0,0.6,11.0,13.0,12.53,5.73
2016,5,6,6,30,0.0,17.0,0.6,11.0,17.0,16.39,8.63
2016,5,6,6,45,0.0,21.5,0.6,11.5,21.5,20.74,12.39
2016,5,6,7,0,0.0,26.0,0.6,12.0,26.0,25.09,16.08
2016,5,6,7,15,0.0,17.5,0.6,12.0,17.5,16.89,8.95
2016,5,6,7,30,0.0,9.0,0.6,12.0,9.0,8.68,1.84
2016,5,6,7,45,2.0,89.0,0.6,12.5,90.0,86.52,67.73
2016,5,6,8,0,4.0,169.0,0.6,13.0,171.0,160.76,128.0
2016,5,6,8,15,9.0,191.5,0.6,13.0,197.0,183.92,145.81
2016,5,6,8,30,14.0,214.0,0.6,13.0,223.0,207.66,164.15
2016,5,6,8,45,34.5,259.0,0.6,13.5,283.0,254.61,200.1
2016,5,6,9,0,55.0,304.0,0.6,14.0,343.0,307.78,240.01
2016,5,6,9,15,73.0,333.0,0.6,14.0,387.5,347.81,269.73
2016,5,6,9,30,91.0,362.0,0.6,14.0,432.0,389.62,300.52
2016,5,6,9,45,49.5,280.5,0.65,14.5,318.5,295.62,228.88
2016,5,6,10,0,8.0,199.0,0.7,15.0,205.0,196.67,152.15
2016,5,6,10,15,15.5,262.5,0.7,15.0,275.5,262.74,203.57
2016,5,6,10,30,23.0,326.0,0.7,15.0,346.0,329.46,253.42
2016,5,6,10,45,11.5,183.0,0.75,15.5,193.0,185.7,142.97
2016,5,6,11,0,0.0,40.0,0.8,16.0,40.0,38.76,26.04
2016,5,6,11,15,5.0,126.0,0.8,16.0,131.0,126.26,96.82
2016,5,6,11,30,10.0,212.0,0.8,16.0,222.0,213.92,165.2
2016,5,6,11,45,5.0,166.5,0.85,16.0,171.5,165.87,127.35
2016,5,6,12,0,0.0,121.0,0.9,16.0,121.0,117.39,89.14
2016,5,6,12,15,0.0,128.0,0.9,15.5,128.0,124.25,94.9
2016,5,6,12,30,0.0,135.0,0.9,15.0,135.0,131.12,100.55
2016,5,6,12,45,10.5,232.5,0.95,15.0,242.5,236.47,183.49
2016,5,6,13,0,21.0,330.0,1.0,15.0,350.0,343.12,264.37
2016,5,6,13,15,22.0,328.5,1.0,15.0,349.0,343.32,264.05
2016,5,6,13,30,23.0,327.0,1.0,15.0,348.0,343.46,264.44
2016,5,6,13,45,11.5,220.0,1.0,15.0,230.5,226.17,175.24
2016,5,6,14,0,0.0,113.0,1.0,15.0,113.0,109.76,83.74
2016,5,6,14,15,1.5,136.0,0.95,14.5,137.5,133.77,103.67
2016,5,6,14,30,3.0,159.0,0.9,14.0,162.0,157.96,123.36
2016,5,6,14,45,2.0,156.0,0.9,14.0,158.0,154.15,120.42
2016,5,6,15,0,1.0,153.0,0.9,14.0,154.0,150.39,117.64
2016,5,6,15,15,0.5,141.5,0.9,14.0,142.0,138.6,108.43
2016,5,6,15,30,0.0,130.0,0.9,14.0,130.0,126.81,99.2
2016,5,6,15,45,0.0,85.5,0.9,14.0,85.5,82.73,63.43
2016,5,6,16,0,0.0,41.0,0.9,14.0,41.0,39.62,27.79
2016,5,6,16,15,0.0,38.5,0.85,13.5,38.5,37.2,25.96
2016,5,6,16,30,0.0,36.0,0.8,13.0,36.0,34.77,24.06
2016,5,6,16,45,0.0,25.0,0.8,13.0,25.0,24.13,15.07
2016,5,6,17,0,0.0,14.0,0.8,13.0,14.0,13.51,6.0
2016,5,6,17,15,0.0,11.5,0.7,13.0,11.5,11.09,3.94
2016,5,6,17,30,0.0,9.0,0.6,13.0,9.0,8.68,1.86
2016,5,6,17,45,0.0,7.0,0.55,13.0,7.0,6.75,0.17
2016,5,6,18,0,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2016,5,6,18,15,0.0,3.5,0.45,12.5,3.5,3.37,0.0
2016,5,6,18,30,0.0,2.0,0.4,12.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.4,11.5,1.0,0.96,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,11.0,0.6,9.5,11.0,10.81,0.0
2016,5,7,5,30,0.0,22.0,0.6,10.0,22.0,20.97,8.01
2016,5,7,5,45,35.0,42.5,0.6,10.5,48.0,38.24,27.66
2016,5,7,6,0,70.0,63.0,0.6,11.0,74.0,53.03,41.67
2016,5,7,6,15,97.5,85.0,0.6,11.0,107.5,70.03,57.36
2016,5,7,6,30,125.0,107.0,0.6,11.0,141.0,89.21,69.68
2016,5,7,6,45,157.0,125.0,0.6,11.5,176.5,114.68,86.82
2016,5,7,7,0,189.0,143.0,0.6,12.0,212.0,143.43,107.61
2016,5,7,7,15,163.5,168.0,0.6,12.0,234.5,171.38,131.32
2016,5,7,7,30,138.0,193.0,0.6,12.0,257.0,197.03,153.37
2016,5,7,7,45,187.5,214.0,0.65,12.5,311.0,237.15,184.17
2016,5,7,8,0,237.0,235.0,0.7,13.0,365.0,277.7,215.48
2016,5,7,8,15,171.0,260.0,0.7,13.5,358.0,293.35,228.96
2016,5,7,8,30,105.0,285.0,0.7,14.0,351.0,302.4,236.26
2016,5,7,8,45,76.0,291.5,0.7,14.5,341.0,302.07,235.51
2016,5,7,9,0,47.0,298.0,0.7,15.0,331.0,298.7,232.12
2016,5,7,9,15,35.0,293.0,0.7,15.0,318.5,291.7,226.4
2016,5,7,9,30,23.0,288.0,0.7,15.0,306.0,287.03,222.38
2016,5,7,9,45,20.0,286.5,0.7,15.5,303.0,285.59,220.53
2016,5,7,10,0,17.0,285.0,0.7,16.0,300.0,283.73,218.37
2016,5,7,10,15,16.5,285.0,0.7,16.0,300.0,284.7,218.86
2016,5,7,10,30,16.0,285.0,0.7,16.0,300.0,285.55,219.27
2016,5,7,10,45,13.5,260.0,0.7,16.5,272.5,260.9,200.04
2016,5,7,11,0,11.0,235.0,0.7,17.0,245.0,235.77,180.58
2016,5,7,11,15,76.0,354.0,0.7,17.0,424.5,405.4,308.87
2016,5,7,11,30,141.0,473.0,0.7,17.0,604.0,580.34,432.44
2016,5,7,11,45,76.5,358.0,0.7,17.5,429.5,416.51,313.33
2016,5,7,12,0,12.0,243.0,0.7,18.0,255.0,246.79,187.18
2016,5,7,12,15,11.0,229.0,0.7,18.0,240.0,232.74,177.49
2016,5,7,12,30,10.0,215.0,0.7,18.0,225.0,218.54,166.79
2016,5,7,12,45,8.5,199.0,0.75,18.0,207.0,201.76,154.13
2016,5,7,13,0,7.0,183.0,0.8,18.0,189.0,184.87,141.3
2016,5,7,13,15,5.0,169.0,0.8,18.0,174.0,169.36,129.38
2016,5,7,13,30,3.0,155.0,0.8,18.0,159.0,153.79,117.34
2016,5,7,13,45,9.5,216.0,0.85,18.0,225.0,220.31,169.35
2016,5,7,14,0,16.0,277.0,0.9,18.0,291.0,287.7,220.73
2016,5,7,14,15,39.0,316.0,0.9,18.0,347.5,357.06,273.29
2016,5,7,14,30,62.0,355.0,0.9,18.0,404.0,420.59,320.58
2016,5,7,14,45,50.0,326.0,0.9,18.0,364.5,379.73,290.39
2016,5,7,15,0,38.0,297.0,0.9,18.0,325.0,338.9,260.6
2016,5,7,15,15,38.0,279.5,0.85,17.5,306.0,320.95,248.36
2016,5,7,15,30,38.0,262.0,0.8,17.0,287.0,302.8,235.7
2016,5,7,15,45,19.0,185.0,0.8,17.0,197.5,198.33,155.17
2016,5,7,16,0,0.0,108.0,0.8,17.0,108.0,105.04,80.85
2016,5,7,16,15,5.0,135.5,0.75,16.5,138.0,137.0,107.65
2016,5,7,16,30,10.0,163.0,0.7,16.0,168.0,170.12,134.97
2016,5,7,16,45,66.0,160.0,0.7,16.0,186.5,211.48,169.94
2016,5,7,17,0,122.0,157.0,0.7,16.0,205.0,250.02,201.81
2016,5,7,17,15,107.5,135.5,0.65,15.5,173.0,214.03,172.9
2016,5,7,17,30,93.0,114.0,0.6,15.0,141.0,178.93,144.45
2016,5,7,17,45,77.0,92.0,0.6,14.5,111.5,143.41,114.94
2016,5,7,18,0,61.0,70.0,0.6,14.0,82.0,108.87,85.56
2016,5,7,18,15,36.0,50.0,0.6,13.5,56.5,69.32,51.68
2016,5,7,18,30,11.0,30.0,0.6,13.0,31.0,36.66,22.92
2016,5,7,18,45,5.5,15.0,0.6,12.5,15.5,16.86,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,12.5,0.6,10.5,17.0,12.29,0.0
2016,5,8,5,30,130.0,25.0,0.5,11.0,34.0,19.43,7.74
2016,5,8,5,45,236.5,39.0,0.45,11.5,72.5,29.73,20.27
2016,5,8,6,0,343.0,53.0,0.4,12.0,111.0,39.52,29.63
2016,5,8,6,15,171.5,55.5,0.4,12.5,84.5,44.63,34.51
2016,5,8,6,30,0.0,58.0,0.4,13.0,58.0,55.94,42.41
2016,5,8,6,45,0.0,72.5,0.4,13.5,72.5,69.48,53.8
2016,5,8,7,0,0.0,87.0,0.4,14.0,87.0,83.09,64.98
2016,5,8,7,15,0.0,86.0,0.4,14.5,86.0,82.72,64.31
2016,5,8,7,30,0.0,85.0,0.4,15.0,85.0,82.1,63.44
2016,5,8,7,45,4.0,132.0,0.4,15.5,134.0,126.61,99.42
2016,5,8,8,0,8.0,179.0,0.4,16.0,183.0,171.08,134.27
2016,5,8,8,15,56.5,232.5,0.4,16.0,268.0,233.01,181.64
2016,5,8,8,30,105.0,286.0,0.4,16.0,353.0,303.61,234.85
2016,5,8,8,45,447.0,208.0,0.45,16.5,521.5,390.28,299.75
2016,5,8,9,0,789.0,130.0,0.5,17.0,690.0,520.28,396.78
2016,5,8,9,15,801.5,133.0,0.5,17.0,729.0,566.69,430.88
2016,5,8,9,30,814.0,136.0,0.5,17.0,768.0,612.97,464.85
2016,5,8,9,45,568.5,259.5,0.55,17.5,710.5,601.9,453.18
2016,5,8,10,0,323.0,383.0,0.6,18.0,653.0,573.45,428.35
2016,5,8,10,15,343.0,389.5,0.65,18.0,684.5,609.04,454.25
2016,5,8,10,30,363.0,396.0,0.7,18.0,716.0,645.41,479.75
2016,5,8,10,45,384.0,387.0,0.75,18.5,732.0,668.81,495.61
2016,5,8,11,0,405.0,378.0,0.8,19.0,748.0,691.76,511.21
2016,5,8,11,15,340.5,409.0,0.85,19.0,723.0,681.57,502.74
2016,5,8,11,30,276.0,440.0,0.9,19.0,698.0,667.03,491.5
2016,5,8,11,45,262.0,456.0,0.95,19.5,701.5,679.88,499.34
2016,5,8,12,0,248.0,472.0,1.0,20.0,705.0,691.71,506.14
2016,5,8,12,15,262.0,457.0,1.0,20.0,703.0,698.05,511.02
2016,5,8,12,30,276.0,442.0,1.0,20.0,701.0,703.57,515.47
2016,5,8,12,45,276.5,437.0,1.05,20.0,694.0,705.38,517.48
2016,5,8,13,0,277.0,432.0,1.1,20.0,687.0,706.09,518.85
2016,5,8,13,15,276.0,424.0,1.1,19.5,673.5,701.2,516.98
2016,5,8,13,30,275.0,416.0,1.1,19.0,660.0,695.15,514.42
2016,5,8,13,45,153.5,375.5,1.1,19.0,511.5,532.54,399.49
2016,5,8,14,0,32.0,335.0,1.1,19.0,363.0,369.26,279.46
2016,5,8,14,15,31.5,323.0,1.1,18.5,349.5,357.46,272.75
2016,5,8,14,30,31.0,311.0,1.1,18.0,336.0,345.48,264.9
2016,5,8,14,45,30.5,296.5,1.1,18.0,320.5,330.69,254.42
2016,5,8,15,0,30.0,282.0,1.1,18.0,305.0,315.74,243.8
2016,5,8,15,15,29.0,266.0,1.05,18.0,286.5,298.61,231.36
2016,5,8,15,30,28.0,250.0,1.0,18.0,268.0,281.38,218.78
2016,5,8,15,45,15.0,207.5,1.0,18.0,217.5,218.53,170.48
2016,5,8,16,0,2.0,165.0,1.0,18.0,167.0,164.7,128.38
2016,5,8,16,15,65.0,185.5,1.0,17.5,217.5,240.24,191.18
2016,5,8,16,30,128.0,206.0,1.0,17.0,268.0,315.47,251.94
2016,5,8,16,45,171.0,180.0,1.0,17.0,252.5,311.41,249.94
2016,5,8,17,0,214.0,154.0,1.0,17.0,237.0,311.0,250.73
2016,5,8,17,15,381.0,114.0,0.95,16.5,235.5,361.05,292.25
2016,5,8,17,30,548.0,74.0,0.9,16.0,234.0,390.54,315.02
2016,5,8,17,45,485.5,65.0,0.9,15.5,185.5,325.21,261.01
2016,5,8,18,0,423.0,56.0,0.9,15.0,137.0,264.94,209.94
2016,5,8,18,15,325.0,44.0,0.85,14.5,95.0,193.09,148.55
2016,5,8,18,30,227.0,32.0,0.8,14.0,53.0,130.08,91.75
2016,5,8,18,45,113.5,16.0,0.8,13.5,26.5,59.15,0.0
2016,5,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,82.5,13.0,0.8,10.0,19.0,12.78,0.0
2016,5,9,5,30,165.0,26.0,0.8,10.0,38.0,20.2,8.96
2016,5,9,5,45,276.0,39.0,0.8,10.5,78.0,29.66,20.35
2016,5,9,6,0,387.0,52.0,0.8,11.0,118.0,38.92,29.21
2016,5,9,6,15,193.5,60.5,0.8,11.0,93.5,48.42,38.12
2016,5,9,6,30,0.0,69.0,0.8,11.0,69.0,65.56,50.97
2016,5,9,6,45,0.0,86.0,0.85,11.5,86.0,81.34,64.29
2016,5,9,7,0,0.0,103.0,0.9,12.0,103.0,97.22,77.42
2016,5,9,7,15,0.0,111.5,0.9,12.5,111.5,105.69,84.09
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,114.07,90.58
2016,5,9,7,45,4.5,151.5,0.9,13.5,154.0,144.29,114.74
2016,5,9,8,0,9.0,183.0,0.9,14.0,188.0,175.03,138.82
2016,5,9,8,15,13.5,204.0,0.9,14.0,212.0,196.99,155.82
2016,5,9,8,30,18.0,225.0,0.9,14.0,236.0,219.48,173.13
2016,5,9,8,45,73.0,279.5,0.95,14.5,331.0,290.89,228.11
2016,5,9,9,0,128.0,334.0,1.0,15.0,426.0,367.76,285.97
2016,5,9,9,15,119.5,352.5,1.0,15.5,442.0,387.64,299.57
2016,5,9,9,30,111.0,371.0,1.0,16.0,458.0,410.45,315.41
2016,5,9,9,45,125.0,391.0,1.0,16.5,492.5,440.97,337.05
2016,5,9,10,0,139.0,411.0,1.0,17.0,527.0,476.34,361.81
2016,5,9,10,15,201.5,419.5,1.0,17.0,594.0,537.39,406.42
2016,5,9,10,30,264.0,428.0,1.0,17.0,661.0,600.47,451.58
2016,5,9,10,45,593.5,271.0,1.05,17.5,809.5,725.13,546.04
2016,5,9,11,0,923.0,114.0,1.1,18.0,958.0,867.13,642.89
2016,5,9,11,15,925.5,114.5,1.1,18.0,970.5,895.77,659.42
2016,5,9,11,30,928.0,115.0,1.1,18.0,983.0,921.96,675.76
2016,5,9,11,45,930.0,115.0,1.15,18.5,988.0,944.66,689.4
2016,5,9,12,0,932.0,115.0,1.2,19.0,993.0,964.68,701.36
2016,5,9,12,15,931.5,115.0,1.2,19.0,990.5,979.6,710.62
2016,5,9,12,30,931.0,115.0,1.2,19.0,988.0,991.58,718.17
2016,5,9,12,45,927.5,115.5,1.2,19.5,976.5,998.24,721.11
2016,5,9,13,0,924.0,116.0,1.2,20.0,965.0,1001.83,722.3
2016,5,9,13,15,920.5,115.0,1.2,20.0,947.0,1000.83,722.12
2016,5,9,13,30,917.0,114.0,1.2,20.0,929.0,996.76,720.18
2016,5,9,13,45,911.0,113.0,1.25,20.0,904.0,987.27,715.84
2016,5,9,14,0,905.0,112.0,1.3,20.0,879.0,974.82,709.75
2016,5,9,14,15,897.5,110.5,1.25,19.5,847.0,957.58,700.37
2016,5,9,14,30,890.0,109.0,1.2,19.0,815.0,937.6,689.33
2016,5,9,14,45,879.5,107.0,1.2,19.0,777.0,911.77,674.02
2016,5,9,15,0,869.0,105.0,1.2,19.0,739.0,883.59,657.19
2016,5,9,15,15,856.0,102.5,1.2,18.5,696.0,850.53,638.25
2016,5,9,15,30,843.0,100.0,1.2,18.0,653.0,820.58,621.23
2016,5,9,15,45,825.5,97.0,1.2,18.0,605.5,779.74,595.33
2016,5,9,16,0,808.0,94.0,1.2,18.0,558.0,737.69,568.33
2016,5,9,16,15,785.0,90.5,1.15,17.5,507.5,690.06,537.42
2016,5,9,16,30,762.0,87.0,1.1,17.0,457.0,642.09,505.65
2016,5,9,16,45,731.5,82.5,1.1,17.0,404.5,587.98,466.83
2016,5,9,17,0,701.0,78.0,1.1,17.0,352.0,537.13,428.86
2016,5,9,17,15,657.5,72.0,1.1,16.0,299.5,475.95,383.17
2016,5,9,17,30,614.0,66.0,1.1,15.0,247.0,417.39,337.52
2016,5,9,17,45,547.0,59.0,1.1,14.5,196.5,349.18,281.61
2016,5,9,18,0,480.0,52.0,1.1,14.0,146.0,286.4,228.13
2016,5,9,18,15,378.5,42.0,1.05,13.5,102.0,212.56,164.58
2016,5,9,18,30,277.0,32.0,1.0,13.0,58.0,148.43,106.29
2016,5,9,18,45,138.5,16.0,1.0,12.5,29.0,68.72,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,73.0,14.0,0.5,10.0,19.5,13.76,0.0
2016,5,10,5,30,146.0,28.0,0.5,10.0,39.0,21.8,10.68
2016,5,10,5,45,259.5,42.0,0.5,10.5,80.0,32.03,22.5
2016,5,10,6,0,373.0,56.0,0.5,11.0,121.0,41.75,31.79
2016,5,10,6,15,186.5,53.0,0.5,11.0,85.5,37.71,28.52
2016,5,10,6,30,0.0,50.0,0.5,11.0,50.0,48.3,36.22
2016,5,10,6,45,0.0,61.5,0.5,11.5,61.5,59.44,45.67
2016,5,10,7,0,0.0,73.0,0.5,12.0,73.0,70.51,54.87
2016,5,10,7,15,0.5,109.0,0.45,12.5,109.5,103.6,82.3
2016,5,10,7,30,1.0,145.0,0.4,13.0,146.0,136.52,108.82
2016,5,10,7,45,9.5,171.0,0.4,13.5,177.0,162.98,129.29
2016,5,10,8,0,18.0,197.0,0.4,14.0,208.0,190.41,150.28
2016,5,10,8,15,22.0,219.0,0.4,14.5,233.0,213.6,167.71
2016,5,10,8,30,26.0,241.0,0.4,15.0,258.0,237.26,185.29
2016,5,10,8,45,49.0,280.0,0.4,16.0,314.0,280.27,217.04
2016,5,10,9,0,72.0,319.0,0.4,17.0,370.0,330.43,253.35
2016,5,10,9,15,270.5,306.0,0.4,17.5,515.0,428.2,326.43
2016,5,10,9,30,469.0,293.0,0.4,18.0,660.0,547.83,412.86
2016,5,10,9,45,660.5,219.0,0.4,19.0,759.0,625.94,468.03
2016,5,10,10,0,852.0,145.0,0.4,20.0,858.0,719.1,532.35
2016,5,10,10,15,858.5,147.0,0.4,20.5,885.0,758.9,556.72
2016,5,10,10,30,865.0,149.0,0.4,21.0,912.0,797.25,579.48
2016,5,10,10,45,872.0,148.5,0.45,21.5,932.5,831.71,600.31
2016,5,10,11,0,879.0,148.0,0.5,22.0,953.0,864.19,619.77
2016,5,10,11,15,882.0,149.0,0.55,22.0,965.5,892.71,637.88
2016,5,10,11,30,885.0,150.0,0.6,22.0,978.0,918.97,654.61
2016,5,10,11,45,887.0,149.0,0.7,22.5,983.0,940.06,667.92
2016,5,10,12,0,889.0,148.0,0.8,23.0,988.0,958.59,679.72
2016,5,10,12,15,888.0,148.0,0.85,23.0,984.5,972.66,689.18
2016,5,10,12,30,887.0,148.0,0.9,23.0,981.0,983.94,697.07
2016,5,10,12,45,886.0,146.0,0.95,23.5,970.5,990.41,700.77
2016,5,10,13,0,885.0,144.0,1.0,24.0,960.0,993.94,702.83
2016,5,10,13,15,880.5,143.0,1.05,24.0,941.5,992.18,703.11
2016,5,10,13,30,876.0,142.0,1.1,24.0,923.0,987.47,701.73
2016,5,10,13,45,868.5,141.0,1.15,24.0,897.0,977.0,696.88
2016,5,10,14,0,861.0,140.0,1.2,24.0,871.0,963.72,690.39
2016,5,10,14,15,852.0,138.0,1.2,23.5,838.5,950.91,684.79
2016,5,10,14,30,843.0,136.0,1.2,23.0,806.0,929.96,674.03
2016,5,10,14,45,830.5,133.5,1.25,23.0,767.5,902.85,658.83
2016,5,10,15,0,818.0,131.0,1.3,23.0,729.0,873.53,642.12
2016,5,10,15,15,803.0,128.0,1.3,22.5,685.5,839.52,622.7
2016,5,10,15,30,788.0,125.0,1.3,22.0,642.0,803.8,601.91
2016,5,10,15,45,770.0,120.5,1.3,22.0,595.0,762.56,575.92
2016,5,10,16,0,752.0,116.0,1.3,22.0,548.0,723.14,550.88
2016,5,10,16,15,726.5,111.0,1.3,21.5,498.0,674.01,519.56
2016,5,10,16,30,701.0,106.0,1.3,21.0,448.0,624.85,486.69
2016,5,10,16,45,670.0,99.5,1.3,20.5,396.5,570.59,448.59
2016,5,10,17,0,639.0,93.0,1.3,20.0,345.0,517.3,409.92
2016,5,10,17,15,592.5,86.0,1.25,19.0,293.0,455.75,363.9
2016,5,10,17,30,546.0,79.0,1.2,18.0,241.0,397.09,318.32
2016,5,10,17,45,482.5,69.5,1.2,17.5,192.0,330.56,264.34
2016,5,10,18,0,419.0,60.0,1.2,17.0,143.0,269.13,212.64
2016,5,10,18,15,322.0,47.5,1.15,16.0,100.0,195.86,150.78
2016,5,10,18,30,225.0,35.0,1.1,15.0,57.0,133.93,95.98
2016,5,10,18,45,112.5,17.5,1.05,14.5,28.5,61.98,5.69
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.5,0.7,10.5,21.5,13.27,0.0
2016,5,11,5,30,208.0,27.0,0.7,11.0,43.0,20.92,10.38
2016,5,11,5,45,319.5,38.5,0.7,11.5,84.5,29.23,19.99
2016,5,11,6,0,431.0,50.0,0.7,12.0,126.0,36.68,27.15
2016,5,11,6,15,215.5,58.5,0.65,12.5,96.5,41.82,32.02
2016,5,11,6,30,0.0,67.0,0.6,13.0,67.0,63.94,49.22
2016,5,11,6,45,0.0,82.5,0.6,13.5,82.5,78.41,61.3
2016,5,11,7,0,0.0,98.0,0.6,14.0,98.0,92.95,73.2
2016,5,11,7,15,11.5,134.5,0.55,14.5,140.0,127.93,101.2
2016,5,11,7,30,23.0,171.0,0.5,15.0,182.0,164.1,129.49
2016,5,11,7,45,35.5,198.5,0.45,15.5,217.5,189.32,148.49
2016,5,11,8,0,48.0,226.0,0.4,16.0,253.0,220.37,171.92
2016,5,11,8,15,42.5,241.0,0.4,16.5,266.5,235.61,183.09
2016,5,11,8,30,37.0,256.0,0.4,17.0,280.0,250.27,193.67
2016,5,11,8,45,64.5,292.0,0.4,17.5,337.5,298.12,229.18
2016,5,11,9,0,92.0,328.0,0.4,18.0,395.0,348.82,265.97
2016,5,11,9,15,199.5,342.0,0.4,18.5,495.5,424.29,321.07
2016,5,11,9,30,307.0,356.0,0.4,19.0,596.0,509.38,381.69
2016,5,11,9,45,591.5,243.5,0.45,19.5,731.0,604.78,452.58
2016,5,11,10,0,876.0,131.0,0.5,20.0,866.0,725.67,539.04
2016,5,11,10,15,882.5,132.5,0.55,20.5,893.0,765.28,563.19
2016,5,11,10,30,889.0,134.0,0.6,21.0,920.0,803.36,586.7
2016,5,11,10,45,893.0,135.5,0.65,21.5,939.5,837.74,607.6
2016,5,11,11,0,897.0,137.0,0.7,22.0,959.0,870.11,627.09
2016,5,11,11,15,712.0,257.0,0.75,22.0,915.0,854.44,616.35
2016,5,11,11,30,527.0,377.0,0.8,22.0,871.0,828.22,594.74
2016,5,11,11,45,717.5,256.0,0.85,22.5,932.5,897.25,645.07
2016,5,11,12,0,908.0,135.0,0.9,23.0,994.0,964.68,685.99
2016,5,11,12,15,907.0,134.5,0.95,23.0,990.5,978.41,694.54
2016,5,11,12,30,906.0,134.0,1.0,23.0,987.0,989.29,702.17
2016,5,11,12,45,909.0,130.0,1.05,23.5,977.5,997.57,706.97
2016,5,11,13,0,912.0,126.0,1.1,24.0,968.0,1002.86,710.04
2016,5,11,13,15,908.0,125.0,1.15,24.0,949.5,1001.44,710.49
2016,5,11,13,30,904.0,124.0,1.2,24.0,931.0,996.99,709.24
2016,5,11,13,45,898.5,122.0,1.25,24.0,905.0,987.09,704.71
2016,5,11,14,0,893.0,120.0,1.3,24.0,879.0,974.24,698.45
2016,5,11,14,15,885.0,118.0,1.3,23.5,847.0,956.21,689.54
2016,5,11,14,30,877.0,116.0,1.3,23.0,815.0,935.49,678.98
2016,5,11,14,45,866.0,114.0,1.3,23.0,776.5,909.51,663.74
2016,5,11,15,0,855.0,112.0,1.3,23.0,738.0,881.24,647.02
2016,5,11,15,15,840.5,109.0,1.25,22.5,694.5,851.92,630.1
2016,5,11,15,30,826.0,106.0,1.2,22.0,651.0,815.59,608.37
2016,5,11,15,45,808.0,103.0,1.15,22.0,603.5,774.87,582.36
2016,5,11,16,0,790.0,100.0,1.1,22.0,556.0,733.0,555.33
2016,5,11,16,15,766.0,96.0,1.05,21.5,505.5,684.68,524.44
2016,5,11,16,30,742.0,92.0,1.0,21.0,455.0,636.13,492.78
2016,5,11,16,45,710.5,87.0,1.0,20.5,403.0,584.01,456.72
2016,5,11,17,0,679.0,82.0,1.0,20.0,351.0,530.52,418.32
2016,5,11,17,15,634.5,76.0,1.0,19.0,298.5,469.61,373.52
2016,5,11,17,30,590.0,70.0,1.0,18.0,246.0,411.42,328.86
2016,5,11,17,45,526.0,62.0,1.0,17.5,196.5,344.38,274.76
2016,5,11,18,0,462.0,54.0,1.0,17.0,147.0,282.52,222.87
2016,5,11,18,15,365.0,43.5,0.95,16.0,103.5,210.36,161.91
2016,5,11,18,30,268.0,33.0,0.9,15.0,60.0,147.47,106.31
2016,5,11,18,45,134.0,16.5,0.85,14.5,30.0,67.42,13.39
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,80.5,14.5,0.9,10.5,21.0,14.25,0.0
2016,5,12,5,30,161.0,29.0,0.9,11.0,42.0,22.5,11.96
2016,5,12,5,45,257.0,43.5,0.95,11.5,81.5,33.09,23.4
2016,5,12,6,0,353.0,58.0,1.0,12.0,121.0,43.15,32.91
2016,5,12,6,15,176.5,55.5,1.0,12.0,87.0,44.57,34.54
2016,5,12,6,30,0.0,53.0,1.0,12.0,53.0,51.21,38.52
2016,5,12,6,45,0.0,65.5,1.05,12.5,65.5,63.31,48.76
2016,5,12,7,0,0.0,78.0,1.1,13.0,78.0,75.1,58.52
2016,5,12,7,15,0.0,102.5,1.1,13.5,102.5,97.77,77.2
2016,5,12,7,30,0.0,127.0,1.1,14.0,127.0,120.45,95.51
2016,5,12,7,45,1.5,147.0,1.1,14.5,148.0,139.59,110.55
2016,5,12,8,0,3.0,167.0,1.1,15.0,169.0,158.96,125.56
2016,5,12,8,15,7.0,187.5,1.05,15.5,192.5,179.95,141.6
2016,5,12,8,30,11.0,208.0,1.0,16.0,216.0,201.41,157.8
2016,5,12,8,45,37.5,262.0,0.95,16.5,289.5,259.55,202.28
2016,5,12,9,0,64.0,316.0,0.9,17.0,363.0,324.11,250.45
2016,5,12,9,15,446.0,226.0,0.85,17.5,574.5,454.36,350.91
2016,5,12,9,30,828.0,136.0,0.8,18.0,786.0,627.72,478.33
2016,5,12,9,45,837.5,138.5,0.75,18.5,819.0,671.7,506.87
2016,5,12,10,0,847.0,141.0,0.7,19.0,852.0,714.86,535.32
2016,5,12,10,15,854.0,142.5,0.7,19.5,879.0,755.08,560.91
2016,5,12,10,30,861.0,144.0,0.7,20.0,906.0,792.56,583.55
2016,5,12,10,45,864.0,146.0,0.7,20.5,925.0,825.72,603.07
2016,5,12,11,0,867.0,148.0,0.7,21.0,944.0,856.89,621.13
2016,5,12,11,15,869.5,149.0,0.75,21.5,956.5,884.59,637.73
2016,5,12,11,30,872.0,150.0,0.8,22.0,969.0,910.04,652.87
2016,5,12,11,45,872.5,150.5,0.85,22.5,973.5,930.86,665.09
2016,5,12,12,0,873.0,151.0,0.9,23.0,978.0,949.15,675.81
2016,5,12,12,15,872.0,151.0,0.9,23.0,975.0,962.96,684.17
2016,5,12,12,30,871.0,151.0,0.9,23.0,972.0,974.04,690.99
2016,5,12,12,45,861.5,155.0,0.95,23.5,959.5,978.17,693.26
2016,5,12,13,0,852.0,159.0,1.0,24.0,947.0,984.63,697.15
2016,5,12,13,15,848.0,158.0,1.0,23.5,929.0,983.66,698.29
2016,5,12,13,30,844.0,157.0,1.0,23.0,911.0,979.82,697.86
2016,5,12,13,45,843.0,152.0,1.05,23.0,887.5,971.8,694.55
2016,5,12,14,0,842.0,147.0,1.1,23.0,864.0,960.88,689.53
2016,5,12,14,15,833.5,144.5,1.1,23.0,832.5,942.73,679.18
2016,5,12,14,30,825.0,142.0,1.1,23.0,801.0,922.01,667.32
2016,5,12,14,45,818.5,137.0,1.1,23.0,764.5,897.97,653.37
2016,5,12,15,0,812.0,132.0,1.1,23.0,728.0,871.51,637.87
2016,5,12,15,15,797.5,128.5,1.1,22.5,685.0,837.54,618.57
2016,5,12,15,30,783.0,125.0,1.1,22.0,642.0,801.85,597.95
2016,5,12,15,45,767.0,120.0,1.1,21.5,596.0,761.83,574.06
2016,5,12,16,0,751.0,115.0,1.1,21.0,550.0,723.44,550.9
2016,5,12,16,15,726.0,110.0,1.1,20.5,500.0,674.7,519.95
2016,5,12,16,30,701.0,105.0,1.1,20.0,450.0,625.89,487.62
2016,5,12,16,45,669.0,99.0,1.15,19.5,398.5,571.51,449.92
2016,5,12,17,0,637.0,93.0,1.2,19.0,347.0,518.19,411.59
2016,5,12,17,15,591.5,86.0,1.2,18.0,295.5,457.22,366.28
2016,5,12,17,30,546.0,79.0,1.2,17.0,244.0,399.06,321.25
2016,5,12,17,45,478.0,70.5,1.25,16.5,194.5,331.26,266.31
2016,5,12,18,0,410.0,62.0,1.3,16.0,145.0,268.9,213.88
2016,5,12,18,15,316.0,49.0,1.25,15.0,102.5,196.36,152.42
2016,5,12,18,30,222.0,36.0,1.2,14.0,60.0,134.63,98.17
2016,5,12,18,45,111.0,18.0,1.2,13.5,30.0,63.24,17.68
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.0,0.95,10.0,4.0,3.93,0.0
2016,5,13,5,30,0.0,8.0,1.0,10.0,8.0,7.71,0.51
2016,5,13,5,45,0.0,15.5,1.05,10.5,15.5,14.95,7.57
2016,5,13,6,0,0.0,23.0,1.1,11.0,23.0,22.19,14.32
2016,5,13,6,15,0.0,32.0,1.1,11.0,32.0,30.89,22.37
2016,5,13,6,30,0.0,41.0,1.1,11.0,41.0,39.59,28.69
2016,5,13,6,45,0.0,51.0,1.15,11.5,51.0,49.27,36.94
2016,5,13,7,0,0.0,61.0,1.2,12.0,61.0,58.95,45.03
2016,5,13,7,15,1.0,105.0,1.15,12.5,105.5,100.22,79.55
2016,5,13,7,30,2.0,149.0,1.1,13.0,150.0,140.43,112.29
2016,5,13,7,45,1.0,130.0,1.1,13.5,130.5,124.14,98.25
2016,5,13,8,0,0.0,111.0,1.1,14.0,111.0,106.76,83.53
2016,5,13,8,15,0.0,122.5,1.05,14.5,122.5,117.7,92.07
2016,5,13,8,30,0.0,134.0,1.0,15.0,134.0,128.67,100.46
2016,5,13,8,45,1.0,148.0,1.0,15.5,149.0,142.47,111.05
2016,5,13,9,0,2.0,162.0,1.0,16.0,164.0,156.41,121.63
2016,5,13,9,15,3.5,170.5,0.95,16.5,173.5,165.59,128.34
2016,5,13,9,30,5.0,179.0,0.9,17.0,183.0,174.92,135.13
2016,5,13,9,45,7.5,203.0,0.9,17.5,209.5,199.67,153.92
2016,5,13,10,0,10.0,227.0,0.9,18.0,236.0,224.69,172.61
2016,5,13,10,15,12.0,247.5,0.95,18.0,258.0,246.32,188.9
2016,5,13,10,30,14.0,268.0,1.0,18.0,280.0,268.16,205.29
2016,5,13,10,45,21.5,316.5,1.05,18.5,336.0,321.21,244.6
2016,5,13,11,0,29.0,365.0,1.1,19.0,392.0,374.13,282.88
2016,5,13,11,15,46.5,403.0,1.1,19.0,447.5,427.81,321.82
2016,5,13,11,30,64.0,441.0,1.1,19.0,503.0,482.84,361.09
