Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,65.0,444.0,1.15,19.5,506.5,490.38,365.53
2016,5,13,12,0,66.0,447.0,1.2,20.0,510.0,497.79,370.29
2016,5,13,12,15,99.0,462.5,1.2,20.0,556.0,547.25,406.09
2016,5,13,12,30,132.0,478.0,1.2,20.0,602.0,601.58,444.41
2016,5,13,12,45,526.0,299.5,1.3,20.0,787.5,811.45,601.09
2016,5,13,13,0,920.0,121.0,1.4,20.0,973.0,1007.7,731.66
2016,5,13,13,15,916.5,120.0,1.4,19.5,955.0,1006.7,730.33
2016,5,13,13,30,913.0,119.0,1.4,19.0,937.0,1002.67,729.78
2016,5,13,13,45,908.5,117.0,1.45,19.0,912.0,993.62,725.6
2016,5,13,14,0,904.0,115.0,1.5,19.0,887.0,981.6,719.64
2016,5,13,14,15,896.5,113.5,1.5,18.5,855.0,964.4,711.0
2016,5,13,14,30,889.0,112.0,1.5,18.0,823.0,944.49,700.67
2016,5,13,14,45,880.5,109.5,1.55,18.0,785.5,920.0,686.71
2016,5,13,15,0,872.0,107.0,1.6,18.0,748.0,893.07,671.08
2016,5,13,15,15,859.0,104.5,1.6,17.5,705.0,860.0,651.8
2016,5,13,15,30,846.0,102.0,1.6,17.0,662.0,830.09,634.53
2016,5,13,15,45,832.0,97.5,1.6,17.0,615.5,790.32,608.99
2016,5,13,16,0,818.0,93.0,1.6,17.0,569.0,749.1,582.2
2016,5,13,16,15,796.0,89.5,1.55,16.5,518.5,701.88,551.28
2016,5,13,16,30,774.0,86.0,1.5,16.0,468.0,654.23,519.46
2016,5,13,16,45,749.5,80.5,1.5,15.5,416.5,602.49,483.34
2016,5,13,17,0,725.0,75.0,1.5,15.0,365.0,551.06,445.47
2016,5,13,17,15,684.0,70.0,1.5,14.5,312.5,493.5,401.25
2016,5,13,17,30,643.0,65.0,1.5,14.0,260.0,436.17,355.53
2016,5,13,17,45,589.5,57.5,1.5,13.5,210.0,372.36,302.82
2016,5,13,18,0,536.0,50.0,1.5,13.0,160.0,312.73,251.48
2016,5,13,18,15,441.0,41.0,1.45,12.5,114.5,239.29,187.65
2016,5,13,18,30,346.0,32.0,1.4,12.0,69.0,174.86,129.29
2016,5,13,18,45,173.0,16.0,1.35,11.5,34.5,82.0,29.98
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,15,117.5,14.5,0.6,10.5,24.5,14.25,0.0
2016,5,14,5,30,235.0,29.0,0.6,11.0,49.0,22.74,12.73
2016,5,14,5,45,347.5,39.0,0.65,11.5,91.0,29.22,20.12
2016,5,14,6,0,460.0,49.0,0.7,12.0,133.0,35.29,25.98
2016,5,14,6,15,527.5,56.5,0.7,12.5,182.5,38.77,29.32
2016,5,14,6,30,595.0,64.0,0.7,13.0,232.0,64.21,36.07
2016,5,14,6,45,639.5,70.0,0.7,13.5,283.5,103.57,57.2
2016,5,14,7,0,684.0,76.0,0.7,14.0,335.0,147.69,88.59
2016,5,14,7,15,717.0,80.5,0.7,14.5,387.5,196.33,127.98
2016,5,14,7,30,750.0,85.0,0.7,15.0,440.0,244.93,169.15
2016,5,14,7,45,775.0,88.5,0.7,15.5,491.5,293.6,211.19
2016,5,14,8,0,800.0,92.0,0.7,16.0,543.0,344.5,254.56
2016,5,14,8,15,819.0,95.0,0.7,16.5,591.0,394.7,296.55
2016,5,14,8,30,838.0,98.0,0.7,17.0,639.0,446.11,338.23
2016,5,14,8,45,854.5,100.0,0.7,17.5,684.0,500.03,380.33
2016,5,14,9,0,871.0,102.0,0.7,18.0,729.0,550.6,418.64
2016,5,14,9,15,882.0,104.0,0.7,18.0,768.5,598.28,454.51
2016,5,14,9,30,893.0,106.0,0.7,18.0,808.0,645.5,489.05
2016,5,14,9,45,896.0,110.5,0.75,18.5,840.5,689.1,519.71
2016,5,14,10,0,899.0,115.0,0.8,19.0,873.0,731.21,548.23
2016,5,14,10,15,905.0,116.0,0.8,19.5,900.0,770.64,572.46
2016,5,14,10,30,911.0,117.0,0.8,20.0,927.0,808.44,595.27
2016,5,14,10,45,917.5,117.0,0.85,20.5,947.0,843.91,617.06
2016,5,14,11,0,924.0,117.0,0.9,21.0,967.0,877.45,637.43
2016,5,14,11,15,926.0,117.5,0.95,21.0,979.5,905.52,655.44
2016,5,14,11,30,928.0,118.0,1.0,21.0,992.0,931.14,671.95
2016,5,14,11,45,927.0,119.5,1.05,21.0,996.5,952.47,685.8
2016,5,14,12,0,926.0,121.0,1.1,21.0,1001.0,971.05,698.03
2016,5,14,12,15,925.5,121.0,1.1,21.0,998.0,985.82,707.08
2016,5,14,12,30,925.0,121.0,1.1,21.0,995.0,997.7,714.46
2016,5,14,12,45,913.5,126.5,1.15,21.0,981.5,1001.63,717.91
2016,5,14,13,0,902.0,132.0,1.2,21.0,968.0,1002.53,719.69
2016,5,14,13,15,898.0,131.0,1.2,21.0,950.0,1001.13,719.29
2016,5,14,13,30,894.0,130.0,1.2,21.0,932.0,996.74,717.17
2016,5,14,13,45,888.0,128.5,1.25,21.0,906.5,986.98,712.66
2016,5,14,14,0,882.0,127.0,1.3,21.0,881.0,974.34,706.46
2016,5,14,14,15,873.5,125.5,1.3,20.5,849.0,956.57,697.58
2016,5,14,14,30,865.0,124.0,1.3,20.0,817.0,936.18,687.08
2016,5,14,14,45,453.0,215.0,1.35,20.0,576.5,652.04,494.43
2016,5,14,15,0,41.0,306.0,1.4,20.0,336.0,351.21,267.55
2016,5,14,15,15,40.5,288.5,1.4,19.5,316.5,332.79,256.56
2016,5,14,15,30,40.0,271.0,1.4,19.0,297.0,314.19,243.73
2016,5,14,15,45,408.5,189.0,1.45,19.0,428.5,549.29,431.59
2016,5,14,16,0,777.0,107.0,1.5,19.0,560.0,734.15,568.83
2016,5,14,16,15,403.5,147.0,1.5,18.5,381.5,474.41,375.94
2016,5,14,16,30,30.0,187.0,1.5,18.0,203.0,216.96,171.03
2016,5,14,16,45,67.5,175.5,1.5,17.5,205.0,230.25,184.43
2016,5,14,17,0,105.0,164.0,1.5,17.0,207.0,248.08,200.15
2016,5,14,17,15,94.0,142.5,1.45,16.5,176.5,214.74,173.59
2016,5,14,17,30,83.0,121.0,1.4,16.0,146.0,175.48,141.81
2016,5,14,17,45,260.5,91.0,1.35,15.5,149.0,239.35,194.67
2016,5,14,18,0,438.0,61.0,1.3,15.0,152.0,282.04,225.97
2016,5,14,18,15,343.0,49.5,1.2,14.5,108.5,208.76,162.83
2016,5,14,18,30,248.0,38.0,1.1,14.0,65.0,146.92,108.34
2016,5,14,18,45,124.0,19.0,1.05,13.5,32.5,69.64,28.55
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.0,16.5,1.05,11.0,23.5,12.92,0.0
2016,5,15,5,30,160.0,33.0,1.1,11.0,47.0,25.64,15.28
2016,5,15,5,45,268.5,46.5,1.2,11.5,88.5,35.31,25.47
2016,5,15,6,0,377.0,60.0,1.3,12.0,130.0,44.51,34.17
2016,5,15,6,15,205.5,83.0,1.3,12.5,123.0,65.0,52.72
2016,5,15,6,30,34.0,106.0,1.3,13.0,116.0,93.89,73.72
2016,5,15,6,45,44.0,127.0,1.35,13.5,142.5,115.6,90.74
2016,5,15,7,0,54.0,148.0,1.4,14.0,169.0,138.51,108.71
2016,5,15,7,15,376.0,125.5,1.3,14.5,302.0,170.86,121.62
2016,5,15,7,30,698.0,103.0,1.2,15.0,435.0,246.56,173.17
2016,5,15,7,45,521.0,163.0,1.15,15.5,426.0,284.95,212.0
2016,5,15,8,0,344.0,223.0,1.1,16.0,417.0,308.72,236.23
2016,5,15,8,15,573.0,169.0,1.05,16.5,525.5,364.23,277.71
2016,5,15,8,30,802.0,115.0,1.0,17.0,634.0,447.32,341.18
2016,5,15,8,45,821.0,116.0,1.0,17.5,679.0,496.25,379.58
2016,5,15,9,0,840.0,117.0,1.0,18.0,724.0,545.99,417.61
2016,5,15,9,15,851.5,119.0,1.0,18.5,762.5,595.76,454.33
2016,5,15,9,30,863.0,121.0,1.0,19.0,801.0,642.02,487.5
2016,5,15,9,45,886.0,114.5,1.0,19.5,838.0,687.54,519.46
2016,5,15,10,0,909.0,108.0,1.0,20.0,875.0,733.03,549.87
2016,5,15,10,15,915.0,109.0,1.0,20.0,902.0,772.75,575.45
2016,5,15,10,30,921.0,110.0,1.0,20.0,929.0,810.82,599.71
2016,5,15,10,45,924.5,111.5,1.05,20.5,949.0,845.55,621.11
2016,5,15,11,0,928.0,113.0,1.1,21.0,969.0,878.16,640.98
2016,5,15,11,15,930.5,113.5,1.15,21.0,981.5,906.71,659.38
2016,5,15,11,30,933.0,114.0,1.2,21.0,994.0,932.82,676.26
2016,5,15,11,45,933.0,114.5,1.25,21.0,998.5,954.13,690.12
2016,5,15,12,0,933.0,115.0,1.3,21.0,1003.0,972.7,702.37
2016,5,15,12,15,932.5,115.0,1.35,21.0,1000.0,987.51,712.34
2016,5,15,12,30,932.0,115.0,1.4,21.0,997.0,999.4,720.61
2016,5,15,12,45,934.5,112.0,1.5,21.0,988.0,1008.19,727.84
2016,5,15,13,0,937.0,109.0,1.6,21.0,979.0,1013.94,733.27
2016,5,15,13,15,934.0,108.0,1.65,21.0,961.0,1013.33,734.05
2016,5,15,13,30,931.0,107.0,1.7,21.0,943.0,1009.64,733.05
2016,5,15,13,45,925.5,106.0,1.75,21.0,918.0,1000.48,728.68
2016,5,15,14,0,920.0,105.0,1.8,21.0,893.0,988.33,722.53
2016,5,15,14,15,913.5,103.5,1.8,20.5,861.5,971.82,714.35
2016,5,15,14,30,907.0,102.0,1.8,20.0,830.0,952.51,704.42
2016,5,15,14,45,898.0,100.0,1.8,20.0,792.5,927.73,689.57
2016,5,15,15,0,889.0,98.0,1.8,20.0,755.0,900.49,673.12
2016,5,15,15,15,876.5,96.0,1.8,19.5,712.0,867.94,654.29
2016,5,15,15,30,864.0,94.0,1.8,19.0,669.0,833.47,633.97
2016,5,15,15,45,848.0,91.0,1.85,18.5,622.0,793.31,609.88
2016,5,15,16,0,832.0,88.0,1.9,18.0,575.0,756.58,587.75
2016,5,15,16,15,810.5,85.0,1.9,17.5,524.5,709.83,557.51
2016,5,15,16,30,789.0,82.0,1.9,17.0,474.0,662.6,526.31
2016,5,15,16,45,755.5,79.0,1.9,17.0,421.0,607.13,486.6
2016,5,15,17,0,722.0,76.0,1.9,17.0,368.0,552.66,445.43
2016,5,15,17,15,681.0,71.0,1.85,16.0,315.5,495.19,401.89
2016,5,15,17,30,640.0,66.0,1.8,15.0,263.0,437.91,356.79
2016,5,15,17,45,573.5,60.0,1.8,14.5,212.0,369.42,300.41
2016,5,15,18,0,507.0,54.0,1.8,14.0,161.0,306.24,246.43
2016,5,15,18,15,413.0,44.5,1.7,13.5,116.0,233.63,183.52
2016,5,15,18,30,319.0,35.0,1.6,13.0,71.0,169.82,126.47
2016,5,15,18,45,159.5,17.5,1.55,12.5,35.5,81.38,37.92
2016,5,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,94.5,16.0,1.15,11.0,24.5,12.47,0.0
2016,5,16,5,30,189.0,32.0,1.1,11.0,49.0,24.75,14.75
2016,5,16,5,45,286.0,45.5,1.1,11.5,90.0,34.43,24.74
2016,5,16,6,0,383.0,59.0,1.1,12.0,131.0,43.63,33.42
2016,5,16,6,15,297.0,84.5,1.05,12.5,151.0,61.62,49.73
2016,5,16,6,30,211.0,110.0,1.0,13.0,171.0,95.07,70.28
2016,5,16,6,45,239.5,127.0,0.95,13.5,209.0,124.03,89.81
2016,5,16,7,0,268.0,144.0,0.9,14.0,247.0,155.96,113.53
2016,5,16,7,15,478.5,124.0,0.85,14.5,339.5,189.66,132.51
2016,5,16,7,30,689.0,104.0,0.8,15.0,432.0,246.72,173.19
2016,5,16,7,45,719.0,107.0,0.75,15.5,483.0,293.59,213.12
2016,5,16,8,0,749.0,110.0,0.7,16.0,534.0,346.52,257.35
2016,5,16,8,15,769.0,113.5,0.7,16.5,581.5,395.01,297.57
2016,5,16,8,30,789.0,117.0,0.7,17.0,629.0,444.89,337.73
2016,5,16,8,45,808.5,118.0,0.7,18.0,673.5,493.42,375.0
2016,5,16,9,0,828.0,119.0,0.7,19.0,718.0,542.83,411.54
2016,5,16,9,15,839.5,121.0,0.7,19.5,756.5,589.21,445.42
2016,5,16,9,30,851.0,123.0,0.7,20.0,795.0,637.72,479.64
2016,5,16,9,45,872.0,117.5,0.75,20.5,831.5,682.34,511.05
2016,5,16,10,0,893.0,112.0,0.8,21.0,868.0,726.83,541.14
2016,5,16,10,15,899.0,113.5,0.85,21.0,894.5,766.4,567.07
2016,5,16,10,30,905.0,115.0,0.9,21.0,921.0,804.37,591.8
2016,5,16,10,45,909.0,116.0,0.95,21.5,940.5,838.51,612.72
2016,5,16,11,0,913.0,117.0,1.0,22.0,960.0,870.59,632.18
2016,5,16,11,15,915.5,117.5,1.05,22.0,972.5,898.73,650.25
2016,5,16,11,30,918.0,118.0,1.1,22.0,985.0,924.48,666.84
2016,5,16,11,45,918.5,119.0,1.15,22.5,990.0,946.42,679.75
2016,5,16,12,0,919.0,120.0,1.2,23.0,995.0,965.69,691.03
2016,5,16,12,15,918.5,119.5,1.2,23.0,992.0,979.82,699.66
2016,5,16,12,30,918.0,119.0,1.2,23.0,989.0,991.09,706.65
2016,5,16,12,45,916.5,118.5,1.3,23.0,978.5,998.48,713.05
2016,5,16,13,0,915.0,118.0,1.4,23.0,968.0,1002.88,717.71
2016,5,16,13,15,911.5,117.0,1.4,23.0,950.5,1001.84,717.49
2016,5,16,13,30,908.0,116.0,1.4,23.0,933.0,997.79,715.56
2016,5,16,13,45,906.5,113.0,1.45,23.0,909.0,990.58,712.58
2016,5,16,14,0,905.0,110.0,1.5,23.0,885.0,980.36,707.8
2016,5,16,14,15,897.5,108.5,1.5,22.5,854.0,963.12,699.27
2016,5,16,14,30,890.0,107.0,1.5,22.0,823.0,943.18,689.09
2016,5,16,14,45,882.5,104.0,1.55,22.0,786.0,919.03,675.54
2016,5,16,15,0,875.0,101.0,1.6,22.0,749.0,892.4,660.32
2016,5,16,15,15,862.5,99.0,1.6,21.5,706.5,860.22,641.95
2016,5,16,15,30,850.0,97.0,1.6,21.0,664.0,826.16,622.13
2016,5,16,15,45,831.5,95.0,1.6,21.0,617.0,790.43,599.76
2016,5,16,16,0,813.0,93.0,1.6,21.0,570.0,748.62,572.9
2016,5,16,16,15,791.5,89.5,1.55,20.5,520.0,701.96,542.88
2016,5,16,16,30,770.0,86.0,1.5,20.0,470.0,654.86,511.95
2016,5,16,16,45,735.5,83.0,1.45,19.5,417.5,599.41,473.39
2016,5,16,17,0,701.0,80.0,1.4,19.0,365.0,547.47,435.34
2016,5,16,17,15,659.5,74.5,1.3,18.5,313.0,487.8,389.96
2016,5,16,17,30,618.0,69.0,1.2,18.0,261.0,430.54,344.93
2016,5,16,17,45,556.5,62.0,1.2,17.5,211.0,364.26,291.58
2016,5,16,18,0,495.0,55.0,1.2,17.0,161.0,302.85,240.18
2016,5,16,18,15,402.5,45.5,1.15,16.0,116.0,231.25,179.68
2016,5,16,18,30,310.0,36.0,1.1,15.0,71.0,168.27,124.62
2016,5,16,18,45,173.0,22.5,1.1,14.5,40.0,90.97,46.06
2016,5,16,19,0,36.0,9.0,1.1,14.0,9.0,18.26,0.0
2016,5,16,19,15,18.0,4.5,1.1,13.5,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,129.5,15.0,0.65,10.5,27.0,11.38,0.0
2016,5,17,5,30,259.0,30.0,0.6,11.0,54.0,23.29,13.73
2016,5,17,5,45,366.0,40.0,0.6,12.0,97.0,29.74,20.63
2016,5,17,6,0,473.0,50.0,0.6,13.0,140.0,35.78,26.36
2016,5,17,6,15,540.5,57.5,0.55,13.5,190.0,39.25,29.65
2016,5,17,6,30,608.0,65.0,0.5,14.0,240.0,69.82,38.34
2016,5,17,6,45,658.5,69.5,0.5,15.0,293.5,109.27,60.03
2016,5,17,7,0,709.0,74.0,0.5,16.0,347.0,157.31,94.54
2016,5,17,7,15,741.5,78.5,0.5,17.0,400.5,203.73,131.82
2016,5,17,7,30,774.0,83.0,0.5,18.0,454.0,253.48,173.28
2016,5,17,7,45,802.0,85.5,0.55,19.0,506.5,303.32,215.31
2016,5,17,8,0,830.0,88.0,0.6,20.0,559.0,355.67,258.72
2016,5,17,8,15,848.0,90.5,0.65,20.5,607.5,410.45,303.54
2016,5,17,8,30,866.0,93.0,0.7,21.0,656.0,462.12,344.87
2016,5,17,8,45,881.0,95.0,0.75,22.0,701.5,512.69,383.47
2016,5,17,9,0,896.0,97.0,0.8,23.0,747.0,563.56,420.91
2016,5,17,9,15,906.5,99.0,0.8,23.5,786.5,611.92,455.7
2016,5,17,9,30,917.0,101.0,0.8,24.0,826.0,659.74,488.98
2016,5,17,9,45,924.0,103.0,0.8,24.5,860.0,704.51,519.14
2016,5,17,10,0,931.0,105.0,0.8,25.0,894.0,748.04,546.61
2016,5,17,10,15,936.5,106.0,0.8,25.0,921.0,788.12,571.6
2016,5,17,10,30,942.0,107.0,0.8,25.0,948.0,826.46,595.22
2016,5,17,10,45,946.0,108.0,0.85,25.5,968.0,861.71,616.28
2016,5,17,11,0,950.0,109.0,0.9,26.0,988.0,894.82,635.83
2016,5,17,11,15,952.0,109.5,0.9,26.0,1000.0,923.44,652.89
2016,5,17,11,30,954.0,110.0,0.9,26.0,1012.0,949.55,668.39
2016,5,17,11,45,954.0,110.5,0.95,26.5,1016.5,971.24,680.77
2016,5,17,12,0,954.0,111.0,1.0,27.0,1021.0,990.12,691.5
2016,5,17,12,15,953.0,111.0,1.05,27.0,1017.5,1004.71,701.07
2016,5,17,12,30,952.0,111.0,1.1,27.0,1014.0,1016.32,708.98
2016,5,17,12,45,951.0,109.5,1.15,27.0,1003.5,1023.4,714.28
2016,5,17,13,0,950.0,108.0,1.2,27.0,993.0,1027.37,717.87
2016,5,17,13,15,946.0,107.0,1.2,27.0,974.5,1025.82,717.36
2016,5,17,13,30,942.0,106.0,1.2,27.0,956.0,1021.15,715.13
2016,5,17,13,45,936.0,105.5,1.25,27.0,930.0,1011.99,711.2
2016,5,17,14,0,930.0,105.0,1.3,27.0,904.0,999.83,705.53
2016,5,17,14,15,922.0,103.5,1.3,26.5,871.5,981.82,696.87
2016,5,17,14,30,914.0,102.0,1.3,26.0,839.0,961.04,686.56
2016,5,17,14,45,903.5,100.5,1.35,26.0,800.5,935.34,672.56
2016,5,17,15,0,893.0,99.0,1.4,26.0,762.0,907.25,656.96
2016,5,17,15,15,880.0,97.0,1.4,25.5,718.5,874.22,638.63
2016,5,17,15,30,867.0,95.0,1.4,25.0,675.0,839.28,618.85
2016,5,17,15,45,851.0,92.0,1.4,25.0,627.5,799.08,594.1
2016,5,17,16,0,835.0,89.0,1.4,25.0,580.0,762.32,571.42
2016,5,17,16,15,813.0,85.5,1.4,24.5,529.5,714.54,541.82
2016,5,17,16,30,791.0,82.0,1.4,24.0,479.0,666.32,511.3
2016,5,17,16,45,762.5,78.0,1.4,23.5,426.5,612.97,475.88
2016,5,17,17,0,734.0,74.0,1.4,23.0,374.0,560.23,438.46
2016,5,17,17,15,694.0,69.0,1.3,22.0,321.0,500.45,394.58
2016,5,17,17,30,654.0,64.0,1.2,21.0,268.0,445.26,352.41
2016,5,17,17,45,594.5,58.0,1.15,20.5,217.5,379.51,299.98
2016,5,17,18,0,535.0,52.0,1.1,20.0,167.0,318.43,249.35
2016,5,17,18,15,445.5,43.0,1.0,19.0,121.0,246.64,189.31
2016,5,17,18,30,356.0,34.0,0.9,18.0,75.0,183.22,134.37
2016,5,17,18,45,213.5,21.5,0.85,17.0,43.0,104.68,56.09
2016,5,17,19,0,71.0,9.0,0.8,16.0,11.0,27.55,0.0
2016,5,17,19,15,35.5,4.5,0.75,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,114.0,16.0,0.8,12.5,27.0,12.41,0.0
2016,5,18,5,30,228.0,32.0,0.8,13.0,54.0,24.65,14.84
2016,5,18,5,45,330.0,43.5,0.8,13.5,96.5,32.9,23.26
2016,5,18,6,0,432.0,55.0,0.8,14.0,139.0,40.17,30.13
2016,5,18,6,15,499.0,63.5,0.75,14.5,188.0,44.26,33.97
2016,5,18,6,30,566.0,72.0,0.7,15.0,237.0,75.32,43.34
2016,5,18,6,45,615.5,78.0,0.65,16.0,289.0,113.87,65.14
2016,5,18,7,0,665.0,84.0,0.6,17.0,341.0,157.67,96.39
2016,5,18,7,15,698.0,89.0,0.6,17.5,393.0,202.63,132.63
2016,5,18,7,30,731.0,94.0,0.6,18.0,445.0,250.95,173.09
2016,5,18,7,45,756.5,98.0,0.6,19.0,496.0,302.64,216.25
2016,5,18,8,0,782.0,102.0,0.6,20.0,547.0,353.21,257.84
2016,5,18,8,15,800.5,105.0,0.6,20.5,594.5,402.25,297.9
2016,5,18,8,30,819.0,108.0,0.6,21.0,642.0,452.48,337.65
2016,5,18,8,45,834.5,110.5,0.6,22.0,686.0,501.79,374.74
2016,5,18,9,0,850.0,113.0,0.6,23.0,730.0,551.56,410.74
2016,5,18,9,15,861.0,115.0,0.6,23.5,769.0,601.41,446.2
2016,5,18,9,30,872.0,117.0,0.6,24.0,808.0,647.65,478.12
2016,5,18,9,45,884.5,116.5,0.65,25.0,842.0,691.98,507.53
2016,5,18,10,0,897.0,116.0,0.7,26.0,876.0,735.55,535.05
2016,5,18,10,15,902.5,117.0,0.75,26.5,902.5,774.4,558.78
2016,5,18,10,30,908.0,118.0,0.8,27.0,929.0,811.6,581.23
2016,5,18,10,45,910.5,120.0,0.85,27.5,948.5,845.51,601.39
2016,5,18,11,0,913.0,122.0,0.9,28.0,968.0,877.3,620.09
2016,5,18,11,15,915.5,122.5,0.9,28.0,980.0,905.42,636.83
2016,5,18,11,30,918.0,123.0,0.9,28.0,992.0,931.16,652.08
2016,5,18,11,45,916.5,124.5,0.95,28.0,996.0,951.76,665.08
2016,5,18,12,0,915.0,126.0,1.0,28.0,1000.0,969.65,676.55
2016,5,18,12,15,914.5,126.0,1.05,28.0,997.0,984.24,686.12
2016,5,18,12,30,914.0,126.0,1.1,28.0,994.0,996.01,694.11
2016,5,18,12,45,910.5,126.0,1.15,28.0,983.0,1002.01,698.73
2016,5,18,13,0,907.0,126.0,1.2,28.0,972.0,1005.03,701.72
2016,5,18,13,15,903.0,125.0,1.2,28.0,953.5,1003.58,701.26
2016,5,18,13,30,899.0,124.0,1.2,28.0,935.0,999.15,699.16
2016,5,18,13,45,895.0,122.0,1.2,28.0,910.5,990.73,694.77
2016,5,18,14,0,891.0,120.0,1.2,28.0,886.0,979.39,688.74
2016,5,18,14,15,883.5,118.0,1.2,27.5,854.5,961.91,680.37
2016,5,18,14,30,876.0,116.0,1.2,27.0,823.0,941.75,670.42
2016,5,18,14,45,869.0,112.5,1.25,27.0,786.5,917.89,657.58
2016,5,18,15,0,862.0,109.0,1.3,27.0,750.0,891.56,643.11
2016,5,18,15,15,849.0,106.5,1.3,26.5,707.0,858.81,624.95
2016,5,18,15,30,836.0,104.0,1.3,26.0,664.0,829.32,608.76
2016,5,18,15,45,820.0,100.5,1.3,25.5,617.5,789.44,585.4
2016,5,18,16,0,804.0,97.0,1.3,25.0,571.0,748.28,560.85
2016,5,18,16,15,782.0,93.5,1.25,24.0,521.5,701.58,532.52
2016,5,18,16,30,760.0,90.0,1.2,23.0,472.0,654.48,503.22
2016,5,18,16,45,727.5,86.0,1.15,22.5,420.0,599.6,465.77
2016,5,18,17,0,695.0,82.0,1.1,22.0,368.0,548.16,428.91
2016,5,18,17,15,653.5,76.5,1.05,21.0,316.0,488.69,385.58
2016,5,18,17,30,612.0,71.0,1.0,20.0,264.0,431.62,342.34
2016,5,18,17,45,554.5,63.5,0.95,19.5,214.0,366.88,290.78
2016,5,18,18,0,497.0,56.0,0.9,19.0,164.0,306.65,240.95
2016,5,18,18,15,408.0,46.5,0.8,18.0,119.5,236.08,182.0
2016,5,18,18,30,319.0,37.0,0.7,17.0,75.0,173.76,128.29
2016,5,18,18,45,190.0,23.5,0.65,16.0,43.0,100.53,56.72
2016,5,18,19,0,61.0,10.0,0.6,15.0,11.0,26.02,0.0
2016,5,18,19,15,30.5,5.0,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,103.0,18.0,1.35,10.0,28.0,14.03,0.0
2016,5,19,5,30,206.0,36.0,1.4,10.0,56.0,27.91,17.9
2016,5,19,5,45,312.5,48.5,1.45,10.5,99.0,36.68,26.92
2016,5,19,6,0,419.0,61.0,1.5,11.0,142.0,45.68,35.43
2016,5,19,6,15,331.5,86.5,1.6,11.5,162.5,62.93,51.12
2016,5,19,6,30,244.0,112.0,1.7,12.0,183.0,99.79,73.07
2016,5,19,6,45,279.5,126.0,1.8,12.5,223.0,128.84,92.43
2016,5,19,7,0,315.0,140.0,1.9,13.0,263.0,161.43,116.75
2016,5,19,7,15,371.5,151.5,1.9,13.0,316.0,194.85,142.59
2016,5,19,7,30,428.0,163.0,1.9,13.0,369.0,238.63,178.14
2016,5,19,7,45,603.0,135.0,1.9,13.5,460.0,288.02,215.6
2016,5,19,8,0,778.0,107.0,1.9,14.0,551.0,357.62,270.87
2016,5,19,8,15,797.5,110.5,1.8,14.5,599.0,407.28,312.95
2016,5,19,8,30,817.0,114.0,1.7,15.0,647.0,458.24,354.85
2016,5,19,8,45,836.5,114.0,1.6,15.5,692.0,507.13,393.85
2016,5,19,9,0,856.0,114.0,1.5,16.0,737.0,556.84,432.09
2016,5,19,9,15,868.5,116.5,1.5,16.0,777.5,608.22,471.51
2016,5,19,9,30,881.0,119.0,1.5,16.0,818.0,656.13,507.45
2016,5,19,9,45,885.0,124.0,1.55,16.5,851.5,700.18,539.09
2016,5,19,10,0,889.0,129.0,1.6,17.0,885.0,742.85,568.82
2016,5,19,10,15,897.5,130.5,1.6,17.0,913.5,784.11,596.27
2016,5,19,10,30,906.0,132.0,1.6,17.0,942.0,823.95,622.47
2016,5,19,10,45,918.5,129.0,1.6,17.5,966.0,861.25,645.49
2016,5,19,11,0,931.0,126.0,1.6,18.0,990.0,896.96,667.18
2016,5,19,11,15,935.0,127.0,1.6,18.0,1003.5,927.32,686.42
2016,5,19,11,30,939.0,128.0,1.6,18.0,1017.0,955.35,704.11
2016,5,19,11,45,941.5,128.0,1.6,18.5,1023.5,978.59,717.33
2016,5,19,12,0,944.0,128.0,1.6,19.0,1030.0,999.2,728.85
2016,5,19,12,15,943.5,128.0,1.65,19.0,1027.0,1014.24,738.98
2016,5,19,12,30,943.0,128.0,1.7,19.0,1024.0,1026.36,747.42
2016,5,19,12,45,943.5,125.5,1.75,19.0,1014.0,1033.98,753.13
2016,5,19,13,0,944.0,123.0,1.8,19.0,1004.0,1038.53,757.05
2016,5,19,13,15,940.5,122.0,1.85,18.5,985.5,1037.63,759.07
2016,5,19,13,30,937.0,121.0,1.9,18.0,967.0,1033.61,759.26
2016,5,19,13,45,934.0,118.0,1.95,18.0,942.0,1024.94,755.14
2016,5,19,14,0,931.0,115.0,2.0,18.0,917.0,1013.19,749.15
2016,5,19,14,15,663.0,227.5,2.1,17.5,788.0,879.63,663.82
2016,5,19,14,30,395.0,340.0,2.2,17.0,659.0,731.35,557.55
2016,5,19,14,45,494.0,285.5,2.3,17.0,666.0,767.42,589.02
2016,5,19,15,0,593.0,231.0,2.4,17.0,673.0,792.18,611.03
2016,5,19,15,15,729.5,168.0,2.4,16.5,680.5,831.76,642.97
2016,5,19,15,30,866.0,105.0,2.4,16.0,688.0,856.74,662.95
2016,5,19,15,45,619.5,168.0,2.4,16.0,570.0,704.72,555.11
2016,5,19,16,0,373.0,231.0,2.4,16.0,452.0,549.92,437.05
2016,5,19,16,15,471.5,182.5,2.4,15.0,437.0,567.88,456.78
2016,5,19,16,30,570.0,134.0,2.4,14.0,422.0,572.01,464.71
2016,5,19,16,45,603.0,110.0,2.45,13.5,385.5,546.49,447.4
2016,5,19,17,0,636.0,86.0,2.5,13.0,349.0,516.42,425.89
2016,5,19,17,15,560.0,91.5,2.5,12.5,300.0,451.49,373.93
2016,5,19,17,30,484.0,97.0,2.5,12.0,251.0,388.93,322.66
2016,5,19,17,45,423.0,86.0,2.5,12.0,203.0,324.72,268.43
2016,5,19,18,0,362.0,75.0,2.5,12.0,155.0,265.64,217.1
2016,5,19,18,15,284.5,60.5,2.4,11.5,113.0,201.03,160.73
2016,5,19,18,30,207.0,46.0,2.3,11.0,71.0,143.84,109.92
2016,5,19,18,45,103.5,28.5,2.25,11.0,41.0,73.95,43.68
2016,5,19,19,0,0.0,11.0,2.2,11.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,92.0,19.5,2.3,9.0,28.5,15.24,0.0
2016,5,20,5,30,184.0,39.0,2.3,9.0,57.0,30.36,20.15
2016,5,20,5,45,294.0,51.5,2.3,9.5,100.0,39.06,29.14
2016,5,20,6,0,404.0,64.0,2.3,10.0,143.0,47.33,37.05
2016,5,20,6,15,474.0,73.0,2.3,10.5,192.5,52.52,41.96
2016,5,20,6,30,544.0,82.0,2.3,11.0,242.0,85.43,52.35
2016,5,20,6,45,410.5,114.0,2.3,11.5,248.5,127.58,86.26
2016,5,20,7,0,277.0,146.0,2.3,12.0,255.0,161.33,118.87
2016,5,20,7,15,317.5,162.5,2.25,12.0,303.5,198.74,148.68
2016,5,20,7,30,358.0,179.0,2.2,12.0,352.0,240.27,182.7
2016,5,20,7,45,186.5,188.5,2.2,12.5,279.0,222.56,174.44
2016,5,20,8,0,15.0,198.0,2.2,13.0,206.0,191.11,152.52
2016,5,20,8,15,26.0,230.0,2.15,13.0,246.5,225.83,180.06
2016,5,20,8,30,37.0,262.0,2.1,13.0,287.0,256.63,204.05
2016,5,20,8,45,169.5,293.5,2.1,13.5,416.0,348.04,275.38
2016,5,20,9,0,302.0,325.0,2.1,14.0,545.0,451.82,354.9
2016,5,20,9,15,240.5,355.0,2.1,14.0,536.0,462.66,362.03
2016,5,20,9,30,179.0,385.0,2.1,14.0,527.0,463.87,361.87
2016,5,20,9,45,231.5,394.0,2.1,14.5,586.0,516.8,401.43
2016,5,20,10,0,284.0,403.0,2.1,15.0,645.0,570.44,440.66
2016,5,20,10,15,604.0,261.0,2.1,15.0,796.0,687.29,533.09
2016,5,20,10,30,924.0,119.0,2.1,15.0,947.0,826.78,634.81
2016,5,20,10,45,674.0,256.0,2.15,15.0,866.5,784.49,601.64
2016,5,20,11,0,424.0,393.0,2.2,15.0,786.0,728.05,555.34
2016,5,20,11,15,681.0,257.5,2.2,15.0,899.0,835.74,639.06
2016,5,20,11,30,938.0,122.0,2.2,15.0,1012.0,949.62,716.46
2016,5,20,11,45,575.5,303.5,2.2,15.0,851.0,821.22,624.19
2016,5,20,12,0,213.0,485.0,2.2,15.0,690.0,673.62,509.83
2016,5,20,12,15,220.0,477.0,2.2,15.0,688.0,679.11,515.33
2016,5,20,12,30,227.0,469.0,2.2,15.0,686.0,683.89,519.18
2016,5,20,12,45,579.5,296.0,2.2,15.0,840.0,863.27,656.76
2016,5,20,13,0,932.0,123.0,2.2,15.0,994.0,1027.78,768.76
2016,5,20,13,15,928.5,122.0,2.15,15.0,976.0,1026.85,766.16
2016,5,20,13,30,925.0,121.0,2.1,15.0,958.0,1022.87,763.55
2016,5,20,13,45,490.0,253.5,2.1,15.0,696.0,745.73,572.39
2016,5,20,14,0,55.0,386.0,2.1,15.0,434.0,444.56,341.97
2016,5,20,14,15,37.5,337.0,2.1,15.0,369.5,377.84,293.64
2016,5,20,14,30,20.0,288.0,2.1,15.0,305.0,303.5,237.1
2016,5,20,14,45,452.0,198.0,2.1,15.0,536.5,635.6,502.88
2016,5,20,15,0,884.0,108.0,2.1,15.0,768.0,912.02,699.92
2016,5,20,15,15,619.0,194.0,2.1,14.5,643.5,764.37,595.93
2016,5,20,15,30,354.0,280.0,2.1,14.0,519.0,607.01,477.92
2016,5,20,15,45,584.5,190.5,2.1,14.0,552.0,697.55,553.11
2016,5,20,16,0,815.0,101.0,2.1,14.0,585.0,763.49,603.71
2016,5,20,16,15,792.5,97.0,2.05,13.5,534.0,715.5,570.68
2016,5,20,16,30,770.0,93.0,2.0,13.0,483.0,667.13,537.79
2016,5,20,16,45,733.5,90.5,2.0,13.0,430.0,613.32,498.43
2016,5,20,17,0,697.0,88.0,2.0,13.0,377.0,558.55,456.52
2016,5,20,17,15,654.0,82.0,1.95,12.5,324.0,497.45,409.05
2016,5,20,17,30,611.0,76.0,1.9,12.0,271.0,438.84,361.94
2016,5,20,17,45,543.0,70.0,1.85,11.5,220.0,370.35,305.13
2016,5,20,18,0,475.0,64.0,1.8,11.0,169.0,307.12,250.88
2016,5,20,18,15,382.5,53.5,1.7,10.5,124.0,234.55,187.78
2016,5,20,18,30,290.0,43.0,1.6,10.0,79.0,170.46,130.86
2016,5,20,18,45,162.5,28.0,1.55,10.0,46.5,98.24,61.29
2016,5,20,19,0,35.0,13.0,1.5,10.0,14.0,22.2,0.0
2016,5,20,19,15,17.5,6.5,1.45,10.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,17.5,0.85,10.0,21.5,15.85,0.0
2016,5,21,5,30,73.0,35.0,0.9,10.0,43.0,30.59,20.41
2016,5,21,5,45,115.5,54.5,0.95,10.5,74.0,43.99,33.45
2016,5,21,6,0,158.0,74.0,1.0,11.0,105.0,58.51,46.93
2016,5,21,6,15,184.5,94.0,1.0,11.0,141.0,72.83,60.08
2016,5,21,6,30,211.0,114.0,1.0,11.0,177.0,100.88,74.79
2016,5,21,6,45,236.5,131.5,1.05,11.5,214.5,130.13,95.37
2016,5,21,7,0,262.0,149.0,1.1,12.0,252.0,162.07,119.77
2016,5,21,7,15,481.0,126.5,1.1,12.5,348.0,196.89,139.87
2016,5,21,7,30,700.0,104.0,1.1,13.0,444.0,255.64,182.44
2016,5,21,7,45,473.0,175.0,1.1,13.5,415.5,286.69,216.71
2016,5,21,8,0,246.0,246.0,1.1,14.0,387.0,297.96,231.57
2016,5,21,8,15,127.0,223.0,1.1,14.0,296.0,250.85,197.0
2016,5,21,8,30,8.0,200.0,1.1,14.0,205.0,193.23,152.18
2016,5,21,8,45,7.0,196.5,1.15,14.5,201.5,190.55,149.68
2016,5,21,9,0,6.0,193.0,1.2,15.0,198.0,187.59,146.78
2016,5,21,9,15,15.5,247.0,1.2,15.0,260.0,243.96,190.79
2016,5,21,9,30,25.0,301.0,1.2,15.0,322.0,301.17,234.37
2016,5,21,9,45,15.0,235.0,1.25,15.0,248.0,234.89,182.77
2016,5,21,10,0,5.0,169.0,1.3,15.0,174.0,166.34,128.96
2016,5,21,10,15,6.5,184.5,1.3,15.0,191.0,182.59,141.87
2016,5,21,10,30,8.0,200.0,1.3,15.0,208.0,198.98,154.57
2016,5,21,10,45,22.0,294.0,1.3,15.0,315.0,299.41,232.22
2016,5,21,11,0,36.0,388.0,1.3,15.0,422.0,402.1,308.72
2016,5,21,11,15,37.5,397.0,1.3,15.0,433.0,414.83,317.29
2016,5,21,11,30,39.0,406.0,1.3,15.0,444.0,427.67,326.56
2016,5,21,11,45,38.5,407.0,1.35,15.5,444.0,431.03,328.43
2016,5,21,12,0,38.0,408.0,1.4,16.0,444.0,434.27,330.3
2016,5,21,12,15,71.5,441.5,1.4,15.5,509.5,501.43,380.84
2016,5,21,12,30,105.0,475.0,1.4,15.0,575.0,569.88,431.11
2016,5,21,12,45,66.0,420.0,1.45,15.0,483.0,480.54,365.83
2016,5,21,13,0,27.0,365.0,1.5,15.0,391.0,389.62,298.74
2016,5,21,13,15,42.5,389.0,1.5,15.0,428.5,430.73,330.5
2016,5,21,13,30,58.0,413.0,1.5,15.0,466.0,472.21,361.43
2016,5,21,13,45,38.0,354.0,1.55,15.0,388.5,393.57,303.18
2016,5,21,14,0,18.0,295.0,1.6,15.0,311.0,307.82,238.79
2016,5,21,14,15,16.0,278.5,1.6,15.0,292.5,289.7,225.59
2016,5,21,14,30,14.0,262.0,1.6,15.0,274.0,271.5,211.95
2016,5,21,14,45,7.0,181.5,1.6,15.0,187.5,184.15,143.85
2016,5,21,15,0,0.0,101.0,1.6,15.0,101.0,97.93,74.89
2016,5,21,15,15,0.0,119.0,1.55,14.5,119.0,115.71,89.83
2016,5,21,15,30,0.0,137.0,1.5,14.0,137.0,133.73,104.86
2016,5,21,15,45,27.0,192.0,1.5,14.0,208.0,218.29,174.27
2016,5,21,16,0,54.0,247.0,1.5,14.0,279.0,300.38,240.08
2016,5,21,16,15,32.0,209.0,1.45,14.0,227.5,241.77,193.36
2016,5,21,16,30,10.0,171.0,1.4,14.0,176.0,178.05,142.26
2016,5,21,16,45,121.0,167.5,1.4,14.0,218.5,264.99,216.21
2016,5,21,17,0,232.0,164.0,1.4,14.0,261.0,337.27,275.8
2016,5,21,17,15,212.5,145.0,1.35,13.5,224.5,295.96,242.61
2016,5,21,17,30,193.0,126.0,1.3,13.0,188.0,255.84,210.21
2016,5,21,17,45,335.5,93.5,1.3,12.5,178.0,290.37,238.76
2016,5,21,18,0,478.0,61.0,1.3,12.0,168.0,306.07,248.87
2016,5,21,18,15,392.5,50.5,1.2,11.5,123.5,236.25,188.1
2016,5,21,18,30,307.0,40.0,1.1,11.0,79.0,174.29,133.27
2016,5,21,18,45,187.5,26.0,1.05,10.5,46.5,104.0,66.33
2016,5,21,19,0,68.0,12.0,1.0,10.0,14.0,30.23,0.0
2016,5,21,19,15,34.0,6.0,1.0,9.5,7.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,18.5,0.7,9.5,30.5,14.35,0.0
2016,5,22,5,30,233.0,37.0,0.7,10.0,61.0,28.59,18.81
2016,5,22,5,45,330.0,49.0,0.75,10.5,103.5,36.92,27.24
2016,5,22,6,0,427.0,61.0,0.8,11.0,146.0,45.24,35.11
2016,5,22,6,15,492.0,70.0,0.8,11.0,195.0,49.85,39.52
2016,5,22,6,30,557.0,79.0,0.8,11.0,244.0,85.42,51.13
2016,5,22,6,45,351.0,119.0,0.8,11.5,230.0,127.37,88.16
2016,5,22,7,0,145.0,159.0,0.8,12.0,216.0,157.69,121.11
2016,5,22,7,15,104.5,178.5,0.75,12.5,222.5,175.28,136.88
2016,5,22,7,30,64.0,198.0,0.7,13.0,229.0,193.37,152.67
2016,5,22,7,45,82.0,224.5,0.7,13.5,269.0,226.21,178.01
2016,5,22,8,0,100.0,251.0,0.7,14.0,309.0,261.04,204.6
2016,5,22,8,15,217.0,262.5,0.7,14.5,401.5,319.94,248.6
2016,5,22,8,30,334.0,274.0,0.7,15.0,494.0,389.8,300.96
2016,5,22,8,45,262.5,309.0,0.7,15.5,489.0,402.97,310.38
2016,5,22,9,0,191.0,344.0,0.7,16.0,484.0,413.8,317.43
2016,5,22,9,15,523.0,236.5,0.7,16.0,647.5,515.07,396.08
2016,5,22,9,30,855.0,129.0,0.7,16.0,811.0,649.61,496.31
2016,5,22,9,45,880.5,121.0,0.75,16.5,848.0,697.35,529.14
2016,5,22,10,0,906.0,113.0,0.8,17.0,885.0,742.97,560.0
2016,5,22,10,15,688.0,237.0,0.85,17.0,834.0,728.45,546.55
2016,5,22,10,30,470.0,361.0,0.9,17.0,783.0,701.46,523.31
2016,5,22,10,45,697.5,239.0,0.95,17.5,880.0,788.78,588.83
2016,5,22,11,0,925.0,117.0,1.0,18.0,977.0,886.02,652.41
2016,5,22,11,15,927.5,117.5,1.05,18.0,989.0,914.34,669.92
2016,5,22,11,30,930.0,118.0,1.1,18.0,1001.0,940.27,686.81
2016,5,22,11,45,929.5,118.5,1.15,18.0,1005.5,960.97,700.4
2016,5,22,12,0,929.0,119.0,1.2,18.0,1010.0,978.95,712.39
2016,5,22,12,15,928.0,119.0,1.2,17.5,1007.0,993.2,722.6
2016,5,22,12,30,927.0,119.0,1.2,17.0,1004.0,1004.58,731.13
2016,5,22,12,45,679.0,257.0,1.3,17.0,901.5,921.33,679.24
2016,5,22,13,0,431.0,395.0,1.4,17.0,799.0,826.14,610.8
2016,5,22,13,15,321.5,423.5,1.45,17.0,722.0,748.82,557.44
2016,5,22,13,30,212.0,452.0,1.5,17.0,645.0,668.57,500.33
2016,5,22,13,45,135.5,421.5,1.55,17.0,544.0,565.1,427.06
2016,5,22,14,0,59.0,391.0,1.6,17.0,443.0,453.65,345.62
2016,5,22,14,15,35.5,318.0,1.6,17.0,349.0,356.06,274.02
2016,5,22,14,30,12.0,245.0,1.6,17.0,255.0,252.44,195.37
2016,5,22,14,45,137.0,295.0,1.65,17.0,398.0,434.92,339.41
2016,5,22,15,0,262.0,345.0,1.7,17.0,541.0,609.02,469.24
2016,5,22,15,15,298.0,315.5,1.7,16.5,526.5,604.71,467.88
2016,5,22,15,30,334.0,286.0,1.7,16.0,512.0,597.38,465.8
2016,5,22,15,45,238.5,276.5,1.7,16.0,432.0,501.37,393.81
2016,5,22,16,0,143.0,267.0,1.7,16.0,352.0,401.56,317.61
2016,5,22,16,15,79.0,222.0,1.7,15.5,268.5,291.72,232.97
2016,5,22,16,30,15.0,177.0,1.7,15.0,185.0,187.99,149.92
2016,5,22,16,45,164.0,165.5,1.7,14.5,235.0,292.03,238.8
2016,5,22,17,0,313.0,154.0,1.7,14.0,285.0,377.67,309.78
2016,5,22,17,15,289.0,137.5,1.7,13.5,246.0,333.04,273.96
2016,5,22,17,30,265.0,121.0,1.7,13.0,207.0,289.92,239.12
2016,5,22,17,45,380.0,90.5,1.7,13.0,189.0,310.01,254.98
2016,5,22,18,0,495.0,60.0,1.7,13.0,171.0,313.64,254.8
2016,5,22,18,15,411.0,50.0,1.6,12.5,126.5,244.1,194.29
2016,5,22,18,30,327.0,40.0,1.5,12.0,82.0,182.24,139.45
2016,5,22,18,45,207.5,26.5,1.45,11.5,49.0,111.83,72.85
2016,5,22,19,0,88.0,13.0,1.4,11.0,16.0,36.8,0.0
2016,5,22,19,15,44.0,6.5,1.35,10.5,8.0,6.39,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,15,98.0,19.0,0.95,10.0,29.0,14.72,0.3
2016,5,23,5,30,196.0,38.0,1.0,10.0,58.0,29.35,19.53
2016,5,23,5,45,288.5,51.0,1.05,10.5,99.5,38.46,28.61
2016,5,23,6,0,381.0,64.0,1.1,11.0,141.0,47.12,36.79
2016,5,23,6,15,444.0,74.5,1.1,11.0,188.5,54.59,43.77
2016,5,23,6,30,507.0,85.0,1.1,11.0,236.0,89.17,55.51
2016,5,23,6,45,559.5,91.0,1.1,11.5,287.0,125.18,77.49
2016,5,23,7,0,612.0,97.0,1.1,12.0,338.0,166.79,108.45
2016,5,23,7,15,439.5,146.5,1.1,12.5,332.0,206.84,149.71
2016,5,23,7,30,267.0,196.0,1.1,13.0,326.0,233.31,178.56
2016,5,23,7,45,209.5,225.5,1.1,13.5,334.5,260.79,202.78
2016,5,23,8,0,152.0,255.0,1.1,14.0,343.0,278.09,217.72
2016,5,23,8,15,109.0,270.0,1.1,14.0,335.5,288.18,226.3
