Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,66.0,285.0,1.1,14.0,328.0,289.48,227.37
2016,5,23,8,45,441.0,204.5,1.1,14.5,525.0,396.15,310.42
2016,5,23,9,0,816.0,124.0,1.1,15.0,722.0,548.54,426.29
2016,5,23,9,15,519.0,253.0,1.1,15.0,640.5,527.98,408.14
2016,5,23,9,30,222.0,382.0,1.1,15.0,559.0,488.75,375.12
2016,5,23,9,45,547.0,252.5,1.1,15.5,713.0,594.01,457.8
2016,5,23,10,0,872.0,123.0,1.1,16.0,867.0,729.01,557.41
2016,5,23,10,15,878.0,124.5,1.1,16.0,893.5,767.65,581.73
2016,5,23,10,30,884.0,126.0,1.1,16.0,920.0,804.76,605.86
2016,5,23,10,45,888.0,127.0,1.1,16.5,939.5,838.09,626.1
2016,5,23,11,0,892.0,128.0,1.1,17.0,959.0,869.45,644.83
2016,5,23,11,15,894.5,129.0,1.05,17.0,971.0,897.42,661.61
2016,5,23,11,30,897.0,130.0,1.0,17.0,983.0,923.09,676.78
2016,5,23,11,45,899.0,129.0,1.0,17.0,988.0,944.01,689.71
2016,5,23,12,0,901.0,128.0,1.0,17.0,993.0,962.4,701.11
2016,5,23,12,15,900.5,128.0,1.0,17.0,990.5,976.77,710.02
2016,5,23,12,30,900.0,128.0,1.0,17.0,988.0,988.39,717.32
2016,5,23,12,45,867.0,148.5,1.0,17.0,970.0,986.13,715.97
2016,5,23,13,0,834.0,169.0,1.0,17.0,952.0,986.46,716.57
2016,5,23,13,15,830.0,168.0,1.0,17.0,934.5,985.57,716.46
2016,5,23,13,30,826.0,167.0,1.0,17.0,917.0,981.88,714.72
2016,5,23,13,45,824.5,162.0,1.05,17.0,893.5,973.69,711.21
2016,5,23,14,0,823.0,157.0,1.1,17.0,870.0,962.69,706.01
2016,5,23,14,15,814.5,154.5,1.1,16.5,839.0,944.94,696.95
2016,5,23,14,30,806.0,152.0,1.1,16.0,808.0,924.69,686.36
2016,5,23,14,45,403.5,153.0,1.15,16.0,482.0,547.87,426.33
2016,5,23,15,0,1.0,154.0,1.2,16.0,156.0,151.33,116.29
2016,5,23,15,15,41.5,228.5,1.2,16.0,257.5,269.25,212.04
2016,5,23,15,30,82.0,303.0,1.2,16.0,359.0,384.73,301.23
2016,5,23,15,45,136.5,284.5,1.25,16.0,370.0,417.86,328.14
2016,5,23,16,0,191.0,266.0,1.3,16.0,381.0,438.36,346.05
2016,5,23,16,15,95.5,189.0,1.3,15.5,246.5,275.49,220.14
2016,5,23,16,30,0.0,112.0,1.3,15.0,112.0,109.4,85.42
2016,5,23,16,45,0.0,104.5,1.3,15.0,104.5,102.11,80.05
2016,5,23,17,0,0.0,97.0,1.3,15.0,97.0,94.86,74.32
2016,5,23,17,15,0.0,83.5,1.3,14.5,83.5,81.43,63.45
2016,5,23,17,30,0.0,70.0,1.3,14.0,70.0,67.97,52.37
2016,5,23,17,45,0.0,57.0,1.3,14.0,57.0,55.08,41.46
2016,5,23,18,0,0.0,44.0,1.3,14.0,44.0,42.5,30.64
2016,5,23,18,15,148.0,43.0,1.25,13.5,62.5,115.7,91.13
2016,5,23,18,30,296.0,42.0,1.2,13.0,81.0,172.41,131.99
2016,5,23,18,45,183.0,28.0,1.2,12.5,48.5,106.78,70.54
2016,5,23,19,0,70.0,14.0,1.2,12.0,16.0,32.99,0.0
2016,5,23,19,15,35.0,7.0,1.2,11.5,8.0,14.94,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,15,125.5,18.0,1.05,10.0,31.0,13.88,0.66
2016,5,24,5,30,251.0,36.0,1.1,10.0,62.0,27.67,18.15
2016,5,24,5,45,349.5,46.5,1.15,10.5,105.0,35.02,25.57
2016,5,24,6,0,448.0,57.0,1.2,11.0,148.0,41.27,31.56
2016,5,24,6,15,511.5,65.0,1.2,11.5,197.0,47.23,37.08
2016,5,24,6,30,575.0,73.0,1.2,12.0,246.0,83.0,47.63
2016,5,24,6,45,426.5,111.0,1.2,12.5,252.5,129.74,86.56
2016,5,24,7,0,278.0,149.0,1.2,13.0,259.0,165.94,121.87
2016,5,24,7,15,503.5,122.0,1.2,13.0,355.0,199.94,141.48
2016,5,24,7,30,729.0,95.0,1.2,13.0,451.0,258.23,184.12
2016,5,24,7,45,566.0,154.5,1.2,13.5,449.0,299.19,224.8
2016,5,24,8,0,403.0,214.0,1.2,14.0,447.0,322.79,248.75
2016,5,24,8,15,394.5,238.0,1.15,14.5,481.5,365.76,283.25
2016,5,24,8,30,386.0,262.0,1.1,15.0,516.0,403.55,312.6
2016,5,24,8,45,232.0,296.5,1.1,15.5,452.5,377.89,293.26
2016,5,24,9,0,78.0,331.0,1.1,16.0,389.0,346.49,268.07
2016,5,24,9,15,50.5,313.0,1.1,16.0,351.0,320.23,247.89
2016,5,24,9,30,23.0,295.0,1.1,16.0,313.0,294.52,227.76
2016,5,24,9,45,30.0,324.5,1.1,16.5,349.5,324.58,249.98
2016,5,24,10,0,37.0,354.0,1.1,17.0,386.0,359.25,275.01
2016,5,24,10,15,58.0,390.5,1.1,17.0,442.0,411.5,313.48
2016,5,24,10,30,79.0,427.0,1.1,17.0,498.0,465.59,352.55
2016,5,24,10,45,55.0,402.5,1.1,17.0,453.0,428.16,324.27
2016,5,24,11,0,31.0,378.0,1.1,17.0,408.0,388.55,294.77
2016,5,24,11,15,36.0,395.0,1.1,17.0,429.5,411.72,311.94
2016,5,24,11,30,41.0,412.0,1.1,17.0,451.0,435.3,328.9
2016,5,24,11,45,28.5,352.5,1.15,17.5,380.0,369.11,279.84
2016,5,24,12,0,16.0,293.0,1.2,18.0,309.0,299.4,227.89
2016,5,24,12,15,16.0,298.0,1.2,18.0,314.5,305.03,232.47
2016,5,24,12,30,16.0,303.0,1.2,18.0,320.0,310.64,236.67
2016,5,24,12,45,59.0,383.5,1.2,18.0,440.5,437.27,331.38
2016,5,24,13,0,102.0,464.0,1.2,18.0,561.0,562.58,420.89
2016,5,24,13,15,95.0,451.5,1.2,18.0,540.5,545.65,408.01
2016,5,24,13,30,88.0,439.0,1.2,18.0,520.0,528.21,396.02
2016,5,24,13,45,187.0,425.5,1.25,18.0,590.0,619.15,464.41
2016,5,24,14,0,286.0,412.0,1.3,18.0,660.0,708.97,529.54
2016,5,24,14,15,187.5,397.5,1.3,17.5,558.0,592.07,446.42
2016,5,24,14,30,89.0,383.0,1.3,17.0,456.0,475.98,362.57
2016,5,24,14,45,139.5,370.0,1.3,17.0,478.0,517.92,396.31
2016,5,24,15,0,190.0,357.0,1.3,17.0,500.0,548.91,420.79
2016,5,24,15,15,280.0,317.5,1.3,17.0,515.0,591.66,455.08
2016,5,24,15,30,370.0,278.0,1.3,17.0,530.0,619.74,478.61
2016,5,24,15,45,588.5,188.0,1.35,17.0,556.0,704.2,545.87
2016,5,24,16,0,807.0,98.0,1.4,17.0,582.0,757.72,586.46
2016,5,24,16,15,591.5,143.5,1.4,16.5,482.0,622.23,490.01
2016,5,24,16,30,376.0,189.0,1.4,16.0,382.0,484.58,386.33
2016,5,24,16,45,373.0,167.5,1.4,16.0,342.5,454.25,364.96
2016,5,24,17,0,370.0,146.0,1.4,16.0,303.0,414.37,335.0
2016,5,24,17,15,502.5,108.0,1.4,15.5,290.0,436.19,354.6
2016,5,24,17,30,635.0,70.0,1.4,15.0,277.0,448.95,365.11
2016,5,24,17,45,582.0,63.0,1.45,14.5,227.5,385.74,313.56
2016,5,24,18,0,529.0,56.0,1.5,14.0,178.0,326.56,263.77
2016,5,24,18,15,446.5,47.5,1.45,13.5,132.5,257.59,204.43
2016,5,24,18,30,364.0,39.0,1.4,13.0,87.0,196.12,150.07
2016,5,24,18,45,235.0,26.5,1.4,12.5,52.5,123.36,83.0
2016,5,24,19,0,106.0,14.0,1.4,12.0,18.0,51.4,0.0
2016,5,24,19,15,53.0,7.0,1.35,11.5,9.0,19.17,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,5,15,130.5,18.0,1.0,10.0,32.0,13.86,1.23
2016,5,25,5,30,261.0,36.0,1.0,10.0,64.0,27.63,18.18
2016,5,25,5,45,358.5,46.0,1.05,10.5,106.5,34.44,25.08
2016,5,25,6,0,456.0,56.0,1.1,11.0,149.0,40.26,30.67
2016,5,25,6,15,228.0,66.5,1.1,11.5,113.0,48.68,38.39
2016,5,25,6,30,0.0,77.0,1.1,12.0,77.0,73.14,57.26
2016,5,25,6,45,0.0,93.0,1.1,12.5,93.0,88.09,69.69
2016,5,25,7,0,0.0,109.0,1.1,13.0,109.0,103.11,81.94
2016,5,25,7,15,1.0,130.5,1.1,13.0,131.0,123.25,98.34
2016,5,25,7,30,2.0,152.0,1.1,13.0,153.0,143.58,114.66
2016,5,25,7,45,37.5,199.0,1.1,13.5,220.5,192.28,152.64
2016,5,25,8,0,73.0,246.0,1.1,14.0,288.0,248.02,195.69
2016,5,25,8,15,76.0,268.5,1.1,14.5,315.5,274.13,215.37
2016,5,25,8,30,79.0,291.0,1.1,15.0,343.0,300.63,235.17
2016,5,25,8,45,240.0,294.0,1.1,15.5,467.5,379.95,295.59
2016,5,25,9,0,401.0,297.0,1.1,16.0,592.0,482.61,372.38
2016,5,25,9,15,632.5,207.0,1.1,16.5,700.0,552.96,426.2
2016,5,25,9,30,864.0,117.0,1.1,17.0,808.0,649.1,498.07
2016,5,25,9,45,883.5,112.5,1.15,17.5,844.0,693.94,529.65
2016,5,25,10,0,903.0,108.0,1.2,18.0,880.0,738.54,559.71
2016,5,25,10,15,908.5,109.0,1.2,18.0,906.5,777.36,585.03
2016,5,25,10,30,914.0,110.0,1.2,18.0,933.0,814.54,609.05
2016,5,25,10,45,918.0,111.0,1.3,18.0,952.5,848.71,632.18
2016,5,25,11,0,922.0,112.0,1.4,18.0,972.0,880.83,653.93
2016,5,25,11,15,924.5,112.5,1.4,18.0,984.5,909.0,671.73
2016,5,25,11,30,927.0,113.0,1.4,18.0,997.0,934.78,687.95
2016,5,25,11,45,929.0,112.5,1.45,18.0,1002.0,956.67,702.38
2016,5,25,12,0,931.0,112.0,1.5,18.0,1007.0,975.93,715.22
2016,5,25,12,15,930.5,112.0,1.5,18.0,1004.5,990.62,724.46
2016,5,25,12,30,930.0,112.0,1.5,18.0,1002.0,1002.45,732.0
2016,5,25,12,45,920.0,117.0,1.5,18.5,989.5,1007.22,733.76
2016,5,25,13,0,910.0,122.0,1.5,19.0,977.0,1008.99,733.81
2016,5,25,13,15,906.5,121.0,1.55,19.0,959.5,1008.07,734.45
2016,5,25,13,30,903.0,120.0,1.6,19.0,942.0,1004.18,733.32
2016,5,25,13,45,900.5,117.0,1.65,19.0,918.0,996.24,729.72
2016,5,25,14,0,898.0,114.0,1.7,19.0,894.0,985.34,724.33
2016,5,25,14,15,890.5,112.5,1.7,18.5,862.5,968.4,715.76
2016,5,25,14,30,883.0,111.0,1.7,18.0,831.0,948.78,705.53
2016,5,25,14,45,876.0,107.5,1.75,18.0,794.5,924.93,691.81
2016,5,25,15,0,869.0,104.0,1.8,18.0,758.0,898.61,676.4
2016,5,25,15,15,856.5,101.5,1.8,17.5,716.0,866.25,657.49
2016,5,25,15,30,844.0,99.0,1.8,17.0,674.0,832.02,637.11
2016,5,25,15,45,829.5,96.0,1.8,17.0,628.5,798.85,616.07
2016,5,25,16,0,815.0,93.0,1.8,17.0,583.0,759.3,590.29
2016,5,25,16,15,794.0,89.5,1.8,16.5,534.0,713.08,560.46
2016,5,25,16,30,773.0,86.0,1.8,16.0,485.0,666.39,529.67
2016,5,25,16,45,747.0,81.5,1.85,16.0,434.0,614.9,493.79
2016,5,25,17,0,721.0,77.0,1.9,16.0,383.0,563.84,455.73
2016,5,25,17,15,683.5,72.5,1.9,15.5,331.5,508.75,413.73
2016,5,25,17,30,646.0,68.0,1.9,15.0,280.0,453.65,370.24
2016,5,25,17,45,590.0,62.0,1.9,14.5,230.0,389.55,317.92
2016,5,25,18,0,534.0,56.0,1.9,14.0,180.0,329.73,267.21
2016,5,25,18,15,452.0,48.0,1.8,13.5,134.5,261.21,207.93
2016,5,25,18,30,370.0,40.0,1.7,13.0,89.0,200.07,153.65
2016,5,25,18,45,232.5,28.0,1.65,12.5,54.5,124.53,85.01
2016,5,25,19,0,95.0,16.0,1.6,12.0,20.0,51.48,0.0
2016,5,25,19,15,47.5,8.0,1.6,11.5,10.0,18.95,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,108.5,19.5,1.1,11.0,31.5,15.06,2.33
2016,5,26,5,30,217.0,39.0,1.1,11.0,63.0,30.06,20.22
2016,5,26,5,45,310.0,51.5,1.1,11.0,105.0,38.73,28.84
2016,5,26,6,0,403.0,64.0,1.1,11.0,147.0,46.97,36.69
2016,5,26,6,15,467.5,73.0,1.05,11.5,195.0,55.6,44.61
2016,5,26,6,30,532.0,82.0,1.0,12.0,243.0,90.19,54.51
2016,5,26,6,45,578.5,89.0,1.0,12.5,294.0,127.87,78.34
2016,5,26,7,0,625.0,96.0,1.0,13.0,345.0,170.49,110.54
2016,5,26,7,15,658.5,101.5,1.0,13.5,396.0,214.01,146.6
2016,5,26,7,30,692.0,107.0,1.0,14.0,447.0,260.96,186.64
2016,5,26,7,45,722.5,109.5,1.0,14.5,497.5,307.68,226.82
2016,5,26,8,0,753.0,112.0,1.0,15.0,548.0,360.45,271.23
2016,5,26,8,15,772.0,115.5,0.95,15.5,595.0,408.55,311.09
2016,5,26,8,30,791.0,119.0,0.9,16.0,642.0,457.92,350.69
2016,5,26,8,45,809.0,120.5,0.9,16.5,686.0,506.06,388.39
2016,5,26,9,0,827.0,122.0,0.9,17.0,730.0,554.94,425.45
2016,5,26,9,15,838.5,124.5,0.9,17.5,768.5,601.44,459.61
2016,5,26,9,30,850.0,127.0,0.9,18.0,807.0,649.98,494.08
2016,5,26,9,45,853.0,132.0,0.9,18.5,838.0,691.9,522.87
2016,5,26,10,0,856.0,137.0,0.9,19.0,869.0,732.43,549.95
2016,5,26,10,15,862.5,138.5,0.9,19.5,896.0,770.87,573.63
2016,5,26,10,30,869.0,140.0,0.9,20.0,923.0,807.85,596.01
2016,5,26,10,45,873.5,141.5,0.95,20.5,942.5,841.59,616.75
2016,5,26,11,0,878.0,143.0,1.0,21.0,962.0,873.45,636.12
2016,5,26,11,15,881.0,143.5,1.0,21.0,974.5,901.07,653.1
2016,5,26,11,30,884.0,144.0,1.0,21.0,987.0,926.46,668.66
2016,5,26,11,45,884.5,144.5,1.05,21.5,992.0,947.27,680.88
2016,5,26,12,0,885.0,145.0,1.1,22.0,997.0,965.56,691.59
2016,5,26,12,15,885.0,145.0,1.1,22.0,994.5,980.33,700.62
2016,5,26,12,30,885.0,145.0,1.1,22.0,992.0,992.42,708.09
2016,5,26,12,45,888.5,140.5,1.15,22.0,983.5,1000.71,714.24
2016,5,26,13,0,892.0,136.0,1.2,22.0,975.0,1006.14,718.75
2016,5,26,13,15,888.5,135.0,1.2,22.0,958.0,1005.34,718.64
2016,5,26,13,30,885.0,134.0,1.2,22.0,941.0,1001.62,716.92
2016,5,26,13,45,881.5,131.5,1.25,22.0,917.0,993.49,713.44
2016,5,26,14,0,878.0,129.0,1.3,22.0,893.0,982.48,708.27
2016,5,26,14,15,870.5,127.5,1.3,22.0,862.0,965.91,698.85
2016,5,26,14,30,863.0,126.0,1.3,22.0,831.0,946.74,687.89
2016,5,26,14,45,853.5,123.5,1.35,22.0,794.5,922.18,674.25
2016,5,26,15,0,844.0,121.0,1.4,22.0,758.0,900.8,662.65
2016,5,26,15,15,831.0,118.5,1.4,21.5,716.0,868.7,644.45
2016,5,26,15,30,818.0,116.0,1.4,21.0,674.0,834.77,624.92
2016,5,26,15,45,800.0,113.0,1.45,20.5,628.0,794.53,601.39
2016,5,26,16,0,782.0,110.0,1.5,20.0,582.0,753.17,576.6
2016,5,26,16,15,760.0,106.0,1.5,19.5,532.5,706.77,547.2
2016,5,26,16,30,738.0,102.0,1.5,19.0,483.0,662.64,518.81
2016,5,26,16,45,708.5,97.0,1.55,18.5,432.0,609.63,482.51
2016,5,26,17,0,679.0,92.0,1.6,18.0,381.0,557.39,445.11
2016,5,26,17,15,638.5,86.0,1.6,17.5,329.5,498.39,400.88
2016,5,26,17,30,598.0,80.0,1.6,17.0,278.0,441.67,356.81
2016,5,26,17,45,539.0,73.0,1.6,16.5,228.0,376.81,304.65
2016,5,26,18,0,480.0,66.0,1.6,16.0,178.0,316.43,254.28
2016,5,26,18,15,396.0,55.5,1.55,15.0,133.0,246.47,195.2
2016,5,26,18,30,312.0,45.0,1.5,14.0,88.0,183.41,140.62
2016,5,26,18,45,189.5,31.0,1.5,13.5,53.5,113.37,77.92
2016,5,26,19,0,67.0,17.0,1.5,13.0,19.0,41.72,0.0
2016,5,26,19,15,33.5,8.5,1.45,12.5,9.5,16.23,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,0.8,10.5,32.0,15.45,3.02
2016,5,27,5,30,223.0,40.0,0.8,11.0,64.0,30.85,20.96
2016,5,27,5,45,321.5,52.0,0.85,11.5,107.5,39.1,29.13
2016,5,27,6,0,420.0,64.0,0.9,12.0,151.0,47.5,37.03
2016,5,27,6,15,373.0,86.5,0.85,12.5,179.5,66.24,53.92
2016,5,27,6,30,326.0,109.0,0.8,13.0,208.0,101.57,70.32
2016,5,27,6,45,373.5,118.0,0.8,13.5,251.5,131.71,89.8
2016,5,27,7,0,421.0,127.0,0.8,14.0,295.0,166.65,115.64
2016,5,27,7,15,569.5,115.0,0.75,14.5,375.5,208.4,144.77
2016,5,27,7,30,718.0,103.0,0.7,15.0,456.0,264.86,187.83
2016,5,27,7,45,746.5,106.0,0.65,16.0,507.0,312.68,228.03
2016,5,27,8,0,775.0,109.0,0.6,17.0,558.0,366.22,271.8
2016,5,27,8,15,793.5,112.0,0.55,17.5,605.5,414.71,311.21
2016,5,27,8,30,812.0,115.0,0.5,18.0,653.0,464.41,350.21
2016,5,27,8,45,828.5,117.0,0.5,18.5,697.0,513.21,387.6
2016,5,27,9,0,845.0,119.0,0.5,19.0,741.0,562.58,424.16
2016,5,27,9,15,856.0,121.0,0.45,20.0,779.5,611.85,457.9
2016,5,27,9,30,867.0,123.0,0.4,21.0,818.0,657.65,487.93
2016,5,27,9,45,879.5,122.5,0.4,22.0,852.0,701.58,516.32
2016,5,27,10,0,892.0,122.0,0.4,23.0,886.0,744.8,542.61
2016,5,27,10,15,898.0,123.0,0.4,23.5,912.5,783.62,565.46
2016,5,27,10,30,904.0,124.0,0.4,24.0,939.0,820.88,587.0
2016,5,27,10,45,910.0,124.0,0.45,24.5,959.0,855.46,607.5
2016,5,27,11,0,916.0,124.0,0.5,25.0,979.0,888.14,626.68
2016,5,27,11,15,918.5,124.5,0.55,25.5,991.5,916.21,642.92
2016,5,27,11,30,921.0,125.0,0.6,26.0,1004.0,941.93,657.71
2016,5,27,11,45,923.0,124.5,0.65,26.5,1009.0,963.78,670.16
2016,5,27,12,0,925.0,124.0,0.7,27.0,1014.0,983.05,681.1
2016,5,27,12,15,924.0,124.0,0.75,27.0,1011.5,997.29,690.46
2016,5,27,12,30,923.0,124.0,0.8,27.0,1009.0,1008.71,698.27
2016,5,27,12,45,920.0,124.0,0.9,27.0,998.0,1015.31,704.36
2016,5,27,13,0,917.0,124.0,1.0,27.0,987.0,1018.94,708.78
2016,5,27,13,15,913.0,123.0,1.05,26.5,969.0,1017.61,710.74
2016,5,27,13,30,909.0,122.0,1.1,26.0,951.0,1013.29,711.04
2016,5,27,13,45,901.5,122.0,1.15,26.0,925.5,1003.66,706.81
2016,5,27,14,0,894.0,122.0,1.2,26.0,900.0,991.2,700.95
2016,5,27,14,15,886.0,120.0,1.2,25.5,868.5,973.43,692.37
2016,5,27,14,30,878.0,118.0,1.2,25.0,837.0,953.0,682.2
2016,5,27,14,45,866.5,117.0,1.25,25.0,799.5,927.91,668.54
2016,5,27,15,0,855.0,116.0,1.3,25.0,762.0,900.6,653.38
2016,5,27,15,15,842.0,113.0,1.3,24.5,720.0,873.05,638.52
2016,5,27,15,30,829.0,110.0,1.3,24.0,678.0,838.29,618.75
2016,5,27,15,45,811.5,107.0,1.35,24.0,631.5,798.17,594.6
2016,5,27,16,0,794.0,104.0,1.4,24.0,585.0,756.87,569.27
2016,5,27,16,15,772.5,100.5,1.35,23.5,535.5,711.03,540.4
2016,5,27,16,30,751.0,97.0,1.3,23.0,486.0,664.75,510.7
2016,5,27,16,45,722.0,92.0,1.3,22.5,435.0,613.95,476.84
2016,5,27,17,0,693.0,87.0,1.3,22.0,384.0,561.51,439.88
2016,5,27,17,15,654.5,81.5,1.25,21.0,332.5,503.73,398.08
2016,5,27,17,30,616.0,76.0,1.2,20.0,281.0,448.04,356.23
2016,5,27,17,45,561.5,69.0,1.15,19.5,231.5,384.72,306.13
2016,5,27,18,0,507.0,62.0,1.1,19.0,182.0,325.51,257.53
2016,5,27,18,15,426.0,52.5,1.0,18.0,136.5,256.65,200.25
2016,5,27,18,30,345.0,43.0,0.9,17.0,91.0,195.06,147.57
2016,5,27,18,45,226.0,30.0,0.85,16.0,56.0,124.06,85.1
2016,5,27,19,0,107.0,17.0,0.8,15.0,21.0,56.96,0.0
2016,5,27,19,15,53.5,8.5,0.75,14.5,10.5,21.01,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,19.0,0.5,12.5,33.0,14.61,2.87
2016,5,28,5,30,248.0,38.0,0.4,13.0,66.0,29.16,19.41
2016,5,28,5,45,343.5,49.0,0.35,13.5,108.5,36.66,26.8
2016,5,28,6,0,439.0,60.0,0.3,14.0,151.0,43.66,33.37
2016,5,28,6,15,501.5,68.5,0.25,14.5,200.0,53.18,36.06
2016,5,28,6,30,564.0,77.0,0.2,15.0,249.0,89.02,51.33
2016,5,28,6,45,611.5,82.5,0.2,16.0,300.5,127.18,74.9
2016,5,28,7,0,659.0,88.0,0.2,17.0,352.0,170.36,106.71
2016,5,28,7,15,691.5,93.0,0.2,18.0,403.5,214.94,142.62
2016,5,28,7,30,724.0,98.0,0.2,19.0,455.0,262.82,182.03
2016,5,28,7,45,749.0,102.0,0.25,20.0,505.0,313.96,224.15
2016,5,28,8,0,774.0,106.0,0.3,21.0,555.0,363.85,264.61
2016,5,28,8,15,792.5,109.5,0.3,21.5,602.5,412.73,303.66
2016,5,28,8,30,811.0,113.0,0.3,22.0,650.0,462.81,342.38
2016,5,28,8,45,825.0,116.0,0.35,23.0,693.5,511.19,378.36
2016,5,28,9,0,839.0,119.0,0.4,24.0,737.0,559.94,413.35
2016,5,28,9,15,850.5,121.0,0.45,24.5,775.5,609.2,448.31
2016,5,28,9,30,862.0,123.0,0.5,25.0,814.0,655.06,480.05
2016,5,28,9,45,869.5,125.5,0.55,25.5,847.0,698.15,509.12
2016,5,28,10,0,877.0,128.0,0.6,26.0,880.0,740.17,536.35
2016,5,28,10,15,883.0,129.5,0.65,26.0,906.5,778.92,561.02
2016,5,28,10,30,889.0,131.0,0.7,26.0,933.0,816.14,584.57
2016,5,28,10,45,892.0,133.0,0.8,26.5,952.5,849.7,605.31
2016,5,28,11,0,895.0,135.0,0.9,27.0,972.0,881.24,624.7
2016,5,28,11,15,897.5,136.0,0.95,27.0,984.5,909.28,642.27
2016,5,28,11,30,900.0,137.0,1.0,27.0,997.0,935.04,658.46
2016,5,28,11,45,899.5,138.0,1.05,27.5,1001.5,955.69,670.23
2016,5,28,12,0,899.0,139.0,1.1,28.0,1006.0,973.77,680.48
2016,5,28,12,15,898.0,139.0,1.1,28.0,1003.0,987.76,688.8
2016,5,28,12,30,897.0,139.0,1.1,28.0,1000.0,999.02,695.59
2016,5,28,12,45,889.5,142.0,1.15,28.0,988.5,1004.16,699.67
2016,5,28,13,0,882.0,145.0,1.2,28.0,977.0,1006.42,702.2
2016,5,28,13,15,878.0,144.0,1.2,27.5,959.0,1005.24,703.29
2016,5,28,13,30,874.0,143.0,1.2,27.0,941.0,1001.19,702.78
2016,5,28,13,45,865.5,143.0,1.3,27.0,915.5,990.95,698.89
2016,5,28,14,0,857.0,143.0,1.4,27.0,890.0,978.0,693.36
2016,5,28,14,15,849.0,141.0,1.4,26.5,859.0,966.65,688.71
2016,5,28,14,30,841.0,139.0,1.4,26.0,828.0,946.99,678.85
2016,5,28,14,45,828.5,137.0,1.4,26.0,791.0,920.72,663.56
2016,5,28,15,0,816.0,135.0,1.4,26.0,754.0,892.31,646.9
2016,5,28,15,15,715.5,163.5,1.35,25.5,684.0,821.17,602.75
2016,5,28,15,30,615.0,192.0,1.3,25.0,614.0,749.2,556.73
2016,5,28,15,45,684.0,156.5,1.3,25.0,596.0,751.62,561.31
2016,5,28,16,0,753.0,121.0,1.3,25.0,578.0,746.84,559.64
2016,5,28,16,15,729.5,116.5,1.25,24.0,529.0,699.85,530.69
2016,5,28,16,30,706.0,112.0,1.2,23.0,480.0,652.67,501.21
2016,5,28,16,45,676.5,106.5,1.2,22.5,429.0,600.28,465.48
2016,5,28,17,0,647.0,101.0,1.2,22.0,378.0,548.7,429.2
2016,5,28,17,15,606.0,94.0,1.1,21.0,327.0,489.51,386.11
2016,5,28,17,30,565.0,87.0,1.0,20.0,276.0,432.65,343.27
2016,5,28,17,45,510.0,78.5,0.95,19.5,227.0,369.45,293.54
2016,5,28,18,0,455.0,70.0,0.9,19.0,178.0,310.39,245.39
2016,5,28,18,15,374.0,58.5,0.8,18.0,133.5,240.08,187.35
2016,5,28,18,30,293.0,47.0,0.7,17.0,89.0,179.53,136.0
2016,5,28,18,45,185.5,32.0,0.65,16.5,55.0,113.61,78.38
2016,5,28,19,0,78.0,17.0,0.6,16.0,21.0,49.11,0.0
2016,5,28,19,15,39.0,8.5,0.55,15.5,10.5,17.64,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,0.75,10.5,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,0.7,11.0,9.0,7.86,0.0
2016,5,29,5,15,142.0,23.0,0.65,11.5,38.0,17.89,5.19
2016,5,29,5,30,258.0,38.0,0.6,12.0,67.0,29.13,19.49
2016,5,29,5,45,353.0,49.0,0.55,12.5,110.0,36.95,27.17
2016,5,29,6,0,448.0,60.0,0.5,13.0,153.0,43.58,33.43
2016,5,29,6,15,510.5,68.0,0.45,13.5,202.0,53.45,35.92
2016,5,29,6,30,573.0,76.0,0.4,14.0,251.0,89.34,51.32
2016,5,29,6,45,619.0,81.5,0.4,15.0,302.5,127.8,75.43
2016,5,29,7,0,665.0,87.0,0.4,16.0,354.0,171.13,107.75
2016,5,29,7,15,697.0,92.0,0.4,16.5,405.5,215.9,144.46
2016,5,29,7,30,729.0,97.0,0.4,17.0,457.0,263.92,184.79
2016,5,29,7,45,753.0,101.0,0.45,17.5,507.0,314.93,227.82
2016,5,29,8,0,777.0,105.0,0.5,18.0,557.0,364.64,269.29
2016,5,29,8,15,795.5,108.5,0.55,18.5,604.0,413.64,309.43
2016,5,29,8,30,814.0,112.0,0.6,19.0,651.0,463.84,349.35
2016,5,29,8,45,828.0,114.5,0.65,20.0,694.5,511.89,385.86
2016,5,29,9,0,842.0,117.0,0.7,21.0,738.0,560.29,421.37
2016,5,29,9,15,853.0,119.5,0.7,21.5,776.5,609.84,456.76
2016,5,29,9,30,864.0,122.0,0.7,22.0,815.0,655.91,488.69
2016,5,29,9,45,873.0,123.0,0.75,22.5,848.0,698.7,518.14
2016,5,29,10,0,882.0,124.0,0.8,23.0,881.0,740.53,545.62
2016,5,29,10,15,888.5,125.5,0.85,23.0,907.5,779.8,571.07
2016,5,29,10,30,895.0,127.0,0.9,23.0,934.0,817.56,595.38
2016,5,29,10,45,898.0,128.5,0.95,23.5,953.5,850.82,615.46
2016,5,29,11,0,901.0,130.0,1.0,24.0,973.0,882.04,634.14
2016,5,29,11,15,904.0,131.0,1.0,24.0,985.5,910.64,651.5
2016,5,29,11,30,907.0,132.0,1.0,24.0,998.0,936.96,667.39
2016,5,29,11,45,906.5,133.0,1.05,24.0,1003.0,957.73,680.69
2016,5,29,12,0,906.0,134.0,1.1,24.0,1008.0,975.9,692.5
2016,5,29,12,15,906.0,134.0,1.1,24.0,1005.5,990.91,701.58
2016,5,29,12,30,906.0,134.0,1.1,24.0,1003.0,1003.19,709.08
2016,5,29,12,45,897.0,138.0,1.15,24.5,991.5,1007.92,711.58
2016,5,29,13,0,888.0,142.0,1.2,25.0,980.0,1009.74,712.49
2016,5,29,13,15,885.0,141.0,1.2,25.0,963.0,1009.54,712.8
2016,5,29,13,30,882.0,140.0,1.2,25.0,946.0,1006.46,711.47
2016,5,29,13,45,876.0,139.0,1.2,25.0,921.5,997.59,706.73
2016,5,29,14,0,870.0,138.0,1.2,25.0,897.0,985.93,700.42
2016,5,29,14,15,862.5,136.0,1.2,24.5,866.5,969.09,692.35
2016,5,29,14,30,855.0,134.0,1.2,24.0,836.0,955.38,686.33
2016,5,29,14,45,844.5,132.0,1.2,24.0,799.0,930.73,672.04
2016,5,29,15,0,834.0,130.0,1.2,24.0,762.0,903.82,656.41
2016,5,29,15,15,820.5,127.0,1.15,23.5,720.5,871.07,637.46
2016,5,29,15,30,807.0,124.0,1.1,23.0,679.0,836.54,617.22
2016,5,29,15,45,791.0,120.0,1.1,23.0,633.0,797.26,593.13
2016,5,29,16,0,775.0,116.0,1.1,23.0,587.0,756.74,567.93
2016,5,29,16,15,752.5,112.0,1.1,22.5,538.0,713.03,541.2
2016,5,29,16,30,730.0,108.0,1.1,22.0,489.0,666.35,511.79
2016,5,29,16,45,702.5,102.0,1.1,21.5,438.0,613.88,476.44
2016,5,29,17,0,675.0,96.0,1.1,21.0,387.0,562.02,440.13
2016,5,29,17,15,635.0,90.0,1.05,20.5,335.5,503.43,397.11
2016,5,29,17,30,595.0,84.0,1.0,20.0,284.0,447.04,354.29
2016,5,29,17,45,541.5,76.0,0.95,19.5,234.5,383.85,304.7
2016,5,29,18,0,488.0,68.0,0.9,19.0,185.0,324.64,256.49
2016,5,29,18,15,405.5,57.5,0.85,18.0,139.0,254.59,198.78
2016,5,29,18,30,323.0,47.0,0.8,17.0,93.0,191.29,145.21
2016,5,29,18,45,207.5,33.0,0.75,16.0,58.0,122.41,85.44
2016,5,29,19,0,92.0,19.0,0.7,15.0,23.0,56.2,0.0
2016,5,29,19,15,46.0,9.5,0.7,14.5,11.5,20.36,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.75,9.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.7,10.0,10.0,8.85,0.0
2016,5,30,5,15,160.5,23.0,0.65,10.5,40.0,17.87,5.55
2016,5,30,5,30,287.0,37.0,0.6,11.0,70.0,28.79,19.32
2016,5,30,5,45,384.0,47.0,0.6,12.0,114.0,34.99,25.5
2016,5,30,6,0,481.0,57.0,0.6,13.0,158.0,40.8,30.95
2016,5,30,6,15,542.5,64.5,0.55,13.5,207.5,51.38,33.46
2016,5,30,6,30,604.0,72.0,0.5,14.0,257.0,88.38,49.29
2016,5,30,6,45,649.0,77.0,0.5,14.5,309.0,127.87,74.34
2016,5,30,7,0,694.0,82.0,0.5,15.0,361.0,172.1,107.84
2016,5,30,7,15,725.0,86.5,0.5,15.5,413.0,217.66,145.59
2016,5,30,7,30,756.0,91.0,0.5,16.0,465.0,269.49,189.34
2016,5,30,7,45,780.0,94.5,0.5,17.0,515.5,317.94,230.19
2016,5,30,8,0,804.0,98.0,0.5,18.0,566.0,368.52,271.86
2016,5,30,8,15,821.5,101.5,0.5,18.5,614.0,418.38,312.46
2016,5,30,8,30,839.0,105.0,0.5,19.0,662.0,469.33,352.57
2016,5,30,8,45,853.0,107.5,0.55,20.0,705.5,521.97,392.2
2016,5,30,9,0,867.0,110.0,0.6,21.0,749.0,571.18,428.08
2016,5,30,9,15,877.5,112.0,0.6,21.5,788.0,617.94,461.42
2016,5,30,9,30,888.0,114.0,0.6,22.0,827.0,664.23,493.37
2016,5,30,9,45,892.5,117.5,0.65,23.0,859.0,707.19,521.7
2016,5,30,10,0,897.0,121.0,0.7,24.0,891.0,748.82,547.52
2016,5,30,10,15,903.0,122.5,0.75,24.5,918.0,788.23,571.72
2016,5,30,10,30,909.0,124.0,0.8,25.0,945.0,826.08,594.65
2016,5,30,10,45,913.0,125.0,0.85,25.5,964.5,860.11,614.94
2016,5,30,11,0,917.0,126.0,0.9,26.0,984.0,892.12,633.83
2016,5,30,11,15,919.5,126.5,0.9,26.0,996.5,920.22,650.59
2016,5,30,11,30,922.0,127.0,0.9,26.0,1009.0,945.97,665.88
2016,5,30,11,45,922.5,127.5,0.95,26.5,1014.0,967.45,678.15
2016,5,30,12,0,923.0,128.0,1.0,27.0,1019.0,986.33,688.88
2016,5,30,12,15,922.5,128.0,1.0,27.0,1016.5,1001.08,697.61
2016,5,30,12,30,922.0,128.0,1.0,27.0,1014.0,1013.04,704.77
2016,5,30,12,45,917.5,129.0,1.05,27.5,1003.0,1019.26,708.15
2016,5,30,13,0,913.0,130.0,1.1,28.0,992.0,1022.54,709.92
2016,5,30,13,15,909.5,129.0,1.1,28.0,974.0,1021.82,709.89
2016,5,30,13,30,906.0,128.0,1.1,28.0,956.0,1018.13,708.24
2016,5,30,13,45,900.5,126.5,1.15,28.0,931.5,1009.04,704.38
2016,5,30,14,0,895.0,125.0,1.2,28.0,907.0,997.08,698.87
2016,5,30,14,15,887.5,123.5,1.2,27.5,876.0,980.42,691.08
2016,5,30,14,30,880.0,122.0,1.2,27.0,845.0,961.1,681.72
2016,5,30,14,45,870.5,119.5,1.2,27.0,808.0,936.34,667.63
2016,5,30,15,0,861.0,117.0,1.2,27.0,771.0,909.25,652.1
2016,5,30,15,15,848.5,114.0,1.2,26.5,729.0,882.14,637.78
2016,5,30,15,30,836.0,111.0,1.2,26.0,687.0,847.74,618.57
2016,5,30,15,45,820.5,107.5,1.2,26.0,640.5,808.6,594.86
2016,5,30,16,0,805.0,104.0,1.2,26.0,594.0,768.13,570.0
2016,5,30,16,15,783.5,100.5,1.15,25.5,545.0,721.99,541.44
2016,5,30,16,30,762.0,97.0,1.1,25.0,496.0,675.39,512.04
2016,5,30,16,45,735.5,92.0,1.1,24.5,445.0,623.45,478.34
2016,5,30,17,0,709.0,87.0,1.1,24.0,394.0,574.54,444.56
2016,5,30,17,15,670.5,81.5,1.05,23.0,342.0,516.06,402.98
2016,5,30,17,30,632.0,76.0,1.0,22.0,290.0,459.64,361.35
2016,5,30,17,45,580.0,69.0,0.95,21.0,240.0,396.78,313.03
2016,5,30,18,0,528.0,62.0,0.9,20.0,190.0,337.79,265.76
2016,5,30,18,15,447.5,53.0,0.8,19.0,143.5,268.43,208.65
2016,5,30,18,30,367.0,44.0,0.7,18.0,97.0,206.24,155.92
2016,5,30,18,45,247.0,31.5,0.6,17.0,61.0,134.87,94.32
2016,5,30,19,0,127.0,19.0,0.5,16.0,25.0,66.61,3.93
2016,5,30,19,15,63.5,9.5,0.5,15.5,12.5,24.65,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,23.0,5.0,0.65,10.5,5.5,0.0,0.0
2016,5,31,5,0,46.0,10.0,0.6,11.0,11.0,9.83,0.0
2016,5,31,5,15,180.5,23.0,0.55,11.5,41.5,17.85,5.78
2016,5,31,5,30,315.0,36.0,0.5,12.0,72.0,27.75,18.37
2016,5,31,5,45,408.0,45.5,0.45,13.0,116.5,33.54,24.13
2016,5,31,6,0,501.0,55.0,0.4,14.0,161.0,38.96,29.21
2016,5,31,6,15,562.0,62.0,0.4,14.5,210.5,50.07,31.63
2016,5,31,6,30,623.0,69.0,0.4,15.0,260.0,87.59,47.6
2016,5,31,6,45,666.0,74.0,0.4,16.0,312.0,127.8,73.04
2016,5,31,7,0,709.0,79.0,0.4,17.0,364.0,172.55,106.67
2016,5,31,7,15,739.0,83.0,0.4,18.0,416.0,221.34,146.47
2016,5,31,7,30,769.0,87.0,0.4,19.0,468.0,269.82,186.85
2016,5,31,7,45,792.0,90.5,0.45,20.0,518.0,318.6,227.7
2016,5,31,8,0,815.0,94.0,0.5,21.0,568.0,369.38,269.32
2016,5,31,8,15,832.0,97.0,0.5,21.5,615.5,419.1,309.41
2016,5,31,8,30,849.0,100.0,0.5,22.0,663.0,473.58,351.6
2016,5,31,8,45,861.5,102.5,0.55,23.0,706.5,522.21,387.95
2016,5,31,9,0,874.0,105.0,0.6,24.0,750.0,570.94,423.14
2016,5,31,9,15,884.5,107.0,0.65,24.5,789.0,617.96,456.83
2016,5,31,9,30,895.0,109.0,0.7,25.0,828.0,664.5,489.24
2016,5,31,9,45,903.5,110.5,0.75,26.0,861.5,708.56,518.11
2016,5,31,10,0,912.0,112.0,0.8,27.0,895.0,751.57,544.28
2016,5,31,10,15,917.5,113.0,0.85,27.0,921.5,790.65,569.11
2016,5,31,10,30,923.0,114.0,0.9,27.0,948.0,828.08,592.76
2016,5,31,10,45,927.0,115.0,0.95,27.5,968.0,862.49,613.16
2016,5,31,11,0,931.0,116.0,1.0,28.0,988.0,894.85,632.13
2016,5,31,11,15,933.5,116.5,1.0,28.0,1000.5,923.26,649.01
2016,5,31,11,30,936.0,117.0,1.0,28.0,1013.0,949.29,664.4
2016,5,31,11,45,937.0,117.5,1.05,28.5,1018.0,971.46,676.97
2016,5,31,12,0,938.0,118.0,1.1,29.0,1023.0,990.99,687.98
2016,5,31,12,15,937.5,117.5,1.1,29.0,1020.5,1005.41,696.46
2016,5,31,12,30,937.0,117.0,1.1,29.0,1018.0,1016.98,703.35
2016,5,31,12,45,936.0,116.0,1.1,29.5,1008.5,1024.64,706.62
2016,5,31,13,0,935.0,115.0,1.1,30.0,999.0,1029.31,708.24
2016,5,31,13,15,932.0,114.0,1.1,30.0,981.5,1029.0,708.44
2016,5,31,13,30,929.0,113.0,1.1,30.0,964.0,1025.66,707.01
2016,5,31,13,45,924.5,112.0,1.15,30.0,939.5,1017.85,703.96
2016,5,31,14,0,920.0,111.0,1.2,30.0,915.0,1007.09,699.25
2016,5,31,14,15,913.0,109.5,1.2,30.0,884.5,990.54,690.26
2016,5,31,14,30,906.0,108.0,1.2,30.0,854.0,971.25,679.72
2016,5,31,14,45,897.0,106.0,1.2,30.0,817.0,946.96,666.15
2016,5,31,15,0,888.0,104.0,1.2,30.0,780.0,920.25,651.11
2016,5,31,15,15,876.5,102.0,1.2,29.5,738.0,889.08,634.48
2016,5,31,15,30,865.0,100.0,1.2,29.0,696.0,855.94,616.44
2016,5,31,15,45,849.5,97.5,1.2,29.0,650.0,817.16,593.31
2016,5,31,16,0,834.0,95.0,1.2,29.0,604.0,781.92,572.28
2016,5,31,16,15,814.0,91.5,1.15,28.5,554.5,735.97,544.31
2016,5,31,16,30,794.0,88.0,1.1,28.0,505.0,689.42,515.48
2016,5,31,16,45,767.0,84.5,1.1,27.5,453.5,637.67,482.84
2016,5,31,17,0,740.0,81.0,1.1,27.0,402.0,586.35,448.12
2016,5,31,17,15,703.5,76.0,1.05,25.5,350.0,530.56,409.89
2016,5,31,17,30,667.0,71.0,1.0,24.0,298.0,474.47,369.74
2016,5,31,17,45,614.5,65.0,0.95,23.0,247.0,410.97,321.45
2016,5,31,18,0,562.0,59.0,0.9,22.0,196.0,351.35,274.13
2016,5,31,18,15,482.5,51.0,0.8,21.0,149.0,281.95,217.42
2016,5,31,18,30,403.0,43.0,0.7,20.0,102.0,219.58,164.82
2016,5,31,18,45,278.0,31.0,0.65,19.0,64.5,145.16,101.34
2016,5,31,19,0,153.0,19.0,0.6,18.0,27.0,74.51,10.72
2016,5,31,19,15,76.5,9.5,0.65,17.5,13.5,27.9,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,23.5,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,1,5,0,47.0,10.0,0.9,12.0,11.0,9.83,0.0
2016,6,1,5,15,184.0,23.5,0.9,12.5,42.5,18.25,6.22
2016,6,1,5,30,321.0,37.0,0.9,13.0,74.0,28.68,19.07
2016,6,1,5,45,413.5,47.0,0.95,13.5,119.0,34.89,25.23
2016,6,1,6,0,506.0,57.0,1.0,14.0,164.0,40.7,30.72
2016,6,1,6,15,568.0,64.0,0.95,14.5,214.5,52.38,33.13
2016,6,1,6,30,630.0,71.0,0.9,15.0,265.0,90.26,49.46
2016,6,1,6,45,674.5,76.0,0.85,16.0,318.0,130.96,75.38
2016,6,1,7,0,719.0,81.0,0.8,17.0,371.0,176.36,109.65
2016,6,1,7,15,750.0,85.0,0.8,17.5,423.5,225.94,150.6
2016,6,1,7,30,781.0,89.0,0.8,18.0,476.0,275.2,192.34
2016,6,1,7,45,804.0,92.5,0.85,19.0,527.5,324.54,234.11
2016,6,1,8,0,827.0,96.0,0.9,20.0,579.0,375.89,276.67
2016,6,1,8,15,844.5,99.0,0.9,20.5,627.0,426.37,317.89
2016,6,1,8,30,862.0,102.0,0.9,21.0,675.0,481.63,361.26
2016,6,1,8,45,875.0,104.5,0.9,22.0,719.0,531.09,398.35
2016,6,1,9,0,888.0,107.0,0.9,23.0,763.0,580.7,434.15
2016,6,1,9,15,898.5,109.0,0.9,23.5,802.5,628.33,468.12
2016,6,1,9,30,909.0,111.0,0.9,24.0,842.0,675.45,500.67
2016,6,1,9,45,917.5,112.5,0.9,24.5,876.0,720.08,530.55
2016,6,1,10,0,926.0,114.0,0.9,25.0,910.0,763.63,557.67
2016,6,1,10,15,931.5,115.5,0.9,25.5,937.0,803.68,581.47
2016,6,1,10,30,937.0,117.0,0.9,26.0,964.0,842.06,603.86
2016,6,1,10,45,939.0,119.0,0.95,26.5,983.5,876.25,624.09
2016,6,1,11,0,941.0,121.0,1.0,27.0,1003.0,908.24,642.82
2016,6,1,11,15,943.5,122.0,1.0,27.0,1015.5,937.42,660.17
2016,6,1,11,30,946.0,123.0,1.0,27.0,1028.0,964.2,675.99
2016,6,1,11,45,944.0,125.0,1.05,27.5,1032.5,985.33,687.92
2016,6,1,12,0,942.0,127.0,1.1,28.0,1037.0,1003.72,698.25
2016,6,1,12,15,941.5,127.0,1.1,28.0,1034.5,1018.79,707.13
2016,6,1,12,30,941.0,127.0,1.1,28.0,1032.0,1031.01,714.4
2016,6,1,12,45,927.0,134.0,1.15,28.0,1018.5,1034.17,717.3
2016,6,1,13,0,913.0,141.0,1.2,28.0,1005.0,1034.32,718.6
2016,6,1,13,15,909.0,140.0,1.2,28.0,987.0,1033.28,718.43
2016,6,1,13,30,905.0,139.0,1.2,28.0,969.0,1029.27,716.59
2016,6,1,13,45,897.0,139.5,1.2,28.0,943.5,1019.98,711.7
2016,6,1,14,0,889.0,140.0,1.2,28.0,918.0,1007.89,705.27
2016,6,1,14,15,881.0,138.0,1.15,27.5,886.5,990.5,696.22
2016,6,1,14,30,873.0,136.0,1.1,27.0,855.0,970.48,685.65
2016,6,1,14,45,860.5,134.5,1.1,27.0,817.5,950.1,674.42
2016,6,1,15,0,848.0,133.0,1.1,27.0,780.0,921.72,658.18
2016,6,1,15,15,834.5,130.5,1.05,26.5,737.5,889.31,639.87
2016,6,1,15,30,821.0,128.0,1.0,26.0,695.0,855.07,620.27
2016,6,1,15,45,803.5,124.5,0.95,26.0,648.5,814.8,595.37
2016,6,1,16,0,786.0,121.0,0.9,26.0,602.0,773.32,569.5
2016,6,1,16,15,713.0,120.0,0.85,25.5,529.0,694.28,518.95
2016,6,1,16,30,640.0,119.0,0.8,25.0,456.0,615.54,466.74
2016,6,1,16,45,586.0,125.0,0.8,24.5,409.5,561.43,429.88
2016,6,1,17,0,532.0,131.0,0.8,24.0,363.0,506.73,391.3
2016,6,1,17,15,498.5,120.0,0.75,23.0,315.5,452.75,352.94
2016,6,1,17,30,465.0,109.0,0.7,22.0,268.0,400.71,314.59
2016,6,1,17,45,484.0,90.0,0.65,21.5,231.0,369.08,290.04
2016,6,1,18,0,503.0,71.0,0.6,21.0,194.0,337.22,263.51
2016,6,1,18,15,421.0,60.5,0.6,19.5,147.5,266.33,206.48
2016,6,1,18,30,339.0,50.0,0.6,18.0,101.0,202.42,153.48
2016,6,1,18,45,224.5,35.5,0.65,17.0,64.0,131.97,93.5
2016,6,1,19,0,110.0,21.0,0.7,16.0,27.0,65.26,13.5
2016,6,1,19,15,55.0,10.5,0.7,15.5,13.5,23.75,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
