Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,0.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,0.7,10.0,12.0,10.81,0.0
2016,6,2,5,15,179.5,24.5,0.65,10.5,43.5,19.06,7.07
2016,6,2,5,30,313.0,38.0,0.6,11.0,75.0,29.61,20.1
2016,6,2,5,45,408.0,48.0,0.55,12.0,120.0,35.78,26.23
2016,6,2,6,0,503.0,58.0,0.5,13.0,165.0,41.56,31.65
2016,6,2,6,15,565.0,65.5,0.45,13.5,215.5,54.11,34.46
2016,6,2,6,30,627.0,73.0,0.4,14.0,266.0,92.27,51.28
2016,6,2,6,45,671.5,78.0,0.4,15.0,319.0,132.81,77.14
2016,6,2,7,0,716.0,83.0,0.4,16.0,372.0,178.06,111.26
2016,6,2,7,15,747.0,87.5,0.35,16.5,425.0,228.02,152.27
2016,6,2,7,30,778.0,92.0,0.3,17.0,478.0,277.55,193.75
2016,6,2,7,45,802.0,95.5,0.3,18.0,529.5,327.03,235.03
2016,6,2,8,0,826.0,99.0,0.3,19.0,581.0,378.61,277.01
2016,6,2,8,15,843.5,102.0,0.3,20.0,629.0,429.02,316.93
2016,6,2,8,30,861.0,105.0,0.3,21.0,677.0,480.5,356.18
2016,6,2,8,45,874.5,107.5,0.35,22.0,721.5,533.84,395.63
2016,6,2,9,0,888.0,110.0,0.4,23.0,766.0,583.7,431.32
2016,6,2,9,15,898.0,112.0,0.45,23.5,805.5,631.03,465.0
2016,6,2,9,30,908.0,114.0,0.5,24.0,845.0,677.82,497.36
2016,6,2,9,45,912.0,118.0,0.55,25.0,877.0,721.66,525.79
2016,6,2,10,0,916.0,122.0,0.6,26.0,909.0,764.11,551.56
2016,6,2,10,15,921.5,123.5,0.65,26.5,936.0,803.83,575.53
2016,6,2,10,30,927.0,125.0,0.7,27.0,963.0,841.9,598.21
2016,6,2,10,45,930.5,126.0,0.75,27.5,983.0,876.09,618.25
2016,6,2,11,0,934.0,127.0,0.8,28.0,1003.0,908.21,636.87
2016,6,2,11,15,936.0,128.0,0.8,28.0,1015.5,936.81,653.63
2016,6,2,11,30,938.0,129.0,0.8,28.0,1028.0,963.01,668.9
2016,6,2,11,45,938.0,129.5,0.85,28.5,1032.5,984.42,680.91
2016,6,2,12,0,938.0,130.0,0.9,29.0,1037.0,1003.16,691.39
2016,6,2,12,15,937.0,130.0,0.9,29.0,1034.0,1017.74,699.85
2016,6,2,12,30,936.0,130.0,0.9,29.0,1031.0,1029.48,706.75
2016,6,2,12,45,941.5,124.5,0.9,29.5,1022.5,1039.15,711.13
2016,6,2,13,0,947.0,119.0,0.9,30.0,1014.0,1045.81,713.83
2016,6,2,13,15,943.5,118.0,0.9,30.0,996.5,1045.14,713.8
2016,6,2,13,30,940.0,117.0,0.9,30.0,979.0,1041.41,712.17
2016,6,2,13,45,934.5,116.0,0.95,30.0,954.0,1032.7,708.77
2016,6,2,14,0,929.0,115.0,1.0,30.0,929.0,1021.01,703.71
2016,6,2,14,15,921.5,113.5,1.0,30.0,897.5,1004.0,694.59
2016,6,2,14,30,914.0,112.0,1.0,30.0,866.0,984.25,683.93
2016,6,2,14,45,905.0,109.5,1.0,30.0,828.5,959.4,670.22
2016,6,2,15,0,896.0,107.0,1.0,30.0,791.0,932.1,655.03
2016,6,2,15,15,883.5,105.0,1.0,29.5,748.5,899.96,638.06
2016,6,2,15,30,871.0,103.0,1.0,29.0,706.0,865.88,619.69
2016,6,2,15,45,855.0,100.0,1.0,29.0,659.0,831.08,599.42
2016,6,2,16,0,839.0,97.0,1.0,29.0,612.0,789.8,574.7
2016,6,2,16,15,818.5,94.0,1.0,28.0,562.0,743.93,548.78
2016,6,2,16,30,798.0,91.0,1.0,27.0,512.0,697.47,521.76
2016,6,2,16,45,770.0,87.0,1.0,26.5,460.0,644.32,488.26
2016,6,2,17,0,742.0,83.0,1.0,26.0,408.0,591.67,452.74
2016,6,2,17,15,705.0,78.0,0.95,25.0,355.0,535.58,413.55
2016,6,2,17,30,668.0,73.0,0.9,24.0,302.0,479.11,372.57
2016,6,2,17,45,615.5,67.0,0.85,23.0,251.0,415.47,324.43
2016,6,2,18,0,563.0,61.0,0.8,22.0,200.0,355.69,277.26
2016,6,2,18,15,485.0,52.5,0.75,21.0,152.5,286.11,220.79
2016,6,2,18,30,407.0,44.0,0.7,20.0,105.0,223.42,168.18
2016,6,2,18,45,287.5,32.0,0.65,19.0,67.5,150.27,106.01
2016,6,2,19,0,168.0,20.0,0.6,18.0,30.0,82.26,22.53
2016,6,2,19,15,84.0,10.0,0.55,17.5,15.0,30.45,0.0
2016,6,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,0.1,13.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,0.1,14.0,12.0,10.81,0.0
2016,6,3,5,15,211.0,23.5,0.1,14.5,44.5,18.37,6.63
2016,6,3,5,30,351.0,36.0,0.1,15.0,77.0,27.61,18.1
2016,6,3,5,45,440.0,45.0,0.1,15.5,122.0,32.96,23.42
2016,6,3,6,0,529.0,54.0,0.1,16.0,167.0,37.97,28.14
2016,6,3,6,15,588.0,60.5,0.1,16.5,217.0,50.63,30.58
2016,6,3,6,30,647.0,67.0,0.1,17.0,267.0,88.9,47.02
2016,6,3,6,45,686.5,72.0,0.1,18.0,319.0,129.88,73.01
2016,6,3,7,0,726.0,77.0,0.1,19.0,371.0,178.27,109.38
2016,6,3,7,15,755.5,81.0,0.1,20.0,423.0,224.39,146.6
2016,6,3,7,30,785.0,85.0,0.1,21.0,475.0,273.51,186.99
2016,6,3,7,45,806.5,88.5,0.1,22.0,525.5,322.55,227.3
2016,6,3,8,0,828.0,92.0,0.1,23.0,576.0,373.43,268.06
2016,6,3,8,15,844.5,95.0,0.15,24.0,623.5,423.5,307.32
2016,6,3,8,30,861.0,98.0,0.2,25.0,671.0,478.3,348.51
2016,6,3,8,45,873.5,100.5,0.25,26.0,714.0,527.41,384.36
2016,6,3,9,0,886.0,103.0,0.3,27.0,757.0,576.62,419.04
2016,6,3,9,15,895.5,104.5,0.3,28.0,795.5,623.06,450.08
2016,6,3,9,30,905.0,106.0,0.3,29.0,834.0,668.92,479.57
2016,6,3,9,45,919.0,103.5,0.35,30.0,868.5,713.37,507.9
2016,6,3,10,0,933.0,101.0,0.4,31.0,903.0,757.13,533.37
2016,6,3,10,15,938.0,102.0,0.45,31.5,929.5,796.52,556.5
2016,6,3,10,30,943.0,103.0,0.5,32.0,956.0,834.19,578.37
2016,6,3,10,45,945.5,104.5,0.55,32.5,975.5,868.43,597.93
2016,6,3,11,0,948.0,106.0,0.6,33.0,995.0,900.49,616.07
2016,6,3,11,15,950.0,106.5,0.65,33.0,1007.5,928.87,633.2
2016,6,3,11,30,952.0,107.0,0.7,33.0,1020.0,954.8,648.92
2016,6,3,11,45,951.0,108.0,0.75,33.5,1024.5,975.92,660.5
2016,6,3,12,0,950.0,109.0,0.8,34.0,1029.0,994.3,670.54
2016,6,3,12,15,949.5,109.5,0.85,34.0,1026.0,1009.85,680.39
2016,6,3,12,30,949.0,110.0,0.9,34.0,1023.0,1022.54,688.68
2016,6,3,12,45,934.5,117.5,0.95,34.0,1009.5,1025.73,691.57
2016,6,3,13,0,920.0,125.0,1.0,34.0,996.0,1025.88,692.91
2016,6,3,13,15,916.0,124.0,1.0,33.5,978.5,1024.75,694.1
2016,6,3,13,30,912.0,123.0,1.0,33.0,961.0,1020.65,693.66
2016,6,3,13,45,906.0,122.0,1.05,33.0,936.0,1011.65,689.99
2016,6,3,14,0,900.0,121.0,1.1,33.0,911.0,999.78,684.73
2016,6,3,14,15,892.5,119.5,1.1,33.0,879.5,983.16,675.83
2016,6,3,14,30,885.0,118.0,1.1,33.0,848.0,963.88,665.43
2016,6,3,14,45,874.5,116.0,1.1,33.0,811.0,938.75,651.52
2016,6,3,15,0,864.0,114.0,1.1,33.0,774.0,911.32,636.24
2016,6,3,15,15,851.0,111.5,1.1,32.5,732.0,879.01,619.12
2016,6,3,15,30,838.0,109.0,1.1,32.0,690.0,850.09,603.98
2016,6,3,15,45,820.0,106.5,1.1,32.0,643.5,810.05,580.3
2016,6,3,16,0,802.0,104.0,1.1,32.0,597.0,768.84,555.66
2016,6,3,16,15,781.0,100.5,1.05,31.5,548.0,723.27,528.28
2016,6,3,16,30,760.0,97.0,1.0,31.0,499.0,677.2,500.06
2016,6,3,16,45,730.5,92.5,1.0,30.5,447.5,623.87,466.48
2016,6,3,17,0,701.0,88.0,1.0,30.0,396.0,573.77,432.85
2016,6,3,17,15,663.0,83.0,0.95,28.5,344.5,516.47,394.08
2016,6,3,17,30,625.0,78.0,0.9,27.0,293.0,461.18,355.08
2016,6,3,17,45,571.0,71.0,0.85,26.0,243.0,397.41,307.32
2016,6,3,18,0,517.0,64.0,0.8,25.0,193.0,337.67,260.72
2016,6,3,18,15,440.0,55.0,0.75,24.0,147.0,269.96,206.38
2016,6,3,18,30,363.0,46.0,0.7,23.0,101.0,209.04,155.93
2016,6,3,18,45,250.0,33.5,0.65,22.0,65.0,138.24,96.76
2016,6,3,19,0,137.0,21.0,0.6,21.0,29.0,73.93,23.04
2016,6,3,19,15,68.5,10.5,0.6,20.5,14.5,27.23,0.0
2016,6,3,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,18.0,10.0,9.83,0.0
2016,6,4,5,15,102.5,25.0,0.55,18.0,37.0,20.94,8.27
2016,6,4,5,30,205.0,40.0,0.5,18.0,64.0,30.62,20.33
2016,6,4,5,45,270.0,55.0,0.5,18.5,102.5,41.26,30.22
2016,6,4,6,0,335.0,70.0,0.5,19.0,141.0,51.36,39.36
2016,6,4,6,15,380.5,83.5,0.5,19.5,185.0,67.19,46.04
2016,6,4,6,30,426.0,97.0,0.5,20.0,229.0,100.93,63.69
2016,6,4,6,45,473.0,103.0,0.55,20.5,274.5,133.44,84.26
2016,6,4,7,0,520.0,109.0,0.6,21.0,320.0,169.85,110.91
2016,6,4,7,15,384.5,156.0,0.6,21.0,323.5,208.47,148.12
2016,6,4,7,30,249.0,203.0,0.6,21.0,327.0,237.66,176.62
2016,6,4,7,45,213.5,230.5,0.6,21.5,344.5,268.68,201.82
2016,6,4,8,0,178.0,258.0,0.6,22.0,362.0,291.77,220.04
2016,6,4,8,15,233.0,273.5,0.6,22.0,421.5,338.25,254.61
2016,6,4,8,30,288.0,289.0,0.6,22.0,481.0,385.31,289.39
2016,6,4,8,45,251.5,317.5,0.6,22.5,493.0,407.48,305.01
2016,6,4,9,0,215.0,346.0,0.6,23.0,505.0,430.55,320.67
2016,6,4,9,15,263.0,355.5,0.6,23.0,560.5,475.13,352.74
2016,6,4,9,30,311.0,365.0,0.6,23.0,616.0,527.7,389.79
2016,6,4,9,45,213.0,391.5,0.65,23.5,566.5,504.61,371.21
2016,6,4,10,0,115.0,418.0,0.7,24.0,517.0,469.88,344.59
2016,6,4,10,15,67.5,367.0,0.7,24.0,426.0,397.31,292.9
2016,6,4,10,30,20.0,316.0,0.7,24.0,335.0,318.64,235.73
2016,6,4,10,45,217.0,357.5,0.75,24.5,561.0,515.24,380.47
2016,6,4,11,0,414.0,399.0,0.8,25.0,787.0,728.32,524.9
2016,6,4,11,15,365.0,429.0,0.85,25.5,774.5,729.52,521.16
2016,6,4,11,30,316.0,459.0,0.9,26.0,762.0,726.87,517.34
2016,6,4,11,45,277.5,472.0,0.95,26.5,739.5,714.98,508.07
2016,6,4,12,0,239.0,485.0,1.0,27.0,717.0,699.24,496.35
2016,6,4,12,15,201.0,488.0,1.0,27.5,682.5,673.37,477.65
2016,6,4,12,30,163.0,491.0,1.0,28.0,648.0,645.85,457.88
2016,6,4,12,45,145.0,483.5,1.0,28.5,622.5,625.85,443.79
2016,6,4,13,0,127.0,476.0,1.0,29.0,597.0,604.89,428.99
2016,6,4,13,15,504.5,304.0,1.0,29.0,769.5,813.59,577.9
2016,6,4,13,30,882.0,132.0,1.0,29.0,942.0,1000.9,695.89
2016,6,4,13,45,880.5,128.5,1.05,29.5,919.5,993.95,689.36
2016,6,4,14,0,879.0,125.0,1.1,30.0,897.0,984.11,683.77
2016,6,4,14,15,872.0,123.0,1.1,30.0,867.0,967.73,674.82
2016,6,4,14,30,865.0,121.0,1.1,30.0,837.0,948.73,664.39
2016,6,4,14,45,857.5,118.0,1.1,30.0,801.5,925.7,651.52
2016,6,4,15,0,850.0,115.0,1.1,30.0,766.0,900.3,637.2
2016,6,4,15,15,837.5,112.5,1.1,29.5,725.0,874.1,623.6
2016,6,4,15,30,825.0,110.0,1.1,29.0,684.0,840.69,605.26
2016,6,4,15,45,809.5,107.0,1.1,29.0,638.5,802.57,582.5
2016,6,4,16,0,794.0,104.0,1.1,29.0,593.0,763.15,558.65
2016,6,4,16,15,773.5,100.5,1.05,28.5,544.5,718.25,531.28
2016,6,4,16,30,753.0,97.0,1.0,28.0,496.0,672.84,503.08
2016,6,4,16,45,726.0,92.5,1.0,27.5,445.5,623.9,472.03
2016,6,4,17,0,699.0,88.0,1.0,27.0,395.0,573.23,437.63
2016,6,4,17,15,662.0,82.5,0.95,26.0,344.5,516.03,397.71
2016,6,4,17,30,625.0,77.0,0.9,25.0,294.0,460.77,357.66
2016,6,4,17,45,573.5,70.5,0.85,24.0,244.0,398.88,310.93
2016,6,4,18,0,522.0,64.0,0.8,23.0,194.0,340.76,265.22
2016,6,4,18,15,448.0,54.5,0.7,21.5,148.5,273.51,211.11
2016,6,4,18,30,374.0,45.0,0.6,20.0,103.0,212.8,160.59
2016,6,4,18,45,263.5,33.0,0.55,19.0,66.5,143.93,102.33
2016,6,4,19,0,153.0,21.0,0.5,18.0,30.0,79.06,28.58
2016,6,4,19,15,76.5,10.5,0.45,17.5,15.0,29.32,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.65,11.5,6.0,0.0,0.0
2016,6,5,5,0,76.0,10.0,0.6,12.0,12.0,9.83,0.0
2016,6,5,5,15,205.0,23.0,0.55,12.5,44.0,17.82,6.57
2016,6,5,5,30,334.0,36.0,0.5,13.0,76.0,27.53,18.18
2016,6,5,5,45,422.0,45.5,0.45,13.5,120.0,33.34,23.93
2016,6,5,6,0,510.0,55.0,0.4,14.0,164.0,38.78,29.07
2016,6,5,6,15,568.0,62.0,0.4,14.5,213.5,52.28,31.95
2016,6,5,6,30,626.0,69.0,0.4,15.0,263.0,89.95,48.84
2016,6,5,6,45,667.0,74.0,0.4,16.0,314.5,130.05,74.68
2016,6,5,7,0,708.0,79.0,0.4,17.0,366.0,174.49,108.36
2016,6,5,7,15,738.0,83.5,0.4,17.5,418.0,223.56,148.74
2016,6,5,7,30,768.0,88.0,0.4,18.0,470.0,272.35,189.79
2016,6,5,7,45,790.0,92.0,0.45,19.0,520.0,321.11,230.74
2016,6,5,8,0,812.0,96.0,0.5,20.0,570.0,371.78,272.36
2016,6,5,8,15,829.0,99.0,0.5,20.5,617.5,421.25,312.33
2016,6,5,8,30,846.0,102.0,0.5,21.0,665.0,471.74,351.8
2016,6,5,8,45,859.0,104.5,0.55,22.0,708.5,524.11,390.89
2016,6,5,9,0,872.0,107.0,0.6,23.0,752.0,572.93,426.17
2016,6,5,9,15,882.5,108.5,0.6,23.5,790.5,619.34,458.99
2016,6,5,9,30,893.0,110.0,0.6,24.0,829.0,665.28,490.45
2016,6,5,9,45,906.5,108.5,0.65,24.5,863.5,709.83,520.78
2016,6,5,10,0,920.0,107.0,0.7,25.0,898.0,753.7,548.51
2016,6,5,10,15,925.5,108.0,0.75,25.5,925.0,793.01,572.47
2016,6,5,10,30,931.0,109.0,0.8,26.0,952.0,830.68,595.15
2016,6,5,10,45,934.0,110.5,0.85,26.5,971.5,864.98,615.49
2016,6,5,11,0,937.0,112.0,0.9,27.0,991.0,897.17,634.37
2016,6,5,11,15,939.0,112.5,0.95,27.0,1003.5,925.31,651.91
2016,6,5,11,30,941.0,113.0,1.0,27.0,1016.0,951.04,668.01
2016,6,5,11,45,941.5,113.5,1.05,27.5,1021.0,972.89,680.44
2016,6,5,12,0,942.0,114.0,1.1,28.0,1026.0,992.09,691.29
2016,6,5,12,15,941.5,114.0,1.1,28.0,1024.0,1007.12,700.17
2016,6,5,12,30,941.0,114.0,1.1,28.0,1022.0,1019.32,707.45
2016,6,5,12,45,934.0,117.0,1.15,28.0,1010.5,1025.29,712.03
2016,6,5,13,0,927.0,120.0,1.2,28.0,999.0,1028.28,714.99
2016,6,5,13,15,924.0,119.0,1.2,28.0,982.0,1028.17,715.32
2016,6,5,13,30,921.0,118.0,1.2,28.0,965.0,1025.05,714.0
2016,6,5,13,45,916.0,117.0,1.2,28.0,941.0,1017.01,709.84
2016,6,5,14,0,911.0,116.0,1.2,28.0,917.0,1006.06,704.07
2016,6,5,14,15,904.5,114.5,1.2,27.5,886.5,990.32,696.86
2016,6,5,14,30,898.0,113.0,1.2,27.0,856.0,971.85,688.05
2016,6,5,14,45,889.0,111.0,1.2,27.0,819.5,947.92,674.52
2016,6,5,15,0,880.0,109.0,1.2,27.0,783.0,921.6,659.53
2016,6,5,15,15,868.5,106.5,1.2,26.5,741.5,890.29,642.58
2016,6,5,15,30,857.0,104.0,1.2,26.0,700.0,857.02,624.22
2016,6,5,15,45,842.0,101.0,1.2,26.0,654.0,823.55,604.31
2016,6,5,16,0,827.0,98.0,1.2,26.0,608.0,783.57,579.85
2016,6,5,16,15,807.0,95.0,1.15,25.5,559.0,738.55,552.23
2016,6,5,16,30,787.0,92.0,1.1,25.0,510.0,692.93,523.7
2016,6,5,16,45,761.5,87.5,1.1,24.5,459.0,641.42,490.89
2016,6,5,17,0,736.0,83.0,1.1,24.0,408.0,590.21,456.08
2016,6,5,17,15,700.5,78.0,1.05,23.0,356.0,535.23,417.31
2016,6,5,17,30,665.0,73.0,1.0,22.0,304.0,479.78,376.73
2016,6,5,17,45,616.5,66.5,0.95,21.5,253.5,417.71,328.77
2016,6,5,18,0,568.0,60.0,0.9,21.0,203.0,359.14,281.73
2016,6,5,18,15,494.0,52.0,0.8,20.0,156.0,291.44,226.35
2016,6,5,18,30,420.0,44.0,0.7,19.0,109.0,230.23,174.6
2016,6,5,18,45,306.5,32.5,0.65,18.0,71.0,158.54,113.62
2016,6,5,19,0,193.0,21.0,0.6,17.0,33.0,92.57,37.57
2016,6,5,19,15,96.5,10.5,0.6,16.5,16.5,34.41,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.5,5.5,0.8,11.5,6.0,0.0,0.0
2016,6,6,5,0,75.0,11.0,0.8,12.0,12.0,10.81,0.0
2016,6,6,5,15,204.0,23.5,0.8,12.5,43.5,18.28,6.97
2016,6,6,5,30,333.0,36.0,0.8,13.0,75.0,27.51,18.14
2016,6,6,5,45,420.5,45.0,0.85,13.5,119.0,32.86,23.48
2016,6,6,6,0,508.0,54.0,0.9,14.0,163.0,37.88,28.23
2016,6,6,6,15,263.5,82.0,0.85,14.5,139.5,64.41,45.9
2016,6,6,6,30,19.0,110.0,0.8,15.0,116.0,102.28,80.25
2016,6,6,6,45,24.0,130.0,0.8,16.0,139.0,118.61,92.83
2016,6,6,7,0,29.0,150.0,0.8,17.0,162.0,139.05,108.64
2016,6,6,7,15,118.0,179.0,0.75,17.5,236.5,180.68,138.25
2016,6,6,7,30,207.0,208.0,0.7,18.0,311.0,235.61,178.68
2016,6,6,7,45,505.0,150.0,0.7,18.5,436.5,281.9,208.45
2016,6,6,8,0,803.0,92.0,0.7,19.0,562.0,365.16,269.85
2016,6,6,8,15,819.5,95.0,0.7,19.5,608.5,413.97,309.53
2016,6,6,8,30,836.0,98.0,0.7,20.0,655.0,467.53,351.63
2016,6,6,8,45,849.0,100.0,0.75,21.0,697.5,515.23,387.84
2016,6,6,9,0,862.0,102.0,0.8,22.0,740.0,563.1,422.96
2016,6,6,9,15,872.0,104.0,0.8,22.5,778.0,609.19,456.04
2016,6,6,9,30,882.0,106.0,0.8,23.0,816.0,654.8,487.74
2016,6,6,9,45,889.0,108.0,0.85,23.5,848.5,697.7,517.23
2016,6,6,10,0,896.0,110.0,0.9,24.0,881.0,739.49,544.05
2016,6,6,10,15,901.0,111.0,0.95,24.5,907.0,777.57,567.59
2016,6,6,10,30,906.0,112.0,1.0,25.0,933.0,814.02,589.86
2016,6,6,10,45,910.0,112.5,1.05,25.5,952.5,847.42,609.95
2016,6,6,11,0,914.0,113.0,1.1,26.0,972.0,878.82,628.63
2016,6,6,11,15,916.0,114.0,1.1,26.0,984.0,906.84,645.58
2016,6,6,11,30,918.0,115.0,1.1,26.0,996.0,932.52,661.03
2016,6,6,11,45,918.5,115.0,1.1,26.0,1001.0,953.43,673.53
2016,6,6,12,0,919.0,115.0,1.1,26.0,1006.0,971.76,684.5
2016,6,6,12,15,918.5,115.0,1.1,26.0,1003.5,986.47,693.32
2016,6,6,12,30,918.0,115.0,1.1,26.0,1001.0,998.42,700.56
2016,6,6,12,45,908.5,119.5,1.15,26.5,989.0,1003.29,703.11
2016,6,6,13,0,899.0,124.0,1.2,27.0,977.0,1005.25,704.06
2016,6,6,13,15,895.5,123.0,1.2,26.5,960.0,1004.64,705.49
2016,6,6,13,30,892.0,122.0,1.2,26.0,943.0,1001.13,705.28
2016,6,6,13,45,886.0,121.5,1.2,26.0,919.0,992.82,700.87
2016,6,6,14,0,880.0,121.0,1.2,26.0,895.0,981.71,694.89
2016,6,6,14,15,873.0,119.5,1.2,26.0,865.0,965.89,686.09
2016,6,6,14,30,866.0,118.0,1.2,26.0,835.0,947.45,675.78
2016,6,6,14,45,856.0,116.0,1.2,26.0,799.0,923.2,661.85
2016,6,6,15,0,846.0,114.0,1.2,26.0,763.0,896.69,646.52
2016,6,6,15,15,833.5,111.5,1.15,25.5,722.0,865.33,628.54
2016,6,6,15,30,821.0,109.0,1.1,25.0,681.0,837.38,612.7
2016,6,6,15,45,805.0,106.5,1.1,24.5,636.0,799.56,590.83
2016,6,6,16,0,789.0,104.0,1.1,24.0,591.0,760.5,567.85
2016,6,6,16,15,768.5,100.5,1.1,23.5,543.0,715.81,540.57
2016,6,6,16,30,748.0,97.0,1.1,23.0,495.0,670.62,512.38
2016,6,6,16,45,721.5,92.5,1.1,22.5,445.0,622.22,480.98
2016,6,6,17,0,695.0,88.0,1.1,22.0,395.0,572.07,446.16
2016,6,6,17,15,658.5,82.5,1.1,21.0,344.5,515.33,406.0
2016,6,6,17,30,622.0,77.0,1.1,20.0,294.0,460.48,365.61
2016,6,6,17,45,573.5,70.0,1.1,19.5,245.0,399.68,318.24
2016,6,6,18,0,525.0,63.0,1.1,19.0,196.0,342.39,271.84
2016,6,6,18,15,451.0,54.5,1.1,18.0,150.5,276.0,217.12
2016,6,6,18,30,377.0,46.0,1.1,17.0,105.0,216.08,166.09
2016,6,6,18,45,269.5,34.0,1.1,16.5,68.5,147.78,107.23
2016,6,6,19,0,162.0,22.0,1.1,16.0,32.0,83.97,36.57
2016,6,6,19,15,81.0,11.0,1.1,15.5,16.0,31.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,30.0,5.5,0.7,12.0,6.0,0.0,0.0
2016,6,7,5,0,60.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,7,5,15,180.5,24.0,0.7,12.5,42.5,18.59,7.27
2016,6,7,5,30,301.0,37.0,0.7,13.0,73.0,28.44,18.96
2016,6,7,5,45,392.0,46.5,0.7,13.5,116.0,34.21,24.68
2016,6,7,6,0,483.0,56.0,0.7,14.0,159.0,39.6,29.78
2016,6,7,6,15,241.5,70.0,0.65,14.5,121.5,54.83,38.01
2016,6,7,6,30,0.0,84.0,0.6,15.0,84.0,79.4,61.8
2016,6,7,6,45,0.0,101.0,0.6,15.5,101.0,95.25,74.73
2016,6,7,7,0,0.0,118.0,0.6,16.0,118.0,111.18,87.48
2016,6,7,7,15,12.5,150.5,0.6,16.5,157.0,143.35,112.67
2016,6,7,7,30,25.0,183.0,0.6,17.0,196.0,176.86,138.46
2016,6,7,7,45,87.5,221.0,0.6,18.0,271.5,226.64,175.17
2016,6,7,8,0,150.0,259.0,0.6,19.0,347.0,282.72,216.41
2016,6,7,8,15,487.5,180.5,0.6,19.5,499.0,353.07,266.87
2016,6,7,8,30,825.0,102.0,0.6,20.0,651.0,462.42,347.92
2016,6,7,8,45,837.0,105.0,0.65,21.0,694.0,513.73,385.99
2016,6,7,9,0,849.0,108.0,0.7,22.0,737.0,561.43,420.8
2016,6,7,9,15,859.5,110.0,0.7,22.5,775.0,607.27,453.56
2016,6,7,9,30,870.0,112.0,0.7,23.0,813.0,652.68,485.0
2016,6,7,9,45,883.5,110.5,0.75,23.5,847.5,696.3,515.02
2016,6,7,10,0,897.0,109.0,0.8,24.0,882.0,739.3,542.65
2016,6,7,10,15,903.0,110.5,0.85,24.0,908.5,778.61,568.03
2016,6,7,10,30,909.0,112.0,0.9,24.0,935.0,816.38,592.25
2016,6,7,10,45,912.0,113.5,0.95,24.5,955.0,850.01,612.49
2016,6,7,11,0,915.0,115.0,1.0,25.0,975.0,881.58,631.3
2016,6,7,11,15,918.0,116.0,1.0,25.0,988.0,910.52,648.79
2016,6,7,11,30,921.0,117.0,1.0,25.0,1001.0,937.16,664.81
2016,6,7,11,45,921.5,117.0,1.05,25.5,1006.5,958.18,676.87
2016,6,7,12,0,922.0,117.0,1.1,26.0,1012.0,976.6,687.41
2016,6,7,12,15,922.5,117.0,1.1,26.0,1010.0,992.35,696.85
2016,6,7,12,30,923.0,117.0,1.1,26.0,1008.0,1005.36,704.71
2016,6,7,12,45,918.5,118.5,1.15,26.0,998.0,1012.19,709.82
2016,6,7,13,0,914.0,120.0,1.2,26.0,988.0,1016.09,713.34
2016,6,7,13,15,911.0,119.5,1.2,25.5,971.5,1016.52,715.39
2016,6,7,13,30,908.0,119.0,1.2,25.0,955.0,1014.0,715.79
2016,6,7,13,45,901.0,119.0,1.2,25.0,931.0,1005.18,711.06
2016,6,7,14,0,894.0,119.0,1.2,25.0,907.0,993.54,704.77
2016,6,7,14,15,887.5,117.5,1.2,24.5,877.0,978.07,697.56
2016,6,7,14,30,881.0,116.0,1.2,24.0,847.0,959.94,688.76
2016,6,7,14,45,869.5,115.0,1.2,24.0,810.0,935.14,674.44
2016,6,7,15,0,858.0,114.0,1.2,24.0,773.0,908.12,658.74
2016,6,7,15,15,846.0,112.0,1.2,23.5,732.0,877.51,641.91
2016,6,7,15,30,834.0,110.0,1.2,23.0,691.0,850.29,627.17
2016,6,7,15,45,816.5,107.5,1.2,22.5,645.5,810.89,604.09
2016,6,7,16,0,799.0,105.0,1.2,22.0,600.0,770.31,579.93
2016,6,7,16,15,778.5,101.5,1.2,21.5,551.5,725.31,552.26
2016,6,7,16,30,758.0,98.0,1.2,21.0,503.0,679.79,523.63
2016,6,7,16,45,728.0,94.5,1.2,20.5,452.0,629.8,490.86
2016,6,7,17,0,698.0,91.0,1.2,20.0,401.0,578.26,454.7
2016,6,7,17,15,661.0,85.5,1.2,19.5,350.0,521.08,413.11
2016,6,7,17,30,624.0,80.0,1.2,19.0,299.0,465.81,371.46
2016,6,7,17,45,568.5,74.0,1.2,18.5,249.0,402.27,321.77
2016,6,7,18,0,513.0,68.0,1.2,18.0,199.0,342.81,273.49
2016,6,7,18,15,437.0,59.0,1.15,17.0,153.0,275.34,217.66
2016,6,7,18,30,361.0,50.0,1.1,16.0,107.0,214.44,165.72
2016,6,7,18,45,248.0,37.0,1.05,15.5,70.0,143.11,104.58
2016,6,7,19,0,135.0,24.0,1.0,15.0,33.0,79.12,36.66
2016,6,7,19,15,67.5,12.0,1.0,14.5,16.5,28.83,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,42.5,6.0,1.1,12.0,7.0,0.0,0.0
2016,6,8,5,0,85.0,12.0,1.1,12.0,14.0,11.8,0.0
2016,6,8,5,15,217.0,24.0,1.1,12.0,46.0,18.73,7.44
2016,6,8,5,30,349.0,36.0,1.1,12.0,78.0,27.48,18.2
2016,6,8,5,45,440.0,44.5,1.15,12.5,122.5,32.38,23.16
2016,6,8,6,0,531.0,53.0,1.2,13.0,167.0,37.0,27.56
2016,6,8,6,15,365.0,86.5,1.2,13.5,174.5,69.99,49.34
2016,6,8,6,30,199.0,120.0,1.2,14.0,182.0,109.54,80.34
2016,6,8,6,45,215.5,139.0,1.2,14.5,217.0,138.55,101.72
2016,6,8,7,0,232.0,158.0,1.2,15.0,252.0,169.37,125.75
2016,6,8,7,15,228.0,182.0,1.2,15.5,285.0,201.69,152.35
2016,6,8,7,30,224.0,206.0,1.2,16.0,318.0,238.5,182.42
2016,6,8,7,45,460.5,163.5,1.25,16.5,423.5,279.76,210.37
2016,6,8,8,0,697.0,121.0,1.3,17.0,529.0,349.92,263.61
2016,6,8,8,15,778.0,107.5,1.3,17.0,597.5,408.42,311.18
2016,6,8,8,30,859.0,94.0,1.3,17.0,666.0,474.47,363.96
2016,6,8,8,45,871.0,96.5,1.3,17.5,709.0,523.12,402.22
2016,6,8,9,0,883.0,99.0,1.3,18.0,752.0,571.85,439.4
2016,6,8,9,15,745.0,176.0,1.3,18.5,747.0,594.46,454.6
2016,6,8,9,30,607.0,253.0,1.3,19.0,742.0,610.54,463.74
2016,6,8,9,45,754.5,183.5,1.3,19.5,816.5,672.73,510.15
2016,6,8,10,0,902.0,114.0,1.3,20.0,891.0,747.39,562.66
2016,6,8,10,15,908.0,115.5,1.35,20.0,917.5,786.92,588.52
2016,6,8,10,30,914.0,117.0,1.4,20.0,944.0,824.89,613.51
2016,6,8,10,45,914.5,120.0,1.45,20.5,963.0,858.08,633.98
2016,6,8,11,0,915.0,123.0,1.5,21.0,982.0,889.07,652.9
2016,6,8,11,15,917.5,123.5,1.55,21.0,995.0,917.17,671.11
2016,6,8,11,30,920.0,124.0,1.6,21.0,1008.0,942.95,687.85
2016,6,8,11,45,918.5,126.0,1.65,21.0,1012.5,964.09,701.64
2016,6,8,12,0,917.0,128.0,1.7,21.0,1017.0,982.61,713.86
2016,6,8,12,15,916.5,128.0,1.7,21.0,1014.5,997.47,723.14
2016,6,8,12,30,916.0,128.0,1.7,21.0,1012.0,1009.57,730.79
2016,6,8,12,45,889.0,143.5,1.75,21.0,995.0,1008.43,730.84
2016,6,8,13,0,862.0,159.0,1.8,21.0,978.0,1004.27,729.22
2016,6,8,13,15,858.0,158.0,1.8,21.0,961.0,1009.14,732.83
2016,6,8,13,30,854.0,157.0,1.8,21.0,944.0,1005.78,731.19
2016,6,8,13,45,700.0,241.5,1.85,21.0,875.5,945.73,693.75
2016,6,8,14,0,546.0,326.0,1.9,21.0,807.0,879.88,648.02
2016,6,8,14,15,688.0,237.0,1.85,20.5,822.0,922.49,682.88
2016,6,8,14,30,830.0,148.0,1.8,20.0,837.0,951.9,703.5
2016,6,8,14,45,820.0,145.0,1.8,20.0,801.0,927.46,688.25
2016,6,8,15,0,810.0,142.0,1.8,20.0,765.0,900.8,672.11
2016,6,8,15,15,709.0,170.5,1.8,19.5,694.5,828.98,626.53
2016,6,8,15,30,608.0,199.0,1.8,19.0,624.0,756.05,578.52
2016,6,8,15,45,548.0,202.5,1.8,19.0,566.5,690.68,533.19
2016,6,8,16,0,488.0,206.0,1.8,19.0,509.0,631.01,490.77
2016,6,8,16,15,575.0,160.5,1.75,18.5,489.5,636.98,499.56
2016,6,8,16,30,662.0,115.0,1.7,18.0,470.0,631.56,499.31
2016,6,8,16,45,592.0,119.5,1.7,17.5,413.5,563.76,449.6
2016,6,8,17,0,522.0,124.0,1.7,17.0,357.0,495.93,399.03
2016,6,8,17,15,472.5,120.5,1.65,16.5,311.5,440.94,357.02
2016,6,8,17,30,423.0,117.0,1.6,16.0,266.0,389.28,316.37
2016,6,8,17,45,394.0,101.0,1.6,15.5,222.5,337.82,275.18
2016,6,8,18,0,365.0,85.0,1.6,15.0,179.0,288.35,234.15
2016,6,8,18,15,309.5,70.5,1.55,14.5,137.5,231.14,185.47
2016,6,8,18,30,254.0,56.0,1.5,14.0,96.0,178.92,139.98
2016,6,8,18,45,177.0,40.0,1.45,14.0,63.5,122.6,90.5
2016,6,8,19,0,100.0,24.0,1.4,14.0,31.0,63.8,30.3
2016,6,8,19,15,50.0,12.0,1.3,13.5,15.5,24.47,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,6.0,1.45,12.0,6.5,0.0,0.0
2016,6,9,5,0,53.0,12.0,1.5,12.0,13.0,11.8,0.0
2016,6,9,5,15,170.5,26.0,1.5,12.0,44.0,20.24,8.52
2016,6,9,5,30,288.0,40.0,1.5,12.0,75.0,30.6,20.89
2016,6,9,5,45,381.0,50.0,1.55,12.5,118.5,37.47,27.64
2016,6,9,6,0,474.0,60.0,1.6,13.0,162.0,43.18,33.05
2016,6,9,6,15,238.0,81.5,1.55,13.0,133.0,69.08,50.31
2016,6,9,6,30,2.0,103.0,1.5,13.0,104.0,95.51,75.83
2016,6,9,6,45,7.0,121.5,1.5,13.5,124.5,113.49,90.37
2016,6,9,7,0,12.0,140.0,1.5,14.0,145.0,132.06,105.11
2016,6,9,7,15,66.0,175.5,1.45,14.5,208.0,171.33,134.68
2016,6,9,7,30,120.0,211.0,1.4,15.0,271.0,215.48,168.19
2016,6,9,7,45,182.5,231.0,1.4,15.5,332.5,259.72,201.72
2016,6,9,8,0,245.0,251.0,1.4,16.0,394.0,305.48,236.68
2016,6,9,8,15,536.0,178.5,1.3,16.5,525.5,370.99,285.26
2016,6,9,8,30,827.0,106.0,1.2,17.0,657.0,466.86,358.21
2016,6,9,8,45,844.5,106.5,1.2,17.5,701.0,518.73,398.38
2016,6,9,9,0,862.0,107.0,1.2,18.0,745.0,567.52,435.47
2016,6,9,9,15,872.5,109.0,1.2,18.5,783.5,613.91,469.67
2016,6,9,9,30,883.0,111.0,1.2,19.0,822.0,659.86,502.51
2016,6,9,9,45,893.5,111.5,1.2,19.5,856.0,703.81,533.04
2016,6,9,10,0,904.0,112.0,1.2,20.0,890.0,746.9,560.93
2016,6,9,10,15,909.5,113.0,1.2,20.0,916.5,785.67,585.96
2016,6,9,10,30,915.0,114.0,1.2,20.0,943.0,822.83,609.71
2016,6,9,10,45,922.5,112.5,1.2,20.5,964.0,857.54,630.43
2016,6,9,11,0,930.0,111.0,1.2,21.0,985.0,890.42,649.74
2016,6,9,11,15,932.5,111.5,1.2,21.0,997.5,918.86,667.28
2016,6,9,11,30,935.0,112.0,1.2,21.0,1010.0,944.94,683.29
2016,6,9,11,45,937.5,111.0,1.3,21.5,1016.0,967.13,697.12
2016,6,9,12,0,940.0,110.0,1.4,22.0,1022.0,986.74,709.36
2016,6,9,12,15,939.5,110.0,1.45,22.0,1019.5,1001.81,719.39
2016,6,9,12,30,939.0,110.0,1.5,22.0,1017.0,1014.06,727.8
2016,6,9,12,45,937.0,109.5,1.55,22.5,1007.5,1021.46,731.88
2016,6,9,13,0,935.0,109.0,1.6,23.0,998.0,1025.89,734.24
2016,6,9,13,15,931.5,108.5,1.65,22.5,981.0,1025.85,736.78
2016,6,9,13,30,928.0,108.0,1.7,22.0,964.0,1022.79,737.57
2016,6,9,13,45,923.0,107.0,1.75,22.0,940.0,1014.78,733.93
2016,6,9,14,0,918.0,106.0,1.8,22.0,916.0,1003.84,728.55
2016,6,9,14,15,911.0,105.0,1.8,21.5,885.5,988.14,720.93
2016,6,9,14,30,904.0,104.0,1.8,21.0,855.0,969.72,711.64
2016,6,9,14,45,895.0,102.5,1.85,21.0,819.0,946.31,698.37
2016,6,9,15,0,886.0,101.0,1.9,21.0,783.0,920.49,683.5
2016,6,9,15,15,874.5,99.0,1.9,20.5,741.5,889.66,665.93
2016,6,9,15,30,863.0,97.0,1.9,20.0,700.0,856.87,646.89
2016,6,9,15,45,846.5,95.0,1.95,19.5,654.5,818.12,623.97
2016,6,9,16,0,830.0,93.0,2.0,19.0,609.0,782.96,603.17
2016,6,9,16,15,811.0,90.0,2.0,18.5,560.5,738.72,575.07
2016,6,9,16,30,792.0,87.0,2.0,18.0,512.0,693.79,545.96
2016,6,9,16,45,717.5,90.0,2.0,17.5,446.0,616.29,492.02
2016,6,9,17,0,643.0,93.0,2.0,17.0,380.0,545.5,439.58
2016,6,9,17,15,594.0,92.5,1.95,16.5,332.5,488.84,396.46
2016,6,9,17,30,545.0,92.0,1.9,16.0,285.0,434.96,354.11
2016,6,9,17,45,558.0,76.0,1.9,15.5,246.0,400.18,326.2
2016,6,9,18,0,571.0,60.0,1.9,15.0,207.0,363.26,294.8
2016,6,9,18,15,500.0,52.5,1.8,14.5,160.5,297.06,238.13
2016,6,9,18,30,429.0,45.0,1.7,14.0,114.0,237.02,185.32
2016,6,9,18,45,316.0,34.5,1.65,13.5,75.5,165.56,122.83
2016,6,9,19,0,203.0,24.0,1.6,13.0,37.0,101.1,52.51
2016,6,9,19,15,101.5,12.0,1.55,12.5,18.5,37.65,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,53.0,6.0,1.1,11.5,7.0,0.0,0.0
2016,6,10,5,0,106.0,12.0,1.1,12.0,14.0,11.8,0.0
2016,6,10,5,15,240.0,23.0,1.15,12.0,46.5,17.75,6.81
2016,6,10,5,30,374.0,34.0,1.2,12.0,79.0,25.57,16.55
2016,6,10,5,45,462.0,41.5,1.3,12.5,123.5,29.7,20.77
2016,6,10,6,0,550.0,49.0,1.4,13.0,168.0,33.59,24.51
2016,6,10,6,15,604.5,55.0,1.4,13.5,217.0,48.0,27.33
2016,6,10,6,30,659.0,61.0,1.4,14.0,266.0,89.46,47.3
2016,6,10,6,45,698.5,65.0,1.45,15.0,317.5,129.83,73.65
2016,6,10,7,0,738.0,69.0,1.5,16.0,369.0,174.43,108.14
2016,6,10,7,15,765.0,73.0,1.5,16.5,420.0,220.49,147.14
2016,6,10,7,30,792.0,77.0,1.5,17.0,471.0,269.28,189.44
2016,6,10,7,45,628.0,138.0,1.5,17.5,471.0,308.53,228.5
2016,6,10,8,0,464.0,199.0,1.5,18.0,471.0,335.42,254.84
2016,6,10,8,15,663.5,143.5,1.5,18.0,567.0,390.67,298.04
2016,6,10,8,30,863.0,88.0,1.5,18.0,663.0,470.8,360.87
2016,6,10,8,45,733.0,154.5,1.5,18.5,665.0,499.78,383.89
2016,6,10,9,0,603.0,221.0,1.5,19.0,667.0,523.42,401.14
2016,6,10,9,15,585.5,245.5,1.5,19.5,697.0,564.05,430.48
2016,6,10,9,30,568.0,270.0,1.5,20.0,727.0,601.84,456.74
2016,6,10,9,45,744.5,183.0,1.5,20.5,808.5,665.38,504.7
2016,6,10,10,0,921.0,96.0,1.5,21.0,890.0,744.12,560.29
2016,6,10,10,15,926.0,97.5,1.55,21.0,916.0,783.52,586.08
2016,6,10,10,30,931.0,99.0,1.6,21.0,942.0,821.26,610.97
2016,6,10,10,45,933.5,100.0,1.65,21.5,961.5,854.68,631.63
2016,6,10,11,0,936.0,101.0,1.7,22.0,981.0,885.97,650.76
2016,6,10,11,15,938.5,101.5,1.7,22.0,994.0,914.53,668.7
2016,6,10,11,30,941.0,102.0,1.7,22.0,1007.0,940.71,685.07
2016,6,10,11,45,941.0,103.0,1.75,22.0,1012.0,962.61,699.32
2016,6,10,12,0,941.0,104.0,1.8,22.0,1017.0,981.86,711.95
2016,6,10,12,15,941.0,104.0,1.85,22.0,1015.5,997.4,722.32
2016,6,10,12,30,941.0,104.0,1.9,22.0,1014.0,1010.12,731.01
2016,6,10,12,45,922.5,115.5,1.95,22.0,1000.0,1013.5,733.89
2016,6,10,13,0,904.0,127.0,2.0,22.0,986.0,1013.86,735.04
2016,6,10,13,15,901.0,126.0,2.0,22.0,970.0,1013.94,735.54
2016,6,10,13,30,898.0,125.0,2.0,22.0,954.0,1011.1,734.28
2016,6,10,13,45,893.0,124.0,2.0,22.0,930.5,1003.4,730.06
2016,6,10,14,0,888.0,123.0,2.0,22.0,907.0,992.88,724.18
2016,6,10,14,15,881.5,121.5,2.0,21.5,877.5,977.62,716.73
2016,6,10,14,30,875.0,120.0,2.0,21.0,848.0,959.73,707.64
2016,6,10,14,45,865.5,118.5,2.05,21.0,812.5,936.5,694.28
2016,6,10,15,0,856.0,117.0,2.1,21.0,777.0,910.97,679.37
2016,6,10,15,15,844.0,115.0,2.1,20.5,736.5,885.91,665.5
2016,6,10,15,30,832.0,113.0,2.1,20.0,696.0,853.55,646.54
2016,6,10,15,45,816.0,110.0,2.1,19.5,650.5,815.01,623.13
2016,6,10,16,0,800.0,107.0,2.1,19.0,605.0,775.17,598.48
2016,6,10,16,15,672.0,129.5,2.05,18.5,525.0,678.97,532.44
2016,6,10,16,30,544.0,152.0,2.0,18.0,445.0,582.5,462.01
2016,6,10,16,45,646.0,110.0,2.0,17.5,424.0,592.04,473.48
2016,6,10,17,0,748.0,68.0,2.0,17.0,403.0,584.51,470.97
2016,6,10,17,15,682.5,75.5,1.95,16.5,352.5,524.61,424.78
2016,6,10,17,30,617.0,83.0,1.9,16.0,302.0,467.13,379.58
2016,6,10,17,45,573.0,75.5,1.9,15.5,253.5,408.23,332.47
2016,6,10,18,0,529.0,68.0,1.9,15.0,205.0,352.41,286.08
2016,6,10,18,15,455.5,59.0,1.8,14.5,158.5,285.12,228.83
2016,6,10,18,30,382.0,50.0,1.7,14.0,112.0,224.18,175.61
2016,6,10,18,45,273.5,37.5,1.65,14.0,74.5,153.26,113.78
2016,6,10,19,0,165.0,25.0,1.6,14.0,37.0,90.69,48.22
2016,6,10,19,15,82.5,12.5,1.55,13.5,18.5,33.4,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.9,10.0,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.9,10.0,13.0,11.8,0.0
2016,6,11,5,15,154.0,27.0,0.8,10.5,43.5,21.07,9.24
2016,6,11,5,30,269.0,42.0,0.7,11.0,74.0,32.24,22.45
2016,6,11,5,45,363.5,52.5,0.65,12.0,118.0,39.24,29.31
2016,6,11,6,0,458.0,63.0,0.6,13.0,162.0,45.94,35.56
2016,6,11,6,15,519.0,71.0,0.55,13.5,211.0,60.06,38.75
2016,6,11,6,30,580.0,79.0,0.5,14.0,260.0,96.3,55.78
2016,6,11,6,45,627.5,84.5,0.45,15.0,312.0,135.16,80.85
2016,6,11,7,0,675.0,90.0,0.4,16.0,364.0,179.02,113.83
2016,6,11,7,15,707.0,95.0,0.35,16.5,415.5,224.07,150.77
2016,6,11,7,30,739.0,100.0,0.3,17.0,467.0,272.36,191.1
2016,6,11,7,45,764.5,103.0,0.25,18.0,517.5,323.26,232.97
2016,6,11,8,0,790.0,106.0,0.2,19.0,568.0,372.93,272.92
2016,6,11,8,15,808.0,109.5,0.2,20.0,615.5,422.11,311.66
2016,6,11,8,30,826.0,113.0,0.2,21.0,663.0,472.44,349.86
2016,6,11,8,45,841.5,115.0,0.2,22.0,707.0,521.13,385.49
2016,6,11,9,0,857.0,117.0,0.2,23.0,751.0,570.32,420.1
2016,6,11,9,15,667.0,208.0,0.3,23.5,717.5,577.17,424.0
2016,6,11,9,30,477.0,299.0,0.4,24.0,684.0,570.32,417.44
2016,6,11,9,45,684.5,212.5,0.5,24.5,789.0,651.88,477.33
2016,6,11,10,0,892.0,126.0,0.6,25.0,894.0,750.87,545.96
2016,6,11,10,15,897.5,127.5,0.65,25.5,920.5,789.74,568.86
2016,6,11,10,30,903.0,129.0,0.7,26.0,947.0,827.06,591.28
2016,6,11,10,45,906.5,130.5,0.75,26.5,966.5,861.03,611.37
2016,6,11,11,0,910.0,132.0,0.8,27.0,986.0,893.02,630.1
2016,6,11,11,15,912.0,132.5,0.85,27.0,998.5,920.66,647.31
2016,6,11,11,30,914.0,133.0,0.9,27.0,1011.0,945.99,663.15
2016,6,11,11,45,913.0,134.0,1.0,27.0,1015.5,966.64,677.08
2016,6,11,12,0,912.0,135.0,1.1,27.0,1020.0,984.7,689.53
2016,6,11,12,15,911.0,135.0,1.1,27.0,1017.5,999.16,698.12
2016,6,11,12,30,910.0,135.0,1.1,27.0,1015.0,1010.88,705.16
2016,6,11,12,45,911.0,132.0,1.1,27.0,1006.0,1018.78,710.01
2016,6,11,13,0,912.0,129.0,1.1,27.0,997.0,1023.79,713.25
2016,6,11,13,15,908.0,128.0,1.15,26.5,979.5,1022.97,715.45
2016,6,11,13,30,904.0,127.0,1.2,26.0,962.0,1019.21,716.02
2016,6,11,13,45,894.0,128.5,1.25,26.0,936.0,1009.24,711.5
2016,6,11,14,0,884.0,130.0,1.3,26.0,910.0,996.54,705.4
2016,6,11,14,15,876.0,128.0,1.35,25.5,879.5,979.47,698.02
2016,6,11,14,30,868.0,126.0,1.4,25.0,849.0,959.8,688.99
2016,6,11,14,45,854.5,125.5,1.45,25.0,811.5,934.12,674.75
2016,6,11,15,0,841.0,125.0,1.5,25.0,774.0,911.92,662.71
2016,6,11,15,15,675.5,179.5,1.45,24.5,683.0,810.16,598.18
2016,6,11,15,30,510.0,234.0,1.4,24.0,592.0,706.87,528.06
2016,6,11,15,45,349.5,256.5,1.4,23.5,494.5,575.4,435.9
2016,6,11,16,0,189.0,279.0,1.4,23.0,397.0,453.43,346.61
2016,6,11,16,15,210.0,253.0,1.35,22.5,374.5,436.75,337.33
2016,6,11,16,30,231.0,227.0,1.3,22.0,352.0,417.94,325.48
2016,6,11,16,45,137.5,200.5,1.3,21.5,272.5,315.78,247.74
2016,6,11,17,0,44.0,174.0,1.3,21.0,193.0,212.57,166.88
2016,6,11,17,15,38.0,153.5,1.25,20.5,169.0,186.01,146.77
2016,6,11,17,30,32.0,133.0,1.2,20.0,145.0,159.77,126.21
2016,6,11,17,45,270.0,101.5,1.15,19.5,173.5,264.94,213.45
2016,6,11,18,0,508.0,70.0,1.1,19.0,202.0,344.84,274.96
2016,6,11,18,15,437.0,60.5,1.05,18.0,156.5,279.0,219.96
2016,6,11,18,30,366.0,51.0,1.0,17.0,111.0,219.27,169.32
2016,6,11,18,45,265.0,38.0,0.95,16.5,73.5,151.14,111.05
2016,6,11,19,0,164.0,25.0,0.9,16.0,36.0,90.76,49.13
2016,6,11,19,15,82.0,12.5,0.9,15.5,18.0,33.36,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
