Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,5.5,0.9,11.5,6.0,0.0,0.0
2016,6,12,5,0,37.0,11.0,0.9,12.0,12.0,10.81,0.0
2016,6,12,5,15,146.5,26.5,0.95,12.5,42.5,20.65,8.81
2016,6,12,5,30,256.0,42.0,1.0,13.0,73.0,32.24,22.22
2016,6,12,5,45,348.0,53.0,1.05,13.5,116.0,39.64,29.45
2016,6,12,6,0,440.0,64.0,1.1,14.0,159.0,46.87,36.21
2016,6,12,6,15,500.5,72.5,1.1,14.5,207.0,61.04,39.67
2016,6,12,6,30,561.0,81.0,1.1,15.0,255.0,96.76,56.67
2016,6,12,6,45,613.0,85.0,1.1,15.5,307.0,133.87,80.45
2016,6,12,7,0,665.0,89.0,1.1,16.0,359.0,176.44,112.68
2016,6,12,7,15,696.5,94.0,1.1,16.5,410.0,220.88,149.64
2016,6,12,7,30,728.0,99.0,1.1,17.0,461.0,268.5,190.17
2016,6,12,7,45,756.5,101.0,1.1,17.5,511.5,318.84,232.95
2016,6,12,8,0,785.0,103.0,1.1,18.0,562.0,368.28,274.49
2016,6,12,8,15,802.5,106.5,1.05,18.5,609.0,417.0,314.52
2016,6,12,8,30,820.0,110.0,1.0,19.0,656.0,466.83,354.1
2016,6,12,8,45,836.5,111.5,1.0,19.5,699.5,515.27,391.65
2016,6,12,9,0,853.0,113.0,1.0,20.0,743.0,567.47,430.6
2016,6,12,9,15,863.5,115.0,1.0,20.5,781.5,613.49,464.0
2016,6,12,9,30,874.0,117.0,1.0,21.0,820.0,659.09,496.11
2016,6,12,9,45,891.0,113.5,1.05,21.5,855.5,703.44,527.13
2016,6,12,10,0,908.0,110.0,1.1,22.0,891.0,747.41,555.91
2016,6,12,10,15,913.5,111.0,1.1,22.5,918.0,786.34,579.63
2016,6,12,10,30,919.0,112.0,1.1,23.0,945.0,823.67,602.0
2016,6,12,10,45,924.0,112.0,1.15,23.5,965.0,857.91,622.76
2016,6,12,11,0,929.0,112.0,1.2,24.0,985.0,890.18,642.12
2016,6,12,11,15,931.5,112.5,1.2,24.0,998.0,918.67,659.49
2016,6,12,11,30,934.0,113.0,1.2,24.0,1011.0,944.8,675.35
2016,6,12,11,45,935.5,113.0,1.3,24.5,1016.5,967.1,689.06
2016,6,12,12,0,937.0,113.0,1.4,25.0,1022.0,986.81,701.19
2016,6,12,12,15,936.0,113.0,1.4,25.0,1019.5,1001.49,710.07
2016,6,12,12,30,935.0,113.0,1.4,25.0,1017.0,1013.34,717.34
2016,6,12,12,45,924.5,118.0,1.45,25.0,1005.0,1018.08,721.13
2016,6,12,13,0,914.0,123.0,1.5,25.0,993.0,1019.84,723.28
2016,6,12,13,15,910.5,122.5,1.5,24.5,976.5,1020.0,725.2
2016,6,12,13,30,907.0,122.0,1.5,24.0,960.0,1017.22,725.43
2016,6,12,13,45,902.0,120.5,1.5,24.0,936.0,1009.03,721.02
2016,6,12,14,0,897.0,119.0,1.5,24.0,912.0,997.97,714.97
2016,6,12,14,15,890.0,117.5,1.5,24.0,882.0,982.19,706.07
2016,6,12,14,30,883.0,116.0,1.5,24.0,852.0,963.75,695.59
2016,6,12,14,45,874.5,113.5,1.5,24.0,816.0,940.29,681.96
2016,6,12,15,0,866.0,111.0,1.5,24.0,780.0,914.46,666.84
2016,6,12,15,15,854.5,108.5,1.45,23.5,739.0,883.72,649.12
2016,6,12,15,30,843.0,106.0,1.4,23.0,698.0,851.06,630.03
2016,6,12,15,45,828.0,103.0,1.35,23.0,653.0,818.26,609.51
2016,6,12,16,0,813.0,100.0,1.3,23.0,608.0,778.92,584.42
2016,6,12,16,15,793.0,96.5,1.25,22.5,559.5,733.97,556.35
2016,6,12,16,30,773.0,93.0,1.2,22.0,511.0,688.42,527.4
2016,6,12,16,45,747.5,89.0,1.2,21.5,460.5,638.09,494.86
2016,6,12,17,0,722.0,85.0,1.2,21.0,410.0,588.08,460.51
2016,6,12,17,15,687.0,80.0,1.15,20.5,359.0,533.99,421.13
2016,6,12,17,30,652.0,75.0,1.1,20.0,308.0,479.35,380.08
2016,6,12,17,45,602.5,69.0,1.05,19.5,258.0,417.71,332.16
2016,6,12,18,0,553.0,63.0,1.0,19.0,208.0,359.63,285.3
2016,6,12,18,15,482.5,55.0,0.9,18.0,161.5,293.69,231.05
2016,6,12,18,30,412.0,47.0,0.8,17.0,115.0,233.84,180.18
2016,6,12,18,45,302.5,36.0,0.75,16.5,76.5,163.47,120.13
2016,6,12,19,0,193.0,25.0,0.7,16.0,38.0,99.95,55.6
2016,6,12,19,15,96.5,12.5,0.7,15.5,19.0,37.19,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,0.95,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,1.0,12.0,13.0,10.81,0.0
2016,6,13,5,15,177.5,25.0,1.0,12.0,43.5,19.41,7.94
2016,6,13,5,30,293.0,39.0,1.0,12.0,74.0,30.4,20.73
2016,6,13,5,45,385.0,48.5,1.0,12.5,117.0,36.07,26.42
2016,6,13,6,0,477.0,58.0,1.0,13.0,160.0,41.4,31.49
2016,6,13,6,15,534.5,65.0,0.9,13.5,208.0,54.99,34.31
2016,6,13,6,30,592.0,72.0,0.8,14.0,256.0,90.9,50.89
2016,6,13,6,45,642.5,75.5,0.7,14.5,308.0,129.0,75.39
2016,6,13,7,0,693.0,79.0,0.6,15.0,360.0,172.36,108.31
2016,6,13,7,15,722.5,83.5,0.6,15.5,411.0,220.42,148.33
2016,6,13,7,30,752.0,88.0,0.6,16.0,462.0,268.16,188.99
2016,6,13,7,45,780.0,89.5,0.6,17.0,512.5,315.61,229.08
2016,6,13,8,0,808.0,91.0,0.6,18.0,563.0,365.56,270.36
2016,6,13,8,15,825.0,93.5,0.65,18.5,610.0,414.25,310.54
2016,6,13,8,30,842.0,96.0,0.7,19.0,657.0,467.77,353.07
2016,6,13,8,45,858.0,97.0,0.8,19.5,701.0,516.26,391.14
2016,6,13,9,0,874.0,98.0,0.9,20.0,745.0,565.21,428.54
2016,6,13,9,15,884.5,100.0,0.95,20.0,784.0,612.06,463.87
2016,6,13,9,30,895.0,102.0,1.0,20.0,823.0,658.48,498.07
2016,6,13,9,45,907.5,101.0,1.1,20.5,857.5,702.84,529.71
2016,6,13,10,0,920.0,100.0,1.2,21.0,892.0,746.47,558.53
2016,6,13,10,15,926.0,101.0,1.2,21.0,919.0,786.18,584.09
2016,6,13,10,30,932.0,102.0,1.2,21.0,946.0,824.29,608.36
2016,6,13,10,45,937.5,102.0,1.3,21.5,967.0,859.31,630.5
2016,6,13,11,0,943.0,102.0,1.4,22.0,988.0,892.37,651.25
2016,6,13,11,15,946.5,102.5,1.45,22.0,1002.0,922.06,670.34
2016,6,13,11,30,950.0,103.0,1.5,22.0,1016.0,949.41,687.94
2016,6,13,11,45,951.5,103.0,1.55,22.0,1022.5,972.0,702.53
2016,6,13,12,0,953.0,103.0,1.6,22.0,1029.0,991.96,715.55
2016,6,13,12,15,953.0,103.0,1.65,21.5,1027.5,1007.78,727.44
2016,6,13,12,30,953.0,103.0,1.7,21.0,1026.0,1020.75,737.7
2016,6,13,12,45,944.0,108.5,1.8,21.0,1015.0,1027.57,743.51
2016,6,13,13,0,935.0,114.0,1.9,21.0,1004.0,1031.39,747.57
2016,6,13,13,15,932.0,113.0,1.9,20.5,987.0,1031.54,749.5
2016,6,13,13,30,929.0,112.0,1.9,20.0,970.0,1028.67,749.67
2016,6,13,13,45,924.5,111.0,1.9,20.0,946.5,1021.35,745.7
2016,6,13,14,0,920.0,110.0,1.9,20.0,923.0,1011.1,740.0
2016,6,13,14,15,913.0,108.5,1.9,19.5,893.0,995.04,732.07
2016,6,13,14,30,906.0,107.0,1.9,19.0,863.0,976.26,722.45
2016,6,13,14,45,898.5,104.5,1.9,19.0,827.0,953.32,708.76
2016,6,13,15,0,891.0,102.0,1.9,19.0,791.0,927.9,693.46
2016,6,13,15,15,879.0,100.0,1.9,18.5,749.5,896.67,675.52
2016,6,13,15,30,867.0,98.0,1.9,18.0,708.0,863.48,656.11
2016,6,13,15,45,849.5,96.5,1.95,18.0,661.5,824.47,631.71
2016,6,13,16,0,832.0,95.0,2.0,18.0,615.0,789.14,609.58
2016,6,13,16,15,812.5,92.0,2.0,17.5,566.5,744.54,581.18
2016,6,13,16,30,793.0,89.0,2.0,17.0,518.0,699.28,551.8
2016,6,13,16,45,767.5,85.0,2.0,16.5,467.0,648.23,517.45
2016,6,13,17,0,742.0,81.0,2.0,16.0,416.0,597.47,481.54
2016,6,13,17,15,708.5,76.5,1.95,15.5,364.5,541.69,439.58
2016,6,13,17,30,675.0,72.0,1.9,15.0,313.0,489.77,399.18
2016,6,13,17,45,632.0,65.5,1.9,15.0,263.5,430.03,350.69
2016,6,13,18,0,589.0,59.0,1.9,15.0,214.0,373.25,302.96
2016,6,13,18,15,520.0,52.0,1.85,14.5,167.0,307.49,246.93
2016,6,13,18,30,451.0,45.0,1.8,14.0,120.0,247.68,194.33
2016,6,13,18,45,337.0,35.0,1.75,13.5,80.5,174.9,130.85
2016,6,13,19,0,223.0,25.0,1.7,13.0,41.0,110.42,63.93
2016,6,13,19,15,111.5,12.5,1.65,12.5,20.5,41.17,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,10.5,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,11.0,13.0,12.78,0.0
2016,6,14,5,15,148.0,26.0,1.35,11.0,44.0,20.24,8.52
2016,6,14,5,30,296.0,39.0,1.4,11.0,75.0,30.42,20.82
2016,6,14,5,45,391.5,48.0,1.45,11.5,118.5,35.62,26.12
2016,6,14,6,0,487.0,57.0,1.5,12.0,162.0,40.53,30.82
2016,6,14,6,15,545.5,64.0,1.5,12.5,210.5,54.21,33.72
2016,6,14,6,30,604.0,71.0,1.5,13.0,259.0,90.68,50.56
2016,6,14,6,45,652.5,74.5,1.5,13.5,310.5,129.12,75.52
2016,6,14,7,0,701.0,78.0,1.5,14.0,362.0,172.61,109.03
2016,6,14,7,15,730.5,82.0,1.5,14.5,413.0,220.54,149.53
2016,6,14,7,30,760.0,86.0,1.5,15.0,464.0,268.21,190.88
2016,6,14,7,45,786.0,88.0,1.5,15.5,514.5,315.85,232.47
2016,6,14,8,0,812.0,90.0,1.5,16.0,565.0,365.81,275.34
2016,6,14,8,15,828.5,93.0,1.5,16.5,611.5,414.92,316.74
2016,6,14,8,30,845.0,96.0,1.5,17.0,658.0,468.82,360.46
2016,6,14,8,45,860.0,97.0,1.5,17.5,701.5,516.95,398.65
2016,6,14,9,0,875.0,98.0,1.5,18.0,745.0,565.44,435.94
2016,6,14,9,15,884.5,100.0,1.5,18.0,783.5,611.75,471.35
2016,6,14,9,30,894.0,102.0,1.5,18.0,822.0,657.54,505.46
2016,6,14,9,45,905.5,101.0,1.55,18.5,855.5,701.2,536.73
2016,6,14,10,0,917.0,100.0,1.6,19.0,889.0,744.06,565.06
2016,6,14,10,15,922.5,101.5,1.6,19.0,916.0,783.76,591.21
2016,6,14,10,30,928.0,103.0,1.6,19.0,943.0,821.85,616.04
2016,6,14,10,45,674.0,249.5,1.65,19.5,867.0,782.97,586.42
2016,6,14,11,0,420.0,396.0,1.7,20.0,791.0,729.97,542.43
2016,6,14,11,15,680.5,250.5,1.7,20.0,900.0,833.22,621.0
2016,6,14,11,30,941.0,105.0,1.7,20.0,1009.0,943.13,692.84
2016,6,14,11,45,942.0,105.0,1.75,20.0,1014.5,965.12,706.27
2016,6,14,12,0,943.0,105.0,1.8,20.0,1020.0,984.48,719.07
2016,6,14,12,15,942.5,105.0,1.85,20.0,1018.5,999.72,729.31
2016,6,14,12,30,942.0,105.0,1.9,20.0,1017.0,1012.13,737.87
2016,6,14,12,45,938.5,106.0,1.95,20.0,1007.0,1019.74,743.48
2016,6,14,13,0,935.0,107.0,2.0,20.0,997.0,1024.39,747.35
2016,6,14,13,15,932.0,106.0,2.05,19.5,980.5,1024.5,749.88
2016,6,14,13,30,929.0,105.0,2.1,19.0,964.0,1021.6,750.62
2016,6,14,13,45,924.0,104.0,2.15,19.0,940.5,1013.76,746.86
2016,6,14,14,0,919.0,103.0,2.2,19.0,917.0,1002.99,741.32
2016,6,14,14,15,912.5,102.0,2.2,18.5,887.0,987.93,733.89
2016,6,14,14,30,906.0,101.0,2.2,18.0,857.0,970.15,724.72
2016,6,14,14,45,898.5,98.5,2.25,18.0,821.5,947.18,711.31
2016,6,14,15,0,891.0,96.0,2.3,18.0,786.0,921.74,696.21
2016,6,14,15,15,880.0,94.0,2.3,17.5,745.0,891.38,678.51
2016,6,14,15,30,869.0,92.0,2.3,17.0,704.0,859.01,659.29
2016,6,14,15,45,716.0,136.5,2.35,17.0,619.0,765.31,595.63
2016,6,14,16,0,563.0,181.0,2.4,17.0,534.0,666.0,524.67
2016,6,14,16,15,685.5,130.5,2.4,16.5,526.0,692.44,549.18
2016,6,14,16,30,808.0,80.0,2.4,16.0,518.0,700.61,557.76
2016,6,14,16,45,732.5,85.0,2.4,15.5,453.0,624.1,503.4
2016,6,14,17,0,657.0,90.0,2.4,15.0,388.0,554.02,451.21
2016,6,14,17,15,676.5,78.0,2.4,14.5,352.0,526.17,431.02
2016,6,14,17,30,696.0,66.0,2.4,14.0,316.0,493.43,405.66
2016,6,14,17,45,645.0,61.5,2.4,13.5,265.0,432.78,356.31
2016,6,14,18,0,594.0,57.0,2.4,13.0,214.0,373.86,306.79
2016,6,14,18,15,526.0,50.5,2.3,12.5,167.5,308.9,250.62
2016,6,14,18,30,458.0,44.0,2.2,12.0,121.0,249.79,197.91
2016,6,14,18,45,335.5,35.0,2.15,12.0,81.0,174.7,131.8
2016,6,14,19,0,213.0,26.0,2.1,12.0,41.0,108.84,64.43
2016,6,14,19,15,106.5,13.0,2.05,11.5,20.5,40.47,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,25.0,6.0,1.3,10.0,7.0,0.0,0.0
2016,6,15,5,0,50.0,12.0,1.3,10.0,14.0,11.8,0.0
2016,6,15,5,15,173.0,26.0,1.35,10.5,44.5,20.26,8.48
2016,6,15,5,30,296.0,40.0,1.4,11.0,75.0,30.63,20.99
2016,6,15,5,45,399.0,48.0,1.45,11.5,119.0,35.65,26.14
2016,6,15,6,0,502.0,56.0,1.5,12.0,163.0,39.67,30.05
2016,6,15,6,15,560.0,62.5,1.5,12.5,212.0,53.02,32.64
2016,6,15,6,30,618.0,69.0,1.5,13.0,261.0,89.7,49.29
2016,6,15,6,45,665.0,72.5,1.55,13.5,312.5,128.62,74.59
2016,6,15,7,0,712.0,76.0,1.6,14.0,364.0,175.61,111.05
2016,6,15,7,15,741.0,79.5,1.6,14.0,415.0,220.24,149.2
2016,6,15,7,30,770.0,83.0,1.6,14.0,466.0,267.83,191.07
2016,6,15,7,45,793.0,86.0,1.6,14.5,515.5,315.92,233.35
2016,6,15,8,0,816.0,89.0,1.6,15.0,565.0,366.01,276.65
2016,6,15,8,15,832.5,91.5,1.6,15.5,611.5,418.85,321.09
2016,6,15,8,30,849.0,94.0,1.6,16.0,658.0,468.5,361.89
2016,6,15,8,45,863.0,95.5,1.65,16.5,701.5,516.74,400.67
2016,6,15,9,0,877.0,97.0,1.7,17.0,745.0,565.26,438.51
2016,6,15,9,15,637.0,214.5,1.75,17.0,698.5,564.55,436.8
2016,6,15,9,30,397.0,332.0,1.8,17.0,652.0,551.89,424.48
2016,6,15,9,45,657.0,215.5,1.85,17.0,770.0,635.3,491.12
2016,6,15,10,0,917.0,99.0,1.9,17.0,888.0,742.81,571.56
2016,6,15,10,15,922.5,100.0,1.9,17.0,915.0,782.05,597.23
2016,6,15,10,30,928.0,101.0,1.9,17.0,942.0,819.69,622.19
2016,6,15,10,45,933.0,101.0,1.95,17.5,962.5,854.21,644.08
2016,6,15,11,0,938.0,101.0,2.0,18.0,983.0,886.75,664.49
2016,6,15,11,15,941.0,101.5,2.0,18.0,996.5,915.92,683.28
2016,6,15,11,30,944.0,102.0,2.0,18.0,1010.0,942.75,700.47
2016,6,15,11,45,945.5,102.0,2.0,18.0,1016.0,965.27,714.81
2016,6,15,12,0,947.0,102.0,2.0,18.0,1022.0,985.17,727.5
2016,6,15,12,15,947.5,102.0,2.0,18.0,1020.5,1001.43,737.88
2016,6,15,12,30,948.0,102.0,2.0,18.0,1019.0,1014.87,746.53
2016,6,15,12,45,939.0,107.0,2.0,18.0,1008.5,1021.22,750.71
2016,6,15,13,0,930.0,112.0,2.0,18.0,998.0,1024.57,753.14
2016,6,15,13,15,927.5,111.0,2.0,18.0,982.0,1025.26,753.99
2016,6,15,13,30,925.0,110.0,2.0,18.0,966.0,1022.94,753.05
2016,6,15,13,45,923.0,107.5,2.0,18.0,943.5,1016.58,749.64
2016,6,15,14,0,921.0,105.0,2.0,18.0,921.0,1007.23,744.44
2016,6,15,14,15,915.0,104.0,1.95,18.0,891.5,992.7,735.35
2016,6,15,14,30,909.0,103.0,1.9,18.0,862.0,975.41,724.6
2016,6,15,14,45,903.0,100.0,1.9,18.0,827.0,953.32,711.4
2016,6,15,15,0,897.0,97.0,1.9,18.0,792.0,928.66,696.54
2016,6,15,15,15,886.5,95.0,1.85,17.5,751.0,898.67,678.8
2016,6,15,15,30,876.0,93.0,1.8,17.0,710.0,866.62,659.58
2016,6,15,15,45,864.0,90.0,1.8,17.0,665.5,830.32,636.59
2016,6,15,16,0,852.0,87.0,1.8,17.0,621.0,792.42,612.27
2016,6,15,16,15,834.0,84.0,1.75,16.5,572.5,748.45,584.01
2016,6,15,16,30,816.0,81.0,1.7,16.0,524.0,708.24,558.02
2016,6,15,16,45,793.5,77.0,1.7,16.0,473.5,658.48,523.87
2016,6,15,17,0,771.0,73.0,1.7,16.0,423.0,608.75,488.69
2016,6,15,17,15,739.0,69.0,1.65,15.5,371.5,553.34,447.36
2016,6,15,17,30,707.0,65.0,1.6,15.0,320.0,499.27,405.66
2016,6,15,17,45,665.0,59.5,1.55,14.5,269.5,439.67,358.09
2016,6,15,18,0,623.0,54.0,1.5,14.0,219.0,382.85,310.93
2016,6,15,18,15,556.0,47.5,1.4,13.5,171.5,319.23,256.51
2016,6,15,18,30,489.0,41.0,1.3,13.0,124.0,259.16,203.58
2016,6,15,18,45,388.0,32.0,1.2,12.5,84.5,190.21,142.77
2016,6,15,19,0,287.0,23.0,1.1,12.0,45.0,128.94,77.45
2016,6,15,19,15,143.5,11.5,1.05,11.5,22.5,48.75,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,44.0,6.0,0.4,10.5,7.0,0.0,0.0
2016,6,16,5,0,88.0,12.0,0.4,11.0,14.0,11.8,0.0
2016,6,16,5,15,218.0,23.5,0.35,11.5,45.0,18.29,7.02
2016,6,16,5,30,348.0,35.0,0.3,12.0,76.0,26.58,17.46
2016,6,16,5,45,438.0,42.5,0.25,13.0,119.5,30.65,21.63
2016,6,16,6,0,528.0,50.0,0.2,14.0,163.0,34.5,25.29
2016,6,16,6,15,583.5,56.0,0.15,14.5,211.5,47.79,27.86
2016,6,16,6,30,639.0,62.0,0.1,15.0,260.0,84.99,44.24
2016,6,16,6,45,679.0,66.0,0.1,15.5,310.5,127.54,72.14
2016,6,16,7,0,719.0,70.0,0.1,16.0,361.0,171.11,105.23
2016,6,16,7,15,747.0,74.0,0.15,16.5,411.5,216.31,142.71
2016,6,16,7,30,775.0,78.0,0.2,17.0,462.0,264.36,183.47
2016,6,16,7,45,796.0,81.0,0.25,17.5,511.5,312.05,224.2
2016,6,16,8,0,817.0,84.0,0.3,18.0,561.0,361.55,265.72
2016,6,16,8,15,833.0,86.5,0.35,18.5,607.5,414.24,308.61
2016,6,16,8,30,849.0,89.0,0.4,19.0,654.0,463.66,347.92
2016,6,16,8,45,861.5,91.0,0.5,19.5,696.5,511.57,385.45
2016,6,16,9,0,874.0,93.0,0.6,20.0,739.0,559.63,422.07
2016,6,16,9,15,883.5,95.0,0.65,20.0,777.0,605.88,456.77
2016,6,16,9,30,893.0,97.0,0.7,20.0,815.0,651.62,490.28
2016,6,16,9,45,906.5,94.5,0.75,20.5,849.5,695.18,520.73
2016,6,16,10,0,920.0,92.0,0.8,21.0,884.0,738.09,548.17
2016,6,16,10,15,925.0,93.0,0.85,21.0,910.5,777.06,573.61
2016,6,16,10,30,930.0,94.0,0.9,21.0,937.0,814.38,597.82
2016,6,16,10,45,934.0,94.5,1.0,21.5,956.5,848.6,619.47
2016,6,16,11,0,938.0,95.0,1.1,22.0,976.0,880.8,639.69
2016,6,16,11,15,940.0,95.5,1.15,22.0,989.0,909.09,657.82
2016,6,16,11,30,942.0,96.0,1.2,22.0,1002.0,934.99,674.46
2016,6,16,11,45,943.0,96.0,1.3,22.5,1007.5,956.99,688.14
2016,6,16,12,0,944.0,96.0,1.4,23.0,1013.0,976.37,700.19
2016,6,16,12,15,943.5,96.0,1.4,23.0,1011.5,991.62,709.53
2016,6,16,12,30,943.0,96.0,1.4,23.0,1010.0,1004.03,717.22
2016,6,16,12,45,942.0,95.5,1.45,23.0,1000.5,1012.56,723.39
2016,6,16,13,0,941.0,95.0,1.5,23.0,991.0,1018.12,727.87
2016,6,16,13,15,938.0,94.5,1.5,23.0,975.0,1018.72,728.61
2016,6,16,13,30,935.0,94.0,1.5,23.0,959.0,1016.3,727.63
2016,6,16,13,45,931.5,92.5,1.5,23.0,936.0,1009.35,723.96
2016,6,16,14,0,928.0,91.0,1.5,23.0,913.0,999.42,718.59
2016,6,16,14,15,922.0,89.5,1.5,22.5,883.5,984.18,711.34
2016,6,16,14,30,916.0,88.0,1.5,22.0,854.0,966.17,702.41
2016,6,16,14,45,909.5,86.0,1.5,22.0,819.0,944.46,689.82
2016,6,16,15,0,903.0,84.0,1.5,22.0,784.0,920.22,675.61
2016,6,16,15,15,893.0,82.5,1.45,21.5,744.0,891.0,658.75
2016,6,16,15,30,883.0,81.0,1.4,21.0,704.0,859.7,640.44
2016,6,16,15,45,871.0,78.5,1.4,21.0,659.5,823.68,618.23
2016,6,16,16,0,859.0,76.0,1.4,21.0,615.0,786.05,594.72
2016,6,16,16,15,842.0,73.5,1.4,20.5,567.0,743.12,568.33
2016,6,16,16,30,825.0,71.0,1.4,20.0,519.0,699.35,540.83
2016,6,16,16,45,804.0,68.0,1.4,20.0,469.5,651.56,508.84
2016,6,16,17,0,783.0,65.0,1.4,20.0,420.0,607.87,479.17
2016,6,16,17,15,752.5,61.5,1.3,19.5,369.5,553.52,439.14
2016,6,16,17,30,722.0,58.0,1.2,19.0,319.0,500.38,398.75
2016,6,16,17,45,681.0,53.5,1.2,18.5,269.0,441.87,353.27
2016,6,16,18,0,640.0,49.0,1.2,18.0,219.0,386.05,308.02
2016,6,16,18,15,577.0,43.5,1.05,17.0,172.0,322.13,254.7
2016,6,16,18,30,514.0,38.0,0.9,16.0,125.0,263.47,203.95
2016,6,16,18,45,412.5,30.0,0.8,15.5,85.0,196.79,145.72
2016,6,16,19,0,311.0,22.0,0.7,15.0,45.0,135.63,81.35
2016,6,16,19,15,155.5,11.0,0.65,14.5,22.5,51.51,0.0
2016,6,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.5,12.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.5,13.0,14.0,10.81,0.0
2016,6,17,5,15,253.5,21.0,0.45,13.5,45.5,15.93,5.21
2016,6,17,5,30,384.0,31.0,0.4,14.0,77.0,22.89,14.1
2016,6,17,5,45,466.0,38.0,0.4,14.5,119.5,26.75,18.02
2016,6,17,6,0,548.0,45.0,0.4,15.0,162.0,30.38,21.48
2016,6,17,6,15,600.0,50.5,0.4,15.5,210.0,46.3,26.45
2016,6,17,6,30,652.0,56.0,0.4,16.0,258.0,83.45,42.43
2016,6,17,6,45,689.5,59.5,0.45,16.5,307.5,122.69,67.62
2016,6,17,7,0,727.0,63.0,0.5,17.0,357.0,165.93,100.74
2016,6,17,7,15,753.5,66.5,0.5,17.5,407.0,210.76,138.16
2016,6,17,7,30,780.0,70.0,0.5,18.0,457.0,258.26,178.72
2016,6,17,7,45,801.0,72.0,0.55,19.0,505.5,309.57,222.06
2016,6,17,8,0,822.0,74.0,0.6,20.0,554.0,358.28,262.62
2016,6,17,8,15,837.5,76.5,0.65,20.5,600.0,406.77,302.6
2016,6,17,8,30,853.0,79.0,0.7,21.0,646.0,456.09,342.06
2016,6,17,8,45,866.0,80.5,0.75,21.5,688.5,503.92,379.29
2016,6,17,9,0,879.0,82.0,0.8,22.0,731.0,551.95,415.51
2016,6,17,9,15,888.0,83.5,0.85,22.0,768.5,597.62,449.87
2016,6,17,9,30,897.0,85.0,0.9,22.0,806.0,642.72,483.01
2016,6,17,9,45,580.0,247.0,0.95,22.5,721.0,611.93,456.0
2016,6,17,10,0,263.0,409.0,1.0,23.0,636.0,562.65,414.74
2016,6,17,10,15,262.5,423.5,1.05,23.0,656.0,588.27,433.02
2016,6,17,10,30,262.0,438.0,1.1,23.0,676.0,613.56,450.22
2016,6,17,10,45,279.0,444.0,1.2,23.5,702.5,644.85,471.41
2016,6,17,11,0,296.0,450.0,1.3,24.0,729.0,676.68,492.71
2016,6,17,11,15,156.5,380.0,1.3,24.0,528.0,501.96,370.16
2016,6,17,11,30,17.0,310.0,1.3,24.0,327.0,314.98,233.54
2016,6,17,11,45,19.0,329.5,1.35,24.5,348.5,336.64,249.83
2016,6,17,12,0,21.0,349.0,1.4,25.0,370.0,358.48,265.08
2016,6,17,12,15,94.5,420.5,1.45,25.0,512.0,502.5,369.64
2016,6,17,12,30,168.0,492.0,1.5,25.0,654.0,651.21,472.45
2016,6,17,12,45,147.0,485.0,1.55,25.0,626.5,628.92,456.02
2016,6,17,13,0,126.0,478.0,1.6,25.0,599.0,605.6,440.24
2016,6,17,13,15,73.5,405.0,1.6,24.5,475.5,477.18,351.45
2016,6,17,13,30,21.0,332.0,1.6,24.0,352.0,346.74,258.04
2016,6,17,13,45,30.5,353.5,1.6,24.0,381.5,385.54,287.38
2016,6,17,14,0,40.0,375.0,1.6,24.0,411.0,418.38,311.41
2016,6,17,14,15,80.0,389.0,1.55,23.5,457.5,472.9,352.56
2016,6,17,14,30,120.0,403.0,1.5,23.0,504.0,535.28,398.54
2016,6,17,14,45,147.5,386.5,1.5,23.0,505.0,543.92,405.87
2016,6,17,15,0,175.0,370.0,1.5,23.0,506.0,550.99,412.53
2016,6,17,15,15,175.0,349.0,1.45,22.5,479.0,526.84,396.9
2016,6,17,15,30,175.0,328.0,1.4,22.0,452.0,501.98,380.84
2016,6,17,15,45,101.5,283.0,1.4,22.0,354.0,379.2,290.53
2016,6,17,16,0,28.0,238.0,1.4,22.0,256.0,269.06,206.83
2016,6,17,16,15,27.0,219.5,1.4,21.5,236.0,248.8,192.77
2016,6,17,16,30,26.0,201.0,1.4,21.0,216.0,221.08,172.3
2016,6,17,16,45,161.0,187.0,1.4,20.5,262.0,317.28,251.82
2016,6,17,17,0,296.0,173.0,1.4,20.0,308.0,395.57,315.0
2016,6,17,17,15,472.0,121.5,1.35,19.5,306.5,445.2,355.93
2016,6,17,17,30,648.0,70.0,1.3,19.0,305.0,473.62,379.25
2016,6,17,17,45,604.5,64.5,1.3,18.5,256.5,415.92,333.51
2016,6,17,18,0,561.0,59.0,1.3,18.0,208.0,361.25,289.07
2016,6,17,18,15,495.0,51.5,1.3,17.5,163.0,297.37,235.78
2016,6,17,18,30,429.0,44.0,1.3,17.0,118.0,239.2,185.62
2016,6,17,18,45,329.5,34.0,1.3,16.5,80.0,172.27,127.86
2016,6,17,19,0,230.0,24.0,1.3,16.0,42.0,113.32,68.46
2016,6,17,19,15,115.0,12.0,1.3,15.5,21.0,41.98,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,57.0,5.5,0.85,10.5,7.0,0.0,0.0
2016,6,18,5,0,114.0,11.0,0.9,11.0,14.0,10.81,0.0
2016,6,18,5,15,246.5,21.5,0.95,11.5,45.5,16.42,5.51
2016,6,18,5,30,379.0,32.0,1.0,12.0,77.0,23.83,15.01
2016,6,18,5,45,463.5,39.0,1.05,13.0,120.0,27.64,18.89
2016,6,18,6,0,548.0,46.0,1.1,14.0,163.0,31.23,22.29
2016,6,18,6,15,602.5,51.5,1.05,14.5,211.5,46.91,27.26
2016,6,18,6,30,657.0,57.0,1.0,15.0,260.0,84.28,43.26
2016,6,18,6,45,695.0,61.0,1.0,15.5,310.5,124.2,69.06
2016,6,18,7,0,733.0,65.0,1.0,16.0,361.0,168.19,102.99
2016,6,18,7,15,761.0,68.5,0.95,16.5,412.0,213.6,141.14
2016,6,18,7,30,789.0,72.0,0.9,17.0,463.0,261.84,182.62
2016,6,18,7,45,809.5,75.0,0.9,17.5,512.5,314.3,227.65
2016,6,18,8,0,830.0,78.0,0.9,18.0,562.0,364.13,269.91
2016,6,18,8,15,846.5,80.5,0.9,18.5,609.0,413.43,310.81
2016,6,18,8,30,863.0,83.0,0.9,19.0,656.0,463.66,351.14
2016,6,18,8,45,876.0,85.0,0.9,19.5,699.5,512.42,389.13
2016,6,18,9,0,889.0,87.0,0.9,20.0,743.0,561.38,425.97
2016,6,18,9,15,760.5,162.5,0.9,20.5,744.5,588.85,444.48
2016,6,18,9,30,632.0,238.0,0.9,21.0,746.0,610.49,457.45
2016,6,18,9,45,773.5,168.5,0.95,22.0,816.0,671.21,501.41
2016,6,18,10,0,915.0,99.0,1.0,23.0,886.0,740.17,548.17
2016,6,18,10,15,921.0,100.5,1.0,23.0,913.5,780.24,573.33
2016,6,18,10,30,927.0,102.0,1.0,23.0,941.0,818.75,597.51
2016,6,18,10,45,710.0,243.0,1.0,23.5,894.0,805.04,585.33
2016,6,18,11,0,493.0,384.0,1.0,24.0,847.0,779.45,561.1
2016,6,18,11,15,718.5,243.5,1.0,24.5,929.0,858.66,618.4
2016,6,18,11,30,944.0,103.0,1.0,25.0,1011.0,942.95,669.08
2016,6,18,11,45,683.0,260.0,1.05,25.5,919.0,881.06,628.28
2016,6,18,12,0,422.0,417.0,1.1,26.0,827.0,806.11,572.38
2016,6,18,12,15,685.5,259.0,1.15,26.0,924.0,912.54,650.21
2016,6,18,12,30,949.0,101.0,1.2,26.0,1021.0,1014.53,713.06
2016,6,18,12,45,950.0,99.0,1.25,26.0,1012.5,1023.69,718.39
2016,6,18,13,0,951.0,97.0,1.3,26.0,1004.0,1029.86,723.21
2016,6,18,13,15,948.5,96.5,1.35,26.0,988.0,1031.08,725.16
2016,6,18,13,30,946.0,96.0,1.4,26.0,972.0,1029.26,725.41
2016,6,18,13,45,940.5,96.0,1.45,26.0,948.5,1022.0,722.42
2016,6,18,14,0,935.0,96.0,1.5,26.0,925.0,1011.79,717.75
2016,6,18,14,15,929.0,95.0,1.5,26.0,895.5,997.15,709.66
2016,6,18,14,30,923.0,94.0,1.5,26.0,866.0,979.72,699.94
2016,6,18,14,45,914.5,93.0,1.5,26.0,830.5,957.27,687.12
2016,6,18,15,0,906.0,92.0,1.5,26.0,795.0,932.35,672.78
2016,6,18,15,15,895.5,90.0,1.5,25.5,754.5,902.21,656.36
2016,6,18,15,30,885.0,88.0,1.5,25.0,714.0,870.0,638.45
2016,6,18,15,45,870.5,86.5,1.5,25.0,669.0,833.08,616.0
2016,6,18,16,0,856.0,85.0,1.5,25.0,624.0,794.7,592.36
2016,6,18,16,15,839.0,82.0,1.45,24.5,575.5,751.43,565.7
2016,6,18,16,30,822.0,79.0,1.4,24.0,527.0,711.82,541.15
2016,6,18,16,45,797.5,76.5,1.4,24.0,476.5,662.21,508.47
2016,6,18,17,0,773.0,74.0,1.4,24.0,426.0,612.75,474.94
2016,6,18,17,15,741.5,70.0,1.4,23.0,374.5,557.59,436.54
2016,6,18,17,30,710.0,66.0,1.4,22.0,323.0,503.69,397.48
2016,6,18,17,45,666.5,60.5,1.4,21.5,272.5,443.1,350.89
2016,6,18,18,0,623.0,55.0,1.4,21.0,222.0,387.7,306.4
2016,6,18,18,15,557.0,48.5,1.3,20.0,174.5,322.15,252.59
2016,6,18,18,30,491.0,42.0,1.2,19.0,127.0,262.28,201.61
2016,6,18,18,45,390.0,33.0,1.2,18.0,86.5,192.99,142.39
2016,6,18,19,0,289.0,24.0,1.2,17.0,46.0,131.99,80.41
2016,6,18,19,15,144.5,12.0,1.15,16.5,23.0,49.83,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,60.5,5.5,0.65,12.5,7.0,0.0,0.0
2016,6,19,5,0,121.0,11.0,0.6,13.0,14.0,10.81,0.0
2016,6,19,5,15,259.0,21.5,0.6,13.5,46.5,16.46,5.33
2016,6,19,5,30,397.0,32.0,0.6,14.0,79.0,23.88,14.91
2016,6,19,5,45,481.0,40.0,0.65,15.0,123.5,28.55,19.53
2016,6,19,6,0,565.0,48.0,0.7,16.0,168.0,32.93,23.61
2016,6,19,6,15,619.0,53.5,0.7,16.5,217.0,45.34,25.79
2016,6,19,6,30,673.0,59.0,0.7,17.0,266.0,86.62,44.43
2016,6,19,6,45,710.5,63.0,0.7,18.0,317.5,127.2,70.15
2016,6,19,7,0,748.0,67.0,0.7,19.0,369.0,171.82,103.88
2016,6,19,7,15,775.0,71.0,0.7,20.0,420.5,218.16,141.97
2016,6,19,7,30,802.0,75.0,0.7,21.0,472.0,267.25,183.15
2016,6,19,7,45,822.0,78.0,0.7,22.0,521.5,315.9,224.04
2016,6,19,8,0,842.0,81.0,0.7,23.0,571.0,370.45,268.41
2016,6,19,8,15,858.0,83.5,0.7,23.5,618.0,420.14,308.56
2016,6,19,8,30,874.0,86.0,0.7,24.0,665.0,470.7,348.11
2016,6,19,8,45,886.5,87.5,0.7,24.5,708.5,519.31,384.97
2016,6,19,9,0,899.0,89.0,0.7,25.0,752.0,568.04,420.66
2016,6,19,9,15,908.0,91.0,0.7,25.5,791.0,615.1,453.98
2016,6,19,9,30,917.0,93.0,0.7,26.0,830.0,661.58,485.8
2016,6,19,9,45,930.0,90.5,0.7,26.5,864.5,705.8,515.25
2016,6,19,10,0,943.0,88.0,0.7,27.0,899.0,749.29,541.46
2016,6,19,10,15,948.5,89.0,0.75,27.0,926.0,789.51,566.95
2016,6,19,10,30,954.0,90.0,0.8,27.0,953.0,828.09,591.24
2016,6,19,10,45,956.5,91.5,0.85,27.5,973.5,862.87,611.79
2016,6,19,11,0,959.0,93.0,0.9,28.0,994.0,895.5,630.85
2016,6,19,11,15,961.5,93.5,0.95,28.0,1007.5,924.88,649.07
2016,6,19,11,30,964.0,94.0,1.0,28.0,1021.0,951.84,665.83
2016,6,19,11,45,962.0,96.0,1.05,28.5,1026.0,973.61,678.11
2016,6,19,12,0,960.0,98.0,1.1,29.0,1031.0,992.61,688.77
2016,6,19,12,15,960.0,98.0,1.15,29.0,1029.5,1008.72,699.13
2016,6,19,12,30,960.0,98.0,1.2,29.0,1028.0,1021.96,707.88
2016,6,19,12,45,949.5,104.0,1.3,29.5,1016.5,1028.1,711.91
2016,6,19,13,0,939.0,110.0,1.4,30.0,1005.0,1031.21,714.25
2016,6,19,13,15,936.0,109.5,1.45,30.0,988.5,1032.09,715.96
2016,6,19,13,30,933.0,109.0,1.5,30.0,972.0,1029.96,715.97
2016,6,19,13,45,931.0,106.0,1.55,30.0,949.5,1023.21,713.3
2016,6,19,14,0,929.0,103.0,1.6,30.0,927.0,1013.44,708.91
2016,6,19,14,15,922.5,102.0,1.6,29.5,897.0,998.49,702.13
2016,6,19,14,30,916.0,101.0,1.6,29.0,867.0,980.78,693.72
2016,6,19,14,45,717.5,185.0,1.65,29.0,770.0,881.54,632.88
2016,6,19,15,0,519.0,269.0,1.7,29.0,673.0,774.61,562.22
2016,6,19,15,15,426.5,284.5,1.7,28.5,605.0,699.09,512.53
2016,6,19,15,30,334.0,300.0,1.7,28.0,537.0,618.52,457.81
2016,6,19,15,45,351.5,274.5,1.75,28.0,509.0,598.2,446.37
2016,6,19,16,0,369.0,249.0,1.8,28.0,481.0,575.64,432.69
2016,6,19,16,15,593.0,165.5,1.8,27.5,504.0,660.48,499.61
2016,6,19,16,30,817.0,82.0,1.8,27.0,527.0,712.0,539.05
2016,6,19,16,45,791.0,79.0,1.8,26.5,476.0,660.94,505.53
2016,6,19,17,0,765.0,76.0,1.8,26.0,425.0,610.15,471.82
2016,6,19,17,15,733.0,72.0,1.75,25.0,374.0,554.99,433.1
2016,6,19,17,30,701.0,68.0,1.7,24.0,323.0,501.13,393.85
2016,6,19,17,45,655.0,63.0,1.7,23.5,272.0,442.36,348.63
2016,6,19,18,0,609.0,58.0,1.7,23.0,221.0,384.75,302.61
2016,6,19,18,15,543.0,51.0,1.65,22.0,174.0,319.19,249.16
2016,6,19,18,30,477.0,44.0,1.6,21.0,127.0,259.28,198.48
2016,6,19,18,45,374.0,34.5,1.55,20.0,86.5,189.25,139.0
2016,6,19,19,0,271.0,25.0,1.5,19.0,46.0,127.86,77.97
2016,6,19,19,15,135.5,12.5,1.45,18.5,23.0,48.04,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,64.5,5.5,1.15,11.5,7.5,0.0,0.0
2016,6,20,5,0,129.0,11.0,1.2,12.0,15.0,10.81,0.0
2016,6,20,5,15,272.0,21.5,1.15,12.5,48.0,16.49,5.23
2016,6,20,5,30,415.0,32.0,1.1,13.0,81.0,23.92,14.98
2016,6,20,5,45,504.0,39.0,1.1,14.0,126.5,27.73,18.87
2016,6,20,6,0,593.0,46.0,1.1,15.0,172.0,34.27,24.88
2016,6,20,6,15,646.5,51.5,1.05,15.5,222.0,46.77,27.12
2016,6,20,6,30,700.0,57.0,1.0,16.0,272.0,86.05,43.38
2016,6,20,6,45,739.0,60.5,1.0,17.0,324.5,127.64,69.7
2016,6,20,7,0,778.0,64.0,1.0,18.0,377.0,173.42,104.46
2016,6,20,7,15,804.0,67.0,1.0,18.5,428.5,220.13,143.54
2016,6,20,7,30,830.0,70.0,1.0,19.0,480.0,273.81,189.27
2016,6,20,7,45,850.5,72.0,1.05,20.0,530.5,323.04,231.33
2016,6,20,8,0,871.0,74.0,1.1,21.0,581.0,373.94,273.95
2016,6,20,8,15,885.0,76.5,1.1,21.5,628.0,424.16,315.41
2016,6,20,8,30,899.0,79.0,1.1,22.0,675.0,475.06,356.08
2016,6,20,8,45,911.0,80.5,1.15,23.0,718.5,524.53,393.91
2016,6,20,9,0,923.0,82.0,1.2,24.0,762.0,574.07,430.45
2016,6,20,9,15,931.0,83.5,1.2,24.5,800.5,621.12,464.48
2016,6,20,9,30,939.0,85.0,1.2,25.0,839.0,667.46,496.93
2016,6,20,9,45,928.5,96.0,1.25,25.5,867.5,709.3,525.46
2016,6,20,10,0,918.0,107.0,1.3,26.0,896.0,748.64,550.3
2016,6,20,10,15,923.0,108.0,1.35,26.5,922.5,787.7,574.48
2016,6,20,10,30,928.0,109.0,1.4,27.0,949.0,825.13,597.31
2016,6,20,10,45,931.0,110.0,1.45,27.5,969.0,859.14,617.71
2016,6,20,11,0,934.0,111.0,1.5,28.0,989.0,891.09,636.65
2016,6,20,11,15,936.5,111.5,1.5,28.0,1002.0,919.94,654.17
2016,6,20,11,30,939.0,112.0,1.5,28.0,1015.0,946.44,670.19
2016,6,20,11,45,941.5,111.0,1.55,28.5,1021.5,969.05,683.1
2016,6,20,12,0,944.0,110.0,1.6,29.0,1028.0,989.11,694.46
2016,6,20,12,15,944.0,110.0,1.65,29.0,1026.5,1005.11,704.77
2016,6,20,12,30,944.0,110.0,1.7,29.0,1025.0,1018.3,713.49
2016,6,20,12,45,682.0,257.5,1.75,29.0,915.5,929.25,658.76
2016,6,20,13,0,420.0,405.0,1.8,29.0,806.0,828.05,587.66
2016,6,20,13,15,467.5,386.0,1.8,29.0,825.5,860.82,611.42
2016,6,20,13,30,515.0,367.0,1.8,29.0,845.0,891.73,632.62
2016,6,20,13,45,727.5,233.5,1.85,29.0,889.5,965.59,685.96
2016,6,20,14,0,940.0,100.0,1.9,29.0,934.0,1021.04,721.16
2016,6,20,14,15,934.5,98.5,1.9,28.5,904.5,1006.43,713.78
2016,6,20,14,30,929.0,97.0,1.9,28.0,875.0,988.98,705.43
2016,6,20,14,45,920.5,96.0,1.9,28.0,839.5,966.54,692.58
2016,6,20,15,0,912.0,95.0,1.9,28.0,804.0,941.61,678.18
2016,6,20,15,15,902.0,93.0,1.9,27.5,763.0,911.89,662.0
2016,6,20,15,30,892.0,91.0,1.9,27.0,722.0,880.04,644.31
2016,6,20,15,45,879.0,88.5,1.9,26.5,677.0,843.16,623.06
2016,6,20,16,0,866.0,86.0,1.9,26.0,632.0,804.69,600.46
2016,6,20,16,15,848.0,83.5,1.85,25.5,583.0,760.94,573.45
2016,6,20,16,30,830.0,81.0,1.8,25.0,534.0,720.92,548.6
2016,6,20,16,45,694.5,99.5,1.8,24.5,453.5,618.7,478.85
2016,6,20,17,0,559.0,118.0,1.8,24.0,373.0,522.58,408.72
2016,6,20,17,15,640.0,92.0,1.75,23.0,351.0,522.21,411.58
2016,6,20,17,30,721.0,66.0,1.7,22.0,329.0,511.01,404.71
2016,6,20,17,45,675.5,61.5,1.65,21.5,277.5,449.97,357.06
2016,6,20,18,0,630.0,57.0,1.6,21.0,226.0,394.41,312.15
2016,6,20,18,15,564.5,50.0,1.5,20.0,178.0,328.08,257.68
2016,6,20,18,30,499.0,43.0,1.4,19.0,130.0,267.36,205.95
2016,6,20,18,45,393.5,34.0,1.3,18.0,89.0,195.91,144.92
2016,6,20,19,0,288.0,25.0,1.2,17.0,48.0,133.5,82.63
2016,6,20,19,15,144.0,12.5,1.2,16.5,24.0,50.38,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,21,5,0,118.0,11.0,0.6,13.0,14.0,10.81,0.0
2016,6,21,5,15,255.5,21.5,0.6,13.5,46.0,16.53,5.05
2016,6,21,5,30,393.0,32.0,0.6,14.0,78.0,23.96,14.94
2016,6,21,5,45,484.0,39.0,0.6,15.0,122.5,27.76,18.82
2016,6,21,6,0,575.0,46.0,0.6,16.0,167.0,31.35,22.21
2016,6,21,6,15,629.5,51.0,0.6,16.5,217.0,45.58,26.56
2016,6,21,6,30,684.0,56.0,0.6,17.0,267.0,83.65,41.88
2016,6,21,6,45,726.0,59.5,0.65,18.0,319.5,124.77,67.59
2016,6,21,7,0,768.0,63.0,0.7,19.0,372.0,170.36,101.83
2016,6,21,7,15,794.5,66.5,0.75,19.5,423.5,217.1,140.63
2016,6,21,7,30,821.0,70.0,0.8,20.0,475.0,270.86,186.11
2016,6,21,7,45,842.5,72.0,0.85,21.0,525.5,319.94,227.72
2016,6,21,8,0,864.0,74.0,0.9,22.0,576.0,370.8,269.97
2016,6,21,8,15,879.0,76.5,0.9,22.5,623.5,421.09,311.12
2016,6,21,8,30,894.0,79.0,0.9,23.0,671.0,472.15,351.55
2016,6,21,8,45,905.5,80.5,0.95,24.0,714.5,521.15,388.75
2016,6,21,9,0,917.0,82.0,1.0,25.0,758.0,570.18,424.64
2016,6,21,9,15,925.5,83.5,1.0,25.5,796.5,617.27,458.4
2016,6,21,9,30,934.0,85.0,1.0,26.0,835.0,663.71,490.61
2016,6,21,9,45,935.0,89.5,1.05,27.0,866.5,707.07,519.14
2016,6,21,10,0,936.0,94.0,1.1,28.0,898.0,748.8,544.02
2016,6,21,10,15,940.5,95.0,1.15,28.5,924.5,788.12,568.01
2016,6,21,10,30,945.0,96.0,1.2,29.0,951.0,825.72,590.64
2016,6,21,10,45,946.5,97.5,1.25,29.5,970.5,859.51,610.61
2016,6,21,11,0,948.0,99.0,1.3,30.0,990.0,891.1,629.07
2016,6,21,11,15,950.0,99.5,1.3,30.0,1002.5,919.85,646.27
2016,6,21,11,30,952.0,100.0,1.3,30.0,1015.0,946.2,661.93
2016,6,21,11,45,951.0,101.0,1.35,30.5,1020.0,967.78,674.06
2016,6,21,12,0,950.0,102.0,1.4,31.0,1025.0,986.65,684.58
2016,6,21,12,15,949.5,102.0,1.4,31.0,1023.5,1002.24,693.81
2016,6,21,12,30,949.0,102.0,1.4,31.0,1022.0,1014.99,701.42
2016,6,21,12,45,944.5,103.5,1.45,31.5,1012.0,1022.45,705.32
2016,6,21,13,0,940.0,105.0,1.5,32.0,1002.0,1026.93,707.56
2016,6,21,13,15,937.0,104.5,1.55,32.0,986.0,1027.85,709.23
2016,6,21,13,30,934.0,104.0,1.6,32.0,970.0,1025.75,709.21
2016,6,21,13,45,929.5,103.0,1.65,32.0,947.0,1018.67,706.3
2016,6,21,14,0,925.0,102.0,1.7,32.0,924.0,1008.64,701.71
2016,6,21,14,15,919.0,101.0,1.7,31.5,894.5,994.28,695.31
2016,6,21,14,30,913.0,100.0,1.7,31.0,865.0,977.15,687.28
2016,6,21,14,45,905.0,98.5,1.75,30.5,829.5,954.95,676.74
2016,6,21,15,0,897.0,97.0,1.8,30.0,794.0,930.28,664.57
2016,6,21,15,15,886.5,95.0,1.8,29.5,754.0,900.49,648.45
2016,6,21,15,30,876.0,93.0,1.8,29.0,714.0,868.63,630.86
2016,6,21,15,45,863.0,90.5,1.8,28.5,669.0,832.22,610.07
2016,6,21,16,0,850.0,88.0,1.8,28.0,624.0,794.27,587.95
2016,6,21,16,15,833.0,85.0,1.8,27.0,576.5,751.28,563.14
2016,6,21,16,30,816.0,82.0,1.8,26.0,529.0,711.99,540.31
2016,6,21,16,45,794.5,78.5,1.8,25.5,479.0,663.61,509.36
2016,6,21,17,0,773.0,75.0,1.8,25.0,429.0,615.15,477.34
2016,6,21,17,15,742.5,71.0,1.75,24.0,377.5,560.61,438.99
2016,6,21,17,30,712.0,67.0,1.7,23.0,326.0,507.25,400.02
2016,6,21,17,45,670.5,61.5,1.65,22.5,276.0,447.62,353.95
2016,6,21,18,0,629.0,56.0,1.6,22.0,226.0,393.05,310.0
2016,6,21,18,15,564.5,49.5,1.5,21.0,178.0,327.79,256.55
2016,6,21,18,30,500.0,43.0,1.4,20.0,130.0,268.05,205.77
2016,6,21,18,45,399.0,34.0,1.3,19.0,89.5,198.11,146.09
2016,6,21,19,0,298.0,25.0,1.2,18.0,49.0,136.93,84.93
2016,6,21,19,15,149.0,12.5,1.1,17.5,24.5,51.78,0.0
2016,6,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
