Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,67.5,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,22,5,0,135.0,11.0,1.2,12.0,14.0,10.81,0.0
2016,6,22,5,15,282.0,21.0,1.2,12.5,47.5,16.1,4.6
2016,6,22,5,30,429.0,31.0,1.2,13.0,81.0,23.09,14.22
2016,6,22,5,45,514.5,38.5,1.3,13.5,126.5,27.38,18.58
2016,6,22,6,0,600.0,46.0,1.4,14.0,172.0,34.37,25.06
2016,6,22,6,15,654.0,51.0,1.4,14.5,222.5,45.38,26.74
2016,6,22,6,30,708.0,56.0,1.4,15.0,273.0,84.51,42.36
2016,6,22,6,45,746.0,59.5,1.4,15.5,325.0,126.32,68.88
2016,6,22,7,0,784.0,63.0,1.4,16.0,377.0,172.21,104.15
2016,6,22,7,15,810.5,66.0,1.35,16.5,429.5,219.27,143.86
2016,6,22,7,30,837.0,69.0,1.3,17.0,482.0,273.37,190.4
2016,6,22,7,45,858.0,71.5,1.3,18.0,532.5,323.49,233.61
2016,6,22,8,0,879.0,74.0,1.3,19.0,583.0,375.35,277.37
2016,6,22,8,15,893.5,76.0,1.3,19.5,631.0,425.72,319.48
2016,6,22,8,30,908.0,78.0,1.3,20.0,679.0,476.79,360.83
2016,6,22,8,45,920.0,79.5,1.35,20.5,723.0,526.7,400.24
2016,6,22,9,0,932.0,81.0,1.4,21.0,767.0,576.65,438.47
2016,6,22,9,15,940.5,82.5,1.4,21.0,806.5,624.42,474.53
2016,6,22,9,30,949.0,84.0,1.4,21.0,846.0,671.51,509.14
2016,6,22,9,45,956.0,85.0,1.4,21.5,879.5,716.26,540.02
2016,6,22,10,0,963.0,86.0,1.4,22.0,913.0,759.81,567.44
2016,6,22,10,15,967.5,87.0,1.4,22.5,940.0,800.11,592.22
2016,6,22,10,30,972.0,88.0,1.4,23.0,967.0,838.64,615.49
2016,6,22,10,45,975.5,88.5,1.4,23.5,987.5,873.97,636.36
2016,6,22,11,0,979.0,89.0,1.4,24.0,1008.0,907.14,655.61
2016,6,22,11,15,981.0,89.5,1.4,24.0,1021.5,936.72,673.7
2016,6,22,11,30,983.0,90.0,1.4,24.0,1035.0,963.8,690.17
2016,6,22,11,45,984.0,90.5,1.45,24.0,1041.0,987.36,705.18
2016,6,22,12,0,985.0,91.0,1.5,24.0,1047.0,1008.19,718.55
2016,6,22,12,15,984.5,90.5,1.5,24.0,1045.5,1023.79,728.0
2016,6,22,12,30,984.0,90.0,1.5,24.0,1044.0,1036.42,735.73
2016,6,22,12,45,975.0,95.5,1.55,24.0,1033.0,1043.82,741.16
2016,6,22,13,0,966.0,101.0,1.6,24.0,1022.0,1048.13,744.83
2016,6,22,13,15,963.0,100.5,1.6,23.5,1006.0,1049.14,747.28
2016,6,22,13,30,960.0,100.0,1.6,23.0,990.0,1047.04,747.97
2016,6,22,13,45,955.0,99.5,1.6,23.0,966.5,1039.92,744.22
2016,6,22,14,0,950.0,99.0,1.6,23.0,943.0,1029.78,738.75
2016,6,22,14,15,944.5,97.5,1.6,22.5,913.0,1015.14,732.0
2016,6,22,14,30,939.0,96.0,1.6,22.0,883.0,997.64,723.52
2016,6,22,14,45,930.5,95.0,1.6,22.0,847.0,975.12,710.49
2016,6,22,15,0,922.0,94.0,1.6,22.0,811.0,950.06,695.88
2016,6,22,15,15,911.5,92.0,1.55,21.5,770.0,919.74,678.47
2016,6,22,15,30,901.0,90.0,1.5,21.0,729.0,887.28,659.57
2016,6,22,15,45,887.5,88.0,1.5,21.0,683.5,850.33,636.91
2016,6,22,16,0,874.0,86.0,1.5,21.0,638.0,811.81,612.97
2016,6,22,16,15,856.5,83.0,1.5,20.5,589.0,767.67,585.97
2016,6,22,16,30,839.0,80.0,1.5,20.0,540.0,722.65,557.82
2016,6,22,16,45,816.0,77.0,1.55,19.5,488.5,677.47,529.32
2016,6,22,17,0,793.0,74.0,1.6,19.0,437.0,627.77,496.5
2016,6,22,17,15,762.0,70.0,1.6,18.0,385.0,572.12,456.99
2016,6,22,17,30,731.0,66.0,1.6,17.0,333.0,517.65,416.74
2016,6,22,17,45,686.5,61.0,1.6,16.5,281.5,456.12,368.51
2016,6,22,18,0,642.0,56.0,1.6,16.0,230.0,397.51,320.67
2016,6,22,18,15,576.5,49.5,1.55,15.5,181.5,333.54,266.6
2016,6,22,18,30,511.0,43.0,1.5,15.0,133.0,272.8,213.58
2016,6,22,18,45,401.5,34.5,1.45,14.5,91.0,199.81,150.12
2016,6,22,19,0,292.0,26.0,1.4,14.0,49.0,136.42,86.51
2016,6,22,19,15,146.0,13.0,1.35,13.5,24.5,51.56,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,1.2,11.0,14.0,10.81,0.0
2016,6,23,5,15,274.5,21.0,1.2,11.5,46.5,16.14,4.43
2016,6,23,5,30,420.0,31.0,1.2,12.0,79.0,23.13,14.31
2016,6,23,5,45,509.0,37.5,1.3,12.5,124.5,26.55,17.93
2016,6,23,6,0,598.0,44.0,1.4,13.0,170.0,32.55,23.55
2016,6,23,6,15,652.0,49.5,1.4,13.5,220.0,43.42,25.65
2016,6,23,6,30,706.0,55.0,1.4,14.0,270.0,82.87,41.42
2016,6,23,6,45,746.0,58.0,1.4,15.0,322.5,124.33,67.43
2016,6,23,7,0,786.0,61.0,1.4,16.0,375.0,170.07,102.29
2016,6,23,7,15,812.5,64.0,1.35,16.5,427.5,221.55,145.54
2016,6,23,7,30,839.0,67.0,1.3,17.0,480.0,271.39,188.68
2016,6,23,7,45,859.5,69.0,1.3,17.5,531.0,321.0,232.01
2016,6,23,8,0,880.0,71.0,1.3,18.0,582.0,372.29,276.02
2016,6,23,8,15,895.5,73.5,1.3,18.5,630.0,423.52,318.99
2016,6,23,8,30,911.0,76.0,1.3,19.0,678.0,475.57,361.25
2016,6,23,8,45,923.0,77.0,1.3,20.0,722.0,525.16,399.62
2016,6,23,9,0,935.0,78.0,1.3,21.0,766.0,574.8,436.56
2016,6,23,9,15,944.0,79.5,1.3,21.5,805.5,622.99,471.96
2016,6,23,9,30,953.0,81.0,1.3,22.0,845.0,670.55,505.78
2016,6,23,9,45,955.5,85.0,1.3,23.0,878.0,715.25,535.33
2016,6,23,10,0,958.0,89.0,1.3,24.0,911.0,758.42,561.16
2016,6,23,10,15,963.0,90.0,1.3,24.0,938.5,798.95,586.96
2016,6,23,10,30,968.0,91.0,1.3,24.0,966.0,837.77,611.37
2016,6,23,10,45,970.5,92.0,1.35,24.5,986.5,872.68,632.45
2016,6,23,11,0,973.0,93.0,1.4,25.0,1007.0,905.39,651.98
2016,6,23,11,15,974.5,93.5,1.45,25.0,1019.5,934.44,670.36
2016,6,23,11,30,976.0,94.0,1.5,25.0,1032.0,960.98,687.18
2016,6,23,11,45,975.5,94.5,1.55,25.5,1037.0,983.1,699.89
2016,6,23,12,0,975.0,95.0,1.6,26.0,1042.0,1002.44,710.92
2016,6,23,12,15,973.5,95.0,1.65,26.0,1039.0,1017.51,720.75
2016,6,23,12,30,972.0,95.0,1.7,26.0,1036.0,1029.63,728.9
2016,6,23,12,45,968.0,95.5,1.75,26.0,1025.5,1036.82,734.13
2016,6,23,13,0,964.0,96.0,1.8,26.0,1015.0,1040.94,737.61
2016,6,23,13,15,960.0,95.5,1.8,26.0,998.0,1040.95,738.0
2016,6,23,13,30,956.0,95.0,1.8,26.0,981.0,1037.87,736.63
2016,6,23,13,45,951.5,93.5,1.85,26.0,957.0,1030.19,733.22
2016,6,23,14,0,947.0,92.0,1.9,26.0,933.0,1019.48,728.05
2016,6,23,14,15,940.5,91.0,1.9,25.5,903.5,1004.41,721.0
2016,6,23,14,30,934.0,90.0,1.9,25.0,874.0,986.52,712.23
2016,6,23,14,45,927.5,88.0,1.95,25.0,838.5,964.83,700.28
2016,6,23,15,0,921.0,86.0,2.0,25.0,803.0,940.53,686.63
2016,6,23,15,15,911.0,84.0,2.0,24.5,762.5,910.63,670.04
2016,6,23,15,30,901.0,82.0,2.0,24.0,722.0,878.56,651.9
2016,6,23,15,45,892.0,78.5,2.0,23.5,677.5,843.67,631.64
2016,6,23,16,0,883.0,75.0,2.0,23.0,633.0,806.9,609.83
2016,6,23,16,15,866.5,73.0,1.95,22.5,585.0,764.3,583.23
2016,6,23,16,30,850.0,71.0,1.9,22.0,537.0,720.76,555.55
2016,6,23,16,45,831.5,67.0,1.9,21.5,486.5,672.75,524.44
2016,6,23,17,0,813.0,63.0,1.9,21.0,436.0,624.4,492.32
2016,6,23,17,15,783.5,60.0,1.85,20.0,384.5,574.21,456.97
2016,6,23,17,30,754.0,57.0,1.8,19.0,333.0,520.95,417.43
2016,6,23,17,45,712.5,52.5,1.75,18.5,281.5,460.7,370.12
2016,6,23,18,0,671.0,48.0,1.7,18.0,230.0,403.14,323.11
2016,6,23,18,15,609.5,43.0,1.6,17.0,182.0,338.86,269.44
2016,6,23,18,30,548.0,38.0,1.5,16.0,134.0,279.67,218.02
2016,6,23,18,45,441.0,30.5,1.45,15.5,92.0,206.67,154.5
2016,6,23,19,0,334.0,23.0,1.4,15.0,50.0,146.44,92.74
2016,6,23,19,15,167.0,11.5,1.3,14.5,25.0,55.73,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,64.5,5.0,1.05,11.5,6.5,0.0,0.0
2016,6,24,5,0,129.0,10.0,1.1,12.0,13.0,9.83,0.0
2016,6,24,5,15,277.0,20.0,1.15,12.5,45.5,15.24,3.59
2016,6,24,5,30,425.0,30.0,1.2,13.0,78.0,22.27,13.47
2016,6,24,5,45,509.5,37.0,1.3,13.5,123.5,28.54,19.59
2016,6,24,6,0,594.0,44.0,1.4,14.0,169.0,32.6,23.48
2016,6,24,6,15,649.0,49.5,1.4,14.5,219.0,42.74,25.46
2016,6,24,6,30,704.0,55.0,1.4,15.0,269.0,82.04,40.85
2016,6,24,6,45,740.5,59.5,1.4,15.5,321.5,124.29,67.57
2016,6,24,7,0,777.0,64.0,1.4,16.0,374.0,170.48,102.98
2016,6,24,7,15,805.0,67.0,1.35,16.5,427.0,217.47,142.47
2016,6,24,7,30,833.0,70.0,1.3,17.0,480.0,271.64,188.96
2016,6,24,7,45,853.0,73.5,1.3,17.5,531.0,322.13,232.9
2016,6,24,8,0,873.0,77.0,1.3,18.0,582.0,374.28,277.49
2016,6,24,8,15,889.0,79.5,1.3,18.5,630.5,425.43,320.3
2016,6,24,8,30,905.0,82.0,1.3,19.0,679.0,477.44,362.48
2016,6,24,8,45,916.5,84.5,1.35,19.5,724.0,527.91,402.42
2016,6,24,9,0,928.0,87.0,1.4,20.0,769.0,578.4,441.14
2016,6,24,9,15,937.5,88.5,1.4,20.5,809.0,626.64,476.75
2016,6,24,9,30,947.0,90.0,1.4,21.0,849.0,674.31,510.82
2016,6,24,9,45,954.0,91.5,1.4,22.0,883.0,719.52,541.12
2016,6,24,10,0,961.0,93.0,1.4,23.0,917.0,763.55,567.78
2016,6,24,10,15,966.0,94.0,1.4,23.0,945.0,804.24,593.82
2016,6,24,10,30,971.0,95.0,1.4,23.0,973.0,843.22,618.48
2016,6,24,10,45,974.5,96.0,1.45,23.5,993.5,879.09,640.28
2016,6,24,11,0,978.0,97.0,1.5,24.0,1014.0,912.83,660.54
2016,6,24,11,15,980.0,97.5,1.5,24.5,1027.5,942.51,677.4
2016,6,24,11,30,982.0,98.0,1.5,25.0,1041.0,969.7,692.59
2016,6,24,11,45,982.5,98.5,1.55,25.5,1047.0,992.93,705.95
2016,6,24,12,0,983.0,99.0,1.6,26.0,1053.0,1013.42,717.63
2016,6,24,12,15,982.5,99.0,1.6,26.0,1051.5,1029.64,727.41
2016,6,24,12,30,982.0,99.0,1.6,26.0,1050.0,1042.91,735.49
2016,6,24,12,45,973.5,103.0,1.65,26.5,1038.5,1049.44,738.84
2016,6,24,13,0,965.0,107.0,1.7,27.0,1027.0,1052.85,740.46
2016,6,24,13,15,961.5,106.0,1.7,27.0,1010.5,1053.01,740.94
2016,6,24,13,30,958.0,105.0,1.7,27.0,994.0,1050.06,739.67
2016,6,24,13,45,953.0,104.5,1.75,27.0,970.0,1043.07,736.79
2016,6,24,14,0,948.0,104.0,1.8,27.0,946.0,1033.08,732.17
2016,6,24,14,15,941.5,102.5,1.8,26.5,916.0,1017.63,725.0
2016,6,24,14,30,935.0,101.0,1.8,26.0,886.0,999.35,716.14
2016,6,24,14,45,926.0,99.5,1.8,26.0,849.5,976.0,702.7
2016,6,24,15,0,917.0,98.0,1.8,26.0,813.0,950.13,687.7
2016,6,24,15,15,906.5,96.5,1.8,25.5,771.5,920.56,671.61
2016,6,24,15,30,896.0,95.0,1.8,25.0,730.0,888.87,654.0
2016,6,24,15,45,881.0,93.0,1.8,25.0,684.0,850.9,630.76
2016,6,24,16,0,866.0,91.0,1.8,25.0,638.0,811.44,606.33
2016,6,24,16,15,848.0,88.0,1.75,24.5,589.5,771.97,582.28
2016,6,24,16,30,830.0,85.0,1.7,24.0,541.0,726.8,553.87
2016,6,24,16,45,805.5,82.0,1.7,23.5,489.5,676.38,521.57
2016,6,24,17,0,781.0,79.0,1.7,23.0,438.0,626.07,488.16
2016,6,24,17,15,749.0,74.5,1.65,22.0,385.5,569.68,448.4
2016,6,24,17,30,717.0,70.0,1.6,21.0,333.0,514.55,408.04
2016,6,24,17,45,671.0,65.0,1.55,20.5,281.5,455.13,361.91
2016,6,24,18,0,625.0,60.0,1.5,20.0,230.0,396.7,314.88
2016,6,24,18,15,557.5,53.0,1.4,19.0,181.0,329.55,259.78
2016,6,24,18,30,490.0,46.0,1.3,18.0,132.0,268.14,207.5
2016,6,24,18,45,382.0,36.5,1.2,17.0,90.5,195.37,145.44
2016,6,24,19,0,274.0,27.0,1.1,16.0,49.0,132.24,83.69
2016,6,24,19,15,137.0,13.5,1.05,15.5,24.5,49.76,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,40.5,5.0,0.65,11.5,6.0,0.0,0.0
2016,6,25,5,0,81.0,10.0,0.6,12.0,12.0,9.83,0.0
2016,6,25,5,15,226.5,22.0,0.55,12.5,44.0,17.2,4.47
2016,6,25,5,30,372.0,34.0,0.5,13.0,76.0,26.07,16.73
2016,6,25,5,45,468.0,41.5,0.5,14.0,121.0,30.17,21.01
2016,6,25,6,0,564.0,49.0,0.5,15.0,166.0,34.06,24.71
2016,6,25,6,15,621.5,55.0,0.5,15.5,216.5,43.23,26.51
2016,6,25,6,30,679.0,61.0,0.5,16.0,267.0,85.17,44.34
2016,6,25,6,45,721.5,64.5,0.55,17.0,320.0,125.87,69.18
2016,6,25,7,0,764.0,68.0,0.6,18.0,373.0,171.14,102.84
2016,6,25,7,15,792.5,71.5,0.65,19.0,425.5,218.0,141.24
2016,6,25,7,30,821.0,75.0,0.7,20.0,478.0,267.77,183.11
2016,6,25,7,45,843.5,78.0,0.8,21.0,529.5,322.31,228.91
2016,6,25,8,0,866.0,81.0,0.9,22.0,581.0,374.47,272.18
2016,6,25,8,15,881.5,83.0,0.9,22.5,629.0,424.68,313.24
2016,6,25,8,30,897.0,85.0,0.9,23.0,677.0,475.7,353.65
2016,6,25,8,45,910.0,87.0,0.95,24.0,722.0,526.11,391.84
2016,6,25,9,0,923.0,89.0,1.0,25.0,767.0,576.7,428.78
2016,6,25,9,15,932.5,90.5,1.05,25.5,806.5,624.75,463.57
2016,6,25,9,30,942.0,92.0,1.1,26.0,846.0,672.24,496.97
2016,6,25,9,45,945.5,96.0,1.15,27.0,879.5,717.26,526.65
2016,6,25,10,0,949.0,100.0,1.2,28.0,913.0,760.86,553.0
2016,6,25,10,15,954.5,101.0,1.2,28.5,940.5,801.55,577.23
2016,6,25,10,30,960.0,102.0,1.2,29.0,968.0,840.58,600.04
2016,6,25,10,45,963.5,103.0,1.25,29.5,989.0,876.18,621.03
2016,6,25,11,0,967.0,104.0,1.3,30.0,1010.0,909.66,640.54
2016,6,25,11,15,969.5,104.5,1.3,30.0,1024.0,939.56,658.3
2016,6,25,11,30,972.0,105.0,1.3,30.0,1038.0,967.02,674.52
2016,6,25,11,45,972.0,105.5,1.35,30.5,1044.0,989.67,687.19
2016,6,25,12,0,972.0,106.0,1.4,31.0,1050.0,1009.59,698.25
2016,6,25,12,15,972.0,106.0,1.4,31.0,1049.0,1026.21,708.01
2016,6,25,12,30,972.0,106.0,1.4,31.0,1048.0,1039.95,716.14
2016,6,25,12,45,971.0,105.0,1.45,31.0,1039.0,1048.75,722.25
2016,6,25,13,0,970.0,104.0,1.5,31.0,1030.0,1054.49,726.68
2016,6,25,13,15,967.0,103.5,1.55,31.0,1013.5,1055.67,728.53
2016,6,25,13,30,964.0,103.0,1.6,31.0,997.0,1053.74,728.66
2016,6,25,13,45,959.0,102.5,1.65,31.0,973.5,1046.76,725.87
2016,6,25,14,0,954.0,102.0,1.7,31.0,950.0,1036.75,721.38
2016,6,25,14,15,948.0,100.5,1.7,30.5,919.5,1021.75,714.67
2016,6,25,14,30,942.0,99.0,1.7,30.0,889.0,1003.88,706.29
2016,6,25,14,45,933.5,97.5,1.7,30.0,853.0,980.9,693.37
2016,6,25,15,0,925.0,96.0,1.7,30.0,817.0,955.37,678.9
2016,6,25,15,15,914.5,94.0,1.7,29.5,775.5,925.09,662.73
2016,6,25,15,30,904.0,92.0,1.7,29.0,734.0,892.66,645.05
2016,6,25,15,45,890.5,89.5,1.7,28.5,688.5,855.17,623.86
2016,6,25,16,0,877.0,87.0,1.7,28.0,643.0,816.08,601.31
2016,6,25,16,15,859.5,84.5,1.65,27.5,593.5,772.47,574.87
2016,6,25,16,30,842.0,82.0,1.6,27.0,544.0,732.53,550.51
2016,6,25,16,45,819.5,78.5,1.6,26.5,492.5,682.53,519.02
2016,6,25,17,0,797.0,75.0,1.6,26.0,441.0,632.46,486.61
2016,6,25,17,15,765.5,71.0,1.5,25.0,388.5,576.33,447.36
2016,6,25,17,30,734.0,67.0,1.4,24.0,336.0,521.41,407.54
2016,6,25,17,45,691.0,62.0,1.35,23.0,284.5,460.53,361.85
2016,6,25,18,0,648.0,57.0,1.3,22.0,233.0,404.86,318.1
2016,6,25,18,15,582.5,50.5,1.2,21.0,184.0,338.17,263.89
2016,6,25,18,30,517.0,44.0,1.1,20.0,135.0,277.04,212.27
2016,6,25,18,45,414.0,35.0,1.0,19.0,93.0,205.38,151.46
2016,6,25,19,0,311.0,26.0,0.9,18.0,51.0,142.98,89.89
2016,6,25,19,15,155.5,13.0,0.85,17.5,25.5,54.24,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,12.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,13.0,12.0,11.8,0.0
2016,6,26,5,15,188.5,22.5,0.5,13.5,43.5,17.75,4.36
2016,6,26,5,30,377.0,33.0,0.5,14.0,75.0,25.18,15.86
2016,6,26,5,45,466.5,40.5,0.5,14.5,119.5,29.34,20.22
2016,6,26,6,0,556.0,48.0,0.5,15.0,164.0,33.27,24.0
2016,6,26,6,15,612.5,54.0,0.5,15.5,213.5,41.61,31.53
2016,6,26,6,30,669.0,60.0,0.5,16.0,263.0,82.94,43.06
2016,6,26,6,45,710.5,64.0,0.55,17.0,315.0,123.47,67.75
2016,6,26,7,0,752.0,68.0,0.6,18.0,367.0,168.45,101.17
2016,6,26,7,15,779.5,71.5,0.6,19.0,418.5,214.51,138.84
2016,6,26,7,30,807.0,75.0,0.6,20.0,470.0,263.37,179.85
2016,6,26,7,45,829.5,77.5,0.65,21.0,521.0,312.52,221.34
2016,6,26,8,0,852.0,80.0,0.7,22.0,572.0,367.82,266.7
2016,6,26,8,15,868.0,82.5,0.7,22.5,619.5,418.0,307.51
2016,6,26,8,30,884.0,85.0,0.7,23.0,667.0,469.05,347.73
2016,6,26,8,45,897.0,86.5,0.75,24.0,711.0,518.43,385.05
2016,6,26,9,0,910.0,88.0,0.8,25.0,755.0,567.99,421.18
2016,6,26,9,15,919.0,89.5,0.8,25.5,794.0,615.2,454.82
2016,6,26,9,30,928.0,91.0,0.8,26.0,833.0,661.82,486.96
2016,6,26,9,45,936.5,91.5,0.85,27.0,867.0,706.4,516.33
2016,6,26,10,0,945.0,92.0,0.9,28.0,901.0,749.93,542.48
2016,6,26,10,15,950.0,93.0,0.95,28.5,928.5,790.09,566.85
2016,6,26,10,30,955.0,94.0,1.0,29.0,956.0,828.58,589.88
2016,6,26,10,45,958.0,95.0,1.05,29.5,976.5,863.6,610.5
2016,6,26,11,0,961.0,96.0,1.1,30.0,997.0,896.5,629.65
2016,6,26,11,15,963.0,96.5,1.15,30.0,1010.0,925.79,647.74
2016,6,26,11,30,965.0,97.0,1.2,30.0,1023.0,952.64,664.35
2016,6,26,11,45,965.0,97.5,1.25,30.5,1028.5,975.12,676.97
2016,6,26,12,0,965.0,98.0,1.3,31.0,1034.0,994.89,687.98
2016,6,26,12,15,964.0,98.0,1.35,31.0,1032.5,1010.43,697.9
2016,6,26,12,30,963.0,98.0,1.4,31.0,1031.0,1023.06,706.2
2016,6,26,12,45,948.5,106.0,1.45,31.5,1018.0,1027.67,708.36
2016,6,26,13,0,934.0,114.0,1.5,32.0,1005.0,1029.2,708.86
2016,6,26,13,15,930.5,113.0,1.55,32.0,988.5,1029.4,710.13
2016,6,26,13,30,927.0,112.0,1.6,32.0,972.0,1026.6,709.69
2016,6,26,13,45,921.0,111.0,1.65,32.0,948.0,1018.36,706.08
2016,6,26,14,0,915.0,110.0,1.7,32.0,924.0,1007.21,700.81
2016,6,26,14,15,908.0,109.0,1.7,31.5,894.0,992.25,694.05
2016,6,26,14,30,901.0,108.0,1.7,31.0,864.0,974.57,685.66
2016,6,26,14,45,891.5,106.5,1.75,31.0,828.0,951.41,673.14
2016,6,26,15,0,882.0,105.0,1.8,31.0,792.0,925.85,659.08
2016,6,26,15,15,870.5,102.5,1.8,30.5,751.0,895.16,642.43
2016,6,26,15,30,859.0,100.0,1.8,30.0,710.0,862.47,624.33
2016,6,26,15,45,844.0,97.5,1.8,30.0,665.0,825.02,601.68
2016,6,26,16,0,829.0,95.0,1.8,30.0,620.0,791.07,581.16
2016,6,26,16,15,810.0,92.0,1.75,29.0,572.0,747.22,555.49
2016,6,26,16,30,791.0,89.0,1.7,28.0,524.0,702.63,528.81
2016,6,26,16,45,767.0,85.0,1.7,27.5,473.5,652.86,497.16
2016,6,26,17,0,743.0,81.0,1.7,27.0,423.0,603.23,464.22
2016,6,26,17,15,710.5,77.0,1.65,26.0,372.0,548.62,426.1
2016,6,26,17,30,678.0,73.0,1.6,25.0,321.0,497.7,389.21
2016,6,26,17,45,634.0,67.0,1.55,24.5,271.0,437.7,343.31
2016,6,26,18,0,590.0,61.0,1.5,24.0,221.0,380.71,298.06
2016,6,26,18,15,524.0,54.0,1.4,23.0,174.0,315.8,245.49
2016,6,26,18,30,458.0,47.0,1.3,22.0,127.0,256.5,195.7
2016,6,26,18,45,358.5,36.5,1.2,21.0,87.0,187.11,137.28
2016,6,26,19,0,259.0,26.0,1.1,20.0,47.0,126.77,79.12
2016,6,26,19,15,129.5,13.0,1.05,19.0,23.5,47.34,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,4.5,0.45,12.5,5.5,0.0,0.0
2016,6,27,5,0,103.0,9.0,0.5,13.0,11.0,8.85,0.0
2016,6,27,5,15,244.0,20.0,0.45,13.5,42.5,15.39,2.65
2016,6,27,5,30,385.0,31.0,0.4,14.0,74.0,23.36,14.28
2016,6,27,5,45,472.5,38.5,0.4,14.5,118.0,27.62,18.71
2016,6,27,6,0,560.0,46.0,0.4,15.0,162.0,31.64,22.56
2016,6,27,6,15,615.5,52.0,0.4,16.0,211.0,42.48,32.24
2016,6,27,6,30,671.0,58.0,0.4,17.0,260.0,80.46,41.02
2016,6,27,6,45,709.5,62.0,0.4,18.0,311.5,120.76,65.35
2016,6,27,7,0,748.0,66.0,0.4,19.0,363.0,165.21,98.17
2016,6,27,7,15,775.5,69.5,0.45,20.0,414.5,211.06,135.45
2016,6,27,7,30,803.0,73.0,0.5,21.0,466.0,259.71,176.14
2016,6,27,7,45,823.5,76.0,0.6,22.0,516.0,312.77,220.54
2016,6,27,8,0,844.0,79.0,0.7,23.0,566.0,363.24,262.31
2016,6,27,8,15,860.0,81.5,0.75,24.0,613.5,413.03,302.4
2016,6,27,8,30,876.0,84.0,0.8,25.0,661.0,463.71,341.85
2016,6,27,8,45,887.5,86.5,0.9,26.0,704.5,512.88,379.21
2016,6,27,9,0,899.0,89.0,1.0,27.0,748.0,562.13,415.36
2016,6,27,9,15,908.0,90.5,1.0,27.5,787.0,608.89,448.71
2016,6,27,9,30,917.0,92.0,1.0,28.0,826.0,655.07,480.6
2016,6,27,9,45,911.5,101.0,1.0,29.0,856.0,697.76,507.89
2016,6,27,10,0,906.0,110.0,1.0,30.0,886.0,738.39,531.98
2016,6,27,10,15,911.5,111.0,1.05,30.5,913.0,777.61,555.74
2016,6,27,10,30,917.0,112.0,1.1,31.0,940.0,815.27,578.23
2016,6,27,10,45,920.0,114.0,1.15,31.5,960.0,850.12,598.73
2016,6,27,11,0,923.0,116.0,1.2,32.0,980.0,882.96,617.8
2016,6,27,11,15,925.0,116.5,1.2,32.5,993.5,911.37,633.32
2016,6,27,11,30,927.0,117.0,1.2,33.0,1007.0,937.45,647.32
2016,6,27,11,45,927.0,118.0,1.25,33.5,1013.0,959.76,659.73
2016,6,27,12,0,927.0,119.0,1.3,34.0,1019.0,979.49,670.62
2016,6,27,12,15,927.0,119.0,1.35,34.0,1017.5,995.59,680.78
2016,6,27,12,30,927.0,119.0,1.4,34.0,1016.0,1008.94,689.41
2016,6,27,12,45,927.5,117.0,1.45,34.0,1008.0,1017.98,695.59
2016,6,27,13,0,928.0,115.0,1.5,34.0,1000.0,1024.09,700.18
2016,6,27,13,15,925.0,114.5,1.55,34.0,984.5,1025.33,701.99
2016,6,27,13,30,922.0,114.0,1.6,34.0,969.0,1023.58,702.16
2016,6,27,13,45,917.5,113.0,1.65,34.0,946.5,1016.88,699.49
2016,6,27,14,0,913.0,112.0,1.7,34.0,924.0,1007.26,695.17
2016,6,27,14,15,907.0,111.0,1.75,33.5,895.0,993.34,689.74
2016,6,27,14,30,901.0,110.0,1.8,33.0,866.0,976.67,682.66
2016,6,27,14,45,893.5,107.5,1.85,33.0,831.0,954.36,670.69
2016,6,27,15,0,886.0,105.0,1.9,33.0,796.0,929.55,657.16
2016,6,27,15,15,875.5,103.0,1.9,32.5,756.0,900.24,641.5
2016,6,27,15,30,865.0,101.0,1.9,32.0,716.0,868.88,624.39
2016,6,27,15,45,852.5,97.5,1.9,31.5,671.5,832.3,603.68
2016,6,27,16,0,840.0,94.0,1.9,31.0,627.0,799.01,584.89
2016,6,27,16,15,822.0,91.0,1.85,30.5,578.5,755.6,558.55
2016,6,27,16,30,804.0,88.0,1.8,30.0,530.0,711.36,531.27
2016,6,27,16,45,782.0,84.0,1.8,29.5,480.0,662.55,500.57
2016,6,27,17,0,760.0,80.0,1.8,29.0,430.0,613.69,468.62
2016,6,27,17,15,728.0,75.5,1.7,28.0,378.5,558.15,429.96
2016,6,27,17,30,696.0,71.0,1.6,27.0,327.0,503.88,390.84
2016,6,27,17,45,653.5,65.0,1.55,26.0,276.5,446.13,347.67
2016,6,27,18,0,611.0,59.0,1.5,25.0,226.0,389.02,303.2
2016,6,27,18,15,545.5,52.0,1.35,24.0,178.0,323.38,250.17
2016,6,27,18,30,480.0,45.0,1.2,23.0,130.0,263.32,199.89
2016,6,27,18,45,380.5,35.5,1.1,22.0,89.5,194.03,141.68
2016,6,27,19,0,281.0,26.0,1.0,21.0,49.0,133.75,83.22
2016,6,27,19,15,140.5,13.0,0.95,20.0,24.5,50.3,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,149.0,17.5,0.5,14.5,33.5,13.09,1.0
2016,6,28,5,30,298.0,35.0,0.5,15.0,67.0,27.26,17.47
2016,6,28,5,45,390.5,44.0,0.5,15.5,109.5,32.65,22.99
2016,6,28,6,0,483.0,53.0,0.5,16.0,152.0,37.71,27.79
2016,6,28,6,15,541.5,60.5,0.5,16.5,200.0,44.97,34.35
2016,6,28,6,30,600.0,68.0,0.5,17.0,248.0,80.96,43.93
2016,6,28,6,45,645.0,72.5,0.55,18.0,299.0,119.1,66.8
2016,6,28,7,0,690.0,77.0,0.6,19.0,350.0,161.98,98.14
2016,6,28,7,15,720.0,81.5,0.6,20.0,401.0,209.63,136.56
2016,6,28,7,30,750.0,86.0,0.6,21.0,452.0,257.04,175.82
2016,6,28,7,45,774.0,89.0,0.6,22.0,502.0,304.27,215.17
2016,6,28,8,0,798.0,92.0,0.6,23.0,552.0,353.65,255.49
2016,6,28,8,15,815.5,95.0,0.6,23.5,599.0,402.45,294.92
2016,6,28,8,30,833.0,98.0,0.6,24.0,646.0,452.38,334.0
2016,6,28,8,45,847.0,100.5,0.65,25.0,689.5,504.7,373.08
2016,6,28,9,0,861.0,103.0,0.7,26.0,733.0,553.54,408.41
2016,6,28,9,15,871.0,105.0,0.75,26.5,772.0,599.75,441.64
2016,6,28,9,30,881.0,107.0,0.8,27.0,811.0,645.54,473.64
2016,6,28,9,45,893.0,106.5,0.85,28.0,845.5,689.74,502.79
2016,6,28,10,0,905.0,106.0,0.9,29.0,880.0,733.25,529.67
2016,6,28,10,15,910.5,107.0,0.95,29.5,907.0,772.45,553.47
2016,6,28,10,30,916.0,108.0,1.0,30.0,934.0,810.09,576.03
2016,6,28,10,45,920.0,109.0,1.1,30.5,955.0,844.8,597.19
2016,6,28,11,0,924.0,110.0,1.2,31.0,976.0,877.55,617.0
2016,6,28,11,15,926.5,110.5,1.2,31.0,989.5,906.43,634.18
2016,6,28,11,30,929.0,111.0,1.2,31.0,1003.0,932.99,649.91
2016,6,28,11,45,929.5,112.0,1.25,31.0,1009.0,955.8,664.1
2016,6,28,12,0,930.0,113.0,1.3,31.0,1015.0,976.04,676.8
2016,6,28,12,15,929.5,113.0,1.35,31.0,1014.0,991.7,686.82
2016,6,28,12,30,929.0,113.0,1.4,31.0,1013.0,1004.6,695.29
2016,6,28,12,45,918.0,119.0,1.45,31.0,1001.5,1010.44,699.62
2016,6,28,13,0,907.0,125.0,1.5,31.0,990.0,1013.35,702.35
2016,6,28,13,15,904.0,124.5,1.5,31.0,974.5,1014.65,703.51
2016,6,28,13,30,901.0,124.0,1.5,31.0,959.0,1013.03,703.02
2016,6,28,13,45,896.5,122.5,1.55,31.0,936.5,1006.02,700.14
2016,6,28,14,0,892.0,121.0,1.6,31.0,914.0,996.13,695.62
2016,6,28,14,15,885.0,119.5,1.6,30.5,885.0,981.04,688.7
2016,6,28,14,30,878.0,118.0,1.6,30.0,856.0,963.28,680.19
2016,6,28,14,45,870.5,115.5,1.6,30.0,821.0,941.42,667.81
2016,6,28,15,0,863.0,113.0,1.6,30.0,786.0,917.14,653.94
2016,6,28,15,15,851.5,110.5,1.6,29.5,745.5,886.98,637.58
2016,6,28,15,30,840.0,108.0,1.6,29.0,705.0,854.87,619.83
2016,6,28,15,45,827.0,104.5,1.6,28.5,661.0,823.74,602.53
2016,6,28,16,0,814.0,101.0,1.6,28.0,617.0,785.87,580.47
2016,6,28,16,15,795.0,97.5,1.55,27.5,569.0,741.97,553.54
2016,6,28,16,30,776.0,94.0,1.5,27.0,521.0,697.35,525.69
2016,6,28,16,45,754.0,89.5,1.45,26.5,471.5,649.0,494.64
2016,6,28,17,0,732.0,85.0,1.4,26.0,422.0,600.65,462.12
2016,6,28,17,15,699.0,80.0,1.3,25.0,371.0,547.31,424.66
2016,6,28,17,30,666.0,75.0,1.2,24.0,320.0,493.27,385.4
2016,6,28,17,45,623.5,69.0,1.2,23.5,270.5,434.6,340.91
2016,6,28,18,0,581.0,63.0,1.2,23.0,221.0,378.79,296.85
2016,6,28,18,15,515.0,55.5,1.15,22.0,174.0,313.66,244.28
2016,6,28,18,30,449.0,48.0,1.1,21.0,127.0,254.12,194.42
2016,6,28,18,45,351.5,37.5,1.05,20.0,87.0,185.82,136.82
2016,6,28,19,0,254.0,27.0,1.0,19.0,47.0,126.34,79.24
2016,6,28,19,15,127.0,13.5,0.95,18.0,23.5,47.2,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,194.5,15.5,0.8,12.5,36.5,11.35,0.0
2016,6,29,5,30,389.0,31.0,0.8,13.0,73.0,23.5,14.37
2016,6,29,5,45,479.5,38.0,0.8,13.5,117.5,27.32,18.48
2016,6,29,6,0,570.0,45.0,0.8,14.0,162.0,30.93,21.99
2016,6,29,6,15,626.5,50.5,0.8,14.5,211.5,39.59,29.84
2016,6,29,6,30,683.0,56.0,0.8,15.0,261.0,77.58,39.2
2016,6,29,6,45,723.5,60.0,0.85,15.5,313.0,118.6,63.95
2016,6,29,7,0,764.0,64.0,0.9,16.0,365.0,163.96,97.9
2016,6,29,7,15,792.0,67.5,0.9,16.5,417.5,210.65,136.69
2016,6,29,7,30,820.0,71.0,0.9,17.0,470.0,260.19,179.23
2016,6,29,7,45,842.0,73.0,0.95,18.0,521.0,313.66,224.88
2016,6,29,8,0,864.0,75.0,1.0,19.0,572.0,364.65,267.89
2016,6,29,8,15,880.0,77.5,1.0,19.5,620.0,415.38,310.12
2016,6,29,8,30,896.0,80.0,1.0,20.0,668.0,467.01,351.72
2016,6,29,8,45,908.5,81.5,1.05,20.5,712.5,516.71,390.9
2016,6,29,9,0,921.0,83.0,1.1,21.0,757.0,566.55,428.95
2016,6,29,9,15,930.5,84.5,1.1,21.5,796.5,614.59,464.16
2016,6,29,9,30,940.0,86.0,1.1,22.0,836.0,662.07,497.84
2016,6,29,9,45,942.0,90.5,1.15,22.5,869.0,706.59,528.83
2016,6,29,10,0,944.0,95.0,1.2,23.0,902.0,749.58,556.52
2016,6,29,10,15,949.5,96.5,1.2,23.0,930.5,790.67,582.77
2016,6,29,10,30,955.0,98.0,1.2,23.0,959.0,830.13,607.66
2016,6,29,10,45,959.5,98.5,1.25,23.5,980.5,866.04,629.46
2016,6,29,11,0,964.0,99.0,1.3,24.0,1002.0,899.9,649.79
2016,6,29,11,15,967.0,99.5,1.3,24.0,1016.0,930.29,668.34
2016,6,29,11,30,970.0,100.0,1.3,24.0,1030.0,958.28,685.33
2016,6,29,11,45,971.5,100.0,1.35,24.0,1037.0,981.92,700.36
2016,6,29,12,0,973.0,100.0,1.4,24.0,1044.0,1002.87,713.8
2016,6,29,12,15,973.0,100.0,1.45,24.0,1043.5,1019.63,724.73
2016,6,29,12,30,973.0,100.0,1.5,24.0,1043.0,1033.5,734.0
2016,6,29,12,45,966.0,104.0,1.55,24.0,1033.0,1041.62,739.85
2016,6,29,13,0,959.0,108.0,1.6,24.0,1023.0,1046.68,743.97
2016,6,29,13,15,956.5,107.5,1.6,23.5,1007.5,1048.53,746.93
2016,6,29,13,30,954.0,107.0,1.6,23.0,992.0,1047.29,748.13
2016,6,29,13,45,950.0,106.0,1.6,23.0,969.0,1041.01,744.88
2016,6,29,14,0,946.0,105.0,1.6,23.0,946.0,1031.68,739.91
2016,6,29,14,15,940.0,104.0,1.6,22.5,916.5,1017.47,733.41
2016,6,29,14,30,934.0,103.0,1.6,22.0,887.0,1000.4,725.21
2016,6,29,14,45,926.5,101.0,1.6,22.0,851.5,978.11,712.33
2016,6,29,15,0,919.0,99.0,1.6,22.0,816.0,953.23,697.84
2016,6,29,15,15,909.0,97.0,1.55,21.5,775.0,923.67,680.94
2016,6,29,15,30,899.0,95.0,1.5,21.0,734.0,891.93,662.54
2016,6,29,15,45,886.0,92.5,1.5,20.5,688.5,855.11,641.21
2016,6,29,16,0,873.0,90.0,1.5,20.0,643.0,816.66,618.49
2016,6,29,16,15,855.5,87.0,1.45,19.5,594.0,772.7,591.04
2016,6,29,16,30,838.0,84.0,1.4,19.0,545.0,732.42,565.75
2016,6,29,16,45,815.5,80.5,1.4,18.5,493.5,682.6,533.57
2016,6,29,17,0,793.0,77.0,1.4,18.0,442.0,632.7,500.38
2016,6,29,17,15,761.5,73.0,1.3,17.5,389.5,576.73,459.26
2016,6,29,17,30,730.0,69.0,1.2,17.0,337.0,521.94,417.73
2016,6,29,17,45,686.0,64.0,1.2,16.5,285.5,460.64,370.24
2016,6,29,18,0,642.0,59.0,1.2,16.0,234.0,404.8,325.01
2016,6,29,18,15,576.0,52.0,1.15,15.0,184.5,337.48,269.34
2016,6,29,18,30,510.0,45.0,1.1,14.0,135.0,275.77,216.27
2016,6,29,18,45,403.0,36.0,1.05,13.5,93.0,202.87,152.96
2016,6,29,19,0,296.0,27.0,1.0,13.0,51.0,139.58,89.7
2016,6,29,19,15,148.0,13.5,0.95,12.5,25.5,52.83,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,174.5,16.5,0.9,12.0,35.5,12.28,0.0
2016,6,30,5,30,349.0,33.0,0.9,12.0,71.0,25.5,16.09
2016,6,30,5,45,444.5,41.5,0.95,12.5,115.0,30.53,21.37
2016,6,30,6,0,540.0,50.0,1.0,13.0,159.0,35.26,25.93
2016,6,30,6,15,599.5,56.0,1.0,13.5,209.0,39.93,30.25
2016,6,30,6,30,659.0,62.0,1.0,14.0,259.0,77.33,40.23
2016,6,30,6,45,492.0,100.5,1.0,15.0,263.0,126.7,80.6
2016,6,30,7,0,325.0,139.0,1.0,16.0,267.0,163.92,116.73
2016,6,30,7,15,564.0,109.0,0.95,16.5,367.5,197.56,134.98
2016,6,30,7,30,803.0,79.0,0.9,17.0,468.0,261.94,181.05
2016,6,30,7,45,825.5,82.0,0.9,18.0,519.5,311.3,223.17
2016,6,30,8,0,848.0,85.0,0.9,19.0,571.0,362.65,266.18
2016,6,30,8,15,864.5,87.5,0.9,19.5,619.5,417.07,310.91
2016,6,30,8,30,881.0,90.0,0.9,20.0,668.0,468.26,351.93
2016,6,30,8,45,892.5,93.0,0.9,21.0,712.0,518.21,390.01
2016,6,30,9,0,904.0,96.0,0.9,22.0,756.0,568.23,426.65
2016,6,30,9,15,914.0,98.0,0.9,22.5,796.0,616.36,461.46
2016,6,30,9,30,924.0,100.0,0.9,23.0,836.0,664.0,494.8
2016,6,30,9,45,930.5,102.0,0.9,23.5,870.0,708.65,525.05
2016,6,30,10,0,937.0,104.0,0.9,24.0,904.0,752.12,552.54
2016,6,30,10,15,943.0,105.0,0.9,24.5,932.5,792.94,577.04
2016,6,30,10,30,949.0,106.0,0.9,25.0,961.0,832.17,600.14
2016,6,30,10,45,952.5,107.5,0.95,25.5,982.0,868.1,621.59
2016,6,30,11,0,956.0,109.0,1.0,26.0,1003.0,901.96,641.58
2016,6,30,11,15,958.5,109.5,1.0,26.5,1017.0,931.8,658.09
2016,6,30,11,30,961.0,110.0,1.0,27.0,1031.0,959.25,673.02
2016,6,30,11,45,961.5,110.5,1.05,27.5,1037.5,982.37,686.13
2016,6,30,12,0,962.0,111.0,1.1,28.0,1044.0,1002.82,697.66
2016,6,30,12,15,961.5,111.0,1.1,28.0,1042.5,1019.07,707.19
2016,6,30,12,30,961.0,111.0,1.1,28.0,1041.0,1032.46,715.1
2016,6,30,12,45,950.0,117.0,1.15,28.0,1029.5,1038.71,719.8
2016,6,30,13,0,939.0,123.0,1.2,28.0,1018.0,1041.9,722.86
2016,6,30,13,15,935.5,122.0,1.2,28.0,1001.5,1042.39,723.52
2016,6,30,13,30,932.0,121.0,1.2,28.0,985.0,1039.85,722.5
2016,6,30,13,45,925.5,121.0,1.25,28.0,961.5,1032.39,719.56
2016,6,30,14,0,919.0,121.0,1.3,28.0,938.0,1022.01,714.97
2016,6,30,14,15,912.0,119.5,1.3,28.0,908.0,1006.74,706.65
2016,6,30,14,30,905.0,118.0,1.3,28.0,878.0,988.71,696.76
2016,6,30,14,45,894.5,116.5,1.35,28.0,841.5,964.77,684.03
2016,6,30,15,0,884.0,115.0,1.4,28.0,805.0,938.44,669.77
2016,6,30,15,15,872.0,113.0,1.4,27.5,763.5,908.0,653.41
2016,6,30,15,30,860.0,111.0,1.4,27.0,722.0,880.85,639.05
2016,6,30,15,45,843.5,108.5,1.4,26.5,676.0,842.19,616.96
2016,6,30,16,0,827.0,106.0,1.4,26.0,630.0,802.15,593.7
2016,6,30,16,15,807.0,102.5,1.35,25.5,581.0,757.09,566.1
2016,6,30,16,30,787.0,99.0,1.3,25.0,532.0,711.33,537.55
2016,6,30,16,45,760.5,95.0,1.3,24.5,480.5,659.94,504.89
2016,6,30,17,0,734.0,91.0,1.3,24.0,429.0,611.38,472.33
2016,6,30,17,15,699.0,86.0,1.25,23.0,377.0,554.52,432.61
2016,6,30,17,30,664.0,81.0,1.2,22.0,325.0,499.27,392.59
2016,6,30,17,45,614.5,75.0,1.2,21.5,274.0,436.8,344.99
2016,6,30,18,0,565.0,69.0,1.2,21.0,223.0,377.76,298.21
2016,6,30,18,15,495.0,60.5,1.1,20.0,175.0,310.26,243.4
2016,6,30,18,30,425.0,52.0,1.0,19.0,127.0,248.69,191.68
2016,6,30,18,45,317.0,40.5,0.95,18.0,86.5,176.51,130.98
2016,6,30,19,0,209.0,29.0,0.9,17.0,46.0,114.0,71.82
2016,6,30,19,15,104.5,14.5,0.85,16.5,23.0,42.18,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,142.5,17.5,0.8,12.5,32.5,13.51,0.0
2016,7,1,5,30,285.0,35.0,0.8,13.0,65.0,27.56,17.7
2016,7,1,5,45,382.0,45.0,0.8,13.5,108.0,33.87,24.2
2016,7,1,6,0,479.0,55.0,0.8,14.0,151.0,39.78,29.83
2016,7,1,6,15,541.0,62.0,0.8,14.5,199.5,43.93,33.68
2016,7,1,6,30,603.0,69.0,0.8,15.0,248.0,79.41,43.84
2016,7,1,6,45,648.0,74.5,0.8,15.5,299.5,118.37,67.12
2016,7,1,7,0,693.0,80.0,0.8,16.0,351.0,162.09,99.32
2016,7,1,7,15,724.5,84.5,0.8,16.5,403.0,206.99,136.08
2016,7,1,7,30,756.0,89.0,0.8,17.0,455.0,258.24,179.3
2016,7,1,7,45,780.5,92.0,0.85,18.0,505.5,305.87,219.82
2016,7,1,8,0,805.0,95.0,0.9,19.0,556.0,355.73,261.55
2016,7,1,8,15,823.0,98.0,0.9,19.5,604.0,405.07,302.36
2016,7,1,8,30,841.0,101.0,0.9,20.0,652.0,455.62,342.88
2016,7,1,8,45,855.5,103.5,0.9,21.0,696.5,508.59,383.07
2016,7,1,9,0,870.0,106.0,0.9,22.0,741.0,558.15,419.38
2016,7,1,9,15,880.5,108.0,0.9,22.5,780.5,605.14,453.43
2016,7,1,9,30,891.0,110.0,0.9,23.0,820.0,651.75,486.13
2016,7,1,9,45,899.5,112.0,0.9,23.5,854.0,696.44,516.51
2016,7,1,10,0,908.0,114.0,0.9,24.0,888.0,740.17,544.76
2016,7,1,10,15,914.0,115.0,0.9,24.5,916.0,780.0,568.74
2016,7,1,10,30,920.0,116.0,0.9,25.0,944.0,818.31,591.39
2016,7,1,10,45,924.5,117.5,0.95,25.5,965.5,854.19,612.93
2016,7,1,11,0,929.0,119.0,1.0,26.0,987.0,888.13,633.06
2016,7,1,11,15,931.5,119.5,1.05,26.0,1001.0,917.33,651.37
2016,7,1,11,30,934.0,120.0,1.1,26.0,1015.0,944.21,668.26
2016,7,1,11,45,935.5,120.5,1.15,26.5,1021.5,967.76,681.79
2016,7,1,12,0,937.0,121.0,1.2,27.0,1028.0,988.75,693.76
2016,7,1,12,15,936.5,121.0,1.2,27.0,1027.5,1004.73,703.25
2016,7,1,12,30,936.0,121.0,1.2,27.0,1027.0,1017.92,711.15
2016,7,1,12,45,931.5,122.5,1.25,27.0,1017.5,1025.87,716.87
2016,7,1,13,0,927.0,124.0,1.3,27.0,1008.0,1030.86,720.97
2016,7,1,13,15,923.5,123.0,1.3,27.0,992.0,1031.35,721.61
2016,7,1,13,30,920.0,122.0,1.3,27.0,976.0,1028.85,720.6
2016,7,1,13,45,915.0,121.0,1.35,27.0,952.5,1021.9,717.87
2016,7,1,14,0,910.0,120.0,1.4,27.0,929.0,1012.04,713.47
2016,7,1,14,15,903.0,118.5,1.4,26.5,899.5,996.87,706.49
2016,7,1,14,30,896.0,117.0,1.4,26.0,870.0,978.98,697.89
2016,7,1,14,45,887.5,115.0,1.45,26.0,834.0,956.52,685.84
2016,7,1,15,0,879.0,113.0,1.5,26.0,798.0,931.62,672.21
2016,7,1,15,15,867.0,110.5,1.45,25.5,757.0,900.75,654.64
2016,7,1,15,30,855.0,108.0,1.4,25.0,716.0,867.89,635.7
