Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,840.5,105.0,1.4,24.5,671.0,835.72,617.65
2016,7,1,16,0,826.0,102.0,1.4,24.0,626.0,796.83,594.84
2016,7,1,16,15,806.5,99.0,1.35,23.5,577.0,752.76,567.61
2016,7,1,16,30,787.0,96.0,1.3,23.0,528.0,707.97,539.44
2016,7,1,16,45,761.5,92.0,1.3,22.5,477.5,657.3,506.97
2016,7,1,17,0,736.0,88.0,1.3,22.0,427.0,606.86,472.95
2016,7,1,17,15,701.5,83.0,1.25,21.0,375.0,552.6,434.69
2016,7,1,17,30,667.0,78.0,1.2,20.0,323.0,497.55,394.44
2016,7,1,17,45,620.0,72.0,1.15,19.5,272.0,436.34,347.16
2016,7,1,18,0,573.0,66.0,1.1,19.0,221.0,378.37,300.68
2016,7,1,18,15,503.5,58.0,1.0,18.0,173.5,311.35,245.85
2016,7,1,18,30,434.0,50.0,0.9,17.0,126.0,250.24,194.11
2016,7,1,18,45,329.0,39.0,0.85,16.5,86.0,179.31,133.66
2016,7,1,19,0,224.0,28.0,0.8,16.0,46.0,117.75,74.26
2016,7,1,19,15,112.0,14.0,0.75,15.5,23.0,43.68,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.5,17.0,0.7,12.5,30.5,13.12,0.0
2016,7,2,5,30,255.0,34.0,0.7,13.0,61.0,26.14,16.44
2016,7,2,5,45,344.5,45.5,0.75,13.5,102.5,34.44,24.68
2016,7,2,6,0,434.0,57.0,0.8,14.0,144.0,41.7,31.52
2016,7,2,6,15,495.5,65.5,0.8,14.5,191.5,46.08,35.59
2016,7,2,6,30,557.0,74.0,0.8,15.0,239.0,80.56,46.5
2016,7,2,6,45,599.5,81.0,0.85,16.0,289.0,118.26,69.02
2016,7,2,7,0,642.0,88.0,0.9,17.0,339.0,160.47,99.84
2016,7,2,7,15,674.5,93.5,0.9,17.5,390.0,203.89,135.03
2016,7,2,7,30,707.0,99.0,0.9,18.0,441.0,250.65,174.28
2016,7,2,7,45,731.0,103.5,0.9,18.5,490.0,297.26,214.01
2016,7,2,8,0,755.0,108.0,0.9,19.0,539.0,349.28,257.4
2016,7,2,8,15,774.0,112.0,0.9,19.5,586.5,397.51,297.1
2016,7,2,8,30,793.0,116.0,0.9,20.0,634.0,447.09,336.72
2016,7,2,8,45,807.5,119.0,0.95,21.0,677.5,494.74,373.35
2016,7,2,9,0,822.0,122.0,1.0,22.0,721.0,542.9,409.12
2016,7,2,9,15,833.5,124.5,1.0,22.5,760.0,589.19,442.83
2016,7,2,9,30,845.0,127.0,1.0,23.0,799.0,635.31,475.38
2016,7,2,9,45,857.5,127.0,1.05,23.5,834.0,681.49,507.51
2016,7,2,10,0,870.0,127.0,1.1,24.0,869.0,724.66,536.88
2016,7,2,10,15,876.5,128.5,1.1,24.5,897.0,764.0,560.91
2016,7,2,10,30,883.0,130.0,1.1,25.0,925.0,801.95,583.68
2016,7,2,10,45,887.5,131.5,1.15,25.5,946.0,836.73,604.76
2016,7,2,11,0,892.0,133.0,1.2,26.0,967.0,869.66,624.49
2016,7,2,11,15,895.5,133.5,1.2,26.0,981.0,898.82,642.24
2016,7,2,11,30,899.0,134.0,1.2,26.0,995.0,925.82,658.59
2016,7,2,11,45,900.5,134.5,1.25,26.5,1002.0,948.73,671.83
2016,7,2,12,0,902.0,135.0,1.3,27.0,1009.0,969.2,683.57
2016,7,2,12,15,902.0,135.0,1.35,27.0,1008.5,985.24,693.99
2016,7,2,12,30,902.0,135.0,1.4,27.0,1008.0,998.62,702.9
2016,7,2,12,45,905.0,131.5,1.45,27.0,1001.0,1008.72,709.91
2016,7,2,13,0,908.0,128.0,1.5,27.0,994.0,1015.98,715.32
2016,7,2,13,15,905.0,127.5,1.5,26.5,978.5,1017.47,717.96
2016,7,2,13,30,902.0,127.0,1.5,26.0,963.0,1016.03,718.99
2016,7,2,13,45,898.0,125.0,1.5,26.0,940.5,1009.17,715.39
2016,7,2,14,0,894.0,123.0,1.5,26.0,918.0,999.41,710.15
2016,7,2,14,15,887.5,121.5,1.5,25.5,889.0,984.93,703.47
2016,7,2,14,30,881.0,120.0,1.5,25.0,860.0,967.75,695.18
2016,7,2,14,45,873.5,117.5,1.5,25.0,825.0,945.98,682.66
2016,7,2,15,0,866.0,115.0,1.5,25.0,790.0,921.76,668.63
2016,7,2,15,15,854.5,112.5,1.45,24.5,749.5,891.65,651.4
2016,7,2,15,30,843.0,110.0,1.4,24.0,709.0,864.82,636.26
2016,7,2,15,45,830.0,106.5,1.4,23.5,665.0,828.48,615.26
2016,7,2,16,0,817.0,103.0,1.4,23.0,621.0,790.58,592.99
2016,7,2,16,15,797.5,99.5,1.3,22.5,572.5,746.24,564.86
2016,7,2,16,30,778.0,96.0,1.2,22.0,524.0,701.2,535.86
2016,7,2,16,45,754.5,91.5,1.2,21.5,474.0,651.73,504.13
2016,7,2,17,0,731.0,87.0,1.2,21.0,424.0,602.35,470.78
2016,7,2,17,15,697.5,82.0,1.15,20.5,372.5,548.86,432.14
2016,7,2,17,30,664.0,77.0,1.1,20.0,321.0,494.58,391.69
2016,7,2,17,45,618.0,71.0,1.1,19.5,271.0,434.05,345.23
2016,7,2,18,0,572.0,65.0,1.1,19.0,221.0,376.68,299.41
2016,7,2,18,15,505.0,57.0,1.0,18.0,173.5,310.87,245.48
2016,7,2,18,30,438.0,49.0,0.9,17.0,126.0,250.75,194.47
2016,7,2,18,45,336.5,38.0,0.8,16.5,86.0,180.94,134.75
2016,7,2,19,0,235.0,27.0,0.7,16.0,46.0,120.12,75.43
2016,7,2,19,15,117.5,13.5,0.65,15.5,23.0,44.64,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,0.6,12.5,31.0,13.14,0.0
2016,7,3,5,30,271.0,34.0,0.6,13.0,62.0,26.77,16.9
2016,7,3,5,45,363.0,44.5,0.65,13.5,103.5,33.6,23.93
2016,7,3,6,0,455.0,55.0,0.7,14.0,145.0,39.98,29.99
2016,7,3,6,15,516.5,63.0,0.7,14.5,193.0,43.71,33.49
2016,7,3,6,30,578.0,71.0,0.7,15.0,241.0,78.06,44.15
2016,7,3,6,45,622.5,77.0,0.75,16.0,292.0,116.08,66.39
2016,7,3,7,0,667.0,83.0,0.8,17.0,343.0,158.8,97.36
2016,7,3,7,15,699.0,88.0,0.8,17.5,394.0,202.9,133.11
2016,7,3,7,30,731.0,93.0,0.8,18.0,445.0,250.27,172.94
2016,7,3,7,45,755.0,97.0,0.8,19.0,495.0,300.76,215.32
2016,7,3,8,0,779.0,101.0,0.8,20.0,545.0,350.08,256.15
2016,7,3,8,15,797.5,104.5,0.8,20.5,592.5,398.83,296.19
2016,7,3,8,30,816.0,108.0,0.8,21.0,640.0,448.86,336.03
2016,7,3,8,45,830.0,111.0,0.85,21.5,684.0,497.35,373.85
2016,7,3,9,0,844.0,114.0,0.9,22.0,728.0,546.26,410.85
2016,7,3,9,15,855.0,116.0,0.9,22.5,767.5,595.72,446.65
2016,7,3,9,30,866.0,118.0,0.9,23.0,807.0,641.64,478.93
2016,7,3,9,45,892.5,109.5,0.95,24.0,845.5,687.7,510.26
2016,7,3,10,0,919.0,101.0,1.0,25.0,884.0,734.11,539.96
2016,7,3,10,15,925.0,102.5,1.05,25.0,912.0,774.82,566.28
2016,7,3,10,30,931.0,104.0,1.1,25.0,940.0,814.0,591.44
2016,7,3,10,45,934.5,105.0,1.15,25.5,961.0,848.99,612.55
2016,7,3,11,0,938.0,106.0,1.2,26.0,982.0,881.96,632.21
2016,7,3,11,15,940.5,106.5,1.2,26.0,996.0,911.42,650.07
2016,7,3,11,30,943.0,107.0,1.2,26.0,1010.0,938.53,666.42
2016,7,3,11,45,943.5,108.0,1.25,26.5,1016.5,961.85,679.85
2016,7,3,12,0,944.0,109.0,1.3,27.0,1023.0,982.54,691.67
2016,7,3,12,15,944.0,109.0,1.3,27.0,1022.0,999.09,701.57
2016,7,3,12,30,944.0,109.0,1.3,27.0,1021.0,1012.83,709.85
2016,7,3,12,45,928.5,117.5,1.35,27.5,1009.0,1017.16,711.93
2016,7,3,13,0,913.0,126.0,1.4,28.0,997.0,1018.46,712.36
2016,7,3,13,15,910.0,125.5,1.4,27.5,981.0,1019.99,715.09
2016,7,3,13,30,907.0,125.0,1.4,27.0,965.0,1018.57,716.13
2016,7,3,13,45,902.5,123.5,1.45,27.0,942.5,1011.73,713.37
2016,7,3,14,0,898.0,122.0,1.5,27.0,920.0,1002.0,708.95
2016,7,3,14,15,891.0,120.5,1.5,27.0,890.5,987.02,700.62
2016,7,3,14,30,884.0,119.0,1.5,27.0,861.0,969.34,690.73
2016,7,3,14,45,876.0,116.5,1.5,27.0,826.0,947.08,678.01
2016,7,3,15,0,868.0,114.0,1.5,27.0,791.0,922.37,663.79
2016,7,3,15,15,856.0,111.5,1.45,26.5,750.5,891.77,646.41
2016,7,3,15,30,844.0,109.0,1.4,26.0,710.0,864.46,631.1
2016,7,3,15,45,830.5,106.0,1.4,25.5,665.0,828.24,610.36
2016,7,3,16,0,817.0,103.0,1.4,25.0,620.0,790.49,588.36
2016,7,3,16,15,797.5,99.5,1.35,24.5,572.0,746.16,560.99
2016,7,3,16,30,778.0,96.0,1.3,24.0,524.0,701.13,532.69
2016,7,3,16,45,754.0,91.5,1.3,23.5,473.5,651.31,500.85
2016,7,3,17,0,730.0,87.0,1.3,23.0,423.0,601.61,467.42
2016,7,3,17,15,696.5,82.0,1.25,22.5,371.5,548.17,429.01
2016,7,3,17,30,663.0,77.0,1.2,22.0,320.0,493.92,388.79
2016,7,3,17,45,618.0,70.5,1.2,21.5,270.0,433.39,342.58
2016,7,3,18,0,573.0,64.0,1.2,21.0,220.0,375.95,296.94
2016,7,3,18,15,505.5,56.0,1.1,20.0,172.5,309.89,243.11
2016,7,3,18,30,438.0,48.0,1.0,19.0,125.0,249.58,192.24
2016,7,3,18,45,338.0,37.5,0.95,18.0,85.5,180.89,134.01
2016,7,3,19,0,238.0,27.0,0.9,17.0,46.0,120.88,75.34
2016,7,3,19,15,119.0,13.5,0.85,16.5,23.0,45.01,0.0
2016,7,3,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,15.5,0.7,12.5,31.0,11.59,0.0
2016,7,4,5,30,303.0,31.0,0.7,13.0,62.0,23.92,14.43
2016,7,4,5,45,397.5,40.0,0.75,13.5,104.0,29.49,20.3
2016,7,4,6,0,492.0,49.0,0.8,14.0,146.0,34.7,25.3
2016,7,4,6,15,356.5,79.0,0.75,14.5,160.0,57.13,45.4
2016,7,4,6,30,221.0,109.0,0.7,15.0,174.0,96.94,70.3
2016,7,4,6,45,241.5,127.0,0.7,16.0,210.5,126.13,90.28
2016,7,4,7,0,262.0,145.0,0.7,17.0,247.0,157.53,113.63
2016,7,4,7,15,513.0,113.0,0.7,17.5,347.5,188.02,128.35
2016,7,4,7,30,764.0,81.0,0.7,18.0,448.0,249.76,171.24
2016,7,4,7,45,789.5,83.5,0.75,18.5,499.0,297.62,212.22
2016,7,4,8,0,815.0,86.0,0.8,19.0,550.0,347.79,254.72
2016,7,4,8,15,832.5,89.0,0.8,19.5,597.5,401.49,298.87
2016,7,4,8,30,850.0,92.0,0.8,20.0,645.0,452.11,339.47
2016,7,4,8,45,865.5,93.5,0.85,21.0,690.0,501.31,377.41
2016,7,4,9,0,881.0,95.0,0.9,22.0,735.0,550.97,414.37
2016,7,4,9,15,891.0,97.0,0.95,22.5,774.5,598.19,449.2
2016,7,4,9,30,901.0,99.0,1.0,23.0,814.0,644.97,482.71
2016,7,4,9,45,900.5,105.5,1.05,23.5,846.0,688.33,512.8
2016,7,4,10,0,900.0,112.0,1.1,24.0,878.0,730.05,540.48
2016,7,4,10,15,906.5,113.5,1.15,24.0,906.0,770.52,566.89
2016,7,4,10,30,913.0,115.0,1.2,24.0,934.0,809.53,592.14
2016,7,4,10,45,916.5,116.5,1.25,24.5,955.5,844.5,613.41
2016,7,4,11,0,920.0,118.0,1.3,25.0,977.0,877.49,633.26
2016,7,4,11,15,922.5,118.5,1.3,25.0,991.0,906.57,651.05
2016,7,4,11,30,925.0,119.0,1.3,25.0,1005.0,933.35,667.35
2016,7,4,11,45,925.5,120.0,1.35,25.5,1011.5,956.4,680.72
2016,7,4,12,0,926.0,121.0,1.4,26.0,1018.0,976.88,692.5
2016,7,4,12,15,926.0,121.0,1.4,26.0,1017.0,993.28,702.41
2016,7,4,12,30,926.0,121.0,1.4,26.0,1016.0,1006.93,710.73
2016,7,4,12,45,931.5,116.0,1.45,26.0,1010.0,1018.11,718.43
2016,7,4,13,0,937.0,111.0,1.5,26.0,1004.0,1026.37,724.46
2016,7,4,13,15,934.0,110.5,1.45,25.5,988.5,1027.87,726.32
2016,7,4,13,30,931.0,110.0,1.4,25.0,973.0,1026.36,726.5
2016,7,4,13,45,927.0,108.5,1.4,25.0,950.0,1019.82,723.12
2016,7,4,14,0,923.0,107.0,1.4,25.0,927.0,1010.3,718.06
2016,7,4,14,15,917.0,106.0,1.35,24.5,898.0,996.47,711.03
2016,7,4,14,30,911.0,105.0,1.3,24.0,869.0,979.85,702.35
2016,7,4,14,45,903.5,103.0,1.3,24.0,834.0,958.06,689.93
2016,7,4,15,0,896.0,101.0,1.3,24.0,799.0,933.74,675.97
2016,7,4,15,15,885.5,99.0,1.25,23.5,758.5,904.35,659.28
2016,7,4,15,30,875.0,97.0,1.2,23.0,718.0,872.85,641.16
2016,7,4,15,45,861.5,94.0,1.2,23.0,673.0,835.79,618.71
2016,7,4,16,0,848.0,91.0,1.2,23.0,628.0,797.16,595.02
2016,7,4,16,15,830.5,88.0,1.15,22.5,580.0,758.78,571.71
2016,7,4,16,30,813.0,85.0,1.1,22.0,532.0,714.68,544.06
2016,7,4,16,45,789.5,81.5,1.1,22.0,481.0,665.08,511.56
2016,7,4,17,0,766.0,78.0,1.1,22.0,430.0,615.52,478.05
2016,7,4,17,15,734.0,73.5,1.05,21.0,378.5,559.74,438.99
2016,7,4,17,30,702.0,69.0,1.0,20.0,327.0,505.23,399.37
2016,7,4,17,45,656.5,64.0,1.0,19.5,276.0,446.62,354.45
2016,7,4,18,0,611.0,59.0,1.0,19.0,225.0,389.04,308.54
2016,7,4,18,15,545.0,52.0,0.9,18.0,177.0,323.14,254.56
2016,7,4,18,30,479.0,45.0,0.8,17.0,129.0,262.87,203.32
2016,7,4,18,45,374.0,35.5,0.75,16.5,88.0,191.63,142.35
2016,7,4,19,0,269.0,26.0,0.7,16.0,47.0,129.39,80.47
2016,7,4,19,15,134.5,13.0,0.7,15.5,23.5,48.61,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,0.8,12.0,30.5,11.65,0.0
2016,7,5,5,30,294.0,31.0,0.8,12.0,61.0,24.02,14.5
2016,7,5,5,45,391.5,40.5,0.85,12.5,103.5,30.05,20.87
2016,7,5,6,0,489.0,50.0,0.9,13.0,146.0,35.69,26.27
2016,7,5,6,15,298.0,81.5,0.85,13.5,145.0,59.12,47.34
2016,7,5,6,30,107.0,113.0,0.8,14.0,144.0,98.82,75.42
2016,7,5,6,45,119.0,134.0,0.8,15.0,175.0,124.21,94.11
2016,7,5,7,0,131.0,155.0,0.8,16.0,206.0,151.01,114.49
2016,7,5,7,15,154.0,177.5,0.8,16.5,245.5,182.43,138.65
2016,7,5,7,30,177.0,200.0,0.8,17.0,285.0,216.33,164.9
2016,7,5,7,45,497.0,142.5,0.8,17.5,417.0,261.8,192.76
2016,7,5,8,0,817.0,85.0,0.8,18.0,549.0,346.39,254.69
2016,7,5,8,15,834.5,87.5,0.8,18.5,596.5,399.77,298.59
2016,7,5,8,30,852.0,90.0,0.8,19.0,644.0,450.05,339.16
2016,7,5,8,45,868.0,91.0,0.85,19.5,688.5,499.14,377.96
2016,7,5,9,0,884.0,92.0,0.9,20.0,733.0,548.73,415.96
2016,7,5,9,15,894.0,93.5,0.9,20.5,772.5,595.65,450.49
2016,7,5,9,30,904.0,95.0,0.9,21.0,812.0,642.12,483.59
2016,7,5,9,45,915.5,94.5,0.95,21.5,847.0,687.08,515.23
2016,7,5,10,0,927.0,94.0,1.0,22.0,882.0,731.28,544.4
2016,7,5,10,15,933.0,95.0,1.05,22.5,910.5,771.88,569.9
2016,7,5,10,30,939.0,96.0,1.1,23.0,939.0,810.92,594.1
2016,7,5,10,45,943.0,97.0,1.15,23.5,960.5,846.62,615.87
2016,7,5,11,0,947.0,98.0,1.2,24.0,982.0,880.31,636.16
2016,7,5,11,15,950.0,98.5,1.2,24.0,996.5,910.49,654.63
2016,7,5,11,30,953.0,99.0,1.2,24.0,1011.0,938.32,671.55
2016,7,5,11,45,954.0,99.5,1.25,24.0,1018.0,961.87,686.56
2016,7,5,12,0,955.0,100.0,1.3,24.0,1025.0,982.77,700.01
2016,7,5,12,15,955.5,100.0,1.3,24.0,1024.5,999.98,710.43
2016,7,5,12,30,956.0,100.0,1.3,24.0,1024.0,1014.35,719.19
2016,7,5,12,45,947.5,105.0,1.35,24.0,1014.0,1022.11,724.83
2016,7,5,13,0,939.0,110.0,1.4,24.0,1004.0,1026.86,728.79
2016,7,5,13,15,936.0,109.0,1.4,23.5,988.5,1027.89,731.19
2016,7,5,13,30,933.0,108.0,1.4,23.0,973.0,1025.88,731.87
2016,7,5,13,45,929.0,107.0,1.45,23.0,950.5,1019.87,729.61
2016,7,5,14,0,925.0,106.0,1.5,23.0,928.0,1010.88,725.61
2016,7,5,14,15,918.5,105.0,1.5,22.5,898.5,996.57,718.98
2016,7,5,14,30,912.0,104.0,1.5,22.0,869.0,979.47,710.67
2016,7,5,14,45,904.5,102.0,1.55,22.0,833.5,957.68,698.76
2016,7,5,15,0,897.0,100.0,1.6,22.0,798.0,933.35,685.2
2016,7,5,15,15,886.0,98.0,1.6,21.5,757.5,903.49,668.59
2016,7,5,15,30,875.0,96.0,1.6,21.0,717.0,871.55,650.48
2016,7,5,15,45,861.5,93.0,1.6,21.0,672.0,834.49,627.51
2016,7,5,16,0,848.0,90.0,1.6,21.0,627.0,795.86,603.26
2016,7,5,16,15,830.5,87.0,1.55,20.5,579.0,757.47,579.5
2016,7,5,16,30,813.0,84.0,1.5,20.0,531.0,713.37,551.33
2016,7,5,16,45,790.5,80.5,1.5,19.5,480.5,664.48,519.62
2016,7,5,17,0,768.0,77.0,1.5,19.0,430.0,615.56,486.76
2016,7,5,17,15,736.5,72.5,1.5,18.5,378.5,560.02,446.47
2016,7,5,17,30,705.0,68.0,1.5,18.0,327.0,505.7,405.66
2016,7,5,17,45,662.5,62.5,1.5,17.5,276.5,445.74,358.84
2016,7,5,18,0,620.0,57.0,1.5,17.0,226.0,391.0,314.2
2016,7,5,18,15,554.5,50.5,1.45,16.0,178.0,325.54,259.75
2016,7,5,18,30,489.0,44.0,1.4,15.0,130.0,265.66,208.01
2016,7,5,18,45,383.0,35.0,1.4,14.5,89.0,194.2,145.86
2016,7,5,19,0,277.0,26.0,1.4,14.0,48.0,131.65,82.25
2016,7,5,19,15,138.5,13.0,1.35,13.5,24.0,49.62,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,136.0,16.5,1.2,12.0,29.5,12.8,0.0
2016,7,6,5,30,272.0,33.0,1.2,12.0,59.0,26.13,16.13
2016,7,6,5,45,367.0,43.0,1.25,12.5,100.5,32.51,22.98
2016,7,6,6,0,462.0,53.0,1.3,13.0,142.0,38.49,28.73
2016,7,6,6,15,525.0,60.5,1.25,13.5,190.0,41.86,31.94
2016,7,6,6,30,588.0,68.0,1.2,14.0,238.0,72.96,40.98
2016,7,6,6,45,633.0,73.0,1.2,14.5,289.0,110.51,62.25
2016,7,6,7,0,678.0,78.0,1.2,15.0,340.0,152.83,92.88
2016,7,6,7,15,709.5,82.5,1.15,15.5,391.0,196.87,128.85
2016,7,6,7,30,741.0,87.0,1.1,16.0,442.0,247.24,171.55
2016,7,6,7,45,768.0,89.5,1.1,16.5,492.0,294.37,212.29
2016,7,6,8,0,795.0,92.0,1.1,17.0,542.0,344.0,254.68
2016,7,6,8,15,812.5,95.0,1.1,17.5,589.5,392.71,295.7
2016,7,6,8,30,830.0,98.0,1.1,18.0,637.0,442.59,336.46
2016,7,6,8,45,848.0,98.5,1.1,18.5,681.5,495.09,377.85
2016,7,6,9,0,866.0,99.0,1.1,19.0,726.0,544.44,415.69
2016,7,6,9,15,876.5,101.0,1.1,19.5,765.5,591.37,450.58
2016,7,6,9,30,887.0,103.0,1.1,20.0,805.0,637.92,484.1
2016,7,6,9,45,893.0,105.5,1.15,20.5,838.0,681.41,514.92
2016,7,6,10,0,899.0,108.0,1.2,21.0,871.0,723.77,543.65
2016,7,6,10,15,904.5,109.0,1.2,21.0,899.0,763.07,569.15
2016,7,6,10,30,910.0,110.0,1.2,21.0,927.0,800.84,593.36
2016,7,6,10,45,917.0,109.0,1.25,21.5,948.5,836.24,615.26
2016,7,6,11,0,924.0,108.0,1.3,22.0,970.0,869.85,635.81
2016,7,6,11,15,926.5,109.0,1.35,22.0,984.0,899.54,654.94
2016,7,6,11,30,929.0,110.0,1.4,22.0,998.0,926.93,672.6
2016,7,6,11,45,933.0,108.5,1.45,22.5,1005.0,950.86,686.75
2016,7,6,12,0,937.0,107.0,1.5,23.0,1012.0,972.3,699.32
2016,7,6,12,15,936.5,106.5,1.5,23.0,1011.5,987.88,708.88
2016,7,6,12,30,936.0,106.0,1.5,23.0,1011.0,1000.64,716.79
2016,7,6,12,45,935.0,105.5,1.55,23.0,1002.5,1010.04,723.47
2016,7,6,13,0,934.0,105.0,1.6,23.0,994.0,1016.49,728.45
2016,7,6,13,15,930.5,104.5,1.6,22.5,978.0,1017.5,730.82
2016,7,6,13,30,927.0,104.0,1.6,22.0,962.0,1015.5,731.48
2016,7,6,13,45,922.5,102.5,1.65,22.0,939.5,1008.48,728.45
2016,7,6,14,0,918.0,101.0,1.7,22.0,917.0,998.5,723.66
2016,7,6,14,15,911.5,100.0,1.7,21.5,887.5,984.23,716.92
2016,7,6,14,30,905.0,99.0,1.7,21.0,858.0,967.19,708.47
2016,7,6,14,45,896.0,97.5,1.75,21.0,822.5,944.62,695.77
2016,7,6,15,0,887.0,96.0,1.8,21.0,787.0,919.59,681.44
2016,7,6,15,15,876.0,94.0,1.8,20.5,747.0,889.92,664.66
2016,7,6,15,30,865.0,92.0,1.8,20.0,707.0,858.2,646.36
2016,7,6,15,45,850.0,90.0,1.8,20.0,662.0,821.23,623.08
2016,7,6,16,0,835.0,88.0,1.8,20.0,617.0,782.82,598.6
2016,7,6,16,15,817.5,85.0,1.75,19.5,569.0,744.8,574.77
2016,7,6,16,30,800.0,82.0,1.7,19.0,521.0,701.14,546.52
2016,7,6,16,45,775.5,79.0,1.7,18.5,471.0,651.88,514.04
2016,7,6,17,0,751.0,76.0,1.7,18.0,421.0,602.77,480.5
2016,7,6,17,15,719.5,72.0,1.65,17.5,370.5,548.49,440.37
2016,7,6,17,30,688.0,68.0,1.6,17.0,320.0,495.47,399.86
2016,7,6,17,45,643.0,62.5,1.55,16.5,269.5,437.09,353.63
2016,7,6,18,0,598.0,57.0,1.5,16.0,219.0,379.78,306.6
2016,7,6,18,15,533.0,50.5,1.45,15.5,172.0,315.57,252.44
2016,7,6,18,30,468.0,44.0,1.4,15.0,125.0,256.92,201.22
2016,7,6,18,45,364.5,34.5,1.35,14.5,85.0,186.83,140.19
2016,7,6,19,0,261.0,25.0,1.3,14.0,45.0,125.3,77.5
2016,7,6,19,15,130.5,12.5,1.25,13.5,22.5,46.94,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.0,14.0,0.9,12.5,29.5,10.41,0.0
2016,7,7,5,30,318.0,28.0,0.9,13.0,59.0,21.34,12.0
2016,7,7,5,45,414.0,36.0,0.95,13.5,101.0,26.15,17.31
2016,7,7,6,0,510.0,44.0,1.0,14.0,143.0,30.66,21.67
2016,7,7,6,15,255.0,65.5,0.95,14.0,115.0,46.82,36.3
2016,7,7,6,30,0.0,87.0,0.9,14.0,87.0,81.19,63.57
2016,7,7,6,45,0.5,105.0,0.9,14.5,105.5,97.99,77.41
2016,7,7,7,0,1.0,123.0,0.9,15.0,124.0,114.95,91.09
2016,7,7,7,15,34.5,158.0,0.9,15.5,175.0,148.45,116.66
2016,7,7,7,30,68.0,193.0,0.9,16.0,226.0,188.79,147.48
2016,7,7,7,45,149.5,217.0,0.95,17.0,298.5,233.05,179.68
2016,7,7,8,0,231.0,241.0,1.0,18.0,371.0,289.89,221.98
2016,7,7,8,15,540.5,162.0,1.0,18.5,502.5,343.91,260.49
2016,7,7,8,30,850.0,83.0,1.0,19.0,634.0,440.58,333.51
2016,7,7,8,45,865.5,84.0,1.05,19.5,678.0,489.33,372.05
2016,7,7,9,0,881.0,85.0,1.1,20.0,722.0,538.55,410.13
2016,7,7,9,15,890.5,86.5,1.15,20.0,761.0,585.08,445.99
2016,7,7,9,30,900.0,88.0,1.2,20.0,800.0,631.12,480.62
2016,7,7,9,45,906.5,90.0,1.25,20.5,833.5,674.99,511.93
2016,7,7,10,0,913.0,92.0,1.3,21.0,867.0,717.73,540.6
2016,7,7,10,15,919.0,93.0,1.3,21.0,894.5,757.88,566.81
2016,7,7,10,30,925.0,94.0,1.3,21.0,922.0,796.5,591.73
2016,7,7,10,45,928.5,95.0,1.35,21.5,943.0,831.43,613.39
2016,7,7,11,0,932.0,96.0,1.4,22.0,964.0,864.33,633.56
2016,7,7,11,15,934.5,96.5,1.4,22.0,978.5,893.75,651.94
2016,7,7,11,30,937.0,97.0,1.4,22.0,993.0,920.82,668.76
2016,7,7,11,45,937.5,98.0,1.45,22.0,999.5,944.12,683.85
2016,7,7,12,0,938.0,99.0,1.5,22.0,1006.0,964.8,697.35
2016,7,7,12,15,938.0,99.0,1.55,22.0,1005.5,981.33,708.3
2016,7,7,12,30,938.0,99.0,1.6,22.0,1005.0,995.05,717.6
2016,7,7,12,45,926.0,106.0,1.65,22.0,994.0,1001.33,722.31
2016,7,7,13,0,914.0,113.0,1.7,22.0,983.0,1004.62,725.32
2016,7,7,13,15,911.5,112.5,1.7,22.0,968.0,1006.65,726.97
2016,7,7,13,30,909.0,112.0,1.7,22.0,953.0,1005.72,726.88
2016,7,7,13,45,905.0,110.5,1.7,22.0,931.0,999.35,723.48
2016,7,7,14,0,901.0,109.0,1.7,22.0,909.0,990.06,718.39
2016,7,7,14,15,894.5,107.5,1.7,21.5,880.0,975.52,711.43
2016,7,7,14,30,888.0,106.0,1.7,21.0,851.0,958.24,702.79
2016,7,7,14,45,881.0,104.0,1.7,21.0,817.0,937.34,690.5
2016,7,7,15,0,874.0,102.0,1.7,21.0,783.0,913.95,676.62
2016,7,7,15,15,863.5,99.5,1.7,20.5,743.0,884.52,659.99
2016,7,7,15,30,853.0,97.0,1.7,20.0,703.0,853.04,641.88
2016,7,7,15,45,841.0,94.0,1.7,20.0,659.0,817.86,619.85
2016,7,7,16,0,829.0,91.0,1.7,20.0,615.0,781.08,596.52
2016,7,7,16,15,811.0,88.0,1.7,19.5,567.5,742.93,573.06
2016,7,7,16,30,793.0,85.0,1.7,19.0,520.0,699.13,545.12
2016,7,7,16,45,771.5,80.5,1.7,18.5,470.5,650.53,513.09
2016,7,7,17,0,750.0,76.0,1.7,18.0,421.0,601.86,479.83
2016,7,7,17,15,718.5,72.0,1.7,17.5,370.0,547.62,439.97
2016,7,7,17,30,687.0,68.0,1.7,17.0,319.0,494.64,399.64
2016,7,7,17,45,645.0,62.5,1.7,16.5,269.5,437.95,354.8
2016,7,7,18,0,603.0,57.0,1.7,16.0,220.0,382.06,308.89
2016,7,7,18,15,537.5,50.0,1.65,15.5,172.5,316.8,253.72
2016,7,7,18,30,472.0,43.0,1.6,15.0,125.0,257.18,201.57
2016,7,7,18,45,371.5,33.5,1.55,14.5,85.5,188.04,141.06
2016,7,7,19,0,271.0,24.0,1.5,14.0,46.0,127.0,77.81
2016,7,7,19,15,135.5,12.0,1.45,13.5,23.0,47.71,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.0,14.0,1.0,12.0,29.0,10.47,0.0
2016,7,8,5,30,322.0,28.0,1.0,12.0,58.0,21.45,12.04
2016,7,8,5,45,416.0,36.0,1.05,12.5,99.5,26.24,17.45
2016,7,8,6,0,510.0,44.0,1.1,13.0,141.0,30.75,21.83
2016,7,8,6,15,568.5,50.0,1.1,13.5,188.5,33.3,24.29
2016,7,8,6,30,627.0,56.0,1.1,14.0,236.0,65.47,34.64
2016,7,8,6,45,330.5,99.0,1.1,14.5,195.5,104.77,69.92
2016,7,8,7,0,34.0,142.0,1.1,15.0,155.0,131.15,103.06
2016,7,8,7,15,137.0,167.0,1.05,15.5,230.5,170.02,130.06
2016,7,8,7,30,240.0,192.0,1.0,16.0,306.0,218.87,165.64
2016,7,8,7,45,522.0,136.0,1.0,16.5,419.5,259.84,191.33
2016,7,8,8,0,804.0,80.0,1.0,17.0,533.0,333.92,246.48
2016,7,8,8,15,820.5,82.5,1.0,17.5,579.5,386.35,290.31
2016,7,8,8,30,837.0,85.0,1.0,18.0,626.0,435.54,330.65
2016,7,8,8,45,853.5,85.0,1.0,18.5,670.0,483.31,368.74
2016,7,8,9,0,870.0,85.0,1.0,19.0,714.0,531.63,406.02
2016,7,8,9,15,879.5,87.0,1.0,19.5,752.5,578.16,440.75
2016,7,8,9,30,889.0,89.0,1.0,20.0,791.0,624.22,474.04
2016,7,8,9,45,899.0,88.5,1.05,21.0,825.0,667.66,504.07
2016,7,8,10,0,909.0,88.0,1.1,22.0,859.0,710.24,531.52
2016,7,8,10,15,914.5,89.0,1.15,22.5,886.0,749.9,556.68
2016,7,8,10,30,920.0,90.0,1.2,23.0,913.0,788.0,580.51
2016,7,8,10,45,925.5,89.5,1.25,23.5,934.5,822.96,602.04
2016,7,8,11,0,931.0,89.0,1.3,24.0,956.0,856.02,622.16
2016,7,8,11,15,933.5,89.5,1.35,24.0,970.0,885.41,641.01
2016,7,8,11,30,936.0,90.0,1.4,24.0,984.0,912.45,658.38
2016,7,8,11,45,937.5,90.0,1.45,24.5,990.5,935.66,672.02
2016,7,8,12,0,939.0,90.0,1.5,25.0,997.0,956.26,684.03
2016,7,8,12,15,939.0,90.0,1.55,25.0,996.5,972.77,694.85
2016,7,8,12,30,939.0,90.0,1.6,25.0,996.0,986.46,704.03
2016,7,8,12,45,932.5,93.5,1.65,25.0,987.0,994.52,709.81
2016,7,8,13,0,926.0,97.0,1.7,25.0,978.0,999.61,713.89
2016,7,8,13,15,923.0,96.5,1.7,25.0,962.5,1001.06,715.14
2016,7,8,13,30,920.0,96.0,1.7,25.0,947.0,999.52,714.66
2016,7,8,13,45,916.0,95.0,1.75,25.0,925.0,993.5,712.2
2016,7,8,14,0,912.0,94.0,1.8,25.0,903.0,984.54,707.99
2016,7,8,14,15,906.0,93.0,1.8,24.5,874.5,970.78,701.57
2016,7,8,14,30,900.0,92.0,1.8,24.0,846.0,954.25,693.47
2016,7,8,14,45,892.5,90.0,1.85,24.0,811.5,932.58,681.34
2016,7,8,15,0,885.0,88.0,1.9,24.0,777.0,908.39,667.56
2016,7,8,15,15,874.5,86.5,1.9,23.5,737.5,879.71,651.49
2016,7,8,15,30,864.0,85.0,1.9,23.0,698.0,848.97,633.92
2016,7,8,15,45,851.5,82.5,1.9,23.0,654.5,813.52,611.79
2016,7,8,16,0,839.0,80.0,1.9,23.0,611.0,776.47,588.37
2016,7,8,16,15,822.0,77.5,1.85,22.5,563.5,734.53,561.95
2016,7,8,16,30,805.0,75.0,1.8,22.0,516.0,691.72,534.5
2016,7,8,16,45,783.5,71.5,1.8,22.0,467.0,648.27,505.42
2016,7,8,17,0,762.0,68.0,1.8,22.0,418.0,600.28,472.42
2016,7,8,17,15,731.5,64.5,1.7,21.0,367.5,546.79,433.9
2016,7,8,17,30,701.0,61.0,1.6,20.0,317.0,494.49,394.88
2016,7,8,17,45,660.5,56.0,1.55,19.5,267.5,436.43,349.37
2016,7,8,18,0,620.0,51.0,1.5,19.0,218.0,380.99,304.2
2016,7,8,18,15,556.5,45.0,1.4,18.5,171.5,319.06,252.11
2016,7,8,18,30,493.0,39.0,1.3,18.0,125.0,260.67,201.43
2016,7,8,18,45,394.0,31.0,1.2,17.5,85.0,192.95,142.59
2016,7,8,19,0,295.0,23.0,1.1,17.0,45.0,132.97,79.46
2016,7,8,19,15,147.5,11.5,1.05,16.5,22.5,50.3,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,184.0,12.0,0.45,13.5,29.0,8.76,0.0
2016,7,9,5,30,368.0,24.0,0.4,14.0,58.0,19.37,10.13
2016,7,9,5,45,458.0,31.0,0.4,15.0,99.5,23.86,15.19
2016,7,9,6,0,548.0,38.0,0.4,16.0,141.0,28.12,19.25
2016,7,9,6,15,604.0,43.0,0.45,16.5,188.5,30.39,21.42
2016,7,9,6,30,660.0,48.0,0.5,17.0,236.0,58.54,28.16
2016,7,9,6,45,698.0,51.5,0.55,18.0,285.5,97.42,48.55
2016,7,9,7,0,736.0,55.0,0.6,19.0,335.0,140.39,78.7
2016,7,9,7,15,763.5,58.0,0.65,19.5,385.5,189.37,118.12
2016,7,9,7,30,791.0,61.0,0.7,20.0,436.0,236.81,158.18
2016,7,9,7,45,811.5,63.5,0.75,20.5,485.0,284.45,199.23
2016,7,9,8,0,832.0,66.0,0.8,21.0,534.0,333.85,241.33
2016,7,9,8,15,847.5,68.0,0.85,21.5,580.5,382.49,282.13
2016,7,9,8,30,863.0,70.0,0.9,22.0,627.0,432.02,322.5
2016,7,9,8,45,875.0,71.5,1.0,22.5,670.0,480.14,360.93
2016,7,9,9,0,887.0,73.0,1.1,23.0,713.0,528.4,398.37
2016,7,9,9,15,896.5,74.5,1.15,23.5,752.0,575.2,433.35
2016,7,9,9,30,906.0,76.0,1.2,24.0,791.0,621.51,466.96
2016,7,9,9,45,907.5,81.0,1.3,24.5,823.5,665.17,498.09
2016,7,9,10,0,909.0,86.0,1.4,25.0,856.0,707.34,526.32
2016,7,9,10,15,915.0,87.0,1.45,25.0,884.0,747.39,552.73
2016,7,9,10,30,921.0,88.0,1.5,25.0,912.0,785.92,577.93
2016,7,9,10,45,925.5,89.0,1.55,25.0,933.5,821.57,601.06
2016,7,9,11,0,930.0,90.0,1.6,25.0,955.0,855.26,622.82
2016,7,9,11,15,932.5,90.5,1.6,25.0,969.5,884.68,641.17
2016,7,9,11,30,935.0,91.0,1.6,25.0,984.0,911.75,657.97
2016,7,9,11,45,937.5,91.0,1.65,25.5,991.0,935.89,672.18
2016,7,9,12,0,940.0,91.0,1.7,26.0,998.0,957.46,684.77
2016,7,9,12,15,940.0,91.0,1.7,25.5,997.5,974.03,696.32
2016,7,9,12,30,940.0,91.0,1.7,25.0,997.0,987.79,706.24
2016,7,9,12,45,938.0,91.5,1.75,25.0,989.0,997.23,712.87
2016,7,9,13,0,936.0,92.0,1.8,25.0,981.0,1003.69,717.78
2016,7,9,13,15,933.5,91.5,1.8,25.0,966.0,1005.65,719.34
2016,7,9,13,30,931.0,91.0,1.8,25.0,951.0,1004.58,719.16
2016,7,9,13,45,928.5,89.0,1.85,25.0,929.5,998.92,716.89
2016,7,9,14,0,926.0,87.0,1.9,25.0,908.0,990.24,712.83
2016,7,9,14,15,920.5,86.0,1.9,24.5,879.5,976.79,706.61
2016,7,9,14,30,915.0,85.0,1.9,24.0,851.0,960.51,698.66
2016,7,9,14,45,909.5,82.0,1.9,24.0,817.0,939.32,686.24
2016,7,9,15,0,904.0,79.0,1.9,24.0,783.0,915.48,672.15
2016,7,9,15,15,894.0,77.5,1.9,23.5,743.0,886.77,656.12
2016,7,9,15,30,884.0,76.0,1.9,23.0,703.0,855.91,638.54
2016,7,9,15,45,873.0,73.5,1.95,22.5,659.5,821.1,618.55
2016,7,9,16,0,862.0,71.0,2.0,22.0,616.0,784.55,597.02
2016,7,9,16,15,846.0,68.5,1.95,21.5,568.5,742.56,570.49
2016,7,9,16,30,830.0,66.0,1.9,21.0,521.0,699.58,542.84
2016,7,9,16,45,809.0,63.5,1.9,20.5,471.5,652.3,511.86
2016,7,9,17,0,788.0,61.0,1.9,20.0,422.0,604.92,480.03
2016,7,9,17,15,759.5,58.0,1.85,19.5,371.5,556.35,444.63
2016,7,9,17,30,731.0,55.0,1.8,19.0,321.0,504.67,405.19
2016,7,9,17,45,690.0,51.0,1.8,18.5,271.0,446.23,359.22
2016,7,9,18,0,649.0,47.0,1.8,18.0,221.0,390.47,313.51
2016,7,9,18,15,589.5,42.0,1.8,17.0,174.5,328.06,261.24
2016,7,9,18,30,530.0,37.0,1.8,16.0,128.0,270.57,211.02
2016,7,9,18,45,427.0,29.5,1.8,15.5,87.5,202.72,151.1
2016,7,9,19,0,324.0,22.0,1.8,15.0,47.0,140.41,83.66
2016,7,9,19,15,162.0,11.0,1.75,14.5,23.5,53.53,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.0,1.25,12.5,29.5,9.69,0.0
2016,7,10,5,30,354.0,26.0,1.3,13.0,59.0,19.76,10.33
2016,7,10,5,45,451.5,34.0,1.4,13.5,102.0,24.66,15.92
2016,7,10,6,0,549.0,42.0,1.5,14.0,145.0,29.25,20.36
2016,7,10,6,15,609.0,47.5,1.5,14.5,194.0,34.45,25.18
2016,7,10,6,30,669.0,53.0,1.5,15.0,243.0,61.89,31.63
2016,7,10,6,45,709.5,57.0,1.55,15.5,294.5,101.75,52.53
2016,7,10,7,0,750.0,61.0,1.6,16.0,346.0,145.99,83.92
2016,7,10,7,15,779.0,64.5,1.6,16.5,398.0,191.99,121.43
2016,7,10,7,30,808.0,68.0,1.6,17.0,450.0,240.98,163.51
2016,7,10,7,45,829.0,71.0,1.6,17.5,500.5,294.48,210.04
2016,7,10,8,0,850.0,74.0,1.6,18.0,551.0,345.42,254.2
2016,7,10,8,15,866.5,76.5,1.6,18.5,599.5,395.84,297.18
2016,7,10,8,30,883.0,79.0,1.6,19.0,648.0,447.24,339.73
2016,7,10,8,45,896.0,81.0,1.65,19.5,692.5,497.31,380.2
2016,7,10,9,0,909.0,83.0,1.7,20.0,737.0,547.6,419.6
2016,7,10,9,15,919.0,84.5,1.7,20.5,777.5,595.76,456.0
2016,7,10,9,30,929.0,86.0,1.7,21.0,818.0,643.44,490.91
2016,7,10,9,45,936.5,87.5,1.7,21.5,853.0,688.82,523.13
2016,7,10,10,0,944.0,89.0,1.7,22.0,888.0,733.09,552.54
2016,7,10,10,15,950.0,90.0,1.7,22.5,916.5,774.53,578.6
2016,7,10,10,30,956.0,91.0,1.7,23.0,945.0,814.37,603.21
2016,7,10,10,45,960.0,92.0,1.7,23.5,967.0,850.84,625.25
2016,7,10,11,0,964.0,93.0,1.7,24.0,989.0,885.25,645.68
2016,7,10,11,15,967.0,93.5,1.7,24.0,1004.0,916.12,664.91
2016,7,10,11,30,970.0,94.0,1.7,24.0,1019.0,944.57,682.53
2016,7,10,11,45,971.5,94.5,1.75,24.5,1026.5,969.15,696.94
2016,7,10,12,0,973.0,95.0,1.8,25.0,1034.0,991.04,709.64
2016,7,10,12,15,973.5,95.0,1.85,25.0,1033.5,1008.71,721.14
2016,7,10,12,30,974.0,95.0,1.9,25.0,1033.0,1023.47,730.94
2016,7,10,12,45,966.5,99.0,1.95,25.0,1023.5,1031.56,736.68
2016,7,10,13,0,959.0,103.0,2.0,25.0,1014.0,1036.55,740.67
2016,7,10,13,15,956.5,102.5,2.0,25.0,999.0,1038.76,742.4
2016,7,10,13,30,954.0,102.0,2.0,25.0,984.0,1037.85,742.35
2016,7,10,13,45,952.0,100.0,2.0,25.0,962.0,1032.78,739.82
2016,7,10,14,0,950.0,98.0,2.0,25.0,940.0,1024.6,735.5
2016,7,10,14,15,944.5,96.5,2.0,25.0,910.5,1010.53,727.59
2016,7,10,14,30,939.0,95.0,2.0,25.0,881.0,993.56,717.96
2016,7,10,14,45,932.5,93.0,2.0,25.0,846.0,972.29,705.67
2016,7,10,15,0,926.0,91.0,2.0,25.0,811.0,948.36,691.71
2016,7,10,15,15,916.5,89.0,1.95,24.5,770.5,919.21,675.13
2016,7,10,15,30,907.0,87.0,1.9,24.0,730.0,887.8,657.01
2016,7,10,15,45,895.5,84.5,1.9,24.0,684.5,852.08,635.11
2016,7,10,16,0,884.0,82.0,1.9,24.0,639.0,814.58,611.83
2016,7,10,16,15,867.0,79.5,1.85,23.5,590.5,771.23,584.96
2016,7,10,16,30,850.0,77.0,1.8,23.0,542.0,726.89,556.99
2016,7,10,16,45,828.5,73.5,1.8,22.5,490.5,681.84,528.31
2016,7,10,17,0,807.0,70.0,1.8,22.0,439.0,632.12,495.49
2016,7,10,17,15,776.5,66.0,1.75,21.5,386.5,576.21,455.03
2016,7,10,17,30,746.0,62.0,1.7,21.0,334.0,521.41,413.93
2016,7,10,17,45,703.5,57.5,1.65,20.5,282.0,460.87,366.84
2016,7,10,18,0,661.0,53.0,1.6,20.0,230.0,403.04,320.01
2016,7,10,18,15,595.0,47.0,1.5,19.0,180.5,335.85,264.5
2016,7,10,18,30,529.0,41.0,1.4,18.0,131.0,277.14,213.81
2016,7,10,18,45,420.5,32.5,1.35,17.0,89.0,203.78,150.6
2016,7,10,19,0,312.0,24.0,1.3,16.0,47.0,138.43,80.81
2016,7,10,19,15,156.0,12.0,1.25,15.5,23.5,52.81,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,13.0,0.65,12.5,28.5,9.76,0.0
2016,7,11,5,30,344.0,26.0,0.6,13.0,57.0,19.86,10.29
2016,7,11,5,45,442.0,34.0,0.6,13.5,99.5,24.75,16.01
2016,7,11,6,0,540.0,42.0,0.6,14.0,142.0,29.33,20.47
2016,7,11,6,15,600.5,48.0,0.55,15.0,191.0,34.99,25.64
2016,7,11,6,30,661.0,54.0,0.5,16.0,240.0,61.18,31.75
2016,7,11,6,45,702.0,58.0,0.5,17.0,291.5,100.63,51.77
2016,7,11,7,0,743.0,62.0,0.5,18.0,343.0,144.53,82.08
2016,7,11,7,15,772.0,65.5,0.5,18.5,395.0,190.16,118.49
2016,7,11,7,30,801.0,69.0,0.5,19.0,447.0,238.81,159.31
2016,7,11,7,45,823.0,72.0,0.55,20.0,497.5,292.25,204.34
2016,7,11,8,0,845.0,75.0,0.6,21.0,548.0,343.24,246.95
2016,7,11,8,15,861.0,77.5,0.65,22.0,596.0,393.26,287.98
2016,7,11,8,30,877.0,80.0,0.7,23.0,644.0,444.21,328.41
2016,7,11,8,45,890.0,81.5,0.75,24.0,688.5,493.59,366.35
2016,7,11,9,0,903.0,83.0,0.8,25.0,733.0,543.19,403.09
2016,7,11,9,15,912.5,85.0,0.85,25.5,772.5,591.29,438.32
2016,7,11,9,30,922.0,87.0,0.9,26.0,812.0,638.89,472.13
2016,7,11,9,45,920.5,93.0,0.95,26.5,844.0,682.34,502.04
2016,7,11,10,0,919.0,99.0,1.0,27.0,876.0,724.03,529.34
2016,7,11,10,15,925.0,100.5,1.05,27.0,904.0,765.08,555.8
2016,7,11,10,30,931.0,102.0,1.1,27.0,932.0,804.6,581.05
2016,7,11,10,45,934.0,103.0,1.15,27.5,953.5,839.56,602.02
2016,7,11,11,0,937.0,104.0,1.2,28.0,975.0,872.45,621.52
2016,7,11,11,15,939.5,105.0,1.2,28.0,989.0,902.72,639.8
2016,7,11,11,30,942.0,106.0,1.2,28.0,1003.0,930.63,656.55
2016,7,11,11,45,942.5,106.5,1.25,28.5,1009.5,953.81,669.78
2016,7,11,12,0,943.0,107.0,1.3,29.0,1016.0,974.33,681.43
2016,7,11,12,15,943.0,107.0,1.35,29.0,1015.5,991.18,692.23
2016,7,11,12,30,943.0,107.0,1.4,29.0,1015.0,1005.2,701.44
2016,7,11,12,45,944.5,104.5,1.45,29.0,1008.0,1015.26,708.36
2016,7,11,13,0,946.0,102.0,1.5,29.0,1001.0,1022.33,713.6
2016,7,11,13,15,943.5,101.5,1.55,28.5,986.0,1024.5,717.42
2016,7,11,13,30,941.0,101.0,1.6,28.0,971.0,1023.6,719.53
2016,7,11,13,45,937.5,100.0,1.65,28.0,948.5,1018.15,717.54
2016,7,11,14,0,934.0,99.0,1.7,28.0,926.0,1009.68,713.82
2016,7,11,14,15,928.5,97.5,1.7,27.5,897.5,995.78,707.55
2016,7,11,14,30,923.0,96.0,1.7,27.0,869.0,979.02,699.58
2016,7,11,14,45,916.0,94.5,1.75,27.0,834.0,958.1,688.29
