Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,909.0,93.0,1.8,27.0,799.0,934.58,675.34
2016,7,11,15,15,899.5,91.0,1.8,26.5,759.0,905.81,659.69
2016,7,11,15,30,890.0,89.0,1.8,26.0,719.0,874.84,642.48
2016,7,11,15,45,878.5,86.5,1.8,26.0,674.5,839.59,621.03
2016,7,11,16,0,867.0,84.0,1.8,26.0,630.0,802.61,598.24
2016,7,11,16,15,850.5,81.0,1.75,25.5,582.0,759.63,571.78
2016,7,11,16,30,834.0,78.0,1.7,25.0,534.0,715.67,544.22
2016,7,11,16,45,814.0,74.5,1.7,24.5,484.0,672.28,516.88
2016,7,11,17,0,794.0,71.0,1.7,24.0,434.0,624.12,485.32
2016,7,11,17,15,764.0,67.0,1.65,23.0,382.0,569.06,446.58
2016,7,11,17,30,734.0,63.0,1.6,22.0,330.0,515.07,407.11
2016,7,11,17,45,694.5,58.0,1.55,21.5,279.0,456.1,361.42
2016,7,11,18,0,655.0,53.0,1.5,21.0,228.0,399.6,315.81
2016,7,11,18,15,590.0,47.0,1.4,20.0,179.0,333.16,261.12
2016,7,11,18,30,525.0,41.0,1.3,19.0,130.0,275.14,211.2
2016,7,11,18,45,420.0,32.0,1.25,18.0,88.0,202.71,148.91
2016,7,11,19,0,315.0,23.0,1.2,17.0,46.0,137.73,78.45
2016,7,11,19,15,157.5,11.5,1.2,16.0,23.0,52.58,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,182.5,12.0,1.0,12.5,28.0,11.8,0.0
2016,7,12,5,30,365.0,24.0,1.0,13.0,56.0,18.09,8.69
2016,7,12,5,45,461.5,32.0,1.05,13.5,99.0,25.13,16.3
2016,7,12,6,0,558.0,40.0,1.1,14.0,142.0,30.27,21.26
2016,7,12,6,15,616.5,45.0,1.05,14.5,191.0,32.4,23.35
2016,7,12,6,30,675.0,50.0,1.0,15.0,240.0,56.79,28.55
2016,7,12,6,45,715.0,54.0,1.0,15.5,291.0,96.84,48.74
2016,7,12,7,0,755.0,58.0,1.0,16.0,342.0,141.21,79.7
2016,7,12,7,15,783.0,61.0,1.0,16.5,393.5,186.81,116.57
2016,7,12,7,30,811.0,64.0,1.0,17.0,445.0,239.7,161.49
2016,7,12,7,45,832.0,66.5,1.05,17.5,495.5,288.53,204.12
2016,7,12,8,0,853.0,69.0,1.1,18.0,546.0,339.17,247.95
2016,7,12,8,15,869.0,71.5,1.15,18.5,594.0,389.55,290.86
2016,7,12,8,30,885.0,74.0,1.2,19.0,642.0,440.87,333.34
2016,7,12,8,45,897.5,76.0,1.25,20.0,686.5,490.83,372.88
2016,7,12,9,0,910.0,78.0,1.3,21.0,731.0,540.97,411.13
2016,7,12,9,15,919.5,79.5,1.3,21.0,771.0,588.94,447.88
2016,7,12,9,30,929.0,81.0,1.3,21.0,811.0,636.39,483.23
2016,7,12,9,45,935.5,83.0,1.35,21.5,845.5,681.65,515.52
2016,7,12,10,0,942.0,85.0,1.4,22.0,880.0,725.73,545.03
2016,7,12,10,15,948.0,86.0,1.4,22.0,908.5,767.16,572.01
2016,7,12,10,30,954.0,87.0,1.4,22.0,937.0,807.0,597.63
2016,7,12,10,45,958.0,87.5,1.45,22.5,959.0,843.01,619.87
2016,7,12,11,0,962.0,88.0,1.5,23.0,981.0,876.95,640.58
2016,7,12,11,15,965.0,88.5,1.5,23.0,996.0,907.82,659.8
2016,7,12,11,30,968.0,89.0,1.5,23.0,1011.0,936.28,677.41
2016,7,12,11,45,970.0,89.5,1.55,23.5,1018.5,961.31,692.15
2016,7,12,12,0,972.0,90.0,1.6,24.0,1026.0,983.67,705.21
2016,7,12,12,15,972.5,90.0,1.6,24.0,1026.5,1001.36,716.04
2016,7,12,12,30,973.0,90.0,1.6,24.0,1027.0,1016.13,725.15
2016,7,12,12,45,963.5,96.0,1.65,24.0,1017.0,1024.34,731.02
2016,7,12,13,0,954.0,102.0,1.7,24.0,1007.0,1029.44,735.14
2016,7,12,13,15,952.0,101.5,1.7,24.0,992.5,1032.16,737.18
2016,7,12,13,30,950.0,101.0,1.7,24.0,978.0,1031.78,737.44
2016,7,12,13,45,947.5,99.5,1.7,24.0,956.0,1026.78,734.97
2016,7,12,14,0,945.0,98.0,1.7,24.0,934.0,1018.71,730.73
2016,7,12,14,15,939.5,96.5,1.7,23.5,905.5,1004.72,724.31
2016,7,12,14,30,934.0,95.0,1.7,23.0,877.0,987.84,716.15
2016,7,12,14,45,928.0,93.0,1.75,23.0,842.0,967.14,704.88
2016,7,12,15,0,922.0,91.0,1.8,23.0,807.0,943.75,691.88
2016,7,12,15,15,912.5,89.5,1.8,22.5,766.5,915.25,676.19
2016,7,12,15,30,903.0,88.0,1.8,22.0,726.0,884.52,658.93
2016,7,12,15,45,891.0,85.5,1.8,22.0,681.0,848.5,636.7
2016,7,12,16,0,879.0,83.0,1.8,22.0,636.0,810.73,613.1
2016,7,12,16,15,862.0,80.5,1.75,21.5,587.5,767.54,586.15
2016,7,12,16,30,845.0,78.0,1.7,21.0,539.0,723.38,558.09
2016,7,12,16,45,824.0,74.5,1.7,20.5,488.0,678.88,529.6
2016,7,12,17,0,803.0,71.0,1.7,20.0,437.0,629.65,496.87
2016,7,12,17,15,772.0,67.0,1.65,19.5,384.5,573.6,455.95
2016,7,12,17,30,741.0,63.0,1.6,19.0,332.0,518.68,414.48
2016,7,12,17,45,698.5,58.0,1.55,18.5,280.0,457.78,366.79
2016,7,12,18,0,656.0,53.0,1.5,18.0,228.0,399.61,319.35
2016,7,12,18,15,589.0,47.0,1.35,17.0,178.5,332.24,263.17
2016,7,12,18,30,522.0,41.0,1.2,16.0,129.0,273.52,212.06
2016,7,12,18,45,412.5,32.0,1.1,15.5,87.0,199.72,147.74
2016,7,12,19,0,303.0,23.0,1.0,15.0,45.0,133.45,74.8
2016,7,12,19,15,151.5,11.5,0.95,14.5,22.5,50.88,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,12.5,0.75,11.5,27.5,12.29,0.0
2016,7,13,5,30,346.0,25.0,0.7,12.0,55.0,19.12,9.39
2016,7,13,5,45,448.0,33.5,0.7,13.0,98.0,24.5,15.78
2016,7,13,6,0,550.0,42.0,0.7,14.0,141.0,29.53,20.61
2016,7,13,6,15,611.5,47.5,0.7,14.5,191.0,34.74,25.45
2016,7,13,6,30,673.0,53.0,0.7,15.0,241.0,57.96,30.33
2016,7,13,6,45,715.5,57.0,0.7,16.0,293.0,98.01,49.9
2016,7,13,7,0,758.0,61.0,0.7,17.0,345.0,142.67,80.41
2016,7,13,7,15,787.5,64.5,0.7,17.5,397.5,189.11,117.45
2016,7,13,7,30,817.0,68.0,0.7,18.0,450.0,238.61,159.2
2016,7,13,7,45,839.0,71.0,0.7,19.0,501.5,292.86,205.15
2016,7,13,8,0,861.0,74.0,0.7,20.0,553.0,344.65,248.61
2016,7,13,8,15,877.5,76.0,0.7,21.0,602.0,395.24,290.2
2016,7,13,8,30,894.0,78.0,0.7,22.0,651.0,446.79,331.1
2016,7,13,8,45,906.5,80.0,0.7,23.0,696.0,497.24,369.69
2016,7,13,9,0,919.0,82.0,0.7,24.0,741.0,547.85,406.87
2016,7,13,9,15,928.5,84.0,0.7,24.5,781.5,596.75,442.23
2016,7,13,9,30,938.0,86.0,0.7,25.0,822.0,645.12,476.03
2016,7,13,9,45,933.5,94.0,0.75,26.0,853.5,689.24,505.27
2016,7,13,10,0,929.0,102.0,0.8,27.0,885.0,731.34,531.77
2016,7,13,10,15,935.0,103.0,0.85,27.5,913.5,772.42,556.93
2016,7,13,10,30,941.0,104.0,0.9,28.0,942.0,811.94,580.78
2016,7,13,10,45,945.5,105.0,0.95,28.5,964.0,848.52,602.52
2016,7,13,11,0,950.0,106.0,1.0,29.0,986.0,883.11,622.82
2016,7,13,11,15,952.5,106.5,1.0,29.5,1001.0,913.37,639.5
2016,7,13,11,30,955.0,107.0,1.0,30.0,1016.0,941.24,654.6
2016,7,13,11,45,957.0,107.0,1.05,30.5,1023.0,965.67,668.38
2016,7,13,12,0,959.0,107.0,1.1,31.0,1030.0,987.47,680.59
2016,7,13,12,15,958.5,107.0,1.15,31.0,1029.5,1004.19,691.18
2016,7,13,12,30,958.0,107.0,1.2,31.0,1029.0,1018.02,700.18
2016,7,13,12,45,956.5,106.5,1.25,31.5,1021.0,1027.42,705.24
2016,7,13,13,0,955.0,106.0,1.3,32.0,1013.0,1033.78,708.62
2016,7,13,13,15,952.0,105.5,1.35,32.0,997.0,1035.6,710.85
2016,7,13,13,30,949.0,105.0,1.4,32.0,981.0,1034.31,711.38
2016,7,13,13,45,944.0,104.5,1.45,32.0,958.0,1027.99,709.03
2016,7,13,14,0,939.0,104.0,1.5,32.0,935.0,1018.65,704.99
2016,7,13,14,15,933.0,102.5,1.5,31.5,905.5,1004.32,698.69
2016,7,13,14,30,927.0,101.0,1.5,31.0,876.0,987.11,690.72
2016,7,13,14,45,918.0,100.0,1.55,31.0,840.0,964.88,679.0
2016,7,13,15,0,909.0,99.0,1.6,31.0,804.0,940.11,665.7
2016,7,13,15,15,898.0,97.0,1.6,30.5,762.5,910.07,649.69
2016,7,13,15,30,887.0,95.0,1.6,30.0,721.0,877.9,632.19
2016,7,13,15,45,872.0,92.5,1.6,29.5,675.5,839.85,610.66
2016,7,13,16,0,857.0,90.0,1.6,29.0,630.0,800.28,587.81
2016,7,13,16,15,838.5,87.5,1.6,28.5,581.0,761.4,565.04
2016,7,13,16,30,820.0,85.0,1.6,28.0,532.0,716.86,537.91
2016,7,13,16,45,795.0,81.5,1.6,27.5,480.5,665.93,505.73
2016,7,13,17,0,770.0,78.0,1.6,27.0,429.0,615.14,472.3
2016,7,13,17,15,737.0,73.5,1.55,26.0,376.5,558.56,432.93
2016,7,13,17,30,704.0,69.0,1.5,25.0,324.0,503.31,392.99
2016,7,13,17,45,657.5,64.0,1.45,24.5,272.5,444.23,347.67
2016,7,13,18,0,611.0,59.0,1.4,24.0,221.0,386.17,301.45
2016,7,13,18,15,541.5,51.5,1.3,22.5,172.5,318.29,246.9
2016,7,13,18,30,472.0,44.0,1.2,21.0,124.0,256.4,195.13
2016,7,13,18,45,361.0,34.0,1.1,20.0,83.0,183.33,133.17
2016,7,13,19,0,250.0,24.0,1.0,19.0,42.0,117.55,62.83
2016,7,13,19,15,125.0,12.0,0.9,18.5,21.0,44.31,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,150.5,13.5,0.65,13.5,26.0,13.27,0.0
2016,7,14,5,30,301.0,27.0,0.6,14.0,52.0,21.17,10.63
2016,7,14,5,45,410.5,35.5,0.6,15.0,95.0,26.42,17.25
2016,7,14,6,0,520.0,44.0,0.6,16.0,138.0,31.36,22.01
2016,7,14,6,15,584.5,50.5,0.6,17.0,187.0,34.28,24.76
2016,7,14,6,30,649.0,57.0,0.6,18.0,236.0,59.47,32.42
2016,7,14,6,45,696.0,61.0,0.6,19.0,289.0,98.57,50.78
2016,7,14,7,0,743.0,65.0,0.6,20.0,342.0,142.76,80.17
2016,7,14,7,15,773.5,68.5,0.6,20.5,394.5,188.61,116.05
2016,7,14,7,30,804.0,72.0,0.6,21.0,447.0,237.63,156.71
2016,7,14,7,45,827.5,74.5,0.6,22.0,498.5,286.89,198.11
2016,7,14,8,0,851.0,77.0,0.6,23.0,550.0,342.53,243.83
2016,7,14,8,15,868.0,79.5,0.6,24.0,599.0,393.31,284.9
2016,7,14,8,30,885.0,82.0,0.6,25.0,648.0,445.11,325.36
2016,7,14,8,45,898.5,84.0,0.65,26.0,693.0,495.66,363.79
2016,7,14,9,0,912.0,86.0,0.7,27.0,738.0,546.48,401.02
2016,7,14,9,15,922.0,87.5,0.75,27.5,778.5,594.95,436.17
2016,7,14,9,30,932.0,89.0,0.8,28.0,819.0,642.95,469.93
2016,7,14,9,45,939.0,90.5,0.85,28.5,854.0,688.32,500.96
2016,7,14,10,0,946.0,92.0,0.9,29.0,889.0,732.56,529.65
2016,7,14,10,15,952.0,93.0,0.95,29.5,918.0,774.27,555.05
2016,7,14,10,30,958.0,94.0,1.0,30.0,947.0,814.39,579.12
2016,7,14,10,45,962.0,95.0,1.05,30.5,969.0,851.14,600.8
2016,7,14,11,0,966.0,96.0,1.1,31.0,991.0,885.81,621.01
2016,7,14,11,15,968.5,96.5,1.1,31.0,1005.5,916.51,639.15
2016,7,14,11,30,971.0,97.0,1.1,31.0,1020.0,944.77,655.75
2016,7,14,11,45,972.0,97.5,1.15,31.5,1027.0,969.12,669.42
2016,7,14,12,0,973.0,98.0,1.2,32.0,1034.0,990.74,681.47
2016,7,14,12,15,972.5,98.0,1.2,32.0,1033.5,1007.66,691.3
2016,7,14,12,30,972.0,98.0,1.2,32.0,1033.0,1021.63,699.49
2016,7,14,12,45,964.0,102.5,1.3,32.0,1023.0,1029.89,706.11
2016,7,14,13,0,956.0,107.0,1.4,32.0,1013.0,1035.06,711.02
2016,7,14,13,15,953.0,106.5,1.4,31.5,997.0,1036.91,713.91
2016,7,14,13,30,950.0,106.0,1.4,31.0,981.0,1035.66,715.09
2016,7,14,13,45,944.5,105.0,1.4,31.0,958.0,1028.37,711.35
2016,7,14,14,0,939.0,104.0,1.4,31.0,935.0,1018.03,705.94
2016,7,14,14,15,933.0,103.0,1.35,30.5,905.0,1004.25,699.19
2016,7,14,14,30,927.0,102.0,1.3,30.0,875.0,987.59,690.78
2016,7,14,14,45,918.0,100.5,1.3,30.0,839.0,964.84,678.11
2016,7,14,15,0,909.0,99.0,1.3,30.0,803.0,939.54,663.92
2016,7,14,15,15,898.0,97.0,1.3,29.5,762.0,909.51,648.04
2016,7,14,15,30,887.0,95.0,1.3,29.0,721.0,877.33,630.68
2016,7,14,15,45,872.5,92.5,1.3,29.0,675.0,839.71,608.36
2016,7,14,16,0,858.0,90.0,1.3,29.0,629.0,800.52,584.81
2016,7,14,16,15,839.5,87.0,1.25,28.0,580.0,761.04,562.44
2016,7,14,16,30,821.0,84.0,1.2,27.0,531.0,715.87,535.71
2016,7,14,16,45,797.0,80.5,1.2,26.5,479.5,665.62,504.28
2016,7,14,17,0,773.0,77.0,1.2,26.0,428.0,615.41,471.54
2016,7,14,17,15,739.5,73.0,1.15,25.0,375.5,558.97,432.44
2016,7,14,17,30,706.0,69.0,1.1,24.0,323.0,503.9,392.79
2016,7,14,17,45,659.5,63.5,1.1,23.0,271.5,444.16,348.1
2016,7,14,18,0,613.0,58.0,1.1,22.0,220.0,385.44,302.17
2016,7,14,18,15,543.0,51.0,1.0,21.0,171.5,317.88,247.16
2016,7,14,18,30,473.0,44.0,0.9,20.0,123.0,256.35,195.16
2016,7,14,18,45,360.0,34.0,0.85,19.0,82.0,182.63,132.67
2016,7,14,19,0,247.0,24.0,0.8,18.0,41.0,115.99,60.12
2016,7,14,19,15,123.5,12.0,0.75,17.5,20.5,43.79,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,156.0,12.5,0.9,12.5,25.0,12.29,0.0
2016,7,15,5,30,312.0,25.0,0.9,13.0,50.0,19.34,9.0
2016,7,15,5,45,415.5,33.5,0.95,13.5,92.5,24.7,15.83
2016,7,15,6,0,519.0,42.0,1.0,14.0,135.0,29.72,20.73
2016,7,15,6,15,583.0,48.5,0.95,14.5,184.0,32.73,23.63
2016,7,15,6,30,647.0,55.0,0.9,15.0,233.0,56.24,30.93
2016,7,15,6,45,690.5,59.5,0.9,16.0,284.5,95.41,49.34
2016,7,15,7,0,734.0,64.0,0.9,17.0,336.0,139.29,78.85
2016,7,15,7,15,764.5,67.5,0.85,17.5,388.5,184.68,114.75
2016,7,15,7,30,795.0,71.0,0.8,18.0,441.0,233.24,155.55
2016,7,15,7,45,818.5,73.5,0.8,19.0,492.0,282.05,197.25
2016,7,15,8,0,842.0,76.0,0.8,20.0,543.0,337.27,243.42
2016,7,15,8,15,859.5,78.5,0.8,20.5,592.0,387.8,285.61
2016,7,15,8,30,877.0,81.0,0.8,21.0,641.0,439.43,327.43
2016,7,15,8,45,890.5,83.0,0.85,22.0,686.0,489.62,366.51
2016,7,15,9,0,904.0,85.0,0.9,23.0,731.0,540.1,404.39
2016,7,15,9,15,914.5,87.0,0.9,23.5,771.5,588.98,440.23
2016,7,15,9,30,925.0,89.0,0.9,24.0,812.0,637.44,474.57
2016,7,15,9,45,929.5,92.0,0.95,25.0,846.5,682.35,504.9
2016,7,15,10,0,934.0,95.0,1.0,26.0,881.0,725.93,532.82
2016,7,15,10,15,940.5,96.5,1.05,26.0,910.0,768.08,560.06
2016,7,15,10,30,947.0,98.0,1.1,26.0,939.0,808.69,586.08
2016,7,15,10,45,952.0,98.5,1.15,26.5,961.5,845.46,608.25
2016,7,15,11,0,957.0,99.0,1.2,27.0,984.0,880.24,628.97
2016,7,15,11,15,960.0,99.5,1.2,27.0,999.0,911.17,647.67
2016,7,15,11,30,963.0,100.0,1.2,27.0,1014.0,939.71,664.81
2016,7,15,11,45,965.0,99.5,1.25,27.5,1021.5,963.87,678.67
2016,7,15,12,0,967.0,99.0,1.3,28.0,1029.0,985.35,690.89
2016,7,15,12,15,967.0,99.5,1.3,28.0,1029.0,1003.17,701.5
2016,7,15,12,30,967.0,100.0,1.3,28.0,1029.0,1018.08,710.43
2016,7,15,12,45,962.5,102.0,1.3,28.0,1020.0,1027.2,715.96
2016,7,15,13,0,958.0,104.0,1.3,28.0,1011.0,1033.24,719.79
2016,7,15,13,15,955.0,103.5,1.3,27.5,995.5,1035.1,722.67
2016,7,15,13,30,952.0,103.0,1.3,27.0,980.0,1033.83,723.83
2016,7,15,13,45,950.0,100.5,1.3,27.0,958.0,1028.35,721.14
2016,7,15,14,0,948.0,98.0,1.3,27.0,936.0,1019.75,716.71
2016,7,15,14,15,942.0,97.0,1.25,27.0,906.5,1005.84,708.32
2016,7,15,14,30,936.0,96.0,1.2,27.0,877.0,989.02,698.3
2016,7,15,14,45,929.5,93.5,1.2,27.0,841.5,967.32,686.19
2016,7,15,15,0,923.0,91.0,1.2,27.0,806.0,942.92,672.47
2016,7,15,15,15,912.5,89.5,1.15,26.5,765.0,913.52,656.1
2016,7,15,15,30,902.0,88.0,1.1,26.0,724.0,881.92,638.27
2016,7,15,15,45,888.5,86.0,1.1,25.5,678.5,845.22,617.71
2016,7,15,16,0,875.0,84.0,1.1,25.0,633.0,806.88,595.79
2016,7,15,16,15,857.5,81.5,1.1,24.5,584.0,763.42,570.04
2016,7,15,16,30,840.0,79.0,1.1,24.0,535.0,719.04,543.13
2016,7,15,16,45,815.0,76.0,1.1,24.0,483.0,672.48,513.07
2016,7,15,17,0,790.0,73.0,1.1,24.0,431.0,621.49,478.88
2016,7,15,17,15,758.0,69.0,1.05,23.0,378.5,565.33,439.82
2016,7,15,17,30,726.0,65.0,1.0,22.0,326.0,510.39,400.09
2016,7,15,17,45,677.0,60.5,0.95,21.5,273.5,447.21,351.67
2016,7,15,18,0,628.0,56.0,0.9,21.0,221.0,389.89,305.82
2016,7,15,18,15,558.0,49.5,0.85,20.0,172.0,322.3,250.86
2016,7,15,18,30,488.0,43.0,0.8,19.0,123.0,260.74,198.77
2016,7,15,18,45,368.5,33.5,0.75,18.0,82.0,184.7,134.23
2016,7,15,19,0,249.0,24.0,0.7,17.0,41.0,115.92,57.87
2016,7,15,19,15,124.5,12.0,0.7,16.5,20.5,43.91,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,134.0,13.0,0.9,13.5,24.0,12.78,0.0
2016,7,16,5,30,268.0,26.0,0.9,14.0,48.0,20.43,9.45
2016,7,16,5,45,378.5,35.5,0.9,14.5,89.5,26.65,17.4
2016,7,16,6,0,489.0,45.0,0.9,15.0,131.0,32.46,23.03
2016,7,16,6,15,556.0,51.5,0.9,15.5,179.5,35.31,25.81
2016,7,16,6,30,623.0,58.0,0.9,16.0,228.0,53.47,29.66
2016,7,16,6,45,671.5,62.0,0.9,16.5,280.0,94.8,49.79
2016,7,16,7,0,720.0,66.0,0.9,17.0,332.0,137.84,78.33
2016,7,16,7,15,536.0,117.0,0.9,17.5,331.5,184.64,124.12
2016,7,16,7,30,352.0,168.0,0.9,18.0,331.0,219.77,160.6
2016,7,16,7,45,594.5,122.5,0.9,19.0,435.5,259.83,186.32
2016,7,16,8,0,837.0,77.0,0.9,20.0,540.0,335.02,242.04
2016,7,16,8,15,854.5,79.5,0.9,20.5,588.5,385.35,284.06
2016,7,16,8,30,872.0,82.0,0.9,21.0,637.0,436.76,325.87
2016,7,16,8,45,888.0,82.5,0.95,22.0,682.5,486.58,364.83
2016,7,16,9,0,904.0,83.0,1.0,23.0,728.0,536.9,402.77
2016,7,16,9,15,914.0,85.0,1.0,23.5,768.5,585.53,438.63
2016,7,16,9,30,924.0,87.0,1.0,24.0,809.0,633.7,472.96
2016,7,16,9,45,930.0,89.5,1.05,24.5,843.5,679.1,504.77
2016,7,16,10,0,936.0,92.0,1.1,25.0,878.0,723.3,534.31
2016,7,16,10,15,942.0,93.0,1.15,25.0,906.5,764.73,561.27
2016,7,16,10,30,948.0,94.0,1.2,25.0,935.0,804.58,587.0
2016,7,16,10,45,952.0,95.0,1.25,25.5,957.5,841.09,609.19
2016,7,16,11,0,956.0,96.0,1.3,26.0,980.0,875.54,629.88
2016,7,16,11,15,959.0,96.5,1.3,26.0,995.0,906.47,648.76
2016,7,16,11,30,962.0,97.0,1.3,26.0,1010.0,935.0,666.07
2016,7,16,11,45,963.5,97.5,1.35,26.5,1017.5,959.68,680.35
2016,7,16,12,0,965.0,98.0,1.4,27.0,1025.0,981.66,692.98
2016,7,16,12,15,965.5,98.0,1.4,27.0,1025.0,999.45,703.66
2016,7,16,12,30,966.0,98.0,1.4,27.0,1025.0,1014.33,712.66
2016,7,16,12,45,961.0,100.5,1.45,27.0,1016.5,1023.48,719.06
2016,7,16,13,0,956.0,103.0,1.5,27.0,1008.0,1029.54,723.74
2016,7,16,13,15,954.0,102.0,1.5,27.0,992.5,1031.86,725.49
2016,7,16,13,30,952.0,101.0,1.5,27.0,977.0,1031.06,725.49
2016,7,16,13,45,947.5,100.5,1.5,27.0,955.0,1025.23,722.56
2016,7,16,14,0,943.0,100.0,1.5,27.0,933.0,1016.35,717.92
2016,7,16,14,15,937.5,98.5,1.45,26.5,903.5,1002.46,710.95
2016,7,16,14,30,932.0,97.0,1.4,26.0,874.0,985.66,702.28
2016,7,16,14,45,924.0,96.0,1.4,26.0,838.5,964.26,690.19
2016,7,16,15,0,916.0,95.0,1.4,26.0,803.0,940.27,676.53
2016,7,16,15,15,905.5,93.0,1.35,25.5,762.5,910.5,659.77
2016,7,16,15,30,895.0,91.0,1.3,25.0,722.0,878.54,641.53
2016,7,16,15,45,881.0,89.0,1.3,25.0,676.5,841.64,619.34
2016,7,16,16,0,867.0,87.0,1.3,25.0,631.0,803.13,595.88
2016,7,16,16,15,849.5,84.0,1.25,24.5,582.0,759.39,569.13
2016,7,16,16,30,832.0,81.0,1.2,24.0,533.0,719.26,544.45
2016,7,16,16,45,808.0,78.0,1.2,23.5,481.0,669.17,512.74
2016,7,16,17,0,784.0,75.0,1.2,23.0,429.0,619.11,479.81
2016,7,16,17,15,751.5,71.0,1.15,22.0,376.5,562.87,440.38
2016,7,16,17,30,719.0,67.0,1.1,21.0,324.0,507.9,400.32
2016,7,16,17,45,672.5,61.5,1.1,20.5,272.0,445.23,352.23
2016,7,16,18,0,626.0,56.0,1.1,20.0,220.0,388.26,306.48
2016,7,16,18,15,555.0,49.5,1.0,19.0,171.0,320.37,250.66
2016,7,16,18,30,484.0,43.0,0.9,18.0,122.0,258.6,197.93
2016,7,16,18,45,368.5,33.0,0.85,17.5,81.0,183.74,133.52
2016,7,16,19,0,253.0,23.0,0.8,17.0,40.0,115.44,54.74
2016,7,16,19,15,126.5,11.5,0.8,16.5,20.0,43.79,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,166.0,11.5,0.85,12.5,24.5,11.3,0.0
2016,7,17,5,30,332.0,23.0,0.9,13.0,49.0,17.65,7.11
2016,7,17,5,45,440.5,31.0,0.95,13.5,92.0,22.66,14.0
2016,7,17,6,0,549.0,39.0,1.0,14.0,135.0,29.85,20.82
2016,7,17,6,15,427.5,65.0,0.95,14.5,154.5,47.35,36.6
2016,7,17,6,30,306.0,91.0,0.9,15.0,174.0,73.21,52.01
2016,7,17,6,45,324.5,108.0,0.9,15.5,212.5,105.03,71.35
2016,7,17,7,0,343.0,125.0,0.9,16.0,251.0,138.95,95.81
2016,7,17,7,15,406.0,133.5,0.9,16.5,305.0,175.35,122.45
2016,7,17,7,30,469.0,142.0,0.9,17.0,359.0,218.07,155.63
2016,7,17,7,45,665.5,106.0,0.9,17.5,452.0,263.27,187.94
2016,7,17,8,0,862.0,70.0,0.9,18.0,545.0,335.3,243.37
2016,7,17,8,15,878.0,72.5,0.95,18.5,593.5,386.26,286.63
2016,7,17,8,30,894.0,75.0,1.0,19.0,642.0,438.16,329.59
2016,7,17,8,45,908.5,75.5,1.05,20.0,687.5,488.31,369.31
2016,7,17,9,0,923.0,76.0,1.1,21.0,733.0,538.8,407.87
2016,7,17,9,15,932.5,77.5,1.1,21.5,773.5,587.55,444.29
2016,7,17,9,30,942.0,79.0,1.1,22.0,814.0,635.77,479.11
2016,7,17,9,45,939.5,86.5,1.15,22.5,847.0,681.11,511.08
2016,7,17,10,0,937.0,94.0,1.2,23.0,880.0,724.58,540.39
2016,7,17,10,15,942.5,95.0,1.2,23.0,908.5,765.75,566.9
2016,7,17,10,30,948.0,96.0,1.2,23.0,937.0,805.29,592.06
2016,7,17,10,45,951.5,97.5,1.3,23.5,959.0,841.93,615.15
2016,7,17,11,0,955.0,99.0,1.4,24.0,981.0,876.49,636.74
2016,7,17,11,15,957.5,99.5,1.4,24.0,995.5,907.04,655.59
2016,7,17,11,30,960.0,100.0,1.4,24.0,1010.0,935.16,672.85
2016,7,17,11,45,960.0,101.0,1.45,24.0,1017.0,958.99,688.09
2016,7,17,12,0,960.0,102.0,1.5,24.0,1024.0,980.08,701.69
2016,7,17,12,15,959.5,102.0,1.5,24.0,1023.0,996.92,711.97
2016,7,17,12,30,959.0,102.0,1.5,24.0,1022.0,1010.84,720.54
2016,7,17,12,45,953.5,104.5,1.55,24.0,1013.0,1019.5,726.7
2016,7,17,13,0,948.0,107.0,1.6,24.0,1004.0,1025.08,731.13
2016,7,17,13,15,945.0,106.5,1.6,23.5,988.0,1026.97,734.07
2016,7,17,13,30,942.0,106.0,1.6,23.0,972.0,1025.77,735.25
2016,7,17,13,45,937.5,104.5,1.65,23.0,949.0,1018.99,732.4
2016,7,17,14,0,933.0,103.0,1.7,23.0,926.0,1009.17,727.77
2016,7,17,14,15,926.5,102.0,1.7,22.5,896.5,994.98,721.17
2016,7,17,14,30,920.0,101.0,1.7,22.0,867.0,977.94,712.83
2016,7,17,14,45,912.5,98.5,1.7,22.0,831.5,955.61,699.77
2016,7,17,15,0,905.0,96.0,1.7,22.0,796.0,930.67,685.06
2016,7,17,15,15,894.0,94.0,1.7,21.5,754.5,900.7,668.31
2016,7,17,15,30,883.0,92.0,1.7,21.0,713.0,868.58,650.01
2016,7,17,15,45,870.0,89.0,1.7,21.0,667.5,831.72,627.08
2016,7,17,16,0,857.0,86.0,1.7,21.0,622.0,793.2,602.81
2016,7,17,16,15,838.5,83.5,1.7,20.5,573.0,749.56,575.76
2016,7,17,16,30,820.0,81.0,1.7,20.0,524.0,709.63,550.83
2016,7,17,16,45,797.5,77.0,1.7,19.5,473.0,659.88,518.19
2016,7,17,17,0,775.0,73.0,1.7,19.0,422.0,610.06,484.25
2016,7,17,17,15,742.5,69.0,1.7,18.0,370.0,554.19,444.13
2016,7,17,17,30,710.0,65.0,1.7,17.0,318.0,499.63,403.33
2016,7,17,17,45,666.0,59.5,1.7,16.5,266.5,438.74,355.07
2016,7,17,18,0,622.0,54.0,1.7,16.0,215.0,383.19,309.04
2016,7,17,18,15,552.5,47.5,1.65,15.5,167.0,316.24,252.12
2016,7,17,18,30,483.0,41.0,1.6,15.0,119.0,255.33,198.51
2016,7,17,18,45,368.5,31.5,1.55,14.5,79.0,181.63,133.59
2016,7,17,19,0,254.0,22.0,1.5,14.0,39.0,114.0,51.44
2016,7,17,19,15,127.0,11.0,1.45,13.5,19.5,43.27,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,140.0,12.0,1.1,12.0,22.5,11.8,0.0
2016,7,18,5,30,280.0,24.0,1.1,12.0,45.0,18.72,7.52
2016,7,18,5,45,395.5,32.5,1.15,12.5,87.0,24.11,15.28
2016,7,18,6,0,511.0,41.0,1.2,13.0,129.0,29.17,20.28
2016,7,18,6,15,317.5,71.5,1.15,13.5,132.5,52.34,41.17
2016,7,18,6,30,124.0,102.0,1.1,14.0,136.0,86.51,66.32
2016,7,18,6,45,135.0,123.0,1.1,14.5,167.0,112.33,84.64
2016,7,18,7,0,146.0,144.0,1.1,15.0,198.0,139.52,105.22
2016,7,18,7,15,193.5,164.0,1.05,15.5,246.0,173.29,130.23
2016,7,18,7,30,241.0,184.0,1.0,16.0,294.0,207.24,155.9
2016,7,18,7,45,540.5,128.0,1.0,16.5,414.0,248.04,180.32
2016,7,18,8,0,840.0,72.0,1.0,17.0,534.0,328.52,239.7
2016,7,18,8,15,856.5,74.5,1.0,17.5,582.0,378.63,282.29
2016,7,18,8,30,873.0,77.0,1.0,18.0,630.0,429.75,324.65
2016,7,18,8,45,887.0,78.0,1.0,18.5,674.5,479.16,364.45
2016,7,18,9,0,901.0,79.0,1.0,19.0,719.0,528.9,403.15
2016,7,18,9,15,910.5,80.5,1.0,19.5,758.5,576.73,439.15
2016,7,18,9,30,920.0,82.0,1.0,20.0,798.0,624.05,473.6
2016,7,18,9,45,923.5,85.5,1.05,20.5,831.5,668.68,505.49
2016,7,18,10,0,927.0,89.0,1.1,21.0,865.0,711.93,535.02
2016,7,18,10,15,932.5,90.0,1.15,21.5,893.0,752.73,561.01
2016,7,18,10,30,938.0,91.0,1.2,22.0,921.0,791.93,585.63
2016,7,18,10,45,942.0,91.5,1.25,22.5,942.5,827.71,607.73
2016,7,18,11,0,946.0,92.0,1.3,23.0,964.0,861.44,628.33
2016,7,18,11,15,948.5,92.5,1.35,23.0,978.5,891.72,647.79
2016,7,18,11,30,951.0,93.0,1.4,23.0,993.0,919.6,665.72
2016,7,18,11,45,952.0,93.5,1.45,23.0,1000.0,943.63,681.2
2016,7,18,12,0,953.0,94.0,1.5,23.0,1007.0,964.96,695.05
2016,7,18,12,15,953.0,94.0,1.5,23.0,1007.0,982.11,705.61
2016,7,18,12,30,953.0,94.0,1.5,23.0,1007.0,996.36,714.46
2016,7,18,12,45,953.5,92.5,1.55,23.0,999.5,1006.63,721.66
2016,7,18,13,0,954.0,91.0,1.6,23.0,992.0,1013.85,727.11
2016,7,18,13,15,951.5,90.5,1.6,23.0,977.0,1016.1,728.84
2016,7,18,13,30,949.0,90.0,1.6,23.0,962.0,1015.23,728.8
2016,7,18,13,45,947.0,88.0,1.65,23.0,940.0,1010.17,727.0
2016,7,18,14,0,945.0,86.0,1.7,23.0,918.0,1002.0,723.37
2016,7,18,14,15,939.5,85.0,1.7,22.5,889.0,988.49,717.15
2016,7,18,14,30,934.0,84.0,1.7,22.0,860.0,972.07,709.17
2016,7,18,14,45,928.0,81.5,1.7,22.0,825.5,950.73,696.71
2016,7,18,15,0,922.0,79.0,1.7,22.0,791.0,926.68,682.55
2016,7,18,15,15,912.5,77.5,1.65,22.0,750.5,898.06,664.78
2016,7,18,15,30,903.0,76.0,1.6,22.0,710.0,867.18,645.53
2016,7,18,15,45,892.5,73.5,1.6,22.0,665.5,832.27,624.05
2016,7,18,16,0,882.0,71.0,1.6,22.0,621.0,795.5,601.14
2016,7,18,16,15,865.5,68.5,1.55,21.5,573.0,752.44,574.23
2016,7,18,16,30,849.0,66.0,1.5,21.0,525.0,708.36,546.18
2016,7,18,16,45,829.0,63.0,1.5,20.5,474.0,660.46,515.22
2016,7,18,17,0,809.0,60.0,1.5,20.0,423.0,612.31,483.28
2016,7,18,17,15,779.5,57.0,1.45,19.5,371.5,558.26,443.95
2016,7,18,17,30,750.0,54.0,1.4,19.0,320.0,509.12,406.48
2016,7,18,17,45,709.0,49.5,1.4,18.5,269.0,449.33,359.63
2016,7,18,18,0,668.0,45.0,1.4,18.0,218.0,392.21,312.9
2016,7,18,18,15,603.0,39.5,1.35,17.0,169.5,326.19,257.62
2016,7,18,18,30,538.0,34.0,1.3,16.0,121.0,265.69,204.82
2016,7,18,18,45,428.0,26.5,1.3,15.5,80.0,193.14,140.5
2016,7,18,19,0,318.0,19.0,1.3,15.0,39.0,126.67,52.46
2016,7,18,19,15,159.0,9.5,1.25,14.5,19.5,49.75,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,178.0,10.5,1.0,11.5,23.5,10.32,0.0
2016,7,19,5,30,356.0,21.0,1.0,12.0,47.0,17.38,6.13
2016,7,19,5,45,463.5,28.0,1.0,12.5,89.5,21.95,13.37
2016,7,19,6,0,571.0,35.0,1.0,13.0,132.0,26.3,17.73
2016,7,19,6,15,306.0,66.0,0.95,13.5,120.0,48.09,37.4
2016,7,19,6,30,41.0,97.0,0.9,14.0,108.0,85.26,66.45
2016,7,19,6,45,45.5,117.5,0.9,14.5,132.5,106.22,82.72
2016,7,19,7,0,50.0,138.0,0.9,15.0,157.0,127.84,99.71
2016,7,19,7,15,95.0,164.0,0.9,15.5,206.0,161.0,124.36
2016,7,19,7,30,140.0,190.0,0.9,16.0,255.0,194.5,149.35
2016,7,19,7,45,506.0,126.0,0.9,17.0,397.5,236.11,171.4
2016,7,19,8,0,872.0,62.0,0.9,18.0,540.0,328.2,237.49
2016,7,19,8,15,887.5,64.0,0.9,18.5,588.0,379.02,280.58
2016,7,19,8,30,903.0,66.0,0.9,19.0,636.0,430.72,323.35
2016,7,19,8,45,914.0,67.5,0.95,19.5,680.5,480.6,363.71
2016,7,19,9,0,925.0,69.0,1.0,20.0,725.0,530.49,402.79
2016,7,19,9,15,934.0,70.5,1.05,20.5,765.0,579.11,439.7
2016,7,19,9,30,943.0,72.0,1.1,21.0,805.0,627.15,475.06
2016,7,19,9,45,942.5,78.0,1.15,21.5,838.5,672.52,507.36
2016,7,19,10,0,942.0,84.0,1.2,22.0,872.0,716.17,536.89
2016,7,19,10,15,947.5,85.0,1.2,22.5,900.5,757.56,562.66
2016,7,19,10,30,953.0,86.0,1.2,23.0,929.0,797.31,586.94
2016,7,19,10,45,955.5,87.5,1.3,23.5,950.5,833.38,609.7
2016,7,19,11,0,958.0,89.0,1.4,24.0,972.0,867.28,630.92
2016,7,19,11,15,960.5,89.5,1.4,24.0,986.5,897.93,649.91
2016,7,19,11,30,963.0,90.0,1.4,24.0,1001.0,926.14,667.28
2016,7,19,11,45,964.0,90.5,1.45,24.5,1008.0,950.45,681.53
2016,7,19,12,0,965.0,91.0,1.5,25.0,1015.0,972.04,694.08
2016,7,19,12,15,964.5,91.0,1.55,25.0,1014.5,988.93,705.1
2016,7,19,12,30,964.0,91.0,1.6,25.0,1014.0,1002.87,714.41
2016,7,19,12,45,956.5,95.0,1.65,25.0,1004.5,1011.14,720.3
2016,7,19,13,0,949.0,99.0,1.7,25.0,995.0,1016.31,724.44
2016,7,19,13,15,946.5,98.5,1.7,25.0,979.5,1018.64,726.24
2016,7,19,13,30,944.0,98.0,1.7,25.0,964.0,1017.87,726.25
2016,7,19,13,45,941.0,96.5,1.7,25.0,942.0,1012.48,723.53
2016,7,19,14,0,938.0,95.0,1.7,25.0,920.0,1004.01,719.04
2016,7,19,14,15,932.0,93.5,1.7,24.5,890.5,989.65,712.36
2016,7,19,14,30,926.0,92.0,1.7,24.0,861.0,972.4,703.94
2016,7,19,14,45,920.0,89.5,1.7,24.0,826.0,951.27,691.73
2016,7,19,15,0,914.0,87.0,1.7,24.0,791.0,927.44,677.83
2016,7,19,15,15,903.5,85.5,1.65,23.5,750.5,898.18,661.07
2016,7,19,15,30,893.0,84.0,1.6,23.0,710.0,866.73,642.8
2016,7,19,15,45,882.5,80.5,1.6,23.0,665.5,831.03,620.88
2016,7,19,16,0,872.0,77.0,1.6,23.0,621.0,793.48,597.52
2016,7,19,16,15,855.0,74.5,1.6,22.5,572.0,750.41,571.16
2016,7,19,16,30,838.0,72.0,1.6,22.0,523.0,706.37,543.62
2016,7,19,16,45,818.0,68.5,1.6,21.5,472.5,658.35,512.58
2016,7,19,17,0,798.0,65.0,1.6,21.0,422.0,614.26,483.47
2016,7,19,17,15,767.5,61.5,1.55,20.0,370.0,559.31,444.09
2016,7,19,17,30,737.0,58.0,1.5,19.0,318.0,505.49,404.01
2016,7,19,17,45,695.5,53.0,1.5,18.5,267.0,445.42,356.85
2016,7,19,18,0,654.0,48.0,1.5,18.0,216.0,388.05,309.81
2016,7,19,18,15,587.5,42.0,1.4,17.0,167.5,321.42,253.86
2016,7,19,18,30,521.0,36.0,1.3,16.0,119.0,260.41,200.58
2016,7,19,18,45,410.5,27.5,1.25,15.5,78.5,187.45,135.85
2016,7,19,19,0,300.0,19.0,1.2,15.0,38.0,122.98,45.75
2016,7,19,19,15,150.0,9.5,1.15,14.5,19.0,47.25,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,179.0,10.0,0.95,11.5,22.5,9.83,0.0
2016,7,20,5,30,358.0,20.0,1.0,12.0,45.0,16.46,5.0
2016,7,20,5,45,462.0,27.0,1.05,13.0,87.0,21.08,12.54
2016,7,20,6,0,566.0,34.0,1.1,14.0,129.0,25.47,16.89
2016,7,20,6,15,627.5,39.0,1.05,14.5,178.0,27.85,19.24
2016,7,20,6,30,689.0,44.0,1.0,15.0,227.0,40.0,21.49
2016,7,20,6,45,730.0,47.5,1.0,15.5,278.5,80.04,37.26
2016,7,20,7,0,771.0,51.0,1.0,16.0,330.0,128.84,69.48
2016,7,20,7,15,799.5,53.5,1.0,16.5,382.0,174.89,105.46
2016,7,20,7,30,828.0,56.0,1.0,17.0,434.0,223.81,146.8
2016,7,20,7,45,849.0,58.5,1.0,18.0,485.0,273.51,189.82
2016,7,20,8,0,870.0,61.0,1.0,19.0,536.0,325.03,234.01
2016,7,20,8,15,885.5,63.0,1.0,19.5,584.5,375.78,277.28
2016,7,20,8,30,901.0,65.0,1.0,20.0,633.0,427.41,320.01
2016,7,20,8,45,913.0,66.5,1.0,21.0,678.0,477.68,359.7
2016,7,20,9,0,925.0,68.0,1.0,22.0,723.0,528.07,397.92
2016,7,20,9,15,934.5,69.5,1.0,22.5,763.0,577.0,434.43
2016,7,20,9,30,944.0,71.0,1.0,23.0,803.0,625.39,469.33
2016,7,20,9,45,942.0,78.5,1.05,23.5,837.0,671.3,501.65
2016,7,20,10,0,940.0,86.0,1.1,24.0,871.0,715.36,531.24
2016,7,20,10,15,945.5,87.0,1.15,24.5,899.5,756.73,557.26
2016,7,20,10,30,951.0,88.0,1.2,25.0,928.0,796.47,581.9
2016,7,20,10,45,956.5,88.0,1.25,25.5,950.5,833.46,604.47
2016,7,20,11,0,962.0,88.0,1.3,26.0,973.0,868.46,625.55
2016,7,20,11,15,964.5,88.5,1.35,26.0,988.0,899.26,645.07
2016,7,20,11,30,967.0,89.0,1.4,26.0,1003.0,927.6,663.03
2016,7,20,11,45,969.5,88.5,1.45,26.5,1010.5,952.4,677.46
2016,7,20,12,0,972.0,88.0,1.5,27.0,1018.0,974.51,690.2
2016,7,20,12,15,972.0,88.0,1.5,27.0,1018.0,991.98,700.76
2016,7,20,12,30,972.0,88.0,1.5,27.0,1018.0,1006.5,709.6
2016,7,20,12,45,970.5,88.5,1.55,27.5,1010.0,1017.06,715.45
2016,7,20,13,0,969.0,89.0,1.6,28.0,1002.0,1024.51,719.51
2016,7,20,13,15,966.5,88.0,1.6,28.0,986.5,1026.32,720.94
2016,7,20,13,30,964.0,87.0,1.6,28.0,971.0,1024.95,720.6
2016,7,20,13,45,960.5,86.0,1.65,28.0,949.0,1019.45,718.59
2016,7,20,14,0,957.0,85.0,1.7,28.0,927.0,1010.81,714.78
2016,7,20,14,15,951.5,84.0,1.7,27.5,897.5,997.19,708.7
2016,7,20,14,30,946.0,83.0,1.7,27.0,868.0,980.62,700.87
2016,7,20,14,45,939.0,81.5,1.7,27.0,833.0,959.26,688.69
2016,7,20,15,0,932.0,80.0,1.7,27.0,798.0,935.19,674.85
2016,7,20,15,15,922.0,78.5,1.7,26.5,757.0,905.92,658.95
2016,7,20,15,30,912.0,77.0,1.7,26.0,716.0,874.38,641.46
2016,7,20,15,45,899.5,75.0,1.7,25.5,670.5,838.1,620.63
2016,7,20,16,0,887.0,73.0,1.7,25.0,625.0,800.08,598.34
2016,7,20,16,15,870.5,71.0,1.7,24.5,576.0,757.44,572.49
2016,7,20,16,30,854.0,69.0,1.7,24.0,527.0,713.78,545.44
2016,7,20,16,45,832.0,66.0,1.7,23.5,476.0,664.31,513.61
2016,7,20,17,0,810.0,63.0,1.7,23.0,425.0,614.74,480.89
2016,7,20,17,15,779.5,59.5,1.65,22.0,372.5,563.45,444.41
2016,7,20,17,30,749.0,56.0,1.6,21.0,320.0,509.13,404.17
2016,7,20,17,45,705.5,51.5,1.6,20.5,268.0,448.08,356.49
2016,7,20,18,0,662.0,47.0,1.6,20.0,216.0,389.91,309.02
2016,7,20,18,15,595.0,41.5,1.55,19.0,167.5,323.34,253.49
2016,7,20,18,30,528.0,36.0,1.5,18.0,119.0,262.39,200.52
2016,7,20,18,45,414.0,27.5,1.45,17.0,78.0,188.01,135.01
2016,7,20,19,0,300.0,19.0,1.4,16.0,37.0,122.11,39.0
2016,7,20,19,15,150.0,9.5,1.35,15.5,18.5,47.03,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.5,1.2,12.5,21.5,10.32,0.0
2016,7,21,5,30,334.0,21.0,1.2,13.0,43.0,17.65,5.07
2016,7,21,5,45,443.5,28.5,1.3,13.5,85.5,22.67,13.82
2016,7,21,6,0,553.0,36.0,1.4,14.0,128.0,27.44,18.6
2016,7,21,6,15,283.5,63.5,1.35,14.5,111.5,46.28,35.59
2016,7,21,6,30,14.0,91.0,1.3,15.0,95.0,83.31,64.92
2016,7,21,6,45,19.0,110.5,1.3,15.5,117.0,102.47,80.29
2016,7,21,7,0,24.0,130.0,1.3,16.0,139.0,118.37,92.76
2016,7,21,7,15,23.0,147.0,1.25,16.5,156.5,139.61,109.73
2016,7,21,7,30,22.0,164.0,1.2,17.0,174.0,156.88,123.23
2016,7,21,7,45,443.0,114.5,1.2,17.5,355.0,209.36,152.03
2016,7,21,8,0,864.0,65.0,1.2,18.0,536.0,325.01,235.56
2016,7,21,8,15,879.5,67.0,1.2,18.5,584.0,375.52,278.61
2016,7,21,8,30,895.0,69.0,1.2,19.0,632.0,426.93,321.51
2016,7,21,8,45,906.5,71.0,1.25,20.0,676.5,477.21,361.78
2016,7,21,9,0,918.0,73.0,1.3,21.0,721.0,527.57,400.66
2016,7,21,9,15,927.0,74.0,1.3,21.5,761.0,575.52,436.96
2016,7,21,9,30,936.0,75.0,1.3,22.0,801.0,622.9,471.64
2016,7,21,9,45,942.0,77.0,1.3,22.5,835.5,668.53,503.95
2016,7,21,10,0,948.0,79.0,1.3,23.0,870.0,712.92,533.7
2016,7,21,10,15,953.5,80.0,1.3,23.5,898.5,754.61,559.68
2016,7,21,10,30,959.0,81.0,1.3,24.0,927.0,794.64,584.17
2016,7,21,10,45,963.0,81.5,1.35,24.5,949.0,831.2,606.62
2016,7,21,11,0,967.0,82.0,1.4,25.0,971.0,865.66,627.52
