Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,970.0,82.5,1.45,25.0,986.0,897.02,647.54
2016,7,21,11,30,973.0,83.0,1.5,25.0,1001.0,925.93,665.98
2016,7,21,11,45,974.5,83.0,1.55,25.0,1008.5,950.46,681.65
2016,7,21,12,0,976.0,83.0,1.6,25.0,1016.0,972.23,695.66
2016,7,21,12,15,976.0,83.0,1.65,25.0,1016.0,989.75,707.08
2016,7,21,12,30,976.0,83.0,1.7,25.0,1016.0,1004.3,716.77
2016,7,21,12,45,966.0,89.5,1.75,25.0,1006.0,1012.84,722.81
2016,7,21,13,0,956.0,96.0,1.8,25.0,996.0,1018.22,727.06
2016,7,21,13,15,954.0,95.5,1.8,24.5,981.0,1021.06,730.62
2016,7,21,13,30,952.0,95.0,1.8,24.0,966.0,1020.77,732.36
2016,7,21,13,45,949.5,93.0,1.85,24.0,944.0,1015.3,730.24
2016,7,21,14,0,947.0,91.0,1.9,24.0,922.0,1006.7,726.28
2016,7,21,14,15,941.5,90.0,1.9,23.5,893.0,993.24,720.1
2016,7,21,14,30,936.0,89.0,1.9,23.0,864.0,976.84,712.15
2016,7,21,14,45,931.5,86.0,1.9,23.0,829.5,956.36,700.23
2016,7,21,15,0,927.0,83.0,1.9,23.0,795.0,933.08,686.56
2016,7,21,15,15,917.0,81.5,1.85,22.5,754.5,903.93,669.78
2016,7,21,15,30,907.0,80.0,1.8,22.0,714.0,872.53,651.43
2016,7,21,15,45,898.0,76.5,1.8,22.0,669.0,837.62,629.88
2016,7,21,16,0,889.0,73.0,1.8,22.0,624.0,800.74,606.79
2016,7,21,16,15,872.5,70.5,1.75,21.5,575.5,757.45,579.65
2016,7,21,16,30,856.0,68.0,1.7,21.0,527.0,713.11,551.35
2016,7,21,16,45,838.0,64.0,1.7,21.0,476.0,665.17,519.25
2016,7,21,17,0,820.0,60.0,1.7,21.0,425.0,616.78,486.14
2016,7,21,17,15,790.0,57.0,1.65,20.0,372.5,561.98,446.93
2016,7,21,17,30,760.0,54.0,1.6,19.0,320.0,512.09,409.54
2016,7,21,17,45,720.0,49.0,1.55,18.5,268.5,451.85,361.87
2016,7,21,18,0,680.0,44.0,1.5,18.0,217.0,394.18,314.26
2016,7,21,18,15,614.0,39.0,1.4,17.0,168.0,327.93,258.4
2016,7,21,18,30,548.0,34.0,1.3,16.0,119.0,267.26,205.08
2016,7,21,18,45,436.0,26.0,1.25,15.5,78.0,193.41,138.79
2016,7,21,19,0,324.0,18.0,1.2,15.0,37.0,124.81,32.32
2016,7,21,19,15,162.0,9.0,1.15,14.5,18.5,49.3,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,170.5,10.0,0.8,12.0,21.0,9.83,0.0
2016,7,22,5,30,341.0,20.0,0.8,13.0,42.0,16.71,3.78
2016,7,22,5,45,449.5,27.5,0.85,14.0,84.5,21.8,13.0
2016,7,22,6,0,558.0,35.0,0.9,15.0,127.0,26.61,17.78
2016,7,22,6,15,622.5,40.5,0.9,15.5,176.0,29.35,20.47
2016,7,22,6,30,687.0,46.0,0.9,16.0,225.0,38.39,28.59
2016,7,22,6,45,729.5,49.5,0.95,16.5,277.5,78.31,36.72
2016,7,22,7,0,772.0,53.0,1.0,17.0,330.0,122.86,64.5
2016,7,22,7,15,801.5,56.0,1.0,17.5,382.5,173.84,103.98
2016,7,22,7,30,831.0,59.0,1.0,18.0,435.0,223.53,145.53
2016,7,22,7,45,853.0,61.5,1.05,19.0,487.0,273.71,188.74
2016,7,22,8,0,875.0,64.0,1.1,20.0,539.0,325.82,233.34
2016,7,22,8,15,891.0,66.0,1.1,20.5,588.0,377.08,276.96
2016,7,22,8,30,907.0,68.0,1.1,21.0,637.0,429.28,320.09
2016,7,22,8,45,919.0,70.0,1.15,22.0,682.5,480.38,360.62
2016,7,22,9,0,931.0,72.0,1.2,23.0,728.0,531.61,399.76
2016,7,22,9,15,940.5,73.0,1.2,23.5,768.5,580.47,436.33
2016,7,22,9,30,950.0,74.0,1.2,24.0,809.0,628.78,471.27
2016,7,22,9,45,943.5,84.0,1.25,25.0,841.5,674.52,502.47
2016,7,22,10,0,937.0,94.0,1.3,26.0,874.0,718.06,530.96
2016,7,22,10,15,943.0,95.0,1.35,26.0,903.5,759.81,558.22
2016,7,22,10,30,949.0,96.0,1.4,26.0,933.0,799.96,584.21
2016,7,22,10,45,954.5,96.5,1.45,26.5,955.5,837.49,607.11
2016,7,22,11,0,960.0,97.0,1.5,27.0,978.0,873.03,628.52
2016,7,22,11,15,962.5,97.5,1.5,27.5,993.0,903.91,646.18
2016,7,22,11,30,965.0,98.0,1.5,28.0,1008.0,932.34,662.16
2016,7,22,11,45,967.0,97.5,1.55,28.5,1015.5,956.79,676.23
2016,7,22,12,0,969.0,97.0,1.6,29.0,1023.0,978.53,688.64
2016,7,22,12,15,969.0,97.0,1.65,29.0,1022.5,996.09,699.89
2016,7,22,12,30,969.0,97.0,1.7,29.0,1022.0,1010.7,709.44
2016,7,22,12,45,968.5,96.5,1.75,29.0,1014.0,1021.3,716.66
2016,7,22,13,0,968.0,96.0,1.8,29.0,1006.0,1028.8,722.12
2016,7,22,13,15,965.0,95.0,1.8,29.0,990.5,1030.22,723.32
2016,7,22,13,30,962.0,94.0,1.8,29.0,975.0,1028.46,722.75
2016,7,22,13,45,957.5,93.5,1.8,29.0,951.5,1022.61,719.81
2016,7,22,14,0,953.0,93.0,1.8,29.0,928.0,1013.65,715.1
2016,7,22,14,15,947.0,91.5,1.8,28.5,898.5,999.14,708.5
2016,7,22,14,30,941.0,90.0,1.8,28.0,869.0,981.68,700.14
2016,7,22,14,45,933.0,88.5,1.85,28.0,833.0,959.54,688.08
2016,7,22,15,0,925.0,87.0,1.9,28.0,797.0,934.73,674.33
2016,7,22,15,15,914.5,85.0,1.85,27.5,755.5,904.66,657.34
2016,7,22,15,30,904.0,83.0,1.8,27.0,714.0,872.35,638.81
2016,7,22,15,45,878.5,85.5,1.8,26.5,665.5,830.59,614.33
2016,7,22,16,0,853.0,88.0,1.8,26.0,617.0,787.94,588.9
2016,7,22,16,15,834.0,85.5,1.75,25.5,567.5,748.69,564.92
2016,7,22,16,30,815.0,83.0,1.7,25.0,518.0,703.85,536.59
2016,7,22,16,45,779.5,82.0,1.7,24.5,464.5,648.63,500.65
2016,7,22,17,0,744.0,81.0,1.7,24.0,411.0,594.3,463.24
2016,7,22,17,15,708.5,76.5,1.65,23.0,358.5,537.24,422.55
2016,7,22,17,30,673.0,72.0,1.6,22.0,306.0,484.35,383.29
2016,7,22,17,45,622.5,66.0,1.55,21.5,254.5,421.34,333.99
2016,7,22,18,0,572.0,60.0,1.5,21.0,203.0,361.94,285.67
2016,7,22,18,15,497.5,51.5,1.4,20.0,155.5,293.03,228.68
2016,7,22,18,30,423.0,43.0,1.3,19.0,108.0,230.68,175.32
2016,7,22,18,45,302.5,31.5,1.25,18.5,69.0,156.36,110.63
2016,7,22,19,0,182.0,20.0,1.2,18.0,30.0,86.47,14.23
2016,7,22,19,15,91.0,10.0,1.15,17.5,15.0,32.4,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,77.0,12.0,0.65,12.5,17.0,11.8,0.0
2016,7,23,5,30,154.0,24.0,0.6,13.0,34.0,18.83,4.0
2016,7,23,5,45,268.0,37.0,0.6,14.0,73.0,28.41,18.58
2016,7,23,6,0,382.0,50.0,0.6,15.0,112.0,38.15,27.88
2016,7,23,6,15,455.5,59.5,0.6,16.0,159.5,43.28,32.71
2016,7,23,6,30,529.0,69.0,0.6,17.0,207.0,51.93,40.4
2016,7,23,6,45,586.5,75.0,0.6,18.0,259.0,87.02,48.79
2016,7,23,7,0,644.0,81.0,0.6,19.0,311.0,128.24,73.77
2016,7,23,7,15,680.0,86.5,0.6,20.0,363.0,171.75,106.05
2016,7,23,7,30,716.0,92.0,0.6,21.0,415.0,219.04,143.92
2016,7,23,7,45,746.5,95.5,0.6,22.0,467.0,270.21,185.95
2016,7,23,8,0,777.0,99.0,0.6,23.0,519.0,320.67,227.3
2016,7,23,8,15,797.0,102.5,0.65,23.5,568.0,370.13,268.09
2016,7,23,8,30,817.0,106.0,0.7,24.0,617.0,421.08,309.02
2016,7,23,8,45,830.0,110.0,0.75,25.0,662.0,470.58,347.13
2016,7,23,9,0,843.0,114.0,0.8,26.0,707.0,520.46,384.17
2016,7,23,9,15,854.5,116.5,0.85,27.0,747.5,568.34,418.54
2016,7,23,9,30,866.0,119.0,0.9,28.0,788.0,618.76,453.37
2016,7,23,9,45,877.0,119.5,0.95,29.0,823.5,663.56,483.38
2016,7,23,10,0,888.0,120.0,1.0,30.0,859.0,707.64,512.02
2016,7,23,10,15,894.5,121.5,1.05,30.5,887.5,748.51,537.96
2016,7,23,10,30,901.0,123.0,1.1,31.0,916.0,787.94,561.79
2016,7,23,10,45,871.0,145.5,1.2,31.5,927.5,816.64,579.15
2016,7,23,11,0,841.0,168.0,1.3,32.0,939.0,842.43,594.7
2016,7,23,11,15,844.5,169.0,1.3,32.0,954.0,872.29,612.77
2016,7,23,11,30,848.0,170.0,1.3,32.0,969.0,900.13,629.44
2016,7,23,11,45,831.0,182.5,1.35,32.5,970.0,918.66,639.73
2016,7,23,12,0,814.0,195.0,1.4,33.0,971.0,934.23,648.32
2016,7,23,12,15,814.0,195.0,1.45,33.0,971.0,950.53,658.76
2016,7,23,12,30,814.0,195.0,1.5,33.0,971.0,964.35,667.76
2016,7,23,12,45,822.5,187.5,1.55,33.0,966.0,976.27,675.71
2016,7,23,13,0,831.0,180.0,1.6,33.0,961.0,985.53,682.17
2016,7,23,13,15,827.5,178.5,1.65,33.0,945.5,986.51,683.72
2016,7,23,13,30,824.0,177.0,1.7,33.0,930.0,984.67,683.74
2016,7,23,13,45,810.5,180.0,1.75,33.0,905.5,975.02,679.08
2016,7,23,14,0,797.0,183.0,1.8,33.0,881.0,962.73,672.95
2016,7,23,14,15,789.0,180.5,1.8,32.5,852.0,947.5,665.84
2016,7,23,14,30,781.0,178.0,1.8,32.0,823.0,929.75,657.19
2016,7,23,14,45,790.5,164.0,1.8,32.0,793.0,913.72,648.35
2016,7,23,15,0,800.0,150.0,1.8,32.0,763.0,894.57,637.57
2016,7,23,15,15,786.5,147.0,1.8,31.5,722.5,863.8,620.64
2016,7,23,15,30,773.0,144.0,1.8,31.0,682.0,834.56,604.63
2016,7,23,15,45,781.0,129.5,1.8,30.5,642.5,802.44,586.51
2016,7,23,16,0,789.0,115.0,1.8,30.0,603.0,770.8,568.5
2016,7,23,16,15,767.5,111.0,1.75,29.5,554.0,725.26,540.35
2016,7,23,16,30,746.0,107.0,1.7,29.0,505.0,681.98,513.35
2016,7,23,16,45,735.0,97.5,1.7,28.5,456.5,636.7,484.3
2016,7,23,17,0,724.0,88.0,1.7,28.0,408.0,590.55,453.0
2016,7,23,17,15,687.5,83.0,1.6,27.0,355.5,533.3,412.5
2016,7,23,17,30,651.0,78.0,1.5,26.0,303.0,477.79,371.81
2016,7,23,17,45,610.0,69.5,1.45,25.0,253.0,417.88,326.37
2016,7,23,18,0,569.0,61.0,1.4,24.0,203.0,360.75,281.05
2016,7,23,18,15,492.5,52.5,1.3,22.5,155.0,291.17,224.66
2016,7,23,18,30,416.0,44.0,1.2,21.0,107.0,228.3,171.79
2016,7,23,18,45,291.5,32.0,1.1,20.0,68.0,152.6,106.57
2016,7,23,19,0,167.0,20.0,1.0,19.0,29.0,81.23,5.35
2016,7,23,19,15,83.5,10.0,0.95,18.5,14.5,30.4,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,55.5,11.5,0.65,12.5,15.0,11.3,0.0
2016,7,24,5,30,111.0,23.0,0.6,13.0,30.0,18.03,2.46
2016,7,24,5,45,216.0,39.0,0.6,14.0,68.0,30.13,19.94
2016,7,24,6,0,321.0,55.0,0.6,15.0,106.0,41.64,30.89
2016,7,24,6,15,395.5,66.5,0.6,15.5,152.5,48.98,37.78
2016,7,24,6,30,470.0,78.0,0.6,16.0,199.0,58.09,45.98
2016,7,24,6,45,537.5,84.0,0.65,17.0,251.5,90.91,54.23
2016,7,24,7,0,605.0,90.0,0.7,18.0,304.0,130.51,77.72
2016,7,24,7,15,643.5,96.0,0.7,19.0,356.0,172.79,108.86
2016,7,24,7,30,682.0,102.0,0.7,20.0,408.0,219.14,145.8
2016,7,24,7,45,717.5,104.5,0.75,21.0,460.5,265.63,184.15
2016,7,24,8,0,753.0,107.0,0.8,22.0,513.0,315.56,225.28
2016,7,24,8,15,774.0,111.0,0.8,22.5,562.5,368.12,268.38
2016,7,24,8,30,795.0,115.0,0.8,23.0,612.0,418.81,309.05
2016,7,24,8,45,806.0,120.5,0.85,24.0,656.0,467.77,346.93
2016,7,24,9,0,817.0,126.0,0.9,25.0,700.0,516.96,383.65
2016,7,24,9,15,830.0,129.0,0.9,25.5,741.0,565.0,418.75
2016,7,24,9,30,843.0,132.0,0.9,26.0,782.0,613.04,452.71
2016,7,24,9,45,825.0,150.0,0.9,27.0,810.0,655.16,480.13
2016,7,24,10,0,807.0,168.0,0.9,28.0,838.0,694.46,504.63
2016,7,24,10,15,815.5,170.0,0.9,28.5,867.0,734.83,530.62
2016,7,24,10,30,824.0,172.0,0.9,29.0,896.0,774.15,555.06
2016,7,24,10,45,792.5,197.0,0.95,30.0,907.5,802.58,570.67
2016,7,24,11,0,761.0,222.0,1.0,31.0,919.0,827.28,583.85
2016,7,24,11,15,765.5,223.5,1.05,31.0,934.0,857.03,602.53
2016,7,24,11,30,770.0,225.0,1.1,31.0,949.0,885.05,620.03
2016,7,24,11,45,743.0,244.0,1.15,31.5,947.5,900.09,628.25
2016,7,24,12,0,716.0,263.0,1.2,32.0,946.0,912.1,634.75
2016,7,24,12,15,716.0,263.0,1.2,32.0,945.5,927.76,644.22
2016,7,24,12,30,716.0,263.0,1.2,32.0,945.0,941.2,652.31
2016,7,24,12,45,736.0,248.0,1.25,32.5,944.0,956.46,661.03
2016,7,24,13,0,756.0,233.0,1.3,33.0,943.0,969.31,668.32
2016,7,24,13,15,751.0,231.5,1.3,32.5,927.0,969.23,669.85
2016,7,24,13,30,746.0,230.0,1.3,32.0,911.0,966.5,670.05
2016,7,24,13,45,714.0,242.5,1.35,32.0,881.0,949.61,661.1
2016,7,24,14,0,682.0,255.0,1.4,32.0,851.0,930.48,650.76
2016,7,24,14,15,671.5,250.5,1.4,31.5,821.5,912.37,641.69
2016,7,24,14,30,661.0,246.0,1.4,31.0,792.0,892.07,631.18
2016,7,24,14,45,653.5,238.0,1.45,31.0,758.0,868.85,618.27
2016,7,24,15,0,646.0,230.0,1.5,31.0,724.0,843.57,603.94
2016,7,24,15,15,629.0,223.5,1.45,30.5,683.0,809.56,583.74
2016,7,24,15,30,612.0,217.0,1.4,30.0,642.0,774.19,562.47
2016,7,24,15,45,615.5,199.5,1.4,29.5,603.0,743.28,544.95
2016,7,24,16,0,619.0,182.0,1.4,29.0,564.0,710.16,525.53
2016,7,24,16,15,593.0,174.0,1.35,28.0,515.5,659.25,493.49
2016,7,24,16,30,567.0,166.0,1.3,27.0,467.0,611.91,463.09
2016,7,24,16,45,561.0,149.0,1.3,26.5,421.5,568.81,434.73
2016,7,24,17,0,555.0,132.0,1.3,26.0,376.0,524.75,404.7
2016,7,24,17,15,513.0,121.5,1.25,25.0,325.0,465.23,362.19
2016,7,24,17,30,471.0,111.0,1.2,24.0,274.0,408.29,320.15
2016,7,24,17,45,436.0,96.0,1.15,23.0,227.0,352.69,277.63
2016,7,24,18,0,401.0,81.0,1.1,22.0,180.0,299.58,235.31
2016,7,24,18,15,328.5,66.5,1.0,21.0,135.0,233.53,181.24
2016,7,24,18,30,256.0,52.0,0.9,20.0,90.0,174.18,131.44
2016,7,24,18,45,172.0,34.5,0.85,19.0,55.5,114.13,79.19
2016,7,24,19,0,88.0,17.0,0.8,18.0,21.0,53.02,0.0
2016,7,24,19,15,44.0,8.5,0.8,17.5,10.5,19.12,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,57.0,9.5,0.6,12.5,13.0,9.34,0.0
2016,7,25,5,30,114.0,19.0,0.6,13.0,26.0,14.74,0.0
2016,7,25,5,45,205.0,36.0,0.6,13.5,63.0,27.7,17.83
2016,7,25,6,0,296.0,53.0,0.6,14.0,100.0,40.08,29.63
2016,7,25,6,15,261.5,75.0,0.55,14.5,127.5,55.8,43.95
2016,7,25,6,30,227.0,97.0,0.5,15.0,155.0,75.43,61.43
2016,7,25,6,45,276.5,109.0,0.5,16.0,195.5,101.38,71.44
2016,7,25,7,0,326.0,121.0,0.5,17.0,236.0,132.12,90.96
2016,7,25,7,15,472.0,119.5,0.5,17.5,315.0,166.22,111.28
2016,7,25,7,30,618.0,118.0,0.5,18.0,394.0,218.81,148.69
2016,7,25,7,45,645.0,125.5,0.55,19.0,444.5,264.22,186.07
2016,7,25,8,0,672.0,133.0,0.6,20.0,495.0,312.3,225.56
2016,7,25,8,15,695.0,139.0,0.6,21.0,543.5,360.13,264.16
2016,7,25,8,30,718.0,145.0,0.6,22.0,592.0,409.87,303.12
2016,7,25,8,45,730.5,152.0,0.65,23.0,635.5,457.49,339.66
2016,7,25,9,0,743.0,159.0,0.7,24.0,679.0,505.61,375.34
2016,7,25,9,15,757.5,163.5,0.75,24.5,720.0,552.9,410.06
2016,7,25,9,30,772.0,168.0,0.8,25.0,761.0,600.47,444.01
2016,7,25,9,45,820.0,151.0,0.85,26.0,807.0,651.65,479.19
2016,7,25,10,0,868.0,134.0,0.9,27.0,853.0,704.31,514.41
2016,7,25,10,15,875.0,136.0,0.95,27.5,882.5,745.39,541.29
2016,7,25,10,30,882.0,138.0,1.0,28.0,912.0,785.09,565.57
2016,7,25,10,45,866.5,152.0,1.05,28.5,928.0,816.89,584.5
2016,7,25,11,0,851.0,166.0,1.1,29.0,944.0,846.46,601.96
2016,7,25,11,15,854.5,167.0,1.1,29.0,959.0,876.66,620.25
2016,7,25,11,30,858.0,168.0,1.1,29.0,974.0,904.8,637.15
2016,7,25,11,45,841.0,180.5,1.15,29.5,976.0,923.66,647.74
2016,7,25,12,0,824.0,193.0,1.2,30.0,978.0,939.51,656.61
2016,7,25,12,15,824.0,193.0,1.2,30.0,977.5,956.01,666.51
2016,7,25,12,30,824.0,193.0,1.2,30.0,977.0,969.99,674.91
2016,7,25,12,45,833.0,185.5,1.25,30.5,972.5,982.47,681.95
2016,7,25,13,0,842.0,178.0,1.3,31.0,968.0,992.26,687.43
2016,7,25,13,15,838.0,177.0,1.3,31.0,952.0,993.31,688.34
2016,7,25,13,30,834.0,176.0,1.3,31.0,936.0,991.51,687.75
2016,7,25,13,45,813.0,183.0,1.35,31.0,909.0,978.75,681.39
2016,7,25,14,0,792.0,190.0,1.4,31.0,882.0,963.4,673.61
2016,7,25,14,15,783.0,187.5,1.35,30.5,852.0,947.3,665.33
2016,7,25,14,30,774.0,185.0,1.3,30.0,822.0,932.81,658.09
2016,7,25,14,45,765.5,180.0,1.3,29.5,787.0,909.79,646.25
2016,7,25,15,0,757.0,175.0,1.3,29.0,752.0,884.49,632.98
2016,7,25,15,15,741.5,170.5,1.25,28.5,711.0,851.45,614.01
2016,7,25,15,30,726.0,166.0,1.2,28.0,670.0,816.76,593.87
2016,7,25,15,45,724.0,154.0,1.2,28.0,628.0,783.6,573.99
2016,7,25,16,0,722.0,142.0,1.2,28.0,586.0,748.34,552.49
2016,7,25,16,15,698.0,136.5,1.15,27.5,536.5,701.5,523.39
2016,7,25,16,30,674.0,131.0,1.1,27.0,487.0,654.39,492.76
2016,7,25,16,45,665.0,118.0,1.1,26.5,439.5,609.38,463.46
2016,7,25,17,0,656.0,105.0,1.1,26.0,392.0,563.44,432.46
2016,7,25,17,15,616.0,98.0,1.05,25.0,340.0,504.49,390.88
2016,7,25,17,30,576.0,91.0,1.0,24.0,288.0,447.61,349.31
2016,7,25,17,45,539.0,79.5,0.95,23.0,239.5,389.78,305.36
2016,7,25,18,0,502.0,68.0,0.9,22.0,191.0,334.44,261.38
2016,7,25,18,15,424.5,57.0,0.8,21.0,144.0,264.84,204.52
2016,7,25,18,30,347.0,46.0,0.7,20.0,97.0,202.15,151.74
2016,7,25,18,45,242.5,32.0,0.65,19.0,60.5,134.37,92.38
2016,7,25,19,0,138.0,18.0,0.6,18.0,24.0,68.45,0.0
2016,7,25,19,15,69.0,9.0,0.6,17.5,12.0,25.6,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,63.0,10.0,0.55,14.5,13.5,9.83,0.0
2016,7,26,5,30,126.0,20.0,0.5,15.0,27.0,15.62,0.0
2016,7,26,5,45,223.5,35.5,0.45,16.0,64.0,27.36,17.24
2016,7,26,6,0,321.0,51.0,0.4,17.0,101.0,38.55,27.9
2016,7,26,6,15,393.5,63.0,0.35,17.5,147.0,46.38,35.18
2016,7,26,6,30,466.0,75.0,0.3,18.0,193.0,54.01,42.05
2016,7,26,6,45,519.0,84.0,0.3,19.0,243.5,87.4,52.35
2016,7,26,7,0,572.0,93.0,0.3,20.0,294.0,127.06,75.81
2016,7,26,7,15,610.5,100.5,0.3,21.0,345.5,168.87,105.85
2016,7,26,7,30,649.0,108.0,0.3,22.0,397.0,214.78,141.61
2016,7,26,7,45,675.5,114.5,0.3,23.5,447.5,260.77,178.51
2016,7,26,8,0,702.0,121.0,0.3,25.0,498.0,309.33,217.15
2016,7,26,8,15,724.5,126.0,0.3,26.0,546.5,357.6,255.29
2016,7,26,8,30,747.0,131.0,0.3,27.0,595.0,407.67,293.64
2016,7,26,8,45,760.5,136.5,0.35,28.0,639.0,455.77,329.74
2016,7,26,9,0,774.0,142.0,0.4,29.0,683.0,507.44,367.0
2016,7,26,9,15,787.5,145.5,0.45,29.5,723.5,554.34,400.59
2016,7,26,9,30,801.0,149.0,0.5,30.0,764.0,601.36,433.33
2016,7,26,9,45,823.5,145.0,0.55,31.0,802.5,647.03,463.57
2016,7,26,10,0,846.0,141.0,0.6,32.0,841.0,693.07,493.17
2016,7,26,10,15,853.0,143.0,0.65,32.5,870.0,733.84,519.35
2016,7,26,10,30,860.0,145.0,0.7,33.0,899.0,773.93,543.44
2016,7,26,10,45,854.5,153.0,0.8,34.0,917.5,807.34,562.49
2016,7,26,11,0,849.0,161.0,0.9,35.0,936.0,839.01,580.31
2016,7,26,11,15,852.5,162.0,0.9,35.0,951.0,869.15,597.98
2016,7,26,11,30,856.0,163.0,0.9,35.0,966.0,897.23,614.33
2016,7,26,11,45,847.5,170.0,0.95,35.5,970.0,918.29,625.96
2016,7,26,12,0,839.0,177.0,1.0,36.0,974.0,936.65,636.06
2016,7,26,12,15,838.5,177.0,1.05,36.0,973.5,952.83,646.24
2016,7,26,12,30,838.0,177.0,1.1,36.0,973.0,966.42,654.99
2016,7,26,12,45,842.5,172.0,1.15,36.0,966.5,977.1,662.14
2016,7,26,13,0,847.0,167.0,1.2,36.0,960.0,985.02,667.78
2016,7,26,13,15,842.5,166.0,1.2,36.0,944.0,985.53,668.37
2016,7,26,13,30,838.0,165.0,1.2,36.0,928.0,983.17,667.46
2016,7,26,13,45,828.0,165.5,1.2,36.0,904.0,974.25,662.79
2016,7,26,14,0,818.0,166.0,1.2,36.0,880.0,962.59,656.66
2016,7,26,14,15,809.0,164.0,1.2,35.5,850.0,946.66,649.4
2016,7,26,14,30,800.0,162.0,1.2,35.0,820.0,928.17,640.66
2016,7,26,14,45,792.0,157.0,1.2,35.0,785.0,905.01,627.79
2016,7,26,15,0,784.0,152.0,1.2,35.0,750.0,879.48,613.48
2016,7,26,15,15,769.5,148.5,1.2,34.5,708.5,847.62,596.41
2016,7,26,15,30,755.0,145.0,1.2,34.0,667.0,817.46,580.28
2016,7,26,15,45,742.5,138.0,1.2,34.0,623.0,780.19,558.18
2016,7,26,16,0,730.0,131.0,1.2,34.0,579.0,741.44,534.92
2016,7,26,16,15,706.0,126.0,1.2,33.5,530.0,694.9,507.19
2016,7,26,16,30,682.0,121.0,1.2,33.0,481.0,648.09,478.2
2016,7,26,16,45,658.0,113.0,1.2,32.5,431.0,597.92,445.57
2016,7,26,17,0,634.0,105.0,1.2,32.0,381.0,548.03,412.08
2016,7,26,17,15,594.0,97.5,1.15,31.0,330.0,489.44,371.51
2016,7,26,17,30,554.0,90.0,1.1,30.0,279.0,433.0,330.96
2016,7,26,17,45,505.0,80.0,1.05,29.0,230.0,371.52,285.01
2016,7,26,18,0,456.0,70.0,1.0,28.0,181.0,313.62,239.92
2016,7,26,18,15,380.5,58.0,0.9,26.5,135.5,244.49,184.99
2016,7,26,18,30,305.0,46.0,0.8,25.0,90.0,184.67,135.81
2016,7,26,18,45,203.0,30.5,0.75,24.0,55.0,118.81,79.05
2016,7,26,19,0,101.0,15.0,0.7,23.0,20.0,53.1,0.0
2016,7,26,19,15,50.5,7.5,0.65,22.5,10.0,19.54,0.0
2016,7,26,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,30.0,7.5,0.4,16.5,9.0,7.37,0.0
2016,7,27,5,30,60.0,15.0,0.4,17.0,18.0,12.83,0.0
2016,7,27,5,45,133.0,34.0,0.45,18.0,51.5,28.15,17.6
2016,7,27,6,0,206.0,53.0,0.5,19.0,85.0,40.21,29.03
2016,7,27,6,15,267.5,70.0,0.5,19.5,127.5,51.98,39.68
2016,7,27,6,30,329.0,87.0,0.5,20.0,170.0,63.14,49.56
2016,7,27,6,45,385.5,99.0,0.5,21.0,217.5,92.2,60.03
2016,7,27,7,0,442.0,111.0,0.5,22.0,265.0,128.52,81.84
2016,7,27,7,15,481.0,121.5,0.5,23.0,313.5,166.88,109.01
2016,7,27,7,30,520.0,132.0,0.5,24.0,362.0,209.27,141.28
2016,7,27,7,45,556.5,138.0,0.5,25.0,411.5,251.22,174.22
2016,7,27,8,0,593.0,144.0,0.5,26.0,461.0,295.79,209.32
2016,7,27,8,15,616.5,150.5,0.55,27.0,507.5,340.32,244.41
2016,7,27,8,30,640.0,157.0,0.6,28.0,554.0,386.87,280.2
2016,7,27,8,45,657.5,163.5,0.65,29.0,597.0,432.59,314.45
2016,7,27,9,0,675.0,170.0,0.7,30.0,640.0,479.39,348.39
2016,7,27,9,15,690.0,174.0,0.75,30.5,679.5,523.48,380.2
2016,7,27,9,30,705.0,178.0,0.8,31.0,719.0,568.0,411.46
2016,7,27,9,45,714.0,183.0,0.9,31.5,752.0,609.92,440.57
2016,7,27,10,0,723.0,188.0,1.0,32.0,785.0,651.4,468.74
2016,7,27,10,15,732.0,191.0,1.05,32.0,813.5,690.43,495.29
2016,7,27,10,30,741.0,194.0,1.1,32.0,842.0,728.64,520.9
2016,7,27,10,45,741.0,200.0,1.15,32.5,862.0,761.71,541.56
2016,7,27,11,0,741.0,206.0,1.2,33.0,882.0,793.11,560.64
2016,7,27,11,15,745.0,207.5,1.2,33.0,896.5,821.81,578.09
2016,7,27,11,30,749.0,209.0,1.2,33.0,911.0,848.8,594.4
2016,7,27,11,45,745.5,213.5,1.25,33.5,916.5,870.22,606.64
2016,7,27,12,0,742.0,218.0,1.3,34.0,922.0,889.44,617.55
2016,7,27,12,15,742.0,218.0,1.3,34.0,921.5,905.18,626.99
2016,7,27,12,30,742.0,218.0,1.3,34.0,921.0,918.61,635.1
2016,7,27,12,45,739.5,217.5,1.3,34.0,913.5,926.79,640.1
2016,7,27,13,0,737.0,217.0,1.3,34.0,906.0,932.45,643.73
2016,7,27,13,15,732.5,215.5,1.3,34.0,890.5,932.64,644.15
2016,7,27,13,30,728.0,214.0,1.3,34.0,875.0,930.26,643.17
2016,7,27,13,45,722.0,211.0,1.3,34.0,853.0,922.35,638.95
2016,7,27,14,0,716.0,208.0,1.3,34.0,831.0,911.93,633.34
2016,7,27,14,15,706.5,204.5,1.3,33.5,802.5,895.25,625.25
2016,7,27,14,30,697.0,201.0,1.3,33.0,774.0,876.3,615.81
2016,7,27,14,45,695.0,192.0,1.3,33.0,741.5,856.21,604.44
2016,7,27,15,0,693.0,183.0,1.3,33.0,709.0,833.78,591.59
2016,7,27,15,15,677.0,178.0,1.25,32.5,669.5,801.14,572.79
2016,7,27,15,30,661.0,173.0,1.2,32.0,630.0,767.04,552.95
2016,7,27,15,45,659.0,160.5,1.2,31.5,589.5,735.11,534.86
2016,7,27,16,0,657.0,148.0,1.2,31.0,549.0,701.24,515.17
2016,7,27,16,15,632.5,141.5,1.15,30.5,502.0,655.01,485.6
2016,7,27,16,30,608.0,135.0,1.1,30.0,455.0,608.7,455.28
2016,7,27,16,45,597.5,122.0,1.1,29.5,409.5,565.1,426.78
2016,7,27,17,0,587.0,109.0,1.1,29.0,364.0,520.83,396.82
2016,7,27,17,15,547.0,101.0,1.05,28.0,314.5,463.62,356.45
2016,7,27,17,30,507.0,93.0,1.0,27.0,265.0,408.62,316.26
2016,7,27,17,45,473.0,80.5,0.95,26.5,219.0,354.39,274.6
2016,7,27,18,0,439.0,68.0,0.9,26.0,173.0,302.49,233.09
2016,7,27,18,15,365.0,56.0,0.8,25.0,129.5,234.7,178.35
2016,7,27,18,30,291.0,44.0,0.7,24.0,86.0,176.28,129.74
2016,7,27,18,45,145.5,32.0,0.65,23.0,53.0,101.69,66.91
2016,7,27,19,0,0.0,20.0,0.6,22.0,20.0,21.15,0.0
2016,7,27,19,15,0.0,10.0,0.55,21.5,10.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,67.0,9.0,0.4,14.5,12.5,8.85,0.0
2016,7,28,5,30,134.0,18.0,0.4,15.0,25.0,14.04,0.0
2016,7,28,5,45,238.5,31.5,0.4,15.5,61.0,24.19,14.41
2016,7,28,6,0,343.0,45.0,0.4,16.0,97.0,34.18,24.17
2016,7,28,6,15,415.0,55.0,0.4,16.5,142.0,39.95,29.65
2016,7,28,6,30,487.0,65.0,0.4,17.0,187.0,45.34,34.59
2016,7,28,6,45,537.5,73.0,0.4,18.0,236.0,75.93,43.59
2016,7,28,7,0,588.0,81.0,0.4,19.0,285.0,115.33,66.36
2016,7,28,7,15,624.5,87.0,0.4,20.0,335.0,156.35,95.79
2016,7,28,7,30,661.0,93.0,0.4,21.0,385.0,201.23,131.11
2016,7,28,7,45,688.0,98.0,0.45,22.0,434.5,246.63,168.5
2016,7,28,8,0,715.0,103.0,0.5,23.0,484.0,294.63,208.05
2016,7,28,8,15,736.0,106.5,0.5,24.0,531.0,344.8,248.54
2016,7,28,8,30,757.0,110.0,0.5,25.0,578.0,393.24,286.65
2016,7,28,8,45,770.5,114.5,0.55,26.0,621.5,440.7,323.16
2016,7,28,9,0,784.0,119.0,0.6,27.0,665.0,488.65,358.78
2016,7,28,9,15,796.5,122.0,0.65,27.5,704.5,535.02,392.87
2016,7,28,9,30,809.0,125.0,0.7,28.0,744.0,581.39,425.96
2016,7,28,9,45,817.5,127.5,0.75,29.0,777.5,624.6,455.09
2016,7,28,10,0,826.0,130.0,0.8,30.0,811.0,667.05,482.83
2016,7,28,10,15,833.5,131.5,0.85,30.5,839.5,708.32,509.98
2016,7,28,10,30,841.0,133.0,0.9,31.0,868.0,746.51,533.33
2016,7,28,10,45,830.5,144.0,0.95,31.5,885.0,778.1,552.14
2016,7,28,11,0,820.0,155.0,1.0,32.0,902.0,807.74,569.63
2016,7,28,11,15,823.5,156.0,1.05,32.0,916.5,837.06,588.0
2016,7,28,11,30,827.0,157.0,1.1,32.0,931.0,864.38,605.09
2016,7,28,11,45,813.5,167.0,1.15,32.0,933.5,883.29,616.99
2016,7,28,12,0,800.0,177.0,1.2,32.0,936.0,899.4,627.31
2016,7,28,12,15,800.0,177.0,1.2,32.0,935.5,915.4,636.95
2016,7,28,12,30,800.0,177.0,1.2,32.0,935.0,928.94,645.13
2016,7,28,12,45,793.5,179.0,1.25,32.0,925.5,935.78,650.06
2016,7,28,13,0,787.0,181.0,1.3,32.0,916.0,939.94,653.52
2016,7,28,13,15,783.0,180.0,1.3,32.0,901.0,940.79,654.37
2016,7,28,13,30,779.0,179.0,1.3,32.0,886.0,938.95,653.72
2016,7,28,13,45,766.5,181.0,1.3,32.0,862.0,929.39,648.46
2016,7,28,14,0,754.0,183.0,1.3,32.0,838.0,917.3,641.81
2016,7,28,14,15,745.0,180.0,1.25,31.5,809.0,904.62,635.49
2016,7,28,14,30,736.0,177.0,1.2,31.0,780.0,886.05,625.54
2016,7,28,14,45,728.5,171.5,1.2,31.0,746.5,863.9,612.86
2016,7,28,15,0,721.0,166.0,1.2,31.0,713.0,839.54,598.81
2016,7,28,15,15,706.0,161.5,1.15,30.5,673.0,807.65,580.43
2016,7,28,15,30,691.0,157.0,1.1,30.0,633.0,774.2,560.94
2016,7,28,15,45,686.0,146.5,1.1,30.0,592.0,741.01,540.91
2016,7,28,16,0,681.0,136.0,1.1,30.0,551.0,706.02,519.46
2016,7,28,16,15,657.5,130.5,1.05,29.5,504.0,660.88,491.22
2016,7,28,16,30,634.0,125.0,1.0,29.0,457.0,615.56,461.55
2016,7,28,16,45,620.0,113.5,1.0,28.5,410.5,570.16,431.72
2016,7,28,17,0,606.0,102.0,1.0,28.0,364.0,524.33,400.56
2016,7,28,17,15,566.5,95.0,0.95,27.0,314.5,467.84,360.62
2016,7,28,17,30,527.0,88.0,0.9,26.0,265.0,413.51,320.8
2016,7,28,17,45,486.0,77.0,0.85,25.5,218.5,356.43,276.8
2016,7,28,18,0,445.0,66.0,0.8,25.0,172.0,302.29,233.42
2016,7,28,18,15,370.5,54.5,0.75,24.0,128.0,236.52,180.11
2016,7,28,18,30,296.0,43.0,0.7,23.0,84.0,176.45,130.03
2016,7,28,18,45,198.5,28.5,0.7,22.0,51.0,114.23,74.41
2016,7,28,19,0,101.0,14.0,0.7,21.0,18.0,42.28,0.0
2016,7,28,19,15,50.5,7.0,0.65,20.5,9.0,18.85,0.0
2016,7,28,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,35.5,7.0,0.4,15.5,9.0,6.88,0.0
2016,7,29,5,30,71.0,14.0,0.4,16.0,18.0,10.78,0.0
2016,7,29,5,45,151.0,31.5,0.4,16.5,51.0,24.23,14.22
2016,7,29,6,0,231.0,49.0,0.4,17.0,84.0,37.12,26.56
2016,7,29,6,15,296.5,64.5,0.4,17.5,126.5,47.78,36.34
2016,7,29,6,30,362.0,80.0,0.4,18.0,169.0,57.89,45.4
2016,7,29,6,45,418.0,90.5,0.45,19.0,216.5,84.71,54.31
2016,7,29,7,0,474.0,101.0,0.5,20.0,264.0,121.1,75.54
2016,7,29,7,15,513.0,110.0,0.5,20.5,313.0,159.65,102.99
2016,7,29,7,30,552.0,119.0,0.5,21.0,362.0,201.44,135.45
2016,7,29,7,45,588.0,124.5,0.55,22.0,411.5,243.88,169.55
2016,7,29,8,0,624.0,130.0,0.6,23.0,461.0,289.93,206.72
2016,7,29,8,15,647.5,135.5,0.6,24.0,508.0,335.11,242.98
2016,7,29,8,30,671.0,141.0,0.6,25.0,555.0,382.28,279.8
2016,7,29,8,45,694.0,144.0,0.65,26.0,600.0,428.81,315.36
2016,7,29,9,0,717.0,147.0,0.7,27.0,645.0,476.85,350.93
2016,7,29,9,15,731.5,150.5,0.75,27.5,684.0,522.09,384.18
2016,7,29,9,30,746.0,154.0,0.8,28.0,723.0,570.14,418.39
2016,7,29,9,45,765.0,152.5,0.85,29.0,759.5,613.64,447.9
2016,7,29,10,0,784.0,151.0,0.9,30.0,796.0,657.35,476.73
2016,7,29,10,15,792.0,153.0,0.9,30.5,824.5,696.57,502.11
2016,7,29,10,30,800.0,155.0,0.9,31.0,853.0,734.73,525.89
2016,7,29,10,45,800.0,160.0,0.95,31.5,873.0,768.3,546.05
2016,7,29,11,0,800.0,165.0,1.0,32.0,893.0,800.0,564.88
2016,7,29,11,15,804.0,166.0,1.05,32.0,907.5,829.24,583.22
2016,7,29,11,30,808.0,167.0,1.1,32.0,922.0,856.58,600.36
2016,7,29,11,45,804.5,171.0,1.15,32.5,928.0,878.17,612.71
2016,7,29,12,0,801.0,175.0,1.2,33.0,934.0,897.35,623.61
2016,7,29,12,15,801.5,175.0,1.2,33.0,934.0,913.82,633.47
2016,7,29,12,30,802.0,175.0,1.2,33.0,934.0,927.84,641.9
2016,7,29,12,45,808.5,169.0,1.3,33.0,929.0,938.99,650.16
2016,7,29,13,0,815.0,163.0,1.4,33.0,924.0,947.49,656.91
2016,7,29,13,15,811.5,162.0,1.4,33.0,908.5,948.79,657.99
2016,7,29,13,30,808.0,161.0,1.4,33.0,893.0,947.32,657.57
2016,7,29,13,45,799.0,161.5,1.4,33.0,870.0,939.4,653.33
2016,7,29,14,0,790.0,162.0,1.4,33.0,847.0,928.84,647.63
2016,7,29,14,15,782.0,159.5,1.4,32.5,818.5,913.52,640.41
2016,7,29,14,30,774.0,157.0,1.4,32.0,790.0,895.71,631.7
2016,7,29,14,45,764.0,153.5,1.4,31.5,755.5,872.64,619.68
2016,7,29,15,0,754.0,150.0,1.4,31.0,721.0,847.36,606.24
2016,7,29,15,15,739.5,146.5,1.3,30.5,681.0,819.37,589.8
2016,7,29,15,30,725.0,143.0,1.2,30.0,641.0,786.58,570.16
2016,7,29,15,45,709.0,137.5,1.2,30.0,597.0,748.86,547.16
2016,7,29,16,0,693.0,132.0,1.2,30.0,553.0,709.98,523.13
2016,7,29,16,15,669.5,126.5,1.15,29.5,505.5,664.46,494.76
2016,7,29,16,30,646.0,121.0,1.1,29.0,458.0,618.73,464.84
2016,7,29,16,45,616.5,114.0,1.1,28.5,409.0,567.25,430.35
2016,7,29,17,0,587.0,107.0,1.1,28.0,360.0,516.54,395.34
2016,7,29,17,15,547.0,99.0,1.05,27.0,310.5,459.42,354.79
2016,7,29,17,30,507.0,91.0,1.0,26.0,261.0,404.51,314.38
2016,7,29,17,45,454.0,81.0,0.95,25.0,213.0,340.56,265.53
2016,7,29,18,0,401.0,71.0,0.9,24.0,165.0,284.18,220.63
2016,7,29,18,15,329.0,57.5,0.85,23.0,122.0,220.03,168.29
2016,7,29,18,30,257.0,44.0,0.8,22.0,79.0,162.62,120.12
2016,7,29,18,45,165.0,28.0,0.75,21.5,47.0,102.42,65.45
2016,7,29,19,0,73.0,12.0,0.7,21.0,15.0,32.25,0.0
2016,7,29,19,15,36.5,6.0,0.65,20.5,7.5,5.9,0.0
2016,7,29,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,44.5,7.5,0.5,14.5,9.5,7.37,0.0
2016,7,30,5,30,89.0,15.0,0.5,15.0,19.0,11.64,0.0
2016,7,30,5,45,185.0,31.0,0.5,15.5,53.5,23.89,13.85
2016,7,30,6,0,281.0,47.0,0.5,16.0,88.0,35.59,25.31
2016,7,30,6,15,352.5,59.5,0.5,16.5,132.0,43.93,33.1
2016,7,30,6,30,424.0,72.0,0.5,17.0,176.0,51.82,40.26
2016,7,30,6,45,478.0,81.5,0.55,18.0,224.5,78.36,48.27
2016,7,30,7,0,532.0,91.0,0.6,19.0,273.0,116.17,69.75
2016,7,30,7,15,571.5,98.5,0.6,20.0,323.0,155.93,97.81
2016,7,30,7,30,611.0,106.0,0.6,21.0,373.0,199.9,131.99
2016,7,30,7,45,640.5,112.0,0.65,22.0,423.0,244.22,168.18
2016,7,30,8,0,670.0,118.0,0.7,23.0,473.0,291.44,206.86
2016,7,30,8,15,693.0,123.0,0.75,23.5,520.5,338.3,245.44
2016,7,30,8,30,716.0,128.0,0.8,24.0,568.0,387.05,284.7
2016,7,30,8,45,732.0,133.0,0.85,25.0,612.0,434.41,321.41
2016,7,30,9,0,748.0,138.0,0.9,26.0,656.0,482.57,357.51
2016,7,30,9,15,762.5,141.5,0.95,26.5,696.5,531.88,393.94
2016,7,30,9,30,777.0,145.0,1.0,27.0,737.0,578.47,427.5
2016,7,30,9,45,815.5,132.5,1.05,28.0,779.5,625.25,459.89
2016,7,30,10,0,854.0,120.0,1.1,29.0,822.0,675.68,493.8
2016,7,30,10,15,861.0,122.0,1.15,29.0,851.0,716.31,521.66
2016,7,30,10,30,868.0,124.0,1.2,29.0,880.0,755.6,547.0
2016,7,30,10,45,856.0,136.0,1.3,29.5,897.0,787.98,567.09
2016,7,30,11,0,844.0,148.0,1.4,30.0,914.0,817.54,585.29
2016,7,30,11,15,848.0,149.0,1.4,30.0,929.0,847.38,603.68
2016,7,30,11,30,852.0,150.0,1.4,30.0,944.0,875.17,620.68
2016,7,30,11,45,831.5,165.0,1.45,30.0,945.0,895.07,633.3
2016,7,30,12,0,811.0,180.0,1.5,30.0,946.0,910.16,643.05
2016,7,30,12,15,811.0,180.0,1.5,30.0,946.0,926.4,653.02
2016,7,30,12,30,811.0,180.0,1.5,30.0,946.0,940.14,661.46
2016,7,30,12,45,799.0,185.5,1.5,30.0,935.0,945.43,664.77
2016,7,30,13,0,787.0,191.0,1.5,30.0,924.0,947.96,666.55
2016,7,30,13,15,783.0,190.0,1.45,29.5,909.0,948.89,668.14
2016,7,30,13,30,779.0,189.0,1.4,29.0,894.0,947.11,668.16
2016,7,30,13,45,766.5,191.0,1.4,29.0,870.0,937.6,662.86
2016,7,30,14,0,754.0,193.0,1.4,29.0,846.0,929.43,658.6
2016,7,30,14,15,745.0,190.0,1.3,28.5,817.0,913.31,649.31
2016,7,30,14,30,736.0,187.0,1.2,28.0,788.0,894.79,638.63
2016,7,30,14,45,727.5,182.0,1.2,28.0,754.0,872.31,625.64
2016,7,30,15,0,719.0,177.0,1.2,28.0,720.0,847.66,611.28
2016,7,30,15,15,704.0,172.5,1.15,27.5,680.0,815.84,592.78
2016,7,30,15,30,689.0,168.0,1.1,27.0,640.0,782.45,573.15
2016,7,30,15,45,679.5,159.0,1.1,27.0,597.5,747.3,551.65
2016,7,30,16,0,670.0,150.0,1.1,27.0,555.0,710.63,528.89
2016,7,30,16,15,646.0,143.5,1.05,26.5,507.5,664.37,498.91
2016,7,30,16,30,622.0,137.0,1.0,26.0,460.0,617.94,468.18
2016,7,30,16,45,601.5,126.5,0.95,25.5,412.5,569.66,435.48
2016,7,30,17,0,581.0,116.0,0.9,25.0,365.0,521.47,401.88
2016,7,30,17,15,540.5,107.5,0.85,24.0,314.5,463.68,360.61
2016,7,30,17,30,500.0,99.0,0.8,23.0,264.0,405.8,317.82
2016,7,30,17,45,454.0,86.5,0.8,22.5,216.5,346.3,271.71
2016,7,30,18,0,408.0,74.0,0.8,22.0,169.0,290.36,226.6
2016,7,30,18,15,333.0,60.0,0.75,21.0,125.0,224.26,172.42
2016,7,30,18,30,258.0,46.0,0.7,20.0,81.0,165.22,122.63
2016,7,30,18,45,165.0,29.5,0.7,19.0,48.0,103.88,65.67
2016,7,30,19,0,72.0,13.0,0.7,18.0,15.0,32.79,0.0
2016,7,30,19,15,36.0,6.5,0.65,17.5,7.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,32.5,6.5,0.65,13.5,8.0,6.39,0.0
2016,7,31,5,30,65.0,13.0,0.6,14.0,16.0,10.03,0.0
2016,7,31,5,45,151.0,31.0,0.55,14.5,49.5,23.94,13.77
2016,7,31,6,0,237.0,49.0,0.5,15.0,83.0,37.29,26.86
2016,7,31,6,15,305.0,64.5,0.5,15.5,126.5,47.98,36.78
2016,7,31,6,30,373.0,80.0,0.5,16.0,170.0,58.11,45.95
2016,7,31,6,45,337.0,99.5,0.5,17.0,195.5,86.59,59.22
2016,7,31,7,0,301.0,119.0,0.5,18.0,221.0,123.04,84.92
