Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,433.0,119.5,0.55,18.5,293.5,153.89,102.62
2016,7,31,7,30,565.0,120.0,0.6,19.0,366.0,202.23,136.57
2016,7,31,7,45,595.0,127.5,0.65,20.0,415.0,245.58,171.82
2016,7,31,8,0,625.0,135.0,0.7,21.0,464.0,291.94,209.72
2016,7,31,8,15,649.0,141.0,0.75,22.0,511.5,337.78,246.97
2016,7,31,8,30,673.0,147.0,0.8,23.0,559.0,385.66,284.95
2016,7,31,8,45,684.0,155.0,0.85,24.0,601.0,431.51,320.47
2016,7,31,9,0,695.0,163.0,0.9,25.0,643.0,477.78,355.14
2016,7,31,9,15,710.0,167.5,0.95,25.5,683.0,523.29,388.93
2016,7,31,9,30,725.0,172.0,1.0,26.0,723.0,569.2,422.08
2016,7,31,9,45,702.5,194.0,1.05,26.5,748.0,608.06,448.92
2016,7,31,10,0,680.0,216.0,1.1,27.0,773.0,644.06,473.01
2016,7,31,10,15,689.0,219.5,1.15,27.5,801.5,682.13,498.58
2016,7,31,10,30,698.0,223.0,1.2,28.0,830.0,719.5,523.14
2016,7,31,10,45,689.5,235.0,1.3,28.5,847.0,750.49,543.14
2016,7,31,11,0,681.0,247.0,1.4,29.0,864.0,779.44,561.54
2016,7,31,11,15,685.5,249.0,1.4,29.0,879.0,807.68,579.78
2016,7,31,11,30,690.0,251.0,1.4,29.0,894.0,834.42,596.87
2016,7,31,11,45,674.5,263.5,1.45,29.0,896.0,852.01,607.99
2016,7,31,12,0,659.0,276.0,1.5,29.0,898.0,867.15,617.6
2016,7,31,12,15,659.0,277.0,1.5,29.0,898.5,882.97,627.62
2016,7,31,12,30,659.0,278.0,1.5,29.0,899.0,896.75,636.32
2016,7,31,12,45,744.0,222.0,1.5,29.0,917.5,931.81,659.45
2016,7,31,13,0,829.0,166.0,1.5,29.0,936.0,961.7,677.99
2016,7,31,13,15,824.5,165.0,1.45,28.5,920.0,962.13,678.95
2016,7,31,13,30,820.0,164.0,1.4,28.0,904.0,959.74,678.59
2016,7,31,13,45,791.0,175.5,1.4,28.0,875.0,944.08,669.48
2016,7,31,14,0,762.0,187.0,1.4,28.0,846.0,925.97,659.02
2016,7,31,14,15,753.0,184.5,1.35,27.5,817.0,913.91,653.08
2016,7,31,14,30,744.0,182.0,1.3,27.0,788.0,895.79,643.26
2016,7,31,14,45,719.5,184.5,1.3,27.0,749.5,866.65,625.88
2016,7,31,15,0,695.0,187.0,1.3,27.0,711.0,835.93,607.51
2016,7,31,15,15,679.0,182.5,1.25,26.5,671.0,803.78,588.64
2016,7,31,15,30,663.0,178.0,1.2,26.0,631.0,770.16,568.63
2016,7,31,15,45,644.5,171.0,1.2,25.5,586.5,730.52,544.56
2016,7,31,16,0,626.0,164.0,1.2,25.0,542.0,689.97,519.18
2016,7,31,16,15,600.5,157.0,1.15,24.5,494.5,643.43,488.49
2016,7,31,16,30,575.0,150.0,1.1,24.0,447.0,593.49,454.82
2016,7,31,16,45,552.0,138.0,1.1,23.5,399.5,543.86,420.94
2016,7,31,17,0,529.0,126.0,1.1,23.0,352.0,494.71,386.3
2016,7,31,17,15,487.5,116.0,1.05,22.0,302.5,437.45,344.59
2016,7,31,17,30,446.0,106.0,1.0,21.0,253.0,382.82,303.38
2016,7,31,17,45,402.0,91.5,0.95,20.5,206.5,324.58,257.36
2016,7,31,18,0,358.0,77.0,0.9,20.0,160.0,269.77,212.49
2016,7,31,18,15,286.0,61.5,0.8,19.0,117.0,205.73,159.37
2016,7,31,18,30,214.0,46.0,0.7,18.0,74.0,148.46,110.69
2016,7,31,18,45,135.0,28.5,0.65,17.5,43.5,91.85,56.45
2016,7,31,19,0,56.0,11.0,0.6,17.0,13.0,26.24,0.0
2016,7,31,19,15,28.0,5.5,0.55,16.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,76.0,7.5,0.45,13.5,10.5,7.37,0.0
2016,8,1,5,30,152.0,15.0,0.4,14.0,21.0,11.66,0.0
2016,8,1,5,45,275.0,26.5,0.4,15.0,57.5,20.26,10.59
2016,8,1,6,0,398.0,38.0,0.4,16.0,94.0,28.22,18.87
2016,8,1,6,15,473.5,46.0,0.4,16.5,139.5,32.52,23.07
2016,8,1,6,30,549.0,54.0,0.4,17.0,185.0,36.55,26.82
2016,8,1,6,45,274.5,78.0,0.45,17.5,143.5,66.56,44.3
2016,8,1,7,0,0.0,102.0,0.5,18.0,102.0,95.38,74.18
2016,8,1,7,15,1.5,121.0,0.5,18.5,121.5,113.31,88.36
2016,8,1,7,30,3.0,140.0,0.5,19.0,141.0,131.49,102.47
2016,8,1,7,45,13.5,166.5,0.5,20.0,173.5,158.54,122.83
2016,8,1,8,0,24.0,193.0,0.5,21.0,206.0,186.8,143.76
2016,8,1,8,15,87.5,233.5,0.55,21.5,286.0,240.86,183.59
2016,8,1,8,30,151.0,274.0,0.6,22.0,366.0,301.58,228.18
2016,8,1,8,45,497.5,183.0,0.65,23.0,520.0,375.01,280.92
2016,8,1,9,0,844.0,92.0,0.7,24.0,674.0,491.06,365.8
2016,8,1,9,15,856.0,94.0,0.75,24.5,714.5,538.71,401.01
2016,8,1,9,30,868.0,96.0,0.8,25.0,755.0,586.16,435.62
2016,8,1,9,45,873.5,99.5,0.85,25.5,789.0,630.56,467.07
2016,8,1,10,0,879.0,103.0,0.9,26.0,823.0,673.8,496.89
2016,8,1,10,15,885.5,104.5,0.95,26.5,851.5,714.57,523.64
2016,8,1,10,30,892.0,106.0,1.0,27.0,880.0,753.89,548.05
2016,8,1,10,45,897.0,107.0,1.05,27.5,902.5,789.97,570.08
2016,8,1,11,0,902.0,108.0,1.1,28.0,925.0,824.16,590.71
2016,8,1,11,15,905.0,109.0,1.15,28.5,939.5,854.65,608.82
2016,8,1,11,30,908.0,110.0,1.2,29.0,954.0,882.84,625.41
2016,8,1,11,45,909.5,110.5,1.25,29.5,961.5,906.84,639.32
2016,8,1,12,0,911.0,111.0,1.3,30.0,969.0,928.24,651.63
2016,8,1,12,15,911.5,111.0,1.3,30.0,969.0,945.56,662.05
2016,8,1,12,30,912.0,111.0,1.3,30.0,969.0,960.08,670.85
2016,8,1,12,45,907.0,112.5,1.35,30.0,960.0,968.05,676.49
2016,8,1,13,0,902.0,114.0,1.4,30.0,951.0,973.03,680.48
2016,8,1,13,15,899.0,113.5,1.4,30.0,936.0,974.9,681.97
2016,8,1,13,30,896.0,113.0,1.4,30.0,921.0,973.75,681.76
2016,8,1,13,45,893.5,110.5,1.4,30.0,899.0,968.03,678.88
2016,8,1,14,0,891.0,108.0,1.4,30.0,877.0,959.3,674.31
2016,8,1,14,15,884.5,106.5,1.4,29.5,847.5,944.93,667.7
2016,8,1,14,30,878.0,105.0,1.4,29.0,818.0,927.78,659.45
2016,8,1,14,45,872.0,101.5,1.4,29.0,783.5,906.25,647.18
2016,8,1,15,0,866.0,98.0,1.4,29.0,749.0,882.11,633.3
2016,8,1,15,15,854.5,96.0,1.4,28.5,708.5,852.37,617.02
2016,8,1,15,30,843.0,94.0,1.4,28.0,668.0,820.59,599.28
2016,8,1,15,45,828.0,91.5,1.4,27.5,623.0,783.55,577.82
2016,8,1,16,0,813.0,89.0,1.4,27.0,578.0,749.8,558.29
2016,8,1,16,15,793.0,86.0,1.35,26.0,529.5,705.65,531.83
2016,8,1,16,30,773.0,83.0,1.3,25.0,481.0,660.82,504.33
2016,8,1,16,45,746.0,79.0,1.3,24.5,430.0,609.63,470.89
2016,8,1,17,0,719.0,75.0,1.3,24.0,379.0,558.83,435.25
2016,8,1,17,15,682.0,70.5,1.25,23.0,327.5,502.11,394.33
2016,8,1,17,30,645.0,66.0,1.2,22.0,276.0,449.64,354.88
2016,8,1,17,45,594.0,59.5,1.2,21.0,226.0,387.62,306.57
2016,8,1,18,0,543.0,53.0,1.2,20.0,176.0,329.39,259.08
2016,8,1,18,15,462.5,44.5,1.15,19.0,130.5,260.6,201.47
2016,8,1,18,30,382.0,36.0,1.1,18.0,85.0,199.2,148.02
2016,8,1,18,45,256.5,24.0,1.05,17.5,50.5,125.22,74.73
2016,8,1,19,0,131.0,12.0,1.0,17.0,16.0,47.57,0.0
2016,8,1,19,15,65.5,6.0,0.95,16.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,78.0,7.5,0.7,12.5,10.5,7.37,0.0
2016,8,2,5,30,156.0,15.0,0.7,13.0,21.0,14.74,0.0
2016,8,2,5,45,283.5,26.5,0.7,13.5,58.0,20.4,10.55
2016,8,2,6,0,411.0,38.0,0.7,14.0,95.0,28.38,19.13
2016,8,2,6,15,489.5,46.0,0.65,14.5,142.0,32.67,23.37
2016,8,2,6,30,568.0,54.0,0.6,15.0,189.0,36.7,27.17
2016,8,2,6,45,315.5,91.5,0.6,16.0,169.5,77.63,53.33
2016,8,2,7,0,63.0,129.0,0.6,17.0,150.0,118.31,90.92
2016,8,2,7,15,78.5,152.5,0.6,17.5,183.5,144.91,111.08
2016,8,2,7,30,94.0,176.0,0.6,18.0,217.0,173.33,132.78
2016,8,2,7,45,259.5,178.5,0.6,19.0,310.5,212.52,157.59
2016,8,2,8,0,425.0,181.0,0.6,20.0,404.0,272.4,200.21
2016,8,2,8,15,638.0,132.5,0.6,20.5,503.5,323.84,237.47
2016,8,2,8,30,851.0,84.0,0.6,21.0,603.0,402.67,296.92
2016,8,2,8,45,867.0,86.5,0.65,22.0,649.5,453.81,337.12
2016,8,2,9,0,883.0,89.0,0.7,23.0,696.0,505.5,376.51
2016,8,2,9,15,895.0,91.0,0.75,23.5,738.0,554.97,413.74
2016,8,2,9,30,907.0,93.0,0.8,24.0,780.0,604.16,449.63
2016,8,2,9,45,910.0,98.0,0.85,25.0,814.5,650.09,481.18
2016,8,2,10,0,913.0,103.0,0.9,26.0,849.0,694.6,510.73
2016,8,2,10,15,920.0,104.5,0.95,26.0,879.0,737.07,539.45
2016,8,2,10,30,927.0,106.0,1.0,26.0,909.0,778.05,565.88
2016,8,2,10,45,925.5,111.0,1.05,26.5,930.5,814.13,587.78
2016,8,2,11,0,924.0,116.0,1.1,27.0,952.0,847.85,608.01
2016,8,2,11,15,928.0,117.0,1.1,27.0,967.5,879.88,627.55
2016,8,2,11,30,932.0,118.0,1.1,27.0,983.0,909.61,645.54
2016,8,2,11,45,928.5,121.5,1.15,27.5,989.5,932.74,658.86
2016,8,2,12,0,925.0,125.0,1.2,28.0,996.0,953.05,670.5
2016,8,2,12,15,925.0,125.0,1.2,28.0,995.5,970.29,680.84
2016,8,2,12,30,925.0,125.0,1.2,28.0,995.0,984.67,689.52
2016,8,2,12,45,920.5,126.5,1.25,28.5,986.0,993.39,694.3
2016,8,2,13,0,916.0,128.0,1.3,29.0,977.0,999.07,697.39
2016,8,2,13,15,912.5,127.0,1.3,29.0,960.5,1000.15,698.38
2016,8,2,13,30,909.0,126.0,1.3,29.0,944.0,998.16,697.69
2016,8,2,13,45,900.0,127.0,1.3,29.0,919.5,989.97,693.35
2016,8,2,14,0,891.0,128.0,1.3,29.0,895.0,978.86,687.4
2016,8,2,14,15,883.0,126.0,1.3,28.5,864.5,962.75,679.83
2016,8,2,14,30,875.0,124.0,1.3,28.0,834.0,943.88,670.62
2016,8,2,14,45,870.5,119.0,1.3,28.0,798.5,922.34,658.45
2016,8,2,15,0,866.0,114.0,1.3,28.0,763.0,898.1,644.6
2016,8,2,15,15,852.5,111.5,1.3,27.5,721.0,871.39,630.41
2016,8,2,15,30,839.0,109.0,1.3,27.0,679.0,837.49,611.43
2016,8,2,15,45,826.0,104.5,1.3,27.0,633.0,799.96,588.69
2016,8,2,16,0,813.0,100.0,1.3,27.0,587.0,760.81,564.62
2016,8,2,16,15,791.0,96.5,1.25,26.0,537.0,714.59,537.0
2016,8,2,16,30,769.0,93.0,1.2,25.0,487.0,667.8,508.35
2016,8,2,16,45,741.5,88.0,1.2,24.5,435.0,615.28,473.71
2016,8,2,17,0,714.0,83.0,1.2,24.0,383.0,565.68,439.09
2016,8,2,17,15,674.5,77.5,1.15,23.0,330.0,506.71,396.7
2016,8,2,17,30,635.0,72.0,1.1,22.0,277.0,449.81,354.16
2016,8,2,17,45,580.5,64.5,1.1,21.5,226.0,385.31,303.53
2016,8,2,18,0,526.0,57.0,1.1,21.0,175.0,324.9,254.08
2016,8,2,18,15,440.5,47.5,1.05,20.0,128.5,253.76,195.0
2016,8,2,18,30,355.0,38.0,1.0,19.0,82.0,190.44,140.41
2016,8,2,18,45,221.5,24.5,0.95,18.5,48.0,113.12,63.86
2016,8,2,19,0,88.0,11.0,0.9,18.0,14.0,34.62,0.0
2016,8,2,19,15,44.0,5.5,0.9,17.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,40.0,7.0,0.85,12.5,8.5,6.88,0.0
2016,8,3,5,30,80.0,14.0,0.8,13.0,17.0,13.76,0.0
2016,8,3,5,45,200.0,29.5,0.8,14.0,52.5,22.91,12.2
2016,8,3,6,0,320.0,45.0,0.8,15.0,88.0,34.3,24.11
2016,8,3,6,15,402.0,56.0,0.75,15.5,134.5,41.98,31.43
2016,8,3,6,30,484.0,67.0,0.7,16.0,181.0,48.21,37.19
2016,8,3,6,45,545.5,74.5,0.65,16.5,233.0,69.16,41.94
2016,8,3,7,0,607.0,82.0,0.6,17.0,285.0,108.89,62.44
2016,8,3,7,15,647.0,88.5,0.6,17.5,337.5,151.51,92.04
2016,8,3,7,30,687.0,95.0,0.6,18.0,390.0,198.39,128.86
2016,8,3,7,45,716.5,99.5,0.65,19.0,442.0,245.22,167.68
2016,8,3,8,0,746.0,104.0,0.7,20.0,494.0,294.92,209.2
2016,8,3,8,15,768.5,108.5,0.7,20.5,543.5,348.24,253.45
2016,8,3,8,30,791.0,113.0,0.7,21.0,593.0,399.82,295.42
2016,8,3,8,45,805.0,117.5,0.75,22.0,638.5,449.31,334.41
2016,8,3,9,0,819.0,122.0,0.8,23.0,684.0,499.31,372.43
2016,8,3,9,15,832.0,125.0,0.8,23.5,725.5,547.72,408.43
2016,8,3,9,30,845.0,128.0,0.8,24.0,767.0,596.13,443.23
2016,8,3,9,45,860.0,127.5,0.85,25.0,804.0,642.32,475.06
2016,8,3,10,0,875.0,127.0,0.9,26.0,841.0,690.11,506.93
2016,8,3,10,15,882.5,129.0,0.95,26.5,871.0,732.07,534.98
2016,8,3,10,30,890.0,131.0,1.0,27.0,901.0,772.68,560.26
2016,8,3,10,45,867.0,149.5,1.05,27.5,915.5,803.56,578.76
2016,8,3,11,0,844.0,168.0,1.1,28.0,930.0,831.95,595.64
2016,8,3,11,15,848.0,169.0,1.1,28.0,945.0,862.61,614.4
2016,8,3,11,30,852.0,170.0,1.1,28.0,960.0,891.21,631.74
2016,8,3,11,45,832.5,184.5,1.15,28.5,961.0,910.09,642.45
2016,8,3,12,0,813.0,199.0,1.2,29.0,962.0,925.85,651.35
2016,8,3,12,15,813.0,199.0,1.2,29.0,961.5,942.31,661.31
2016,8,3,12,30,813.0,199.0,1.2,29.0,961.0,956.23,669.76
2016,8,3,12,45,820.0,192.5,1.25,29.0,955.5,967.68,677.59
2016,8,3,13,0,827.0,186.0,1.3,29.0,950.0,976.44,683.91
2016,8,3,13,15,822.5,184.5,1.3,28.5,934.0,976.51,685.61
2016,8,3,13,30,818.0,183.0,1.3,28.0,918.0,973.73,685.77
2016,8,3,13,45,802.5,186.5,1.35,28.0,892.0,962.78,680.43
2016,8,3,14,0,787.0,190.0,1.4,28.0,866.0,949.21,673.59
2016,8,3,14,15,777.5,187.0,1.4,27.5,835.5,936.05,667.69
2016,8,3,14,30,768.0,184.0,1.4,27.0,805.0,916.61,657.85
2016,8,3,14,45,771.0,172.5,1.4,26.5,772.5,896.95,647.93
2016,8,3,15,0,774.0,161.0,1.4,26.0,740.0,874.48,636.16
2016,8,3,15,15,759.0,157.0,1.4,25.5,698.0,841.93,617.74
2016,8,3,15,30,744.0,153.0,1.4,25.0,656.0,807.66,598.05
2016,8,3,15,45,754.0,136.5,1.4,24.5,616.0,778.33,581.44
2016,8,3,16,0,764.0,120.0,1.4,24.0,576.0,745.96,562.48
2016,8,3,16,15,740.0,115.5,1.35,23.5,526.0,698.86,532.52
2016,8,3,16,30,716.0,111.0,1.3,23.0,476.0,651.44,501.48
2016,8,3,16,45,714.0,97.5,1.3,22.5,429.0,608.57,472.88
2016,8,3,17,0,712.0,84.0,1.3,22.0,382.0,564.07,441.96
2016,8,3,17,15,671.5,78.5,1.25,21.0,329.0,504.62,398.67
2016,8,3,17,30,631.0,73.0,1.2,20.0,276.0,447.32,355.33
2016,8,3,17,45,594.5,63.0,1.15,19.5,226.5,389.31,308.98
2016,8,3,18,0,558.0,53.0,1.1,19.0,177.0,333.76,262.56
2016,8,3,18,15,472.5,44.0,1.05,18.0,130.0,261.94,202.28
2016,8,3,18,30,387.0,35.0,1.0,17.0,83.0,198.03,146.35
2016,8,3,18,45,253.5,23.0,0.95,16.5,48.0,120.28,64.28
2016,8,3,19,0,120.0,11.0,0.9,16.0,13.0,42.98,0.0
2016,8,3,19,15,60.0,5.5,0.9,15.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,64.5,7.0,1.1,12.0,9.0,0.0,0.0
2016,8,4,5,30,129.0,14.0,1.1,12.0,18.0,13.76,0.0
2016,8,4,5,45,263.0,26.0,1.15,12.5,54.5,20.21,9.88
2016,8,4,6,0,397.0,38.0,1.2,13.0,91.0,28.69,19.38
2016,8,4,6,15,478.0,47.0,1.15,13.5,138.5,33.84,24.45
2016,8,4,6,30,559.0,56.0,1.1,14.0,186.0,38.66,28.99
2016,8,4,6,45,279.5,62.0,1.1,15.0,127.0,52.04,33.49
2016,8,4,7,0,0.0,68.0,1.1,16.0,68.0,65.59,49.98
2016,8,4,7,15,0.0,85.5,1.05,16.5,85.5,81.88,63.35
2016,8,4,7,30,0.0,103.0,1.0,17.0,103.0,98.22,76.49
2016,8,4,7,45,1.5,131.5,0.95,17.5,132.0,124.82,97.68
2016,8,4,8,0,3.0,160.0,0.9,18.0,161.0,151.63,118.59
2016,8,4,8,15,14.5,193.0,0.9,18.5,202.0,185.98,144.9
2016,8,4,8,30,26.0,226.0,0.9,19.0,243.0,221.61,171.81
2016,8,4,8,45,132.5,267.5,0.9,20.0,358.0,297.15,228.0
2016,8,4,9,0,239.0,309.0,0.9,21.0,473.0,392.03,297.38
2016,8,4,9,15,567.0,202.5,0.9,21.5,622.0,474.88,359.6
2016,8,4,9,30,895.0,96.0,0.9,22.0,771.0,596.84,449.49
2016,8,4,9,45,894.5,102.5,0.95,22.5,804.0,641.58,480.79
2016,8,4,10,0,894.0,109.0,1.0,23.0,837.0,684.65,510.79
2016,8,4,10,15,900.5,110.5,1.05,23.0,866.0,726.13,539.78
2016,8,4,10,30,907.0,112.0,1.1,23.0,895.0,766.12,566.03
2016,8,4,10,45,900.0,120.5,1.15,23.5,914.0,800.68,587.37
2016,8,4,11,0,893.0,129.0,1.2,24.0,933.0,832.59,606.86
2016,8,4,11,15,896.0,129.5,1.2,24.0,947.5,862.56,625.5
2016,8,4,11,30,899.0,130.0,1.2,24.0,962.0,890.24,642.61
2016,8,4,11,45,891.0,136.0,1.3,24.5,966.0,911.17,655.57
2016,8,4,12,0,883.0,142.0,1.4,25.0,970.0,929.21,666.77
2016,8,4,12,15,882.5,142.5,1.45,24.5,969.5,945.91,679.12
2016,8,4,12,30,882.0,143.0,1.5,24.0,969.0,959.87,689.88
2016,8,4,12,45,869.5,149.0,1.55,24.0,957.5,965.2,693.97
2016,8,4,13,0,857.0,155.0,1.6,24.0,946.0,972.27,699.39
2016,8,4,13,15,853.0,153.5,1.6,23.5,929.5,972.67,701.33
2016,8,4,13,30,849.0,152.0,1.6,23.0,913.0,970.13,701.6
2016,8,4,13,45,840.5,152.0,1.6,23.0,889.0,961.98,697.08
2016,8,4,14,0,832.0,152.0,1.6,23.0,865.0,951.03,690.94
2016,8,4,14,15,823.5,150.0,1.55,22.5,835.0,935.26,682.47
2016,8,4,14,30,815.0,148.0,1.5,22.0,805.0,916.87,672.39
2016,8,4,14,45,814.5,139.5,1.5,22.0,771.5,896.26,660.29
2016,8,4,15,0,814.0,131.0,1.5,22.0,738.0,872.89,646.41
2016,8,4,15,15,800.5,128.0,1.5,21.5,697.0,841.61,628.45
2016,8,4,15,30,787.0,125.0,1.5,21.0,656.0,808.45,609.1
2016,8,4,15,45,786.0,115.0,1.5,20.5,613.5,776.08,590.05
2016,8,4,16,0,785.0,105.0,1.5,20.0,571.0,741.39,569.09
2016,8,4,16,15,763.0,101.0,1.5,19.5,522.0,695.52,539.84
2016,8,4,16,30,741.0,97.0,1.5,19.0,473.0,649.12,509.64
2016,8,4,16,45,727.5,88.0,1.5,18.5,424.0,602.66,477.77
2016,8,4,17,0,714.0,79.0,1.5,18.0,375.0,555.53,443.88
2016,8,4,17,15,675.0,73.5,1.5,17.5,323.0,499.25,401.4
2016,8,4,17,30,636.0,68.0,1.5,17.0,271.0,442.72,357.16
2016,8,4,17,45,591.5,59.5,1.5,16.5,221.0,382.23,308.03
2016,8,4,18,0,547.0,51.0,1.5,16.0,171.0,324.99,259.43
2016,8,4,18,15,461.5,42.5,1.45,15.5,125.0,254.5,198.68
2016,8,4,18,30,376.0,34.0,1.4,15.0,79.0,191.95,142.57
2016,8,4,18,45,239.0,21.5,1.4,14.5,45.5,112.66,55.46
2016,8,4,19,0,102.0,9.0,1.4,14.0,12.0,35.93,0.0
2016,8,4,19,15,51.0,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,65.0,6.5,1.05,12.0,8.5,0.0,0.0
2016,8,5,5,30,130.0,13.0,1.1,12.0,17.0,12.78,0.0
2016,8,5,5,45,265.5,25.5,1.2,12.5,53.5,19.88,9.27
2016,8,5,6,0,401.0,38.0,1.3,13.0,90.0,28.85,19.48
2016,8,5,6,15,484.0,46.5,1.25,13.5,138.0,33.54,24.17
2016,8,5,6,30,567.0,55.0,1.2,14.0,186.0,37.96,28.35
2016,8,5,6,45,283.5,80.0,1.2,14.5,145.5,65.09,44.96
2016,8,5,7,0,0.0,105.0,1.2,15.0,105.0,97.56,77.0
2016,8,5,7,15,23.5,135.0,1.15,15.5,145.0,127.48,100.36
2016,8,5,7,30,47.0,165.0,1.1,16.0,185.0,155.35,121.6
2016,8,5,7,45,165.0,187.0,1.05,17.0,270.0,200.61,153.05
2016,8,5,8,0,283.0,209.0,1.0,18.0,355.0,257.66,194.57
2016,8,5,8,15,567.0,148.5,0.95,18.5,478.5,310.59,231.06
2016,8,5,8,30,851.0,88.0,0.9,19.0,602.0,400.95,298.71
2016,8,5,8,45,867.5,89.5,0.9,19.5,648.0,451.53,339.56
2016,8,5,9,0,884.0,91.0,0.9,20.0,694.0,502.69,379.76
2016,8,5,9,15,895.5,93.5,0.9,20.5,736.0,552.5,417.62
2016,8,5,9,30,907.0,96.0,0.9,21.0,778.0,602.0,453.94
2016,8,5,9,45,906.0,102.5,0.9,21.5,811.5,647.0,485.8
2016,8,5,10,0,905.0,109.0,0.9,22.0,845.0,690.26,515.45
2016,8,5,10,15,912.0,110.5,0.9,22.5,874.5,732.55,543.37
2016,8,5,10,30,919.0,112.0,0.9,23.0,904.0,773.35,568.29
2016,8,5,10,45,923.0,113.5,0.95,23.5,926.0,810.21,590.96
2016,8,5,11,0,927.0,115.0,1.0,24.0,948.0,845.04,612.13
2016,8,5,11,15,930.0,115.5,1.0,24.5,963.5,875.91,629.86
2016,8,5,11,30,933.0,116.0,1.0,25.0,979.0,904.41,645.95
2016,8,5,11,45,934.0,117.0,1.05,25.5,986.0,929.14,660.41
2016,8,5,12,0,935.0,118.0,1.1,26.0,993.0,951.17,673.21
2016,8,5,12,15,935.0,118.0,1.1,26.0,992.5,968.54,683.65
2016,8,5,12,30,935.0,118.0,1.1,26.0,992.0,982.99,692.41
2016,8,5,12,45,934.5,117.0,1.15,26.5,984.0,993.0,698.07
2016,8,5,13,0,934.0,116.0,1.2,27.0,976.0,999.94,701.98
2016,8,5,13,15,930.5,115.0,1.2,27.0,960.0,1000.93,702.93
2016,8,5,13,30,927.0,114.0,1.2,27.0,944.0,998.79,702.14
2016,8,5,13,45,922.0,113.0,1.25,27.0,920.0,992.12,699.58
2016,8,5,14,0,917.0,112.0,1.3,27.0,896.0,982.39,695.25
2016,8,5,14,15,910.0,110.5,1.3,26.5,865.5,967.28,688.24
2016,8,5,14,30,903.0,109.0,1.3,26.0,835.0,949.31,679.54
2016,8,5,14,45,895.0,106.5,1.3,26.0,799.0,926.6,666.55
2016,8,5,15,0,887.0,104.0,1.3,26.0,763.0,901.29,651.96
2016,8,5,15,15,874.5,101.5,1.3,25.5,720.5,869.66,634.49
2016,8,5,15,30,862.0,99.0,1.3,25.0,678.0,835.94,615.52
2016,8,5,15,45,848.0,95.5,1.35,24.5,631.5,802.89,597.33
2016,8,5,16,0,834.0,92.0,1.4,24.0,585.0,763.31,574.3
2016,8,5,16,15,812.5,88.5,1.4,23.5,534.5,716.74,545.47
2016,8,5,16,30,791.0,85.0,1.4,23.0,484.0,669.53,515.56
2016,8,5,16,45,762.0,81.0,1.4,22.5,431.5,616.34,480.03
2016,8,5,17,0,733.0,77.0,1.4,22.0,379.0,563.63,442.57
2016,8,5,17,15,693.0,71.5,1.4,21.0,325.5,505.91,400.6
2016,8,5,17,30,653.0,66.0,1.4,20.0,272.0,448.11,356.75
2016,8,5,17,45,589.0,60.0,1.4,19.0,220.0,380.1,302.92
2016,8,5,18,0,525.0,54.0,1.4,18.0,168.0,317.07,250.78
2016,8,5,18,15,435.0,44.5,1.35,17.0,121.5,244.77,189.58
2016,8,5,18,30,345.0,35.0,1.3,16.0,75.0,180.85,133.05
2016,8,5,18,45,172.5,17.5,1.3,15.5,37.5,85.89,36.07
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.0,0.95,12.0,7.5,0.0,0.0
2016,8,6,5,30,74.0,12.0,1.0,12.0,15.0,11.8,0.0
2016,8,6,5,45,205.0,26.5,1.05,12.5,49.5,20.6,9.37
2016,8,6,6,0,336.0,41.0,1.1,13.0,84.0,31.94,22.11
2016,8,6,6,15,421.5,51.0,1.1,13.5,130.5,37.81,27.93
2016,8,6,6,30,507.0,61.0,1.1,14.0,177.0,43.33,33.12
2016,8,6,6,45,253.5,69.5,1.1,14.5,127.5,55.51,37.77
2016,8,6,7,0,0.0,78.0,1.1,15.0,78.0,74.43,57.63
2016,8,6,7,15,0.0,105.0,1.05,15.5,105.0,99.02,77.89
2016,8,6,7,30,0.0,132.0,1.0,16.0,132.0,123.7,97.76
2016,8,6,7,45,8.5,157.0,1.0,17.0,162.0,148.7,116.97
2016,8,6,8,0,17.0,182.0,1.0,18.0,192.0,174.71,136.65
2016,8,6,8,15,68.5,225.0,1.0,18.5,266.0,226.18,175.45
2016,8,6,8,30,120.0,268.0,1.0,19.0,340.0,282.87,217.95
2016,8,6,8,45,244.5,273.0,1.0,19.5,434.5,344.14,263.26
2016,8,6,9,0,369.0,278.0,1.0,20.0,529.0,421.47,320.53
2016,8,6,9,15,623.5,191.5,1.05,20.5,646.5,492.08,374.13
2016,8,6,9,30,878.0,105.0,1.1,21.0,764.0,592.13,448.89
2016,8,6,9,45,882.0,109.5,1.15,21.5,798.0,637.19,481.08
2016,8,6,10,0,886.0,114.0,1.2,22.0,832.0,680.95,511.96
2016,8,6,10,15,893.0,115.5,1.2,22.0,861.5,722.56,541.17
2016,8,6,10,30,900.0,117.0,1.2,22.0,891.0,762.71,567.22
2016,8,6,10,45,904.0,118.5,1.25,22.5,913.0,798.97,589.86
2016,8,6,11,0,908.0,120.0,1.3,23.0,935.0,833.24,611.02
2016,8,6,11,15,911.0,120.5,1.3,23.0,950.0,863.62,630.05
2016,8,6,11,30,914.0,121.0,1.3,23.0,965.0,891.66,647.52
2016,8,6,11,45,915.0,122.0,1.35,23.5,972.0,915.99,662.0
2016,8,6,12,0,916.0,123.0,1.4,24.0,979.0,937.68,674.82
2016,8,6,12,15,916.0,123.0,1.4,24.0,978.5,954.76,685.35
2016,8,6,12,30,916.0,123.0,1.4,24.0,978.0,968.99,694.2
2016,8,6,12,45,906.5,127.5,1.45,24.0,967.5,975.9,699.32
2016,8,6,13,0,897.0,132.0,1.5,24.0,957.0,979.76,702.71
2016,8,6,13,15,894.0,131.5,1.5,24.0,941.5,981.72,704.32
2016,8,6,13,30,891.0,131.0,1.5,24.0,926.0,980.67,704.18
2016,8,6,13,45,888.5,128.0,1.5,24.0,903.5,974.54,700.99
2016,8,6,14,0,886.0,125.0,1.5,24.0,881.0,965.39,696.06
2016,8,6,14,15,879.0,123.5,1.5,23.5,851.5,950.67,689.04
2016,8,6,14,30,872.0,122.0,1.5,23.0,822.0,933.17,680.34
2016,8,6,14,45,866.5,118.0,1.5,23.0,786.5,911.7,667.81
2016,8,6,15,0,861.0,114.0,1.5,23.0,751.0,887.59,653.61
2016,8,6,15,15,848.5,111.0,1.5,22.5,709.5,861.17,639.11
2016,8,6,15,30,836.0,108.0,1.5,22.0,668.0,827.56,619.67
2016,8,6,15,45,825.5,103.0,1.55,21.5,623.0,791.47,598.87
2016,8,6,16,0,815.0,98.0,1.6,21.0,578.0,753.59,576.43
2016,8,6,16,15,794.0,94.5,1.6,20.5,528.5,708.02,547.61
2016,8,6,16,30,773.0,91.0,1.6,20.0,479.0,661.81,517.73
2016,8,6,16,45,751.5,84.5,1.65,19.5,428.0,611.5,483.58
2016,8,6,17,0,730.0,78.0,1.7,19.0,377.0,561.12,447.45
2016,8,6,17,15,690.0,72.5,1.7,18.0,324.0,503.67,404.79
2016,8,6,17,30,650.0,67.0,1.7,17.0,271.0,446.04,360.18
2016,8,6,17,45,598.5,59.5,1.75,16.5,220.0,382.76,308.61
2016,8,6,18,0,547.0,52.0,1.8,16.0,169.0,323.34,257.98
2016,8,6,18,15,455.0,43.0,1.75,15.0,122.0,250.0,195.02
2016,8,6,18,30,363.0,34.0,1.7,14.0,75.0,185.24,136.63
2016,8,6,18,45,181.5,17.0,1.65,13.5,37.5,86.93,30.23
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,64.5,6.0,1.35,11.5,7.5,0.0,0.0
2016,8,7,5,30,129.0,12.0,1.4,12.0,15.0,11.8,0.0
2016,8,7,5,45,277.5,23.5,1.5,12.5,52.0,18.23,7.17
2016,8,7,6,0,426.0,35.0,1.6,13.0,89.0,26.34,17.19
2016,8,7,6,15,511.0,43.0,1.6,13.5,137.5,30.73,21.63
2016,8,7,6,30,596.0,51.0,1.6,14.0,186.0,34.87,25.57
2016,8,7,6,45,490.5,76.5,1.65,14.5,206.5,64.14,42.16
2016,8,7,7,0,385.0,102.0,1.7,15.0,227.0,104.37,68.77
2016,8,7,7,15,432.0,113.5,1.65,15.5,277.0,141.0,93.96
2016,8,7,7,30,479.0,125.0,1.6,16.0,327.0,182.52,125.89
2016,8,7,7,45,659.5,99.5,1.6,16.5,416.5,225.87,156.28
2016,8,7,8,0,840.0,74.0,1.6,17.0,506.0,295.27,210.12
2016,8,7,8,15,859.0,77.0,1.5,17.5,556.0,347.24,255.17
2016,8,7,8,30,878.0,80.0,1.4,18.0,606.0,400.47,300.19
2016,8,7,8,45,894.0,81.0,1.35,19.0,653.0,451.69,341.85
2016,8,7,9,0,910.0,82.0,1.3,20.0,700.0,503.41,382.26
2016,8,7,9,15,921.0,84.0,1.3,20.5,742.0,553.72,421.09
2016,8,7,9,30,932.0,86.0,1.3,21.0,784.0,603.62,458.3
2016,8,7,9,45,932.5,91.5,1.3,21.5,818.0,649.75,491.51
2016,8,7,10,0,933.0,97.0,1.3,22.0,852.0,694.2,522.49
2016,8,7,10,15,939.5,98.5,1.3,22.5,881.5,737.22,551.03
2016,8,7,10,30,946.0,100.0,1.3,23.0,911.0,778.65,576.72
2016,8,7,10,45,951.5,100.0,1.3,23.5,934.0,816.14,599.41
2016,8,7,11,0,957.0,100.0,1.3,24.0,957.0,851.59,620.51
2016,8,7,11,15,959.5,101.0,1.3,24.0,972.0,883.34,640.22
2016,8,7,11,30,962.0,102.0,1.3,24.0,987.0,912.59,658.25
2016,8,7,11,45,964.0,101.5,1.35,24.5,994.5,937.32,672.82
2016,8,7,12,0,966.0,101.0,1.4,25.0,1002.0,959.28,685.64
2016,8,7,12,15,966.5,101.0,1.4,25.0,1001.5,977.48,696.77
2016,8,7,12,30,967.0,101.0,1.4,25.0,1001.0,992.66,706.11
2016,8,7,12,45,960.5,104.0,1.45,25.5,991.5,1001.26,710.85
2016,8,7,13,0,954.0,107.0,1.5,26.0,982.0,1006.66,713.78
2016,8,7,13,15,951.0,106.0,1.5,25.5,966.0,1008.08,716.43
2016,8,7,13,30,948.0,105.0,1.5,25.0,950.0,1006.3,717.26
2016,8,7,13,45,949.0,101.0,1.55,25.0,928.0,1001.95,716.0
2016,8,7,14,0,950.0,97.0,1.6,25.0,906.0,994.32,712.81
2016,8,7,14,15,943.5,96.0,1.6,24.5,875.5,979.7,705.99
2016,8,7,14,30,937.0,95.0,1.6,24.0,845.0,962.11,697.4
2016,8,7,14,45,933.0,91.0,1.65,24.0,809.0,940.62,685.66
2016,8,7,15,0,929.0,87.0,1.7,24.0,773.0,916.23,672.04
2016,8,7,15,15,918.0,85.0,1.7,23.5,730.5,885.29,654.74
2016,8,7,15,30,907.0,83.0,1.7,23.0,688.0,852.09,635.81
2016,8,7,15,45,896.0,79.5,1.7,23.0,641.5,815.12,612.9
2016,8,7,16,0,885.0,76.0,1.7,23.0,595.0,776.28,588.48
2016,8,7,16,15,865.5,73.5,1.65,22.5,544.0,730.62,559.62
2016,8,7,16,30,846.0,71.0,1.6,22.0,493.0,684.15,529.66
2016,8,7,16,45,822.0,67.0,1.6,21.5,440.0,636.57,498.56
2016,8,7,17,0,798.0,63.0,1.6,21.0,387.0,584.67,461.52
2016,8,7,17,15,761.0,59.0,1.55,20.0,333.0,525.49,417.93
2016,8,7,17,30,724.0,55.0,1.5,19.0,279.0,468.04,373.75
2016,8,7,17,45,668.5,50.0,1.5,18.5,226.0,402.27,320.57
2016,8,7,18,0,613.0,45.0,1.5,18.0,173.0,340.53,268.33
2016,8,7,18,15,522.5,37.5,1.4,17.0,125.0,266.32,204.88
2016,8,7,18,30,432.0,30.0,1.3,16.0,77.0,204.25,147.88
2016,8,7,18,45,216.0,15.0,1.25,15.5,38.5,93.7,23.09
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,69.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,8,5,30,138.0,11.0,0.9,12.0,14.0,10.81,0.0
2016,8,8,5,45,287.0,21.5,0.95,13.0,50.0,16.45,5.41
2016,8,8,6,0,436.0,32.0,1.0,14.0,86.0,23.7,14.81
2016,8,8,6,15,519.0,39.5,0.95,14.5,134.0,27.82,18.97
2016,8,8,6,30,602.0,47.0,0.9,15.0,182.0,34.67,25.3
2016,8,8,6,45,652.5,52.5,0.85,16.0,233.5,48.34,27.52
2016,8,8,7,0,703.0,58.0,0.8,17.0,285.0,90.45,45.65
2016,8,8,7,15,738.5,62.0,0.75,17.5,338.0,134.93,75.03
2016,8,8,7,30,774.0,66.0,0.7,18.0,391.0,183.2,112.74
2016,8,8,7,45,801.0,69.0,0.7,18.5,443.0,232.35,154.14
2016,8,8,8,0,828.0,72.0,0.7,19.0,495.0,288.4,201.74
2016,8,8,8,15,847.0,74.5,0.7,19.5,545.0,339.33,245.23
2016,8,8,8,30,866.0,77.0,0.7,20.0,595.0,391.52,288.75
2016,8,8,8,45,880.5,79.0,0.75,21.0,641.0,442.42,329.72
2016,8,8,9,0,895.0,81.0,0.8,22.0,687.0,493.7,369.53
2016,8,8,9,15,906.0,83.0,0.85,22.5,728.0,543.33,407.51
2016,8,8,9,30,917.0,85.0,0.9,23.0,769.0,592.58,444.01
2016,8,8,9,45,917.5,90.5,0.95,23.5,803.0,638.11,476.71
2016,8,8,10,0,918.0,96.0,1.0,24.0,837.0,681.97,507.32
2016,8,8,10,15,924.5,97.0,1.05,24.5,866.5,723.96,535.43
2016,8,8,10,30,931.0,98.0,1.1,25.0,896.0,764.38,560.74
2016,8,8,10,45,938.5,97.5,1.15,25.5,919.0,802.4,584.19
2016,8,8,11,0,946.0,97.0,1.2,26.0,942.0,838.53,606.19
2016,8,8,11,15,949.0,97.5,1.2,26.0,957.0,869.88,625.49
2016,8,8,11,30,952.0,98.0,1.2,26.0,972.0,898.77,643.18
2016,8,8,11,45,954.0,98.0,1.3,26.0,979.5,923.73,659.81
2016,8,8,12,0,956.0,98.0,1.4,26.0,987.0,945.93,674.81
2016,8,8,12,15,956.0,98.0,1.45,26.0,987.0,963.48,686.25
2016,8,8,12,30,956.0,98.0,1.5,26.0,987.0,978.01,695.94
2016,8,8,12,45,955.0,97.5,1.55,26.0,979.0,988.05,702.95
2016,8,8,13,0,954.0,97.0,1.6,26.0,971.0,994.92,708.16
2016,8,8,13,15,951.5,96.5,1.65,26.0,955.0,997.21,710.64
2016,8,8,13,30,949.0,96.0,1.7,26.0,939.0,996.29,711.28
2016,8,8,13,45,945.0,95.0,1.75,26.0,916.0,990.24,708.84
2016,8,8,14,0,941.0,94.0,1.8,26.0,893.0,981.04,704.56
2016,8,8,14,15,935.0,92.5,1.8,25.5,862.5,966.37,697.65
2016,8,8,14,30,929.0,91.0,1.8,25.0,832.0,948.72,688.93
2016,8,8,14,45,921.5,89.0,1.85,25.0,796.0,926.32,676.42
2016,8,8,15,0,914.0,87.0,1.9,25.0,760.0,901.22,662.14
2016,8,8,15,15,903.0,85.0,1.9,24.5,718.0,870.57,644.87
2016,8,8,15,30,892.0,83.0,1.9,24.0,676.0,837.71,625.98
2016,8,8,15,45,879.0,80.0,1.9,23.5,629.5,800.1,603.61
2016,8,8,16,0,866.0,77.0,1.9,23.0,583.0,760.77,579.73
2016,8,8,16,15,846.5,74.5,1.85,22.5,532.5,715.74,551.01
2016,8,8,16,30,827.0,72.0,1.8,22.0,482.0,674.29,524.33
2016,8,8,16,45,803.0,68.0,1.8,21.5,430.0,623.09,490.08
2016,8,8,17,0,779.0,64.0,1.8,21.0,378.0,571.96,453.16
2016,8,8,17,15,741.0,59.5,1.75,20.0,324.5,512.43,408.94
2016,8,8,17,30,703.0,55.0,1.7,19.0,271.0,454.77,364.25
2016,8,8,17,45,650.0,49.5,1.7,18.5,219.0,390.71,312.0
2016,8,8,18,0,597.0,44.0,1.7,18.0,167.0,330.51,260.65
2016,8,8,18,15,505.0,36.5,1.65,17.0,119.5,259.78,199.74
2016,8,8,18,30,413.0,29.0,1.6,16.0,72.0,195.24,140.3
2016,8,8,18,45,206.5,14.5,1.55,15.5,36.0,88.97,9.91
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,69.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,8,9,5,30,139.0,10.0,1.2,13.0,13.0,9.83,0.0
2016,8,9,5,45,291.5,20.5,1.25,13.5,49.0,15.63,4.26
2016,8,9,6,0,444.0,31.0,1.3,14.0,85.0,22.92,14.08
2016,8,9,6,15,527.5,38.0,1.25,14.5,132.5,29.07,20.04
2016,8,9,6,30,611.0,45.0,1.2,15.0,180.0,32.98,23.76
2016,8,9,6,45,373.0,85.5,1.2,15.5,175.0,67.2,47.61
2016,8,9,7,0,135.0,126.0,1.2,16.0,170.0,114.06,85.72
2016,8,9,7,15,141.5,148.5,1.15,16.5,201.5,142.29,107.07
2016,8,9,7,30,148.0,171.0,1.1,17.0,233.0,171.42,129.88
2016,8,9,7,45,276.0,176.0,1.05,17.5,310.0,209.22,155.44
2016,8,9,8,0,404.0,181.0,1.0,18.0,387.0,259.72,192.48
2016,8,9,8,15,636.5,128.5,0.95,18.5,490.5,310.12,228.7
2016,8,9,8,30,869.0,76.0,0.9,19.0,594.0,389.92,289.45
2016,8,9,8,45,884.5,77.5,0.85,19.5,640.0,440.96,330.88
2016,8,9,9,0,900.0,79.0,0.8,20.0,686.0,492.46,371.33
2016,8,9,9,15,910.5,80.5,0.8,20.5,727.5,541.63,408.97
2016,8,9,9,30,921.0,82.0,0.8,21.0,769.0,590.36,444.97
2016,8,9,9,45,929.5,83.5,0.8,22.0,805.0,637.22,477.53
2016,8,9,10,0,938.0,85.0,0.8,23.0,841.0,683.03,508.16
2016,8,9,10,15,944.5,86.0,0.8,23.5,870.5,725.75,535.77
2016,8,9,10,30,951.0,87.0,0.8,24.0,900.0,766.86,560.75
2016,8,9,10,45,951.5,90.5,0.85,24.5,921.5,804.0,583.51
2016,8,9,11,0,952.0,94.0,0.9,25.0,943.0,838.81,604.57
2016,8,9,11,15,955.0,94.5,0.9,25.5,958.0,870.33,622.6
2016,8,9,11,30,958.0,95.0,0.9,26.0,973.0,899.37,638.92
2016,8,9,11,45,948.5,102.0,0.95,26.5,977.0,921.3,651.58
2016,8,9,12,0,939.0,109.0,1.0,27.0,981.0,940.08,662.37
2016,8,9,12,15,939.0,109.0,1.05,27.0,980.5,957.42,673.66
2016,8,9,12,30,939.0,109.0,1.1,27.0,980.0,971.81,683.23
2016,8,9,12,45,912.0,124.5,1.15,27.5,964.0,973.62,683.85
2016,8,9,13,0,885.0,140.0,1.2,28.0,948.0,972.11,682.68
2016,8,9,13,15,881.5,139.0,1.2,28.0,932.0,973.07,683.71
2016,8,9,13,30,878.0,138.0,1.2,28.0,916.0,971.04,682.99
2016,8,9,13,45,870.5,137.5,1.2,28.0,892.0,962.8,678.59
2016,8,9,14,0,863.0,137.0,1.2,28.0,868.0,951.69,672.58
2016,8,9,14,15,854.5,135.0,1.2,27.5,837.0,940.63,668.06
2016,8,9,14,30,846.0,133.0,1.2,27.0,806.0,921.64,658.62
2016,8,9,14,45,838.0,129.0,1.2,27.0,770.0,898.34,645.24
2016,8,9,15,0,830.0,125.0,1.2,27.0,734.0,872.54,630.3
2016,8,9,15,15,816.0,122.0,1.15,26.5,692.0,840.35,611.71
2016,8,9,15,30,802.0,119.0,1.1,26.0,650.0,806.26,591.78
2016,8,9,15,45,791.5,112.0,1.1,26.0,605.0,768.87,568.95
2016,8,9,16,0,781.0,105.0,1.1,26.0,560.0,729.75,544.7
2016,8,9,16,15,757.5,101.0,1.1,25.5,509.5,682.87,515.74
2016,8,9,16,30,734.0,97.0,1.1,25.0,459.0,638.22,487.48
2016,8,9,16,45,712.5,89.5,1.1,24.5,408.5,588.29,453.55
2016,8,9,17,0,691.0,82.0,1.1,24.0,358.0,538.39,418.44
2016,8,9,17,15,648.5,76.0,1.05,23.0,305.5,478.38,374.7
2016,8,9,17,30,606.0,70.0,1.0,22.0,253.0,420.77,330.97
2016,8,9,17,45,552.0,61.0,0.95,21.5,203.0,356.78,279.87
2016,8,9,18,0,498.0,52.0,0.9,21.0,153.0,296.96,230.11
2016,8,9,18,15,403.0,42.0,0.85,20.0,108.0,224.35,169.47
2016,8,9,18,30,308.0,32.0,0.8,19.0,63.0,160.78,112.63
2016,8,9,18,45,154.0,16.0,0.75,18.0,31.5,73.96,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,22.5,3.5,0.8,12.5,4.0,0.0,0.0
2016,8,10,5,30,45.0,7.0,0.8,13.0,8.0,6.88,0.0
2016,8,10,5,45,155.5,22.5,0.85,13.5,39.0,17.49,4.68
2016,8,10,6,0,266.0,38.0,0.9,14.0,70.0,29.08,19.3
2016,8,10,6,15,349.5,51.0,0.85,14.5,114.5,38.09,27.95
2016,8,10,6,30,433.0,64.0,0.8,15.0,159.0,46.79,36.0
2016,8,10,6,45,383.5,88.0,0.75,16.0,189.0,68.18,48.95
2016,8,10,7,0,334.0,112.0,0.7,17.0,219.0,106.02,72.04
2016,8,10,7,15,372.5,124.0,0.65,17.5,262.5,139.38,94.34
2016,8,10,7,30,411.0,136.0,0.6,18.0,306.0,176.76,122.35
2016,8,10,7,45,555.5,122.5,0.6,18.5,385.5,218.83,151.76
