Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,700.0,109.0,0.6,19.0,465.0,275.16,194.46
2016,8,10,8,15,724.0,114.0,0.6,19.5,514.0,323.85,235.21
2016,8,10,8,30,748.0,119.0,0.6,20.0,563.0,374.5,276.72
2016,8,10,8,45,766.5,123.0,0.65,21.0,609.0,426.84,318.07
2016,8,10,9,0,785.0,127.0,0.7,22.0,655.0,476.8,356.39
2016,8,10,9,15,799.5,130.0,0.7,22.5,697.0,524.58,392.29
2016,8,10,9,30,814.0,133.0,0.7,23.0,739.0,572.53,427.13
2016,8,10,9,45,849.0,123.0,0.75,24.0,781.5,620.77,461.06
2016,8,10,10,0,884.0,113.0,0.8,25.0,824.0,672.46,496.28
2016,8,10,10,15,891.5,114.5,0.8,25.5,853.5,714.41,524.01
2016,8,10,10,30,899.0,116.0,0.8,26.0,883.0,754.94,548.81
2016,8,10,10,45,905.5,117.0,0.85,26.5,906.0,792.65,571.84
2016,8,10,11,0,912.0,118.0,0.9,27.0,929.0,828.51,593.49
2016,8,10,11,15,915.5,118.5,0.95,27.0,944.5,859.45,613.04
2016,8,10,11,30,919.0,119.0,1.0,27.0,960.0,888.05,631.14
2016,8,10,11,45,922.0,119.0,1.1,27.5,968.0,913.26,646.65
2016,8,10,12,0,925.0,119.0,1.2,28.0,976.0,935.87,660.55
2016,8,10,12,15,925.0,119.0,1.2,28.0,975.5,953.05,670.89
2016,8,10,12,30,925.0,119.0,1.2,28.0,975.0,967.32,679.57
2016,8,10,12,45,921.0,120.0,1.3,28.0,966.0,975.92,686.47
2016,8,10,13,0,917.0,121.0,1.4,28.0,957.0,981.43,691.62
2016,8,10,13,15,913.5,120.0,1.4,28.0,940.5,982.31,692.52
2016,8,10,13,30,910.0,119.0,1.4,28.0,924.0,980.09,691.69
2016,8,10,13,45,905.5,117.5,1.45,28.0,900.5,973.34,688.94
2016,8,10,14,0,901.0,116.0,1.5,28.0,877.0,963.55,684.42
2016,8,10,14,15,893.5,114.0,1.5,27.5,846.0,947.5,676.72
2016,8,10,14,30,886.0,112.0,1.5,27.0,815.0,928.62,667.33
2016,8,10,14,45,877.5,109.5,1.5,27.0,778.5,905.61,654.02
2016,8,10,15,0,869.0,107.0,1.5,27.0,742.0,880.06,639.1
2016,8,10,15,15,856.0,104.5,1.45,26.5,699.5,848.28,620.73
2016,8,10,15,30,843.0,102.0,1.4,26.0,657.0,819.45,604.22
2016,8,10,15,45,827.5,98.0,1.4,25.5,610.5,780.13,581.03
2016,8,10,16,0,812.0,94.0,1.4,25.0,564.0,739.33,556.52
2016,8,10,16,15,789.5,90.5,1.3,24.5,513.5,692.72,526.55
2016,8,10,16,30,767.0,87.0,1.2,24.0,463.0,645.58,495.72
2016,8,10,16,45,738.0,82.0,1.2,23.5,411.0,592.22,459.32
2016,8,10,17,0,709.0,77.0,1.2,23.0,359.0,541.79,423.38
2016,8,10,17,15,666.5,71.5,1.1,22.0,306.0,481.69,378.96
2016,8,10,17,30,624.0,66.0,1.0,21.0,253.0,423.99,334.6
2016,8,10,17,45,563.0,58.5,0.95,20.5,202.0,357.65,281.36
2016,8,10,18,0,502.0,51.0,0.9,20.0,151.0,296.11,229.94
2016,8,10,18,15,405.0,40.5,0.8,19.0,106.0,222.25,167.92
2016,8,10,18,30,308.0,30.0,0.7,18.0,61.0,157.78,109.36
2016,8,10,18,45,154.0,15.0,0.65,17.5,30.5,71.66,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,110.5,19.0,0.7,13.5,32.0,14.64,2.22
2016,8,11,6,0,221.0,38.0,0.7,14.0,64.0,29.14,19.28
2016,8,11,6,15,301.5,53.0,0.65,14.5,107.5,39.75,29.4
2016,8,11,6,30,382.0,68.0,0.6,15.0,151.0,49.83,38.68
2016,8,11,6,45,439.0,80.0,0.6,15.5,200.0,61.32,48.96
2016,8,11,7,0,496.0,92.0,0.6,16.0,249.0,98.71,61.17
2016,8,11,7,15,539.5,101.0,0.6,16.5,300.0,137.67,86.31
2016,8,11,7,30,583.0,110.0,0.6,17.0,351.0,181.34,119.26
2016,8,11,7,45,615.5,117.5,0.6,18.0,402.0,225.9,155.28
2016,8,11,8,0,648.0,125.0,0.6,19.0,453.0,273.75,194.58
2016,8,11,8,15,673.5,131.0,0.6,19.5,502.0,321.16,233.96
2016,8,11,8,30,699.0,137.0,0.6,20.0,551.0,370.77,274.34
2016,8,11,8,45,719.5,142.0,0.65,21.0,597.0,419.39,312.73
2016,8,11,9,0,740.0,147.0,0.7,22.0,643.0,469.28,350.86
2016,8,11,9,15,755.0,151.0,0.7,22.5,684.5,516.52,386.25
2016,8,11,9,30,770.0,155.0,0.7,23.0,726.0,564.07,420.75
2016,8,11,9,45,814.0,141.5,0.75,24.0,771.0,615.26,456.74
2016,8,11,10,0,858.0,128.0,0.8,25.0,816.0,667.84,492.66
2016,8,11,10,15,866.0,130.0,0.85,25.5,846.0,709.68,520.91
2016,8,11,10,30,874.0,132.0,0.9,26.0,876.0,750.2,547.1
2016,8,11,10,45,879.0,133.5,0.95,26.5,898.5,786.5,569.33
2016,8,11,11,0,884.0,135.0,1.0,27.0,921.0,820.92,590.18
2016,8,11,11,15,888.0,136.0,1.05,27.0,936.0,852.04,609.96
2016,8,11,11,30,892.0,137.0,1.1,27.0,951.0,880.93,628.32
2016,8,11,11,45,891.5,139.0,1.15,27.5,958.0,904.55,642.1
2016,8,11,12,0,891.0,141.0,1.2,28.0,965.0,925.53,654.27
2016,8,11,12,15,891.0,141.0,1.2,28.0,964.5,942.31,664.43
2016,8,11,12,30,891.0,141.0,1.2,28.0,964.0,956.29,672.96
2016,8,11,12,45,887.5,141.0,1.25,28.5,955.0,964.17,677.3
2016,8,11,13,0,884.0,141.0,1.3,29.0,946.0,969.08,679.96
2016,8,11,13,15,880.5,140.5,1.3,29.0,929.5,970.5,681.2
2016,8,11,13,30,877.0,140.0,1.3,29.0,913.0,968.94,680.77
2016,8,11,13,45,871.5,138.0,1.35,29.0,889.0,961.01,677.31
2016,8,11,14,0,866.0,136.0,1.4,29.0,865.0,950.15,672.17
2016,8,11,14,15,857.5,134.0,1.4,28.5,834.5,938.95,667.54
2016,8,11,14,30,849.0,132.0,1.4,28.0,804.0,919.86,657.99
2016,8,11,14,45,838.0,129.5,1.4,28.0,766.5,895.4,643.82
2016,8,11,15,0,827.0,127.0,1.4,28.0,729.0,868.54,628.13
2016,8,11,15,15,812.5,124.0,1.35,27.5,686.5,835.95,609.28
2016,8,11,15,30,798.0,121.0,1.3,27.0,644.0,801.49,589.07
2016,8,11,15,45,780.5,116.5,1.3,27.0,597.5,761.34,564.26
2016,8,11,16,0,763.0,112.0,1.3,27.0,551.0,719.91,538.29
2016,8,11,16,15,738.5,107.0,1.25,26.5,501.0,674.62,509.79
2016,8,11,16,30,714.0,102.0,1.2,26.0,451.0,626.36,477.89
2016,8,11,16,45,684.0,95.5,1.15,25.5,399.0,572.78,440.77
2016,8,11,17,0,654.0,89.0,1.1,25.0,347.0,519.97,403.02
2016,8,11,17,15,609.0,82.0,1.05,24.0,294.5,459.02,358.5
2016,8,11,17,30,564.0,75.0,1.0,23.0,242.0,400.72,314.16
2016,8,11,17,45,501.5,65.5,1.0,22.0,192.0,334.12,261.69
2016,8,11,18,0,439.0,56.0,1.0,21.0,142.0,272.48,211.01
2016,8,11,18,15,344.0,43.5,0.9,20.0,98.5,200.4,150.68
2016,8,11,18,30,249.0,31.0,0.8,19.0,55.0,137.64,93.51
2016,8,11,18,45,124.5,15.5,0.75,18.0,27.5,61.3,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.5,0.65,13.5,35.0,13.15,0.56
2016,8,12,6,0,314.0,35.0,0.6,14.0,70.0,27.13,17.5
2016,8,12,6,15,403.5,45.5,0.55,14.5,116.0,33.71,24.08
2016,8,12,6,30,493.0,56.0,0.5,15.0,162.0,39.87,29.88
2016,8,12,6,45,554.5,63.5,0.5,16.0,213.5,46.53,35.83
2016,8,12,7,0,616.0,71.0,0.5,17.0,265.0,85.82,46.78
2016,8,12,7,15,657.0,77.0,0.5,17.5,317.5,128.21,73.4
2016,8,12,7,30,698.0,83.0,0.5,18.0,370.0,174.95,108.75
2016,8,12,7,45,729.0,87.5,0.5,19.0,422.0,225.89,150.26
2016,8,12,8,0,760.0,92.0,0.5,20.0,474.0,276.27,192.14
2016,8,12,8,15,782.0,95.5,0.5,21.0,524.0,325.78,233.34
2016,8,12,8,30,804.0,99.0,0.5,22.0,574.0,376.99,274.87
2016,8,12,8,45,821.5,102.0,0.55,23.0,620.0,427.38,314.83
2016,8,12,9,0,839.0,105.0,0.6,24.0,666.0,478.57,354.03
2016,8,12,9,15,851.5,107.5,0.65,24.5,707.5,530.61,393.14
2016,8,12,9,30,864.0,110.0,0.7,25.0,749.0,578.95,428.52
2016,8,12,9,45,871.0,113.0,0.75,26.0,784.0,624.07,459.76
2016,8,12,10,0,878.0,116.0,0.8,27.0,819.0,668.12,489.26
2016,8,12,10,15,885.0,117.5,0.85,27.5,848.0,709.55,517.17
2016,8,12,10,30,892.0,119.0,0.9,28.0,877.0,749.53,542.44
2016,8,12,10,45,897.0,120.5,0.95,28.5,899.0,786.38,564.85
2016,8,12,11,0,902.0,122.0,1.0,29.0,921.0,821.3,585.83
2016,8,12,11,15,905.0,122.5,1.05,29.0,936.0,851.58,604.92
2016,8,12,11,30,908.0,123.0,1.1,29.0,951.0,879.51,622.54
2016,8,12,11,45,909.0,123.5,1.15,29.5,958.0,903.26,636.3
2016,8,12,12,0,910.0,124.0,1.2,30.0,965.0,924.34,648.44
2016,8,12,12,15,910.0,124.0,1.2,30.0,964.0,941.29,658.62
2016,8,12,12,30,910.0,124.0,1.2,30.0,963.0,955.36,667.14
2016,8,12,12,45,912.5,121.0,1.3,30.0,955.5,965.82,675.12
2016,8,12,13,0,915.0,118.0,1.4,30.0,948.0,973.25,681.38
2016,8,12,13,15,911.5,117.0,1.4,30.0,932.0,974.04,682.2
2016,8,12,13,30,908.0,116.0,1.4,30.0,916.0,971.73,681.32
2016,8,12,13,45,903.0,115.0,1.4,30.0,892.0,964.94,677.83
2016,8,12,14,0,898.0,114.0,1.4,30.0,868.0,955.13,672.63
2016,8,12,14,15,890.5,112.5,1.4,29.5,837.5,939.55,665.31
2016,8,12,14,30,883.0,111.0,1.4,29.0,807.0,921.17,656.3
2016,8,12,14,45,873.5,108.5,1.4,29.0,770.0,897.23,642.53
2016,8,12,15,0,864.0,106.0,1.4,29.0,733.0,870.8,627.19
2016,8,12,15,15,851.0,103.5,1.35,28.5,691.0,839.08,609.0
2016,8,12,15,30,838.0,101.0,1.3,28.0,649.0,810.27,592.62
2016,8,12,15,45,821.5,97.5,1.3,28.0,602.0,770.81,568.4
2016,8,12,16,0,805.0,94.0,1.3,28.0,555.0,729.95,543.01
2016,8,12,16,15,782.0,90.5,1.25,27.5,505.0,683.19,513.73
2016,8,12,16,30,759.0,87.0,1.2,27.0,455.0,635.97,483.54
2016,8,12,16,45,728.5,82.0,1.15,26.5,402.5,581.96,446.3
2016,8,12,17,0,698.0,77.0,1.1,26.0,350.0,531.12,410.0
2016,8,12,17,15,654.5,71.5,1.05,25.0,297.5,471.05,366.26
2016,8,12,17,30,611.0,66.0,1.0,24.0,245.0,413.5,322.55
2016,8,12,17,45,547.5,58.0,0.95,23.5,194.0,346.23,268.96
2016,8,12,18,0,484.0,50.0,0.9,23.0,143.0,284.05,217.43
2016,8,12,18,15,383.5,39.5,0.8,22.0,99.0,210.27,156.03
2016,8,12,18,30,283.0,29.0,0.7,21.0,55.0,146.33,96.51
2016,8,12,18,45,141.5,14.5,0.65,20.0,27.5,55.1,0.0
2016,8,12,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,17.0,0.45,15.0,34.0,12.79,0.0
2016,8,13,6,0,313.0,34.0,0.4,16.0,68.0,26.33,16.58
2016,8,13,6,15,404.0,44.0,0.4,16.5,113.5,32.49,22.78
2016,8,13,6,30,495.0,54.0,0.4,17.0,159.0,38.26,28.19
2016,8,13,6,45,556.5,61.0,0.4,18.0,210.0,42.91,32.34
2016,8,13,7,0,618.0,68.0,0.4,19.0,261.0,81.79,43.53
2016,8,13,7,15,659.5,73.5,0.4,20.0,313.0,123.87,69.16
2016,8,13,7,30,701.0,79.0,0.4,21.0,365.0,170.35,103.54
2016,8,13,7,45,732.5,82.5,0.45,22.0,417.5,220.43,143.91
2016,8,13,8,0,764.0,86.0,0.5,23.0,470.0,270.22,185.02
2016,8,13,8,15,786.5,89.5,0.5,23.5,519.5,320.09,226.6
2016,8,13,8,30,809.0,93.0,0.5,24.0,569.0,371.7,268.69
2016,8,13,8,45,827.5,95.5,0.55,25.0,615.5,422.29,308.63
2016,8,13,9,0,846.0,98.0,0.6,26.0,662.0,477.39,350.34
2016,8,13,9,15,858.5,100.0,0.65,27.0,703.5,525.75,385.96
2016,8,13,9,30,871.0,102.0,0.7,28.0,745.0,573.92,420.21
2016,8,13,9,45,887.0,100.5,0.75,29.0,782.5,620.57,452.33
2016,8,13,10,0,903.0,99.0,0.8,30.0,820.0,666.81,483.15
2016,8,13,10,15,910.0,100.5,0.85,30.5,849.5,709.13,511.35
2016,8,13,10,30,917.0,102.0,0.9,31.0,879.0,749.94,536.32
2016,8,13,10,45,922.5,103.0,0.95,31.5,901.5,787.46,558.86
2016,8,13,11,0,928.0,104.0,1.0,32.0,924.0,823.0,579.95
2016,8,13,11,15,931.5,104.5,1.05,32.0,939.5,854.32,599.44
2016,8,13,11,30,935.0,105.0,1.1,32.0,955.0,883.23,617.43
2016,8,13,11,45,936.0,105.5,1.2,32.5,962.0,907.46,632.0
2016,8,13,12,0,937.0,106.0,1.3,33.0,969.0,928.93,644.9
2016,8,13,12,15,937.0,106.0,1.35,33.0,968.5,946.17,655.88
2016,8,13,12,30,937.0,106.0,1.4,33.0,968.0,960.43,665.17
2016,8,13,12,45,920.5,115.0,1.45,33.0,955.5,965.51,669.0
2016,8,13,13,0,904.0,124.0,1.5,33.0,943.0,967.38,671.09
2016,8,13,13,15,900.5,123.5,1.5,33.0,926.5,968.67,672.28
2016,8,13,13,30,897.0,123.0,1.5,33.0,910.0,966.89,671.72
2016,8,13,13,45,892.0,121.5,1.55,33.0,886.0,959.65,668.65
2016,8,13,14,0,887.0,120.0,1.6,33.0,862.0,949.42,663.86
2016,8,13,14,15,879.0,118.0,1.6,32.5,831.5,932.98,656.03
2016,8,13,14,30,871.0,116.0,1.6,32.0,801.0,913.78,646.55
2016,8,13,14,45,860.5,114.0,1.6,31.5,764.0,889.7,634.0
2016,8,13,15,0,850.0,112.0,1.6,31.0,727.0,868.27,623.12
2016,8,13,15,15,836.0,109.5,1.6,30.5,684.5,836.03,605.14
2016,8,13,15,30,822.0,107.0,1.6,30.0,642.0,801.84,585.77
2016,8,13,15,45,804.0,103.5,1.6,30.0,595.0,761.65,560.97
2016,8,13,16,0,786.0,100.0,1.6,30.0,548.0,720.18,535.03
2016,8,13,16,15,762.0,96.0,1.55,29.5,497.5,672.77,505.21
2016,8,13,16,30,738.0,92.0,1.5,29.0,447.0,624.99,474.19
2016,8,13,16,45,706.0,86.5,1.5,28.5,394.5,572.86,438.34
2016,8,13,17,0,674.0,81.0,1.5,28.0,342.0,519.17,400.17
2016,8,13,17,15,628.0,75.0,1.4,27.0,289.5,458.17,355.36
2016,8,13,17,30,582.0,69.0,1.3,26.0,237.0,399.92,310.83
2016,8,13,17,45,516.5,60.5,1.2,25.0,187.0,332.56,257.53
2016,8,13,18,0,451.0,52.0,1.1,24.0,137.0,270.47,206.42
2016,8,13,18,15,349.0,40.5,1.0,23.0,93.5,196.85,145.26
2016,8,13,18,30,247.0,29.0,0.9,22.0,50.0,133.08,85.09
2016,8,13,18,45,123.5,14.5,0.8,21.0,25.0,49.5,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,131.0,17.5,0.35,15.5,31.5,13.54,0.0
2016,8,14,6,0,262.0,35.0,0.3,16.0,63.0,26.9,16.97
2016,8,14,6,15,351.0,47.5,0.3,16.5,107.5,35.95,25.78
2016,8,14,6,30,440.0,60.0,0.3,17.0,152.0,43.86,33.1
2016,8,14,6,45,499.0,69.5,0.35,18.0,202.0,48.65,37.37
2016,8,14,7,0,558.0,79.0,0.4,19.0,252.0,86.41,49.73
2016,8,14,7,15,601.5,86.0,0.4,20.0,304.0,126.75,74.05
2016,8,14,7,30,645.0,93.0,0.4,21.0,356.0,171.77,106.92
2016,8,14,7,45,676.0,99.0,0.45,22.0,407.0,217.86,143.79
2016,8,14,8,0,707.0,105.0,0.5,23.0,458.0,267.03,184.02
2016,8,14,8,15,731.0,110.0,0.5,23.5,507.5,316.04,224.5
2016,8,14,8,30,755.0,115.0,0.5,24.0,557.0,367.01,265.74
2016,8,14,8,45,773.5,118.5,0.55,25.0,603.0,419.19,306.49
2016,8,14,9,0,792.0,122.0,0.6,26.0,649.0,469.05,344.3
2016,8,14,9,15,806.5,125.5,0.65,26.5,690.5,517.65,380.71
2016,8,14,9,30,821.0,129.0,0.7,27.0,732.0,566.39,416.13
2016,8,14,9,45,835.5,129.0,0.75,28.0,769.0,611.84,447.47
2016,8,14,10,0,850.0,129.0,0.8,29.0,806.0,656.95,477.61
2016,8,14,10,15,858.5,131.0,0.85,29.5,836.0,700.78,506.87
2016,8,14,10,30,867.0,133.0,0.9,30.0,866.0,741.4,533.08
2016,8,14,10,45,874.0,133.5,0.95,30.5,889.0,778.07,555.25
2016,8,14,11,0,881.0,134.0,1.0,31.0,912.0,812.97,576.11
2016,8,14,11,15,884.5,135.0,1.05,31.0,927.0,843.6,595.3
2016,8,14,11,30,888.0,136.0,1.1,31.0,942.0,871.97,613.1
2016,8,14,11,45,889.0,137.0,1.15,31.5,949.0,895.82,626.83
2016,8,14,12,0,890.0,138.0,1.2,32.0,956.0,917.06,638.99
2016,8,14,12,15,889.5,138.0,1.2,32.0,955.0,933.31,648.69
2016,8,14,12,30,889.0,138.0,1.2,32.0,954.0,946.73,656.78
2016,8,14,12,45,883.0,140.5,1.25,32.0,944.0,954.69,662.42
2016,8,14,13,0,877.0,143.0,1.3,32.0,934.0,959.66,666.43
2016,8,14,13,15,873.0,142.0,1.3,32.0,917.5,960.03,667.02
2016,8,14,13,30,869.0,141.0,1.3,32.0,901.0,957.41,665.96
2016,8,14,13,45,859.0,141.0,1.35,32.0,876.0,947.29,661.18
2016,8,14,14,0,849.0,141.0,1.4,32.0,851.0,939.6,658.05
2016,8,14,14,15,840.5,139.0,1.4,31.5,819.5,923.35,650.29
2016,8,14,14,30,832.0,137.0,1.4,31.0,788.0,904.41,640.95
2016,8,14,14,45,817.5,135.5,1.4,31.0,750.0,878.14,625.72
2016,8,14,15,0,803.0,134.0,1.4,31.0,712.0,849.67,609.11
2016,8,14,15,15,787.0,130.5,1.4,30.5,669.5,815.76,590.09
2016,8,14,15,30,771.0,127.0,1.4,30.0,627.0,780.11,569.71
2016,8,14,15,45,751.0,123.0,1.4,29.5,580.0,742.24,547.53
2016,8,14,16,0,731.0,119.0,1.4,29.0,533.0,700.49,522.33
2016,8,14,16,15,704.5,113.5,1.35,28.5,482.5,651.57,490.98
2016,8,14,16,30,678.0,108.0,1.3,28.0,432.0,602.61,458.0
2016,8,14,16,45,645.0,101.0,1.3,27.5,380.5,547.98,420.29
2016,8,14,17,0,612.0,94.0,1.3,27.0,329.0,494.42,382.05
2016,8,14,17,15,564.0,86.0,1.25,26.0,277.5,432.61,336.61
2016,8,14,17,30,516.0,78.0,1.2,25.0,226.0,373.77,291.6
2016,8,14,17,45,452.5,67.0,1.15,24.0,177.0,307.61,239.12
2016,8,14,18,0,389.0,56.0,1.1,23.0,128.0,246.6,188.83
2016,8,14,18,15,291.5,42.0,1.0,22.0,86.0,174.54,128.81
2016,8,14,18,30,194.0,28.0,0.9,21.0,44.0,112.19,69.12
2016,8,14,18,45,97.0,14.0,0.85,20.0,22.0,41.12,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,184.0,15.5,0.8,13.5,35.0,11.63,0.0
2016,8,15,6,0,368.0,31.0,0.8,14.0,70.0,23.77,14.35
2016,8,15,6,15,464.0,40.0,0.75,14.5,117.0,29.17,20.0
2016,8,15,6,30,560.0,49.0,0.7,15.0,164.0,34.24,24.83
2016,8,15,6,45,294.5,80.5,0.7,15.5,142.5,57.74,45.79
2016,8,15,7,0,29.0,112.0,0.7,16.0,121.0,99.69,77.59
2016,8,15,7,15,34.5,133.0,0.65,16.5,145.5,121.03,94.21
2016,8,15,7,30,40.0,154.0,0.6,17.0,170.0,143.12,111.37
2016,8,15,7,45,171.5,174.5,0.6,18.0,258.0,186.89,140.68
2016,8,15,8,0,303.0,195.0,0.6,19.0,346.0,243.92,181.27
2016,8,15,8,15,582.0,139.0,0.6,19.5,466.0,294.12,214.87
2016,8,15,8,30,861.0,83.0,0.6,20.0,586.0,381.98,279.97
2016,8,15,8,45,877.0,85.5,0.6,21.0,633.0,433.9,321.29
2016,8,15,9,0,893.0,88.0,0.6,22.0,680.0,486.34,361.69
2016,8,15,9,15,904.5,90.0,0.65,22.5,722.0,536.36,400.0
2016,8,15,9,30,916.0,92.0,0.7,23.0,764.0,586.02,436.83
2016,8,15,9,45,918.0,97.0,0.75,24.0,798.5,632.22,469.14
2016,8,15,10,0,920.0,102.0,0.8,25.0,833.0,676.86,499.29
2016,8,15,10,15,927.0,103.5,0.85,25.5,863.0,719.89,528.53
2016,8,15,10,30,934.0,105.0,0.9,26.0,893.0,761.36,554.57
2016,8,15,10,45,937.0,107.0,0.95,26.5,915.0,798.59,577.3
2016,8,15,11,0,940.0,109.0,1.0,27.0,937.0,833.63,598.44
2016,8,15,11,15,943.0,109.5,1.05,27.0,952.0,864.93,618.27
2016,8,15,11,30,946.0,110.0,1.1,27.0,967.0,893.76,636.53
2016,8,15,11,45,945.0,112.0,1.2,27.5,973.5,918.02,651.41
2016,8,15,12,0,944.0,114.0,1.3,28.0,980.0,939.41,664.54
2016,8,15,12,15,944.0,114.0,1.3,28.0,979.0,956.81,675.08
2016,8,15,12,30,944.0,114.0,1.3,28.0,978.0,971.2,683.87
2016,8,15,12,45,929.5,121.0,1.35,28.0,965.0,976.24,687.78
2016,8,15,13,0,915.0,128.0,1.4,28.0,952.0,978.05,689.92
2016,8,15,13,15,911.5,127.0,1.4,28.0,935.5,978.85,690.84
2016,8,15,13,30,908.0,126.0,1.4,28.0,919.0,976.54,689.97
2016,8,15,13,45,902.5,124.5,1.45,28.0,894.5,968.77,686.59
2016,8,15,14,0,897.0,123.0,1.5,28.0,870.0,957.96,681.46
2016,8,15,14,15,889.0,121.5,1.45,27.5,838.5,941.92,673.08
2016,8,15,14,30,881.0,120.0,1.4,27.0,807.0,923.08,663.04
2016,8,15,14,45,873.0,116.0,1.35,27.0,770.0,898.88,648.33
2016,8,15,15,0,865.0,112.0,1.3,27.0,733.0,877.11,635.29
2016,8,15,15,15,851.0,109.5,1.25,26.5,689.5,844.48,616.39
2016,8,15,15,30,837.0,107.0,1.2,26.0,646.0,809.87,596.13
2016,8,15,15,45,823.0,102.0,1.15,25.5,599.5,770.68,572.59
2016,8,15,16,0,809.0,97.0,1.1,25.0,553.0,729.93,547.68
2016,8,15,16,15,784.5,93.0,1.05,24.5,501.5,681.38,516.93
2016,8,15,16,30,760.0,89.0,1.0,24.0,450.0,632.46,484.97
2016,8,15,16,45,732.0,83.0,0.95,23.5,397.5,578.97,447.69
2016,8,15,17,0,704.0,77.0,0.9,23.0,345.0,528.59,411.33
2016,8,15,17,15,658.0,71.0,0.85,22.0,291.5,466.51,365.54
2016,8,15,17,30,612.0,65.0,0.8,21.0,238.0,407.16,319.88
2016,8,15,17,45,548.5,56.5,0.75,20.5,187.0,339.75,265.43
2016,8,15,18,0,485.0,48.0,0.7,20.0,136.0,277.46,213.05
2016,8,15,18,15,375.0,37.0,0.65,19.0,91.5,200.5,148.37
2016,8,15,18,30,265.0,26.0,0.6,18.0,47.0,131.94,78.42
2016,8,15,18,45,132.5,13.0,0.6,17.0,23.5,49.71,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,157.5,16.0,0.75,12.5,32.0,12.19,0.0
2016,8,16,6,0,315.0,32.0,0.7,13.0,64.0,24.89,15.25
2016,8,16,6,15,411.5,42.5,0.65,13.5,110.5,31.6,22.2
2016,8,16,6,30,508.0,53.0,0.6,14.0,157.0,37.87,28.16
2016,8,16,6,45,254.5,77.0,0.55,15.0,129.0,55.11,43.56
2016,8,16,7,0,1.0,101.0,0.5,16.0,101.0,93.2,73.02
2016,8,16,7,15,6.0,120.0,0.5,17.0,122.0,111.57,87.44
2016,8,16,7,30,11.0,139.0,0.5,18.0,143.0,130.56,102.01
2016,8,16,7,45,20.5,163.0,0.5,19.0,172.5,155.3,120.71
2016,8,16,8,0,30.0,187.0,0.5,20.0,202.0,176.53,136.3
2016,8,16,8,15,426.0,141.5,0.5,20.5,388.0,248.55,182.78
2016,8,16,8,30,822.0,96.0,0.5,21.0,574.0,373.68,272.99
2016,8,16,8,45,838.5,99.5,0.55,22.0,621.0,425.03,313.47
2016,8,16,9,0,855.0,103.0,0.6,23.0,668.0,477.06,353.65
2016,8,16,9,15,868.0,105.5,0.6,23.5,710.0,530.18,393.45
2016,8,16,9,30,881.0,108.0,0.6,24.0,752.0,579.58,429.33
2016,8,16,9,45,882.5,114.0,0.65,25.0,786.0,624.98,460.83
2016,8,16,10,0,884.0,120.0,0.7,26.0,820.0,668.85,490.24
2016,8,16,10,15,891.5,122.0,0.75,26.5,850.0,711.39,518.96
2016,8,16,10,30,899.0,124.0,0.8,27.0,880.0,752.48,545.44
2016,8,16,10,45,904.0,125.5,0.9,27.5,902.5,789.64,568.74
2016,8,16,11,0,909.0,127.0,1.0,28.0,925.0,824.83,590.63
2016,8,16,11,15,912.5,127.5,1.05,28.5,940.0,855.75,608.98
2016,8,16,11,30,916.0,128.0,1.1,29.0,955.0,884.31,625.77
2016,8,16,11,45,917.5,128.5,1.15,29.5,962.5,908.69,639.9
2016,8,16,12,0,919.0,129.0,1.2,30.0,970.0,930.37,652.39
2016,8,16,12,15,919.0,129.0,1.2,30.0,969.0,947.45,662.63
2016,8,16,12,30,919.0,129.0,1.2,30.0,968.0,961.61,671.2
2016,8,16,12,45,902.5,137.0,1.25,30.0,954.5,965.62,674.48
2016,8,16,13,0,886.0,145.0,1.3,30.0,941.0,966.47,676.04
2016,8,16,13,15,882.0,144.0,1.3,30.0,924.0,966.83,676.69
2016,8,16,13,30,878.0,143.0,1.3,30.0,907.0,964.17,675.61
2016,8,16,13,45,874.5,140.0,1.3,30.0,883.5,956.93,671.86
2016,8,16,14,0,871.0,137.0,1.3,30.0,860.0,946.69,666.42
2016,8,16,14,15,862.5,135.0,1.25,30.0,828.5,935.25,659.64
2016,8,16,14,30,854.0,133.0,1.2,30.0,797.0,915.93,648.05
2016,8,16,14,45,845.5,128.5,1.2,30.0,760.0,891.27,633.98
2016,8,16,15,0,837.0,124.0,1.2,30.0,723.0,864.08,618.33
2016,8,16,15,15,822.5,121.0,1.2,29.5,679.5,831.13,600.14
2016,8,16,15,30,808.0,118.0,1.2,29.0,636.0,796.28,580.51
2016,8,16,15,45,791.5,113.0,1.2,28.5,589.0,755.98,556.96
2016,8,16,16,0,775.0,108.0,1.2,28.0,542.0,714.33,532.08
2016,8,16,16,15,749.5,103.5,1.15,27.5,491.0,668.43,503.27
2016,8,16,16,30,724.0,99.0,1.1,27.0,440.0,619.71,470.77
2016,8,16,16,45,693.0,92.0,1.1,26.5,387.5,564.68,432.97
2016,8,16,17,0,662.0,85.0,1.1,26.0,335.0,510.49,394.41
2016,8,16,17,15,613.5,78.0,1.1,25.0,281.5,447.67,348.46
2016,8,16,17,30,565.0,71.0,1.1,24.0,228.0,387.84,302.71
2016,8,16,17,45,498.5,61.0,1.1,23.0,178.0,319.56,248.41
2016,8,16,18,0,432.0,51.0,1.1,22.0,128.0,256.72,196.27
2016,8,16,18,15,324.5,38.0,1.05,21.0,85.0,181.39,133.02
2016,8,16,18,30,217.0,25.0,1.0,20.0,42.0,113.29,62.09
2016,8,16,18,45,108.5,12.5,0.95,19.0,21.0,42.15,0.0
2016,8,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,114.0,17.0,0.75,14.0,28.5,13.26,0.0
2016,8,17,6,0,228.0,34.0,0.7,15.0,57.0,26.28,16.1
2016,8,17,6,15,320.5,47.0,0.7,15.5,100.5,35.43,25.3
2016,8,17,6,30,413.0,60.0,0.7,16.0,144.0,44.45,33.67
2016,8,17,6,45,474.0,70.5,0.7,16.5,193.5,49.99,38.75
2016,8,17,7,0,535.0,81.0,0.7,17.0,243.0,82.73,49.44
2016,8,17,7,15,580.5,88.5,0.65,18.0,294.5,122.27,72.48
2016,8,17,7,30,626.0,96.0,0.6,19.0,346.0,166.73,104.6
2016,8,17,7,45,656.5,103.0,0.6,20.0,397.5,212.52,141.23
2016,8,17,8,0,687.0,110.0,0.6,21.0,449.0,261.35,181.34
2016,8,17,8,15,712.0,115.0,0.6,21.5,498.5,309.64,221.57
2016,8,17,8,30,737.0,120.0,0.6,22.0,548.0,360.01,262.78
2016,8,17,8,45,753.0,125.5,0.65,23.0,593.0,409.06,301.78
2016,8,17,9,0,769.0,131.0,0.7,24.0,638.0,461.93,342.21
2016,8,17,9,15,784.0,134.5,0.75,24.5,679.5,509.74,378.47
2016,8,17,9,30,799.0,138.0,0.8,25.0,721.0,557.78,413.86
2016,8,17,9,45,812.0,140.0,0.85,26.0,757.5,603.27,445.64
2016,8,17,10,0,825.0,142.0,0.9,27.0,794.0,648.36,476.14
2016,8,17,10,15,833.5,144.0,0.95,27.5,823.0,689.82,504.27
2016,8,17,10,30,842.0,146.0,1.0,28.0,852.0,730.09,530.98
2016,8,17,10,45,844.0,149.5,1.05,28.5,873.5,765.61,553.15
2016,8,17,11,0,846.0,153.0,1.1,29.0,895.0,799.17,573.49
2016,8,17,11,15,850.0,154.0,1.1,29.0,910.0,829.86,592.37
2016,8,17,11,30,854.0,155.0,1.1,29.0,925.0,858.42,609.83
2016,8,17,11,45,851.5,158.5,1.15,29.5,930.5,881.61,623.35
2016,8,17,12,0,849.0,162.0,1.2,30.0,936.0,902.19,635.28
2016,8,17,12,15,848.5,162.0,1.2,30.0,935.0,918.4,645.1
2016,8,17,12,30,848.0,162.0,1.2,30.0,934.0,931.87,653.33
2016,8,17,12,45,853.0,157.0,1.25,30.0,927.0,942.51,660.7
2016,8,17,13,0,858.0,152.0,1.3,30.0,920.0,950.27,666.43
2016,8,17,13,15,853.5,151.0,1.3,30.0,903.0,950.41,666.86
2016,8,17,13,30,849.0,150.0,1.3,30.0,886.0,947.57,665.65
2016,8,17,13,45,843.5,147.5,1.3,30.0,862.0,939.29,661.24
2016,8,17,14,0,838.0,145.0,1.3,30.0,838.0,928.1,655.18
2016,8,17,14,15,829.0,143.0,1.3,29.5,807.0,911.43,647.1
2016,8,17,14,30,820.0,141.0,1.3,29.0,776.0,892.11,637.42
2016,8,17,14,45,809.5,137.0,1.3,29.0,739.0,866.8,622.69
2016,8,17,15,0,799.0,133.0,1.3,29.0,702.0,839.15,606.46
2016,8,17,15,15,783.5,129.5,1.25,28.5,659.0,805.68,586.95
2016,8,17,15,30,768.0,126.0,1.2,28.0,616.0,770.46,566.14
2016,8,17,15,45,750.5,120.5,1.2,28.0,569.5,732.92,542.99
2016,8,17,16,0,733.0,115.0,1.2,28.0,523.0,691.33,516.78
2016,8,17,16,15,706.0,110.0,1.15,27.0,472.5,642.6,486.26
2016,8,17,16,30,679.0,105.0,1.1,26.0,422.0,593.88,454.09
2016,8,17,16,45,646.5,97.5,1.05,25.5,370.5,539.09,415.63
2016,8,17,17,0,614.0,90.0,1.0,25.0,319.0,485.36,376.68
2016,8,17,17,15,564.5,82.0,0.95,24.0,267.5,422.96,330.4
2016,8,17,17,30,515.0,74.0,0.9,23.0,216.0,363.69,284.61
2016,8,17,17,45,446.5,63.5,0.85,22.0,167.0,296.34,230.69
2016,8,17,18,0,378.0,53.0,0.8,21.0,118.0,234.63,179.39
2016,8,17,18,15,274.0,38.5,0.7,20.0,77.5,161.34,117.78
2016,8,17,18,30,170.0,24.0,0.6,19.0,37.0,94.73,46.49
2016,8,17,18,45,85.0,12.0,0.55,18.5,18.5,34.9,0.0
2016,8,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,65.5,16.0,0.65,13.5,22.5,13.61,0.0
2016,8,18,6,0,131.0,32.0,0.6,14.0,45.0,26.57,16.24
2016,8,18,6,15,204.5,51.5,0.6,14.5,85.5,39.14,28.6
2016,8,18,6,30,278.0,71.0,0.6,15.0,126.0,52.92,41.25
2016,8,18,6,45,330.5,87.5,0.6,16.0,172.5,63.61,50.81
2016,8,18,7,0,383.0,104.0,0.6,17.0,219.0,93.88,63.26
2016,8,18,7,15,333.0,126.5,0.6,17.5,240.5,134.19,92.57
2016,8,18,7,30,283.0,149.0,0.6,18.0,262.0,164.71,117.93
2016,8,18,7,45,407.0,151.5,0.6,19.0,338.0,203.62,144.15
2016,8,18,8,0,531.0,154.0,0.6,20.0,414.0,259.59,185.31
2016,8,18,8,15,558.5,162.5,0.6,20.5,462.0,304.11,221.45
2016,8,18,8,30,586.0,171.0,0.6,21.0,510.0,351.06,259.08
2016,8,18,8,45,601.0,181.0,0.65,22.0,552.5,396.17,294.4
2016,8,18,9,0,616.0,191.0,0.7,23.0,595.0,442.44,329.52
2016,8,18,9,15,633.0,196.5,0.75,23.5,635.0,486.37,362.65
2016,8,18,9,30,650.0,202.0,0.8,24.0,675.0,531.04,395.45
2016,8,18,9,45,633.0,222.5,0.85,25.0,702.0,570.07,422.22
2016,8,18,10,0,616.0,243.0,0.9,26.0,729.0,606.71,446.42
2016,8,18,10,15,626.5,247.5,0.95,26.5,757.5,644.49,472.13
2016,8,18,10,30,637.0,252.0,1.0,27.0,786.0,681.81,497.0
2016,8,18,10,45,644.5,255.5,1.1,27.5,807.5,715.36,519.42
2016,8,18,11,0,652.0,259.0,1.2,28.0,829.0,747.9,540.88
2016,8,18,11,15,656.5,261.0,1.2,28.0,843.5,775.47,558.85
2016,8,18,11,30,661.0,263.0,1.2,28.0,858.0,801.54,575.69
2016,8,18,11,45,657.0,268.5,1.3,28.0,863.0,822.12,589.85
2016,8,18,12,0,653.0,274.0,1.4,28.0,868.0,840.64,602.69
2016,8,18,12,15,652.5,273.5,1.4,28.0,867.0,854.33,611.49
2016,8,18,12,30,652.0,273.0,1.4,28.0,866.0,865.86,618.96
2016,8,18,12,45,643.5,275.0,1.4,28.0,855.5,870.36,621.81
2016,8,18,13,0,635.0,277.0,1.4,28.0,845.0,872.47,623.25
2016,8,18,13,15,630.0,274.5,1.4,28.0,829.0,870.98,622.68
2016,8,18,13,30,625.0,272.0,1.4,28.0,813.0,867.13,620.7
2016,8,18,13,45,619.0,267.0,1.4,28.0,790.0,857.52,615.18
2016,8,18,14,0,613.0,262.0,1.4,28.0,767.0,845.61,608.29
2016,8,18,14,15,601.5,257.0,1.35,27.5,737.0,826.5,597.31
2016,8,18,14,30,590.0,252.0,1.3,27.0,707.0,803.51,583.88
2016,8,18,14,45,576.0,245.0,1.3,27.0,671.5,776.32,567.03
2016,8,18,15,0,562.0,238.0,1.3,27.0,636.0,747.6,549.06
2016,8,18,15,15,543.5,229.5,1.25,26.5,595.0,712.19,526.95
2016,8,18,15,30,525.0,221.0,1.2,26.0,554.0,675.84,503.94
2016,8,18,15,45,500.5,210.5,1.2,25.5,509.0,631.96,475.71
2016,8,18,16,0,476.0,200.0,1.2,25.0,464.0,587.98,446.81
2016,8,18,16,15,447.0,187.0,1.15,24.5,416.0,538.22,412.72
2016,8,18,16,30,418.0,174.0,1.1,24.0,368.0,489.22,378.37
2016,8,18,16,45,380.0,158.5,1.05,23.5,319.0,424.95,331.85
2016,8,18,17,0,342.0,143.0,1.0,23.0,270.0,371.1,291.73
2016,8,18,17,15,300.0,123.5,0.95,22.0,222.0,312.74,247.36
2016,8,18,17,30,258.0,104.0,0.9,21.0,174.0,257.42,203.82
2016,8,18,17,45,206.0,81.5,0.85,20.0,129.5,196.91,154.74
2016,8,18,18,0,154.0,59.0,0.8,19.0,85.0,140.49,107.83
2016,8,18,18,15,102.0,37.0,0.75,18.0,51.5,88.66,63.78
2016,8,18,18,30,50.0,15.0,0.7,17.0,18.0,36.84,12.52
2016,8,18,18,45,25.0,7.5,0.65,16.5,9.0,14.08,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,13.5,0.85,13.5,17.5,11.56,0.0
2016,8,19,6,0,82.0,27.0,0.8,14.0,35.0,22.61,12.8
2016,8,19,6,15,137.0,50.0,0.8,14.5,73.0,40.59,29.81
2016,8,19,6,30,192.0,73.0,0.8,15.0,111.0,57.81,45.5
2016,8,19,6,45,175.5,98.0,0.8,15.5,140.5,75.68,61.48
2016,8,19,7,0,159.0,123.0,0.8,16.0,170.0,107.18,80.63
2016,8,19,7,15,204.5,137.5,0.75,16.5,210.5,129.89,94.72
2016,8,19,7,30,250.0,152.0,0.7,17.0,251.0,161.51,117.32
2016,8,19,7,45,291.0,169.0,0.65,18.0,299.5,198.9,145.45
2016,8,19,8,0,332.0,186.0,0.6,19.0,348.0,240.51,177.35
2016,8,19,8,15,415.0,194.0,0.6,19.5,418.5,286.92,212.48
2016,8,19,8,30,498.0,202.0,0.6,20.0,489.0,345.73,257.32
2016,8,19,8,45,520.0,212.0,0.65,21.0,533.0,389.9,291.36
2016,8,19,9,0,542.0,222.0,0.7,22.0,577.0,435.73,325.86
2016,8,19,9,15,560.0,229.5,0.7,22.5,616.5,478.88,357.88
2016,8,19,9,30,578.0,237.0,0.7,23.0,656.0,522.91,389.69
2016,8,19,9,45,564.5,257.0,0.7,24.0,683.5,560.53,414.95
2016,8,19,10,0,551.0,277.0,0.7,25.0,711.0,596.21,437.99
2016,8,19,10,15,562.0,283.0,0.75,25.5,739.0,633.48,463.25
2016,8,19,10,30,573.0,289.0,0.8,26.0,767.0,670.44,487.8
2016,8,19,10,45,580.5,293.0,0.85,26.5,788.5,702.53,508.69
2016,8,19,11,0,588.0,297.0,0.9,27.0,810.0,733.74,528.72
2016,8,19,11,15,593.0,299.5,0.95,27.0,824.0,760.52,546.69
2016,8,19,11,30,598.0,302.0,1.0,27.0,838.0,785.98,563.72
2016,8,19,11,45,604.5,300.5,1.05,27.5,846.0,806.88,576.74
2016,8,19,12,0,611.0,299.0,1.1,28.0,854.0,826.92,589.14
2016,8,19,12,15,610.5,298.5,1.15,28.0,852.5,840.04,598.14
2016,8,19,12,30,610.0,298.0,1.2,28.0,851.0,851.15,605.94
2016,8,19,12,45,604.5,297.5,1.25,28.5,841.0,855.61,608.31
2016,8,19,13,0,599.0,297.0,1.3,29.0,831.0,857.83,609.35
2016,8,19,13,15,593.5,294.0,1.3,29.0,814.5,854.75,607.77
2016,8,19,13,30,588.0,291.0,1.3,29.0,798.0,849.85,605.15
2016,8,19,13,45,589.0,281.5,1.35,29.0,777.5,842.01,601.62
2016,8,19,14,0,590.0,272.0,1.4,29.0,757.0,831.89,596.68
2016,8,19,14,15,578.5,266.0,1.4,28.5,726.5,811.94,585.72
2016,8,19,14,30,567.0,260.0,1.4,28.0,696.0,790.12,573.55
2016,8,19,14,45,558.0,250.0,1.4,28.0,661.5,764.51,557.83
2016,8,19,15,0,549.0,240.0,1.4,28.0,627.0,737.21,540.89
2016,8,19,15,15,530.0,231.0,1.4,27.5,586.0,701.15,518.73
2016,8,19,15,30,511.0,222.0,1.4,27.0,545.0,664.23,495.66
2016,8,19,15,45,488.5,211.0,1.4,26.5,500.5,621.79,468.28
2016,8,19,16,0,466.0,200.0,1.4,26.0,456.0,579.15,440.18
2016,8,19,16,15,437.0,186.5,1.3,25.0,408.5,529.24,406.35
2016,8,19,16,30,408.0,173.0,1.2,24.0,361.0,480.11,372.22
2016,8,19,16,45,370.0,157.5,1.2,23.5,312.0,416.38,326.04
2016,8,19,17,0,332.0,142.0,1.2,23.0,263.0,363.05,286.21
2016,8,19,17,15,290.0,122.5,1.15,22.0,216.0,305.25,241.96
2016,8,19,17,30,248.0,103.0,1.1,21.0,169.0,250.52,198.62
2016,8,19,17,45,196.0,80.0,1.1,20.5,125.0,190.01,149.06
2016,8,19,18,0,144.0,57.0,1.1,20.0,81.0,133.54,101.85
2016,8,19,18,15,94.0,35.0,1.05,19.0,48.5,82.97,58.77
2016,8,19,18,30,44.0,13.0,1.0,18.0,16.0,31.77,6.71
2016,8,19,18,45,22.0,6.5,0.95,17.5,8.0,12.22,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
