Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,39.0,12.5,0.6,13.5,16.5,12.29,0.0
2016,8,20,6,0,78.0,25.0,0.5,14.0,33.0,21.01,11.33
2016,8,20,6,15,131.5,48.0,0.5,14.5,70.0,39.06,28.46
2016,8,20,6,30,185.0,71.0,0.5,15.0,107.0,56.34,44.2
2016,8,20,6,45,234.5,92.5,0.5,15.5,152.5,71.83,58.09
2016,8,20,7,0,284.0,114.0,0.5,16.0,198.0,100.26,72.07
2016,8,20,7,15,324.5,132.0,0.45,16.5,245.5,135.67,94.66
2016,8,20,7,30,365.0,150.0,0.4,17.0,293.0,175.37,123.27
2016,8,20,7,45,401.0,164.0,0.4,18.0,341.5,210.85,150.12
2016,8,20,8,0,437.0,178.0,0.4,19.0,390.0,254.3,184.08
2016,8,20,8,15,464.0,190.0,0.45,19.5,436.5,296.97,218.29
2016,8,20,8,30,491.0,202.0,0.5,20.0,483.0,342.14,254.14
2016,8,20,8,45,515.5,210.0,0.55,21.0,527.0,385.21,287.39
2016,8,20,9,0,540.0,218.0,0.6,22.0,571.0,430.15,321.24
2016,8,20,9,15,557.5,226.0,0.6,22.5,610.5,473.36,353.29
2016,8,20,9,30,575.0,234.0,0.6,23.0,650.0,517.42,385.06
2016,8,20,9,45,629.0,218.5,0.65,24.0,694.5,561.54,416.31
2016,8,20,10,0,683.0,203.0,0.7,25.0,739.0,609.19,449.34
2016,8,20,10,15,693.0,206.5,0.75,25.5,767.0,648.17,475.9
2016,8,20,10,30,703.0,210.0,0.8,26.0,795.0,686.45,501.51
2016,8,20,10,45,715.0,209.5,0.9,26.5,818.0,721.59,525.26
2016,8,20,11,0,727.0,209.0,1.0,27.0,841.0,755.73,548.03
2016,8,20,11,15,731.5,210.5,1.05,27.0,855.5,784.64,567.47
2016,8,20,11,30,736.0,212.0,1.1,27.0,870.0,811.79,585.47
2016,8,20,11,45,744.5,208.5,1.15,27.5,878.0,835.57,599.75
2016,8,20,12,0,753.0,205.0,1.2,28.0,886.0,857.4,612.77
2016,8,20,12,15,753.0,204.5,1.2,28.0,885.0,872.59,622.16
2016,8,20,12,30,753.0,204.0,1.2,28.0,884.0,885.32,630.14
2016,8,20,12,45,744.0,207.0,1.3,28.0,873.5,890.9,635.09
2016,8,20,13,0,735.0,210.0,1.4,28.0,863.0,893.82,638.51
2016,8,20,13,15,730.5,208.0,1.4,28.0,846.5,893.11,638.46
2016,8,20,13,30,726.0,206.0,1.4,28.0,830.0,889.77,636.89
2016,8,20,13,45,724.0,200.5,1.45,28.0,808.0,882.46,633.55
2016,8,20,14,0,722.0,195.0,1.5,28.0,786.0,872.49,628.64
2016,8,20,14,15,712.0,191.5,1.5,27.5,755.5,854.87,619.49
2016,8,20,14,30,702.0,188.0,1.5,27.0,725.0,834.92,608.91
2016,8,20,14,45,691.0,182.5,1.5,26.5,689.5,809.79,594.9
2016,8,20,15,0,680.0,177.0,1.5,26.0,654.0,782.64,579.47
2016,8,20,15,15,662.0,171.5,1.45,25.5,612.5,747.86,558.26
2016,8,20,15,30,644.0,166.0,1.4,25.0,571.0,711.74,535.39
2016,8,20,15,45,622.5,159.0,1.4,25.0,525.5,670.21,507.78
2016,8,20,16,0,601.0,152.0,1.4,25.0,480.0,628.0,479.22
2016,8,20,16,15,571.5,143.5,1.3,24.0,431.5,578.12,445.6
2016,8,20,16,30,542.0,135.0,1.2,23.0,383.0,525.73,409.31
2016,8,20,16,45,504.5,124.5,1.2,22.5,333.0,470.35,369.37
2016,8,20,17,0,467.0,114.0,1.2,22.0,283.0,416.83,329.48
2016,8,20,17,15,417.0,101.0,1.15,21.0,234.0,355.78,282.72
2016,8,20,17,30,367.0,88.0,1.1,20.0,185.0,298.38,237.1
2016,8,20,17,45,302.0,72.0,1.05,19.5,139.5,234.62,184.5
2016,8,20,18,0,237.0,56.0,1.0,19.0,94.0,176.64,135.41
2016,8,20,18,15,158.5,36.5,0.95,18.0,58.0,115.48,82.72
2016,8,20,18,30,80.0,17.0,0.9,17.0,22.0,53.28,7.49
2016,8,20,18,45,40.0,8.5,0.9,16.5,11.0,18.81,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,14.0,0.8,13.5,19.0,13.76,0.0
2016,8,21,6,0,110.0,28.0,0.8,14.0,38.0,23.39,12.98
2016,8,21,6,15,179.5,48.5,0.8,14.5,77.5,39.45,28.72
2016,8,21,6,30,249.0,69.0,0.8,15.0,117.0,51.64,40.03
2016,8,21,6,45,308.0,85.5,0.85,15.5,163.5,62.4,49.81
2016,8,21,7,0,367.0,102.0,0.9,16.0,210.0,88.41,60.76
2016,8,21,7,15,207.0,126.0,0.85,16.5,189.5,120.0,86.76
2016,8,21,7,30,47.0,150.0,0.8,17.0,169.0,139.49,108.31
2016,8,21,7,45,90.0,178.0,0.75,18.0,220.0,175.25,134.63
2016,8,21,8,0,133.0,206.0,0.7,19.0,271.0,211.34,161.1
2016,8,21,8,15,214.0,221.5,0.7,19.5,338.0,257.59,194.99
2016,8,21,8,30,295.0,237.0,0.7,20.0,405.0,307.36,231.98
2016,8,21,8,45,468.0,206.5,0.7,21.0,499.0,362.32,271.87
2016,8,21,9,0,641.0,176.0,0.7,22.0,593.0,435.94,326.08
2016,8,21,9,15,658.0,181.5,0.7,22.5,633.5,481.0,359.85
2016,8,21,9,30,675.0,187.0,0.7,23.0,674.0,526.72,393.32
2016,8,21,9,45,671.5,200.0,0.75,23.5,705.0,567.9,422.84
2016,8,21,10,0,668.0,213.0,0.8,24.0,736.0,607.68,450.59
2016,8,21,10,15,678.5,217.0,0.85,24.5,764.5,646.9,477.56
2016,8,21,10,30,689.0,221.0,0.9,25.0,793.0,685.51,503.54
2016,8,21,10,45,699.5,221.5,0.95,25.5,815.5,720.05,526.41
2016,8,21,11,0,710.0,222.0,1.0,26.0,838.0,753.56,548.24
2016,8,21,11,15,715.0,223.5,1.05,26.0,852.5,782.45,567.76
2016,8,21,11,30,720.0,225.0,1.1,26.0,867.0,809.67,586.06
2016,8,21,11,45,725.5,224.0,1.15,26.5,875.0,833.07,600.6
2016,8,21,12,0,731.0,223.0,1.2,27.0,883.0,854.49,613.44
2016,8,21,12,15,730.5,223.0,1.2,27.0,881.5,869.51,622.77
2016,8,21,12,30,730.0,223.0,1.2,27.0,880.0,882.12,630.72
2016,8,21,12,45,745.0,211.0,1.3,27.0,875.5,894.2,639.83
2016,8,21,13,0,760.0,199.0,1.4,27.0,871.0,903.7,647.39
2016,8,21,13,15,754.0,197.5,1.4,26.5,854.0,902.1,647.98
2016,8,21,13,30,748.0,196.0,1.4,26.0,837.0,897.79,647.07
2016,8,21,13,45,741.0,193.0,1.45,26.0,812.5,888.34,642.37
2016,8,21,14,0,734.0,190.0,1.5,26.0,788.0,876.27,636.1
2016,8,21,14,15,723.0,186.5,1.5,25.5,757.0,857.57,626.22
2016,8,21,14,30,712.0,183.0,1.5,25.0,726.0,836.55,614.87
2016,8,21,14,45,697.5,179.0,1.5,25.0,689.0,809.78,598.5
2016,8,21,15,0,683.0,175.0,1.5,25.0,652.0,781.12,580.84
2016,8,21,15,15,664.5,169.5,1.45,24.5,609.5,745.84,559.21
2016,8,21,15,30,646.0,164.0,1.4,24.0,567.0,709.26,535.94
2016,8,21,15,45,621.5,157.5,1.4,23.5,521.0,665.9,507.85
2016,8,21,16,0,597.0,151.0,1.4,23.0,475.0,622.07,478.79
2016,8,21,16,15,566.5,143.0,1.35,22.5,426.0,568.81,441.91
2016,8,21,16,30,536.0,135.0,1.3,22.0,377.0,520.01,407.28
2016,8,21,16,45,495.5,125.0,1.3,21.5,327.0,463.65,366.16
2016,8,21,17,0,455.0,115.0,1.3,21.0,277.0,409.43,325.33
2016,8,21,17,15,404.5,101.5,1.3,20.0,228.5,348.22,278.19
2016,8,21,17,30,354.0,88.0,1.3,19.0,180.0,290.72,232.18
2016,8,21,17,45,287.5,71.5,1.35,18.5,135.0,226.54,178.93
2016,8,21,18,0,221.0,55.0,1.4,18.0,90.0,168.31,129.34
2016,8,21,18,15,144.5,35.5,1.35,17.0,54.5,102.09,72.15
2016,8,21,18,30,68.0,16.0,1.3,16.0,19.0,42.93,0.0
2016,8,21,18,45,34.0,8.0,1.3,15.5,9.5,16.63,0.0
2016,8,21,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,13.5,9.0,8.85,0.0
2016,8,22,6,0,0.0,18.0,1.1,14.0,18.0,17.37,7.96
2016,8,22,6,15,0.0,37.0,1.1,14.5,37.0,35.27,25.04
2016,8,22,6,30,0.0,56.0,1.1,15.0,56.0,52.46,40.72
2016,8,22,6,45,2.5,77.5,1.1,15.5,78.5,71.45,57.74
2016,8,22,7,0,5.0,99.0,1.1,16.0,101.0,90.96,71.08
2016,8,22,7,15,13.0,119.5,1.0,16.5,124.5,110.98,87.04
2016,8,22,7,30,21.0,140.0,0.9,17.0,148.0,131.98,103.4
2016,8,22,7,45,64.5,172.0,0.85,17.5,202.0,165.38,128.1
2016,8,22,8,0,108.0,204.0,0.8,18.0,256.0,203.3,156.36
2016,8,22,8,15,187.5,222.5,0.8,18.5,324.5,250.07,190.76
2016,8,22,8,30,267.0,241.0,0.8,19.0,393.0,300.39,228.28
2016,8,22,8,45,454.5,207.0,0.8,20.0,491.0,356.4,268.95
2016,8,22,9,0,642.0,173.0,0.8,21.0,589.0,432.28,325.15
2016,8,22,9,15,659.0,178.0,0.8,21.5,629.0,476.91,358.93
2016,8,22,9,30,676.0,183.0,0.8,22.0,669.0,522.2,392.44
2016,8,22,9,45,676.0,194.0,0.85,22.5,700.5,563.62,422.45
2016,8,22,10,0,676.0,205.0,0.9,23.0,732.0,603.9,450.88
2016,8,22,10,15,686.5,208.0,0.95,23.5,760.5,642.47,477.67
2016,8,22,10,30,697.0,211.0,1.0,24.0,789.0,680.37,503.46
2016,8,22,10,45,706.5,212.0,1.05,24.5,811.0,714.85,526.48
2016,8,22,11,0,716.0,213.0,1.1,25.0,833.0,748.2,548.39
2016,8,22,11,15,720.5,214.5,1.15,25.0,847.0,776.78,567.86
2016,8,22,11,30,725.0,216.0,1.2,25.0,861.0,803.64,586.08
2016,8,22,11,45,730.5,214.5,1.25,25.5,868.5,826.56,600.14
2016,8,22,12,0,736.0,213.0,1.3,26.0,876.0,847.46,612.77
2016,8,22,12,15,736.0,212.5,1.3,26.0,874.5,862.39,622.15
2016,8,22,12,30,736.0,212.0,1.3,26.0,873.0,874.9,630.11
2016,8,22,12,45,698.0,232.0,1.35,26.0,854.0,871.26,628.48
2016,8,22,13,0,660.0,252.0,1.4,26.0,835.0,864.69,624.49
2016,8,22,13,15,654.5,250.0,1.4,25.5,818.5,863.06,625.14
2016,8,22,13,30,649.0,248.0,1.4,25.0,802.0,859.01,624.21
2016,8,22,13,45,647.5,240.5,1.45,25.0,780.0,850.61,620.15
2016,8,22,14,0,646.0,233.0,1.5,25.0,758.0,839.76,614.55
2016,8,22,14,15,635.0,228.5,1.5,24.5,728.0,821.09,604.22
2016,8,22,14,30,624.0,224.0,1.5,24.0,698.0,800.33,592.5
2016,8,22,14,45,614.5,215.5,1.5,24.0,663.0,774.75,576.48
2016,8,22,15,0,605.0,207.0,1.5,24.0,628.0,747.26,559.09
2016,8,22,15,15,586.5,200.0,1.45,23.5,587.0,709.23,534.81
2016,8,22,15,30,568.0,193.0,1.4,23.0,546.0,673.31,511.6
2016,8,22,15,45,548.0,183.0,1.4,22.5,501.5,632.14,484.72
2016,8,22,16,0,528.0,173.0,1.4,22.0,457.0,590.52,456.91
2016,8,22,16,15,498.0,162.5,1.35,21.5,409.5,541.13,422.32
2016,8,22,16,30,468.0,152.0,1.3,21.0,362.0,492.52,387.47
2016,8,22,16,45,432.5,138.5,1.3,20.5,313.5,438.18,347.54
2016,8,22,17,0,397.0,125.0,1.3,20.0,265.0,385.65,307.72
2016,8,22,17,15,349.0,109.5,1.25,19.0,217.5,326.26,261.49
2016,8,22,17,30,301.0,94.0,1.2,18.0,170.0,263.55,211.1
2016,8,22,17,45,243.0,74.0,1.15,17.5,126.5,202.11,159.78
2016,8,22,18,0,185.0,54.0,1.1,17.0,83.0,145.55,111.49
2016,8,22,18,15,117.5,33.5,1.0,16.5,49.0,89.69,62.17
2016,8,22,18,30,50.0,13.0,0.9,16.0,15.0,32.82,0.0
2016,8,22,18,45,25.0,6.5,0.85,15.5,7.5,12.75,0.0
2016,8,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,14.0,0.8,14.0,19.5,13.76,0.0
2016,8,23,6,0,125.0,28.0,0.8,15.0,39.0,21.68,10.96
2016,8,23,6,15,205.0,46.5,0.75,15.5,78.5,35.49,25.08
2016,8,23,6,30,285.0,65.0,0.7,16.0,118.0,48.64,37.19
2016,8,23,6,45,154.0,85.0,0.7,16.5,114.5,66.42,53.09
2016,8,23,7,0,23.0,105.0,0.7,17.0,111.0,92.29,71.52
2016,8,23,7,15,32.5,126.0,0.65,17.5,137.0,113.53,87.97
2016,8,23,7,30,42.0,147.0,0.6,18.0,163.0,135.96,105.19
2016,8,23,7,45,120.5,174.0,0.6,18.5,229.5,172.63,130.94
2016,8,23,8,0,199.0,201.0,0.6,19.0,296.0,222.12,167.19
2016,8,23,8,15,419.0,173.0,0.6,19.5,402.0,266.11,196.16
2016,8,23,8,30,639.0,145.0,0.6,20.0,508.0,338.8,249.6
2016,8,23,8,45,663.0,149.5,0.65,21.0,553.0,385.3,286.51
2016,8,23,9,0,687.0,154.0,0.7,22.0,598.0,433.48,323.83
2016,8,23,9,15,703.5,158.5,0.7,22.5,638.5,479.46,358.84
2016,8,23,9,30,720.0,163.0,0.7,23.0,679.0,525.96,393.13
2016,8,23,9,45,707.5,180.0,0.75,24.0,708.0,567.49,422.18
2016,8,23,10,0,695.0,197.0,0.8,25.0,737.0,606.84,448.71
2016,8,23,10,15,705.0,200.0,0.8,25.5,765.5,645.77,474.99
2016,8,23,10,30,715.0,203.0,0.8,26.0,794.0,683.95,500.1
2016,8,23,10,45,725.5,203.5,0.85,26.5,816.5,719.23,523.38
2016,8,23,11,0,736.0,204.0,0.9,27.0,839.0,753.38,545.54
2016,8,23,11,15,740.5,205.5,0.95,27.0,853.5,782.46,565.08
2016,8,23,11,30,745.0,207.0,1.0,27.0,868.0,809.74,583.08
2016,8,23,11,45,751.0,205.0,1.05,27.5,875.5,832.94,596.97
2016,8,23,12,0,757.0,203.0,1.1,28.0,883.0,854.07,609.57
2016,8,23,12,15,757.0,203.0,1.1,28.0,882.0,869.72,619.23
2016,8,23,12,30,757.0,203.0,1.1,28.0,881.0,882.89,627.46
2016,8,23,12,45,771.5,191.5,1.15,28.5,876.5,892.58,633.1
2016,8,23,13,0,786.0,180.0,1.2,29.0,872.0,901.89,638.62
2016,8,23,13,15,781.0,179.0,1.2,28.5,855.0,901.32,639.85
2016,8,23,13,30,776.0,178.0,1.2,28.0,838.0,897.97,639.58
2016,8,23,13,45,772.0,174.0,1.25,28.0,814.5,889.71,635.79
2016,8,23,14,0,768.0,170.0,1.3,28.0,791.0,878.71,630.37
2016,8,23,14,15,758.0,167.0,1.3,27.5,760.0,864.0,623.23
2016,8,23,14,30,748.0,164.0,1.3,27.0,729.0,843.75,612.58
2016,8,23,14,45,737.0,159.0,1.35,27.0,692.5,818.17,597.88
2016,8,23,15,0,726.0,154.0,1.4,27.0,656.0,790.46,581.69
2016,8,23,15,15,708.5,149.5,1.4,26.5,614.0,756.03,561.44
2016,8,23,15,30,691.0,145.0,1.4,26.0,572.0,720.16,539.97
2016,8,23,15,45,671.0,138.5,1.4,26.0,526.0,678.96,513.16
2016,8,23,16,0,651.0,132.0,1.4,26.0,480.0,636.93,484.83
2016,8,23,16,15,621.0,125.0,1.35,25.0,430.5,586.8,451.45
2016,8,23,16,30,591.0,118.0,1.3,24.0,381.0,537.06,417.33
2016,8,23,16,45,555.0,109.0,1.3,23.5,331.0,482.1,377.67
2016,8,23,17,0,519.0,100.0,1.3,23.0,281.0,428.62,337.73
2016,8,23,17,15,466.0,89.0,1.25,22.0,231.0,363.59,287.82
2016,8,23,17,30,413.0,78.0,1.2,21.0,181.0,305.28,241.21
2016,8,23,17,45,343.0,64.0,1.2,20.0,135.5,240.13,187.64
2016,8,23,18,0,273.0,50.0,1.2,19.0,90.0,181.36,137.71
2016,8,23,18,15,177.5,32.5,1.15,18.5,54.0,116.12,79.34
2016,8,23,18,30,82.0,15.0,1.1,18.0,18.0,48.76,0.0
2016,8,23,18,45,41.0,7.5,1.1,17.5,9.0,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.5,0.85,13.5,21.5,13.27,0.0
2016,8,24,6,0,189.0,27.0,0.8,14.0,43.0,20.93,10.07
2016,8,24,6,15,283.5,42.0,0.75,14.5,85.0,31.92,22.06
2016,8,24,6,30,378.0,57.0,0.7,15.0,127.0,42.36,31.82
2016,8,24,6,45,189.0,69.5,0.7,15.5,104.5,55.1,43.35
2016,8,24,7,0,0.0,82.0,0.7,16.0,82.0,76.78,59.35
2016,8,24,7,15,0.0,101.0,0.65,16.5,101.0,94.39,73.81
2016,8,24,7,30,0.0,120.0,0.6,17.0,120.0,112.13,88.05
2016,8,24,7,45,7.5,144.0,0.6,18.0,147.5,135.65,106.15
2016,8,24,8,0,15.0,168.0,0.6,19.0,175.0,160.11,124.62
2016,8,24,8,15,18.5,187.5,0.6,19.5,197.5,180.42,139.89
2016,8,24,8,30,22.0,207.0,0.6,20.0,220.0,201.14,155.31
2016,8,24,8,45,92.0,251.0,0.65,21.0,309.5,264.36,202.09
2016,8,24,9,0,162.0,295.0,0.7,22.0,399.0,335.01,253.6
2016,8,24,9,15,481.0,214.0,0.7,22.5,552.0,421.0,317.03
2016,8,24,9,30,800.0,133.0,0.7,23.0,705.0,541.99,405.49
2016,8,24,9,45,821.5,130.5,0.75,23.5,743.0,588.18,438.49
2016,8,24,10,0,843.0,128.0,0.8,24.0,781.0,634.59,471.53
2016,8,24,10,15,851.0,130.0,0.85,24.5,810.0,676.32,500.39
2016,8,24,10,30,859.0,132.0,0.9,25.0,839.0,717.78,528.37
2016,8,24,10,45,863.5,133.5,0.95,25.5,860.5,753.21,550.93
2016,8,24,11,0,868.0,135.0,1.0,26.0,882.0,786.7,571.55
2016,8,24,11,15,871.5,136.0,1.0,26.5,896.5,816.85,589.18
2016,8,24,11,30,875.0,137.0,1.0,27.0,911.0,844.73,605.21
2016,8,24,11,45,875.5,138.0,1.05,27.5,917.0,867.7,618.78
2016,8,24,12,0,876.0,139.0,1.1,28.0,923.0,888.04,630.73
2016,8,24,12,15,876.0,138.5,1.15,28.0,921.5,903.76,641.1
2016,8,24,12,30,876.0,138.0,1.2,28.0,920.0,916.65,649.84
2016,8,24,12,45,860.0,145.5,1.25,28.0,906.5,920.21,652.88
2016,8,24,13,0,844.0,153.0,1.3,28.0,893.0,925.05,656.93
2016,8,24,13,15,839.0,152.0,1.3,28.0,875.5,924.44,656.94
2016,8,24,13,30,834.0,151.0,1.3,28.0,858.0,920.86,655.29
2016,8,24,13,45,827.5,149.5,1.35,28.0,833.5,912.49,651.46
2016,8,24,14,0,821.0,148.0,1.4,28.0,809.0,901.27,645.94
2016,8,24,14,15,811.0,145.5,1.4,27.5,777.5,883.13,636.69
2016,8,24,14,30,801.0,143.0,1.4,27.0,746.0,862.39,625.85
2016,8,24,14,45,789.0,139.5,1.4,27.0,708.5,836.42,610.36
2016,8,24,15,0,777.0,136.0,1.4,27.0,671.0,808.21,593.41
2016,8,24,15,15,760.0,132.0,1.4,26.5,627.5,776.32,575.05
2016,8,24,15,30,743.0,128.0,1.4,26.0,584.0,740.0,553.46
2016,8,24,15,45,722.5,123.0,1.45,25.5,537.0,698.54,528.44
2016,8,24,16,0,702.0,118.0,1.5,25.0,490.0,656.18,501.86
2016,8,24,16,15,673.0,112.0,1.45,24.0,440.0,606.17,468.51
2016,8,24,16,30,644.0,106.0,1.4,23.0,390.0,556.39,434.28
2016,8,24,16,45,607.0,98.5,1.4,22.5,338.5,500.55,393.78
2016,8,24,17,0,570.0,91.0,1.4,22.0,287.0,446.19,352.95
2016,8,24,17,15,516.0,81.5,1.4,21.0,236.0,382.42,303.84
2016,8,24,17,30,462.0,72.0,1.4,20.0,185.0,322.29,255.53
2016,8,24,17,45,386.5,59.5,1.4,19.5,138.0,252.48,197.4
2016,8,24,18,0,311.0,47.0,1.4,19.0,91.0,191.57,144.95
2016,8,24,18,15,203.0,30.5,1.35,18.0,54.5,121.84,81.44
2016,8,24,18,30,95.0,14.0,1.3,17.0,18.0,41.59,0.0
2016,8,24,18,45,47.5,7.0,1.3,16.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.0,13.5,1.05,13.5,21.5,13.27,0.0
2016,8,25,6,0,204.0,27.0,1.1,14.0,43.0,21.0,9.66
2016,8,25,6,15,304.0,40.0,1.05,14.5,84.5,30.79,21.01
2016,8,25,6,30,404.0,53.0,1.0,15.0,126.0,39.46,29.22
2016,8,25,6,45,202.0,61.0,1.0,15.5,97.5,48.77,37.74
2016,8,25,7,0,0.0,69.0,1.0,16.0,69.0,65.71,50.09
2016,8,25,7,15,0.0,85.0,0.95,16.5,85.0,80.64,62.44
2016,8,25,7,30,0.0,101.0,0.9,17.0,101.0,95.65,74.58
2016,8,25,7,45,0.0,112.0,0.85,17.5,112.0,106.29,82.9
2016,8,25,8,0,0.0,123.0,0.8,18.0,123.0,116.9,91.05
2016,8,25,8,15,5.0,154.0,0.8,18.5,157.0,146.93,114.53
2016,8,25,8,30,10.0,185.0,0.8,19.0,191.0,177.54,138.02
2016,8,25,8,45,37.5,231.0,0.8,20.0,255.0,226.12,174.49
2016,8,25,9,0,65.0,277.0,0.8,21.0,319.0,281.4,215.25
2016,8,25,9,15,450.0,195.0,0.8,21.5,513.0,388.29,295.37
2016,8,25,9,30,835.0,113.0,0.8,22.0,707.0,540.32,407.28
2016,8,25,9,45,848.5,113.5,0.85,22.5,744.0,588.69,441.77
2016,8,25,10,0,862.0,114.0,0.9,23.0,781.0,633.61,473.99
2016,8,25,10,15,870.5,116.0,0.9,23.5,810.0,675.88,502.98
2016,8,25,10,30,879.0,118.0,0.9,24.0,839.0,716.79,530.26
2016,8,25,10,45,883.0,120.0,0.95,24.5,861.0,752.9,552.97
2016,8,25,11,0,887.0,122.0,1.0,25.0,883.0,786.99,574.06
2016,8,25,11,15,891.0,122.5,1.05,25.0,897.5,817.5,593.82
2016,8,25,11,30,895.0,123.0,1.1,25.0,912.0,845.68,612.08
2016,8,25,11,45,894.5,125.0,1.15,25.5,918.5,869.11,626.08
2016,8,25,12,0,894.0,127.0,1.2,26.0,925.0,889.81,638.38
2016,8,25,12,15,893.5,127.0,1.2,26.0,923.5,905.74,648.24
2016,8,25,12,30,893.0,127.0,1.2,26.0,922.0,918.77,656.39
2016,8,25,12,45,881.5,132.0,1.2,26.5,909.5,923.99,658.46
2016,8,25,13,0,870.0,137.0,1.2,27.0,897.0,926.13,658.79
2016,8,25,13,15,865.5,136.0,1.2,26.5,879.5,925.55,660.16
2016,8,25,13,30,861.0,135.0,1.2,26.0,862.0,921.97,659.79
2016,8,25,13,45,854.0,133.5,1.25,26.0,837.0,917.34,658.37
2016,8,25,14,0,847.0,132.0,1.3,26.0,812.0,905.34,652.35
2016,8,25,14,15,838.0,130.0,1.3,25.5,780.0,888.2,643.74
2016,8,25,14,30,829.0,128.0,1.3,25.0,748.0,868.37,633.46
2016,8,25,14,45,817.5,124.5,1.3,25.0,710.5,842.24,617.84
2016,8,25,15,0,806.0,121.0,1.3,25.0,673.0,813.79,600.7
2016,8,25,15,15,790.0,118.0,1.3,24.5,630.0,780.09,581.1
2016,8,25,15,30,774.0,115.0,1.3,24.0,587.0,744.67,560.09
2016,8,25,15,45,756.0,109.5,1.3,24.0,540.0,703.5,533.73
2016,8,25,16,0,738.0,104.0,1.3,24.0,493.0,663.85,508.07
2016,8,25,16,15,710.0,99.0,1.25,23.0,442.5,614.45,475.49
2016,8,25,16,30,682.0,94.0,1.2,22.0,392.0,565.18,441.64
2016,8,25,16,45,648.0,87.0,1.2,21.5,340.5,510.36,401.95
2016,8,25,17,0,614.0,80.0,1.2,21.0,289.0,456.77,361.69
2016,8,25,17,15,560.5,72.0,1.2,20.0,237.5,393.32,312.74
2016,8,25,17,30,507.0,64.0,1.2,19.0,186.0,333.48,264.46
2016,8,25,17,45,432.0,53.0,1.2,18.5,138.5,264.97,207.03
2016,8,25,18,0,357.0,42.0,1.2,18.0,91.0,202.98,153.19
2016,8,25,18,15,235.5,27.5,1.15,17.0,54.0,128.69,83.45
2016,8,25,18,30,114.0,13.0,1.1,16.0,17.0,45.72,0.0
2016,8,25,18,45,57.0,6.5,1.05,15.5,8.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,117.0,12.5,0.85,13.5,21.5,12.29,0.0
2016,8,26,6,0,234.0,25.0,0.9,14.0,43.0,19.67,8.2
2016,8,26,6,15,340.5,37.5,0.9,14.5,86.5,28.57,19.05
2016,8,26,6,30,447.0,50.0,0.9,15.0,130.0,36.86,26.92
2016,8,26,6,45,224.0,72.0,0.9,15.5,112.0,57.01,45.01
2016,8,26,7,0,1.0,94.0,0.9,16.0,94.0,86.32,67.29
2016,8,26,7,15,7.0,113.0,0.9,16.5,115.5,104.64,82.07
2016,8,26,7,30,13.0,132.0,0.9,17.0,137.0,123.69,97.04
2016,8,26,7,45,31.0,160.0,0.9,17.5,174.0,148.74,116.12
2016,8,26,8,0,49.0,188.0,0.9,18.0,211.0,179.79,139.85
2016,8,26,8,15,93.5,217.5,0.9,18.5,268.0,221.66,171.19
2016,8,26,8,30,138.0,247.0,0.9,19.0,325.0,264.0,202.85
2016,8,26,8,45,482.5,175.5,0.9,20.0,479.5,335.55,253.33
2016,8,26,9,0,827.0,104.0,0.9,21.0,634.0,447.25,335.75
2016,8,26,9,15,841.0,107.0,0.95,21.5,675.5,496.73,374.11
2016,8,26,9,30,855.0,110.0,1.0,22.0,717.0,546.19,411.76
2016,8,26,9,45,828.0,131.0,1.05,22.5,743.0,588.74,442.91
2016,8,26,10,0,801.0,152.0,1.1,23.0,769.0,627.62,470.42
2016,8,26,10,15,810.0,154.0,1.1,23.0,798.0,668.44,499.59
2016,8,26,10,30,819.0,156.0,1.1,23.0,827.0,708.15,527.32
2016,8,26,10,45,824.0,158.5,1.15,23.5,848.5,744.12,551.43
2016,8,26,11,0,829.0,161.0,1.2,24.0,870.0,778.35,573.2
2016,8,26,11,15,833.0,162.0,1.2,24.0,884.5,808.44,592.31
2016,8,26,11,30,837.0,163.0,1.2,24.0,899.0,836.41,609.97
2016,8,26,11,45,838.5,163.5,1.25,24.5,905.0,859.55,623.92
2016,8,26,12,0,840.0,164.0,1.3,25.0,911.0,880.19,636.3
2016,8,26,12,15,839.5,164.0,1.3,25.0,909.5,896.0,646.2
2016,8,26,12,30,839.0,164.0,1.3,25.0,908.0,909.05,654.46
2016,8,26,12,45,837.5,162.5,1.35,25.5,898.5,916.88,658.94
2016,8,26,13,0,836.0,161.0,1.4,26.0,889.0,921.8,661.73
2016,8,26,13,15,831.0,159.5,1.4,25.5,871.0,920.62,662.69
2016,8,26,13,30,826.0,158.0,1.4,25.0,853.0,916.5,661.96
2016,8,26,13,45,820.5,155.0,1.4,25.0,828.5,907.47,656.94
2016,8,26,14,0,815.0,152.0,1.4,25.0,804.0,895.57,650.23
2016,8,26,14,15,805.0,149.5,1.4,24.5,772.0,877.43,640.84
2016,8,26,14,30,795.0,147.0,1.4,24.0,740.0,856.72,629.84
2016,8,26,14,45,784.5,142.0,1.4,24.0,702.0,830.48,613.97
2016,8,26,15,0,774.0,137.0,1.4,24.0,664.0,801.96,596.57
2016,8,26,15,15,756.5,133.0,1.35,23.5,620.5,769.8,577.21
2016,8,26,15,30,739.0,129.0,1.3,23.0,577.0,733.16,554.61
2016,8,26,15,45,719.5,123.0,1.3,23.0,530.0,691.46,527.66
2016,8,26,16,0,700.0,117.0,1.3,23.0,483.0,648.8,499.08
2016,8,26,16,15,670.0,111.0,1.25,22.5,432.5,598.25,464.17
2016,8,26,16,30,640.0,105.0,1.2,22.0,382.0,548.02,428.56
2016,8,26,16,45,602.0,97.0,1.2,21.5,330.5,491.33,387.28
2016,8,26,17,0,564.0,89.0,1.2,21.0,279.0,436.23,345.69
2016,8,26,17,15,508.0,79.5,1.1,20.0,228.0,371.99,295.58
2016,8,26,17,30,452.0,70.0,1.0,19.0,177.0,311.59,246.59
2016,8,26,17,45,373.0,57.0,0.95,18.5,130.0,240.89,187.59
2016,8,26,18,0,294.0,44.0,0.9,18.0,83.0,179.3,134.48
2016,8,26,18,15,183.0,27.5,0.85,17.0,48.0,108.4,66.66
2016,8,26,18,30,72.0,11.0,0.8,16.0,13.0,31.33,0.0
2016,8,26,18,45,36.0,5.5,0.8,15.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,74.5,12.5,0.95,13.5,18.0,12.29,0.0
2016,8,27,6,0,149.0,25.0,1.0,14.0,36.0,19.45,7.44
2016,8,27,6,15,242.5,42.0,1.0,14.0,77.0,32.15,22.12
2016,8,27,6,30,336.0,59.0,1.0,14.0,118.0,44.24,33.5
2016,8,27,6,45,168.0,66.5,1.0,14.5,96.0,52.9,41.52
2016,8,27,7,0,0.0,74.0,1.0,15.0,74.0,69.84,53.76
2016,8,27,7,15,0.0,92.0,0.95,15.5,92.0,86.54,67.62
2016,8,27,7,30,0.0,110.0,0.9,16.0,110.0,103.35,81.27
2016,8,27,7,45,3.5,133.0,0.9,16.5,134.5,125.21,98.62
2016,8,27,8,0,7.0,156.0,0.9,17.0,159.0,147.57,116.06
2016,8,27,8,15,37.5,195.5,0.85,17.5,216.5,187.66,146.58
2016,8,27,8,30,68.0,235.0,0.8,18.0,274.0,234.91,182.34
2016,8,27,8,45,164.0,258.0,0.8,19.0,360.5,292.49,224.52
2016,8,27,9,0,260.0,281.0,0.8,20.0,447.0,359.71,273.78
2016,8,27,9,15,521.5,210.5,0.8,20.5,570.5,433.88,328.94
2016,8,27,9,30,783.0,140.0,0.8,21.0,694.0,534.27,403.3
2016,8,27,9,45,789.0,145.5,0.85,21.5,728.0,578.26,435.23
2016,8,27,10,0,795.0,151.0,0.9,22.0,762.0,621.29,466.11
2016,8,27,10,15,804.0,153.5,0.9,22.5,790.5,662.32,494.38
2016,8,27,10,30,813.0,156.0,0.9,23.0,819.0,702.25,521.14
2016,8,27,10,45,821.0,156.0,0.95,23.5,841.0,737.79,545.0
2016,8,27,11,0,829.0,156.0,1.0,24.0,863.0,771.75,566.57
2016,8,27,11,15,832.5,157.0,1.05,24.0,877.0,801.4,585.93
2016,8,27,11,30,836.0,158.0,1.1,24.0,891.0,828.88,603.9
2016,8,27,11,45,839.5,157.5,1.15,24.0,897.5,852.61,619.46
2016,8,27,12,0,843.0,157.0,1.2,24.0,904.0,873.89,633.51
2016,8,27,12,15,842.5,156.5,1.2,24.0,902.5,889.16,643.08
2016,8,27,12,30,842.0,156.0,1.2,24.0,901.0,901.64,651.0
2016,8,27,12,45,841.0,154.5,1.25,24.5,891.5,909.82,655.77
2016,8,27,13,0,840.0,153.0,1.3,25.0,882.0,915.09,658.83
2016,8,27,13,15,835.0,152.0,1.3,24.5,864.5,914.33,660.04
2016,8,27,13,30,830.0,151.0,1.3,24.0,847.0,910.62,659.55
2016,8,27,13,45,827.5,146.5,1.35,24.0,823.0,902.59,655.86
2016,8,27,14,0,825.0,142.0,1.4,24.0,799.0,891.61,650.38
2016,8,27,14,15,815.5,139.5,1.35,23.5,767.5,873.71,640.43
2016,8,27,14,30,806.0,137.0,1.3,23.0,736.0,853.2,628.87
2016,8,27,14,45,797.5,132.0,1.3,23.0,699.0,828.37,613.91
2016,8,27,15,0,789.0,127.0,1.3,23.0,662.0,801.15,597.36
2016,8,27,15,15,772.5,123.5,1.3,22.5,618.5,766.88,577.07
2016,8,27,15,30,756.0,120.0,1.3,22.0,575.0,733.76,557.35
2016,8,27,15,45,738.0,114.0,1.3,22.0,528.5,692.64,530.67
2016,8,27,16,0,720.0,108.0,1.3,22.0,482.0,650.43,502.67
2016,8,27,16,15,690.5,102.5,1.25,21.5,431.5,600.14,467.76
2016,8,27,16,30,661.0,97.0,1.2,21.0,381.0,550.13,432.09
2016,8,27,16,45,624.5,89.5,1.2,20.5,329.5,494.19,391.14
2016,8,27,17,0,588.0,82.0,1.2,20.0,278.0,439.72,349.76
2016,8,27,17,15,532.5,73.5,1.15,19.0,226.5,376.08,299.93
2016,8,27,17,30,477.0,65.0,1.1,18.0,175.0,316.24,251.07
2016,8,27,17,45,397.0,53.0,1.05,17.5,128.5,246.4,192.21
2016,8,27,18,0,317.0,41.0,1.0,17.0,82.0,183.65,137.52
2016,8,27,18,15,198.0,25.5,0.95,16.5,47.0,108.9,62.64
2016,8,27,18,30,79.0,10.0,0.9,16.0,12.0,32.02,0.0
2016,8,27,18,45,39.5,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,12.0,0.85,12.5,18.5,11.8,0.0
2016,8,28,6,0,178.0,24.0,0.8,13.0,37.0,18.68,6.28
2016,8,28,6,15,279.0,39.0,0.75,13.5,78.5,29.78,20.07
2016,8,28,6,30,380.0,54.0,0.7,14.0,120.0,41.05,30.69
2016,8,28,6,45,190.0,58.5,0.7,14.5,91.5,46.92,36.23
2016,8,28,7,0,0.0,63.0,0.7,15.0,63.0,60.36,45.78
2016,8,28,7,15,0.0,77.5,0.65,15.5,77.5,73.94,57.09
2016,8,28,7,30,0.0,92.0,0.6,16.0,92.0,87.58,68.19
2016,8,28,7,45,0.0,113.5,0.55,17.0,113.5,107.49,84.04
2016,8,28,8,0,0.0,135.0,0.5,18.0,135.0,127.49,99.55
2016,8,28,8,15,16.0,174.5,0.5,18.5,183.5,167.91,130.74
2016,8,28,8,30,32.0,214.0,0.5,19.0,232.0,205.35,159.0
2016,8,28,8,45,92.5,252.0,0.55,20.0,309.5,264.15,202.45
2016,8,28,9,0,153.0,290.0,0.6,21.0,387.0,325.11,246.9
2016,8,28,9,15,491.5,206.0,0.65,21.5,547.0,414.51,313.12
2016,8,28,9,30,830.0,122.0,0.7,22.0,707.0,540.36,405.71
2016,8,28,9,45,846.0,122.0,0.75,22.5,744.0,586.87,439.18
2016,8,28,10,0,862.0,122.0,0.8,23.0,781.0,633.09,472.29
2016,8,28,10,15,870.0,123.5,0.85,23.5,810.5,676.64,502.6
2016,8,28,10,30,878.0,125.0,0.9,24.0,840.0,716.72,529.91
2016,8,28,10,45,884.5,126.0,0.95,24.5,862.0,753.66,553.71
2016,8,28,11,0,891.0,127.0,1.0,25.0,884.0,788.71,575.42
2016,8,28,11,15,894.0,127.5,1.05,25.0,898.5,818.51,594.72
2016,8,28,11,30,897.0,128.0,1.1,25.0,913.0,845.92,612.48
2016,8,28,11,45,899.0,128.0,1.15,25.5,919.0,869.49,626.6
2016,8,28,12,0,901.0,128.0,1.2,26.0,925.0,890.37,639.02
2016,8,28,12,15,900.5,128.0,1.2,26.0,923.0,906.32,648.89
2016,8,28,12,30,900.0,128.0,1.2,26.0,921.0,919.32,657.04
2016,8,28,12,45,912.5,119.0,1.3,26.5,915.5,931.82,665.2
2016,8,28,13,0,925.0,110.0,1.4,27.0,910.0,941.24,671.46
2016,8,28,13,15,921.5,109.0,1.4,26.5,892.0,941.32,673.22
2016,8,28,13,30,918.0,108.0,1.4,26.0,874.0,938.22,673.19
2016,8,28,13,45,912.0,106.5,1.4,26.0,848.5,929.2,668.25
2016,8,28,14,0,906.0,105.0,1.4,26.0,823.0,917.09,661.51
2016,8,28,14,15,897.5,103.5,1.35,25.5,791.0,899.79,652.17
2016,8,28,14,30,889.0,102.0,1.3,25.0,759.0,879.66,641.09
2016,8,28,14,45,878.0,100.0,1.3,25.0,720.0,854.19,626.0
2016,8,28,15,0,867.0,98.0,1.3,25.0,681.0,826.27,609.31
2016,8,28,15,15,852.0,95.5,1.25,24.5,637.0,796.94,592.17
2016,8,28,15,30,837.0,93.0,1.2,24.0,593.0,761.11,570.49
2016,8,28,15,45,817.5,89.5,1.15,24.0,545.0,719.11,543.3
2016,8,28,16,0,798.0,86.0,1.1,24.0,497.0,675.94,514.99
2016,8,28,16,15,771.0,82.0,1.05,23.0,445.0,626.21,483.13
2016,8,28,16,30,744.0,78.0,1.0,22.0,393.0,576.4,448.98
2016,8,28,16,45,706.5,73.0,1.0,21.5,340.0,519.36,407.7
2016,8,28,17,0,669.0,68.0,1.0,21.0,287.0,466.4,367.75
2016,8,28,17,15,614.0,61.5,0.95,20.0,234.0,402.1,317.78
2016,8,28,17,30,559.0,55.0,0.9,19.0,181.0,341.56,268.55
2016,8,28,17,45,472.0,45.5,0.9,18.5,132.5,268.2,207.15
2016,8,28,18,0,385.0,36.0,0.9,18.0,84.0,202.6,149.83
2016,8,28,18,15,243.5,23.0,0.85,17.0,48.0,119.7,62.2
2016,8,28,18,30,102.0,10.0,0.8,16.0,12.0,38.08,0.0
2016,8,28,18,45,51.0,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,119.0,11.5,1.3,11.5,19.5,11.3,0.0
2016,8,29,6,0,238.0,23.0,1.4,12.0,39.0,18.18,5.15
2016,8,29,6,15,351.5,34.5,1.4,12.5,82.0,26.22,16.99
2016,8,29,6,30,465.0,46.0,1.4,13.0,125.0,33.7,24.27
2016,8,29,6,45,232.5,55.5,1.45,13.5,95.0,39.82,30.02
2016,8,29,7,0,0.0,65.0,1.5,14.0,65.0,62.05,47.38
2016,8,29,7,15,0.0,80.5,1.45,14.5,80.5,76.51,59.5
2016,8,29,7,30,0.0,96.0,1.4,15.0,96.0,91.06,71.44
2016,8,29,7,45,7.5,130.0,1.4,15.5,134.0,123.14,97.31
2016,8,29,8,0,15.0,164.0,1.4,16.0,172.0,156.08,123.38
2016,8,29,8,15,57.5,202.0,1.4,16.5,234.0,198.1,155.32
2016,8,29,8,30,100.0,240.0,1.4,17.0,296.0,248.87,194.09
2016,8,29,8,45,114.0,264.0,1.4,17.5,332.5,277.75,215.99
2016,8,29,9,0,128.0,288.0,1.4,18.0,369.0,312.4,242.16
2016,8,29,9,15,498.5,194.0,1.3,18.5,539.5,406.08,313.27
2016,8,29,9,30,869.0,100.0,1.2,19.0,710.0,541.55,415.0
2016,8,29,9,45,888.5,96.5,1.2,20.0,748.0,588.05,448.39
2016,8,29,10,0,908.0,93.0,1.2,21.0,786.0,634.33,481.21
2016,8,29,10,15,915.0,94.5,1.2,21.5,815.0,676.77,511.05
2016,8,29,10,30,922.0,96.0,1.2,22.0,844.0,717.6,538.63
2016,8,29,10,45,928.0,96.0,1.2,23.0,866.0,754.51,560.51
2016,8,29,11,0,934.0,96.0,1.2,24.0,888.0,789.36,580.65
2016,8,29,11,15,937.0,96.5,1.2,24.0,902.0,820.14,600.13
2016,8,29,11,30,940.0,97.0,1.2,24.0,916.0,848.37,617.9
2016,8,29,11,45,942.0,97.0,1.25,24.5,922.5,872.63,632.52
2016,8,29,12,0,944.0,97.0,1.3,25.0,929.0,894.04,645.33
2016,8,29,12,15,944.0,97.0,1.35,25.0,927.0,910.8,656.5
2016,8,29,12,30,944.0,97.0,1.4,25.0,925.0,924.48,665.84
2016,8,29,12,45,930.0,103.5,1.45,25.5,912.0,929.25,668.35
2016,8,29,13,0,916.0,110.0,1.5,26.0,899.0,930.75,668.98
2016,8,29,13,15,588.5,254.0,1.55,26.0,757.0,796.31,580.69
2016,8,29,13,30,261.0,398.0,1.6,26.0,615.0,647.12,472.89
2016,8,29,13,45,580.0,251.0,1.65,26.0,714.0,788.83,580.51
2016,8,29,14,0,899.0,104.0,1.7,26.0,813.0,907.16,660.6
2016,8,29,14,15,890.5,102.5,1.75,25.5,781.0,889.88,650.93
2016,8,29,14,30,882.0,101.0,1.8,25.0,749.0,869.8,640.86
2016,8,29,14,45,872.0,98.5,1.85,25.0,710.5,844.69,626.18
2016,8,29,15,0,862.0,96.0,1.9,25.0,672.0,817.11,609.77
2016,8,29,15,15,847.0,93.5,1.9,24.5,628.5,783.25,589.69
2016,8,29,15,30,832.0,91.0,1.9,24.0,585.0,752.08,571.26
2016,8,29,15,45,815.0,86.5,1.9,23.5,537.5,710.92,545.5
2016,8,29,16,0,798.0,82.0,1.9,23.0,490.0,668.45,518.36
2016,8,29,16,15,771.0,78.5,1.9,22.0,438.5,619.33,486.34
2016,8,29,16,30,744.0,75.0,1.9,21.0,387.0,570.14,451.92
2016,8,29,16,45,710.5,69.5,1.9,20.5,334.5,515.02,410.82
2016,8,29,17,0,677.0,64.0,1.9,20.0,282.0,460.98,368.93
2016,8,29,17,15,621.5,58.0,1.85,19.0,230.0,399.29,319.67
2016,8,29,17,30,566.0,52.0,1.8,18.0,178.0,339.02,269.45
2016,8,29,17,45,479.5,43.0,1.8,17.5,129.5,266.5,207.39
2016,8,29,18,0,393.0,34.0,1.8,17.0,81.0,201.77,149.37
2016,8,29,18,15,196.5,17.0,1.75,16.5,40.5,95.41,41.47
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
