Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.0,1.1,13.5,20.0,9.83,0.0
2016,8,30,6,0,291.0,20.0,1.1,14.0,40.0,15.41,2.59
2016,8,30,6,15,405.5,29.5,1.1,14.5,83.5,21.74,12.95
2016,8,30,6,30,520.0,39.0,1.1,15.0,127.0,27.64,18.72
2016,8,30,6,45,588.5,45.0,1.15,16.0,178.0,33.05,23.72
2016,8,30,7,0,657.0,51.0,1.2,17.0,229.0,43.01,25.72
2016,8,30,7,15,337.0,91.0,1.2,17.5,183.5,89.74,58.3
2016,8,30,7,30,17.0,131.0,1.2,18.0,138.0,122.75,95.89
2016,8,30,7,45,20.0,150.5,1.2,18.5,159.5,142.61,111.36
2016,8,30,8,0,23.0,170.0,1.2,19.0,181.0,162.85,126.98
2016,8,30,8,15,437.5,121.0,1.2,19.5,361.0,219.77,160.01
2016,8,30,8,30,852.0,72.0,1.2,20.0,541.0,339.77,247.01
2016,8,30,8,45,868.5,74.0,1.25,21.0,587.5,390.93,289.5
2016,8,30,9,0,885.0,76.0,1.3,22.0,634.0,442.6,331.4
2016,8,30,9,15,897.0,78.0,1.3,22.5,675.5,492.46,371.02
2016,8,30,9,30,909.0,80.0,1.3,23.0,717.0,541.94,409.02
2016,8,30,9,45,918.5,81.0,1.35,23.5,752.5,588.51,444.02
2016,8,30,10,0,928.0,82.0,1.4,24.0,788.0,634.03,477.25
2016,8,30,10,15,934.5,83.5,1.4,24.5,817.0,676.83,507.26
2016,8,30,10,30,941.0,85.0,1.4,25.0,846.0,717.95,534.63
2016,8,30,10,45,946.5,85.0,1.45,25.5,867.5,755.04,558.07
2016,8,30,11,0,952.0,85.0,1.5,26.0,889.0,789.98,579.88
2016,8,30,11,15,954.5,85.0,1.55,26.0,903.0,820.29,599.64
2016,8,30,11,30,957.0,85.0,1.6,26.0,917.0,847.96,617.69
2016,8,30,11,45,959.0,85.0,1.65,26.0,923.0,872.45,633.69
2016,8,30,12,0,961.0,85.0,1.7,26.0,929.0,894.05,647.88
2016,8,30,12,15,960.0,85.0,1.7,26.0,926.5,910.07,658.0
2016,8,30,12,30,959.0,85.0,1.7,26.0,924.0,922.92,666.21
2016,8,30,12,45,955.5,85.5,1.75,26.5,913.5,930.85,670.68
2016,8,30,13,0,952.0,86.0,1.8,27.0,903.0,935.51,673.21
2016,8,30,13,15,948.0,85.0,1.8,27.0,884.5,934.87,673.25
2016,8,30,13,30,944.0,84.0,1.8,27.0,866.0,930.94,671.37
2016,8,30,13,45,938.5,83.0,1.85,27.0,840.5,922.43,667.27
2016,8,30,14,0,933.0,82.0,1.9,27.0,815.0,910.75,661.25
2016,8,30,14,15,925.0,81.0,1.85,26.5,782.5,893.81,652.14
2016,8,30,14,30,917.0,80.0,1.8,26.0,750.0,873.94,641.21
2016,8,30,14,45,906.5,78.5,1.8,26.0,711.5,848.65,625.99
2016,8,30,15,0,896.0,77.0,1.8,26.0,673.0,820.81,609.08
2016,8,30,15,15,882.0,75.0,1.8,25.5,629.0,787.28,589.41
2016,8,30,15,30,868.0,73.0,1.8,25.0,585.0,751.75,568.15
2016,8,30,15,45,850.0,70.0,1.8,24.5,537.0,710.38,542.45
2016,8,30,16,0,832.0,67.0,1.8,24.0,489.0,667.72,515.36
2016,8,30,16,15,807.0,64.5,1.75,23.5,437.5,619.98,483.64
2016,8,30,16,30,782.0,62.0,1.7,23.0,386.0,576.09,452.39
2016,8,30,16,45,747.0,58.0,1.65,22.5,333.5,520.42,410.96
2016,8,30,17,0,712.0,54.0,1.6,22.0,281.0,465.94,368.9
2016,8,30,17,15,659.0,49.0,1.55,21.0,228.5,402.71,318.92
2016,8,30,17,30,606.0,44.0,1.5,20.0,176.0,342.97,269.39
2016,8,30,17,45,520.5,36.5,1.45,19.5,128.0,270.82,207.86
2016,8,30,18,0,435.0,29.0,1.4,19.0,80.0,206.11,149.51
2016,8,30,18,15,217.5,14.5,1.35,18.5,40.0,96.92,31.03
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,157.0,9.5,1.25,13.5,19.5,9.34,0.0
2016,8,31,6,0,314.0,19.0,1.3,14.0,39.0,15.87,1.76
2016,8,31,6,15,431.5,27.5,1.3,14.5,83.5,21.83,12.95
2016,8,31,6,30,549.0,36.0,1.3,15.0,128.0,27.46,18.53
2016,8,31,6,45,616.5,42.0,1.35,15.5,179.5,30.49,21.48
2016,8,31,7,0,684.0,48.0,1.4,16.0,231.0,38.87,29.01
2016,8,31,7,15,727.5,52.0,1.35,16.5,285.0,82.0,39.27
2016,8,31,7,30,771.0,56.0,1.3,17.0,339.0,129.79,69.93
2016,8,31,7,45,800.5,59.5,1.3,17.5,392.0,183.65,112.43
2016,8,31,8,0,830.0,63.0,1.3,18.0,445.0,235.93,156.7
2016,8,31,8,15,851.5,65.5,1.3,18.5,495.5,287.7,201.9
2016,8,31,8,30,873.0,68.0,1.3,19.0,546.0,340.92,247.98
2016,8,31,8,45,889.0,70.0,1.3,20.0,593.0,392.89,291.71
2016,8,31,9,0,905.0,72.0,1.3,21.0,640.0,445.3,334.3
2016,8,31,9,15,916.5,74.0,1.3,21.0,681.5,495.81,375.38
2016,8,31,9,30,928.0,76.0,1.3,21.0,723.0,545.87,414.88
2016,8,31,9,45,930.0,81.0,1.35,21.5,757.5,592.75,450.32
2016,8,31,10,0,932.0,86.0,1.4,22.0,792.0,637.96,483.48
2016,8,31,10,15,938.5,87.0,1.45,22.0,821.0,680.46,514.92
2016,8,31,10,30,945.0,88.0,1.5,22.0,850.0,721.25,544.08
2016,8,31,10,45,950.0,89.0,1.55,22.5,872.0,759.07,568.34
2016,8,31,11,0,955.0,90.0,1.6,23.0,894.0,794.71,590.91
2016,8,31,11,15,957.5,90.5,1.6,23.0,908.0,825.59,610.79
2016,8,31,11,30,960.0,91.0,1.6,23.0,922.0,853.83,628.87
2016,8,31,11,45,961.0,91.5,1.6,23.5,927.5,878.08,643.06
2016,8,31,12,0,962.0,92.0,1.6,24.0,933.0,899.38,655.31
2016,8,31,12,15,961.5,91.5,1.6,23.5,931.0,915.37,666.73
2016,8,31,12,30,961.0,91.0,1.6,23.0,929.0,928.17,676.26
2016,8,31,12,45,953.0,94.5,1.65,23.0,917.0,935.25,681.58
2016,8,31,13,0,945.0,98.0,1.7,23.0,905.0,939.03,684.96
2016,8,31,13,15,941.0,97.0,1.7,23.0,886.5,938.45,685.05
2016,8,31,13,30,937.0,96.0,1.7,23.0,868.0,934.6,683.2
2016,8,31,13,45,931.5,94.5,1.75,23.0,842.5,925.66,678.82
2016,8,31,14,0,926.0,93.0,1.8,23.0,817.0,913.56,672.5
2016,8,31,14,15,917.5,91.5,1.8,22.5,784.0,895.79,663.26
2016,8,31,14,30,909.0,90.0,1.8,22.0,751.0,875.12,652.16
2016,8,31,14,45,899.5,87.5,1.8,22.0,712.5,849.76,636.68
2016,8,31,15,0,890.0,85.0,1.8,22.0,674.0,821.82,619.46
2016,8,31,15,15,875.0,82.5,1.8,21.5,629.0,787.14,598.67
2016,8,31,15,30,860.0,80.0,1.8,21.0,584.0,750.54,576.31
2016,8,31,15,45,843.0,76.5,1.8,21.0,536.0,709.64,549.47
2016,8,31,16,0,826.0,73.0,1.8,21.0,488.0,671.66,524.36
2016,8,31,16,15,799.0,69.5,1.75,20.5,436.0,621.62,490.34
2016,8,31,16,30,772.0,66.0,1.7,20.0,384.0,571.48,453.89
2016,8,31,16,45,737.5,61.5,1.7,19.5,331.0,515.99,412.3
2016,8,31,17,0,703.0,57.0,1.7,19.0,278.0,461.65,369.89
2016,8,31,17,15,647.0,51.5,1.6,18.5,225.0,396.84,317.13
2016,8,31,17,30,591.0,46.0,1.5,18.0,172.0,335.75,265.3
2016,8,31,17,45,499.0,38.0,1.45,17.5,123.5,264.57,203.99
2016,8,31,18,0,407.0,30.0,1.4,17.0,75.0,199.08,144.14
2016,8,31,18,15,203.5,15.0,1.3,16.5,37.5,91.56,14.92
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,159.5,9.5,1.1,13.5,19.0,9.34,0.0
2016,9,1,6,0,319.0,19.0,1.1,14.0,38.0,16.03,0.51
2016,9,1,6,15,439.0,27.5,1.1,14.5,83.0,21.98,13.01
2016,9,1,6,30,559.0,36.0,1.1,15.0,128.0,27.6,18.64
2016,9,1,6,45,626.5,42.0,1.1,15.5,180.0,30.62,21.6
2016,9,1,7,0,694.0,48.0,1.1,16.0,232.0,37.07,27.42
2016,9,1,7,15,737.5,52.5,1.05,16.5,286.5,81.08,38.79
2016,9,1,7,30,781.0,57.0,1.0,17.0,341.0,129.74,69.57
2016,9,1,7,45,811.5,60.0,1.0,17.5,394.5,183.82,111.84
2016,9,1,8,0,842.0,63.0,1.0,18.0,448.0,236.44,156.13
2016,9,1,8,15,863.5,65.5,1.0,18.5,499.0,288.81,201.64
2016,9,1,8,30,885.0,68.0,1.0,19.0,550.0,342.62,248.01
2016,9,1,8,45,901.0,70.0,1.0,19.5,597.5,395.17,292.54
2016,9,1,9,0,917.0,72.0,1.0,20.0,645.0,448.14,336.04
2016,9,1,9,15,929.0,73.5,1.0,20.5,687.0,498.98,376.54
2016,9,1,9,30,941.0,75.0,1.0,21.0,729.0,549.38,415.3
2016,9,1,9,45,945.5,78.5,1.05,21.5,764.5,596.81,450.95
2016,9,1,10,0,950.0,82.0,1.1,22.0,800.0,642.74,484.43
2016,9,1,10,15,957.0,83.0,1.15,22.5,829.0,686.21,515.34
2016,9,1,10,30,964.0,84.0,1.2,23.0,858.0,727.96,543.77
2016,9,1,10,45,968.0,85.0,1.25,23.5,880.0,765.67,567.62
2016,9,1,11,0,972.0,86.0,1.3,24.0,902.0,801.07,589.73
2016,9,1,11,15,974.5,86.5,1.35,24.0,916.0,832.38,610.16
2016,9,1,11,30,977.0,87.0,1.4,24.0,930.0,860.98,628.83
2016,9,1,11,45,976.5,88.5,1.45,24.0,935.5,885.3,644.73
2016,9,1,12,0,976.0,90.0,1.5,24.0,941.0,906.58,658.76
2016,9,1,12,15,975.5,89.5,1.55,24.0,938.5,922.72,669.58
2016,9,1,12,30,975.0,89.0,1.6,24.0,936.0,935.64,678.48
2016,9,1,12,45,968.5,91.5,1.7,24.0,924.5,943.09,684.66
2016,9,1,13,0,962.0,94.0,1.8,24.0,913.0,947.2,688.84
2016,9,1,13,15,958.0,93.0,1.8,23.5,894.0,946.57,690.24
2016,9,1,13,30,954.0,92.0,1.8,23.0,875.0,942.61,689.68
2016,9,1,13,45,947.0,91.5,1.85,23.0,849.0,933.25,685.01
2016,9,1,14,0,940.0,91.0,1.9,23.0,823.0,920.71,678.4
2016,9,1,14,15,932.0,90.0,1.8,22.5,790.0,903.69,668.57
2016,9,1,14,30,924.0,89.0,1.7,22.0,757.0,883.72,656.87
2016,9,1,14,45,913.5,87.0,1.65,22.0,717.5,857.77,640.54
2016,9,1,15,0,903.0,85.0,1.6,22.0,678.0,829.24,622.54
2016,9,1,15,15,888.0,82.5,1.55,21.5,633.0,794.23,601.24
2016,9,1,15,30,873.0,80.0,1.5,21.0,588.0,757.26,578.39
2016,9,1,15,45,854.0,77.0,1.5,21.0,538.5,715.09,550.97
2016,9,1,16,0,835.0,74.0,1.5,21.0,489.0,675.94,525.31
2016,9,1,16,15,807.5,70.5,1.5,20.5,436.5,625.29,491.29
2016,9,1,16,30,780.0,67.0,1.5,20.0,384.0,574.56,454.88
2016,9,1,16,45,739.0,63.5,1.55,19.5,329.5,516.19,411.48
2016,9,1,17,0,698.0,60.0,1.6,19.0,275.0,459.45,367.45
2016,9,1,17,15,639.5,54.0,1.55,18.0,222.0,393.16,314.27
2016,9,1,17,30,581.0,48.0,1.5,17.0,169.0,333.99,264.31
2016,9,1,17,45,475.5,39.5,1.5,16.5,119.5,254.77,196.58
2016,9,1,18,0,370.0,31.0,1.5,16.0,70.0,185.27,133.02
2016,9,1,18,15,185.0,15.5,1.45,15.5,35.0,84.79,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,111.5,10.0,1.05,12.5,16.5,9.83,0.0
2016,9,2,6,0,223.0,20.0,1.1,13.0,33.0,15.82,0.0
2016,9,2,6,15,346.0,30.5,1.05,13.5,75.0,23.07,13.92
2016,9,2,6,30,469.0,41.0,1.0,14.0,117.0,29.81,20.65
2016,9,2,6,45,539.0,49.0,1.0,15.0,167.0,33.94,24.58
2016,9,2,7,0,609.0,57.0,1.0,16.0,217.0,39.2,29.31
2016,9,2,7,15,655.5,62.5,0.95,16.5,269.5,79.9,41.06
2016,9,2,7,30,702.0,68.0,0.9,17.0,322.0,128.72,72.22
2016,9,2,7,45,733.5,72.5,0.9,17.5,373.5,175.7,108.41
2016,9,2,8,0,765.0,77.0,0.9,18.0,425.0,225.76,150.17
2016,9,2,8,15,788.0,80.0,0.9,18.5,474.5,275.1,192.75
2016,9,2,8,30,811.0,83.0,0.9,19.0,524.0,326.18,236.56
2016,9,2,8,45,826.5,86.5,0.9,20.0,569.0,376.48,278.5
2016,9,2,9,0,842.0,90.0,0.9,21.0,614.0,430.96,322.08
2016,9,2,9,15,855.0,92.5,0.95,21.5,655.0,479.77,360.95
2016,9,2,9,30,868.0,95.0,1.0,22.0,696.0,528.36,398.48
2016,9,2,9,45,884.0,93.5,1.05,22.5,732.5,574.49,433.21
2016,9,2,10,0,900.0,92.0,1.1,23.0,769.0,620.13,466.63
2016,9,2,10,15,906.5,93.0,1.15,23.5,797.0,661.37,496.01
2016,9,2,10,30,913.0,94.0,1.2,24.0,825.0,700.96,523.55
2016,9,2,10,45,916.5,95.5,1.25,24.5,846.0,737.07,546.61
2016,9,2,11,0,920.0,97.0,1.3,25.0,867.0,770.99,567.89
2016,9,2,11,15,923.0,97.5,1.35,25.0,880.5,801.23,587.72
2016,9,2,11,30,926.0,98.0,1.4,25.0,894.0,828.94,605.89
2016,9,2,11,45,927.0,98.5,1.45,25.5,900.0,852.38,620.09
2016,9,2,12,0,928.0,99.0,1.5,26.0,906.0,872.97,632.47
2016,9,2,12,15,927.5,99.0,1.5,26.0,903.5,888.86,642.51
2016,9,2,12,30,927.0,99.0,1.5,26.0,901.0,901.68,650.71
2016,9,2,12,45,913.0,105.5,1.55,26.0,887.5,906.23,654.36
2016,9,2,13,0,899.0,112.0,1.6,26.0,874.0,907.56,656.15
2016,9,2,13,15,894.5,111.0,1.6,26.0,856.0,906.43,655.92
2016,9,2,13,30,890.0,110.0,1.6,26.0,838.0,902.19,653.83
2016,9,2,13,45,886.5,107.5,1.6,26.0,813.5,894.18,649.45
2016,9,2,14,0,883.0,105.0,1.6,26.0,789.0,883.12,643.25
2016,9,2,14,15,874.0,103.5,1.6,25.5,756.5,865.41,634.08
2016,9,2,14,30,865.0,102.0,1.6,25.0,724.0,844.97,623.17
2016,9,2,14,45,855.0,99.0,1.6,25.0,686.0,819.46,607.7
2016,9,2,15,0,845.0,96.0,1.6,25.0,648.0,791.53,590.59
2016,9,2,15,15,829.0,93.5,1.6,24.5,604.0,761.72,573.24
2016,9,2,15,30,813.0,91.0,1.6,24.0,560.0,725.65,551.34
2016,9,2,15,45,793.0,87.0,1.65,23.5,512.0,683.42,525.15
2016,9,2,16,0,773.0,83.0,1.7,23.0,464.0,640.14,497.6
2016,9,2,16,15,744.0,79.0,1.65,22.0,413.0,590.15,463.49
2016,9,2,16,30,715.0,75.0,1.6,21.0,362.0,540.31,427.96
2016,9,2,16,45,676.0,69.5,1.6,20.5,310.0,485.85,386.89
2016,9,2,17,0,637.0,64.0,1.6,20.0,258.0,430.91,343.87
2016,9,2,17,15,575.0,57.5,1.55,19.0,206.5,365.5,291.28
2016,9,2,17,30,513.0,51.0,1.5,18.0,155.0,304.59,240.12
2016,9,2,17,45,415.5,41.0,1.5,17.5,109.0,230.42,176.64
2016,9,2,18,0,318.0,31.0,1.5,17.0,63.0,165.31,116.25
2016,9,2,18,15,159.0,15.5,1.45,16.5,31.5,75.21,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,77.0,10.5,1.55,13.0,14.5,10.32,0.0
2016,9,3,6,0,154.0,21.0,1.6,13.0,29.0,16.52,0.0
2016,9,3,6,15,277.5,34.0,1.6,13.5,70.0,26.62,16.79
2016,9,3,6,30,401.0,47.0,1.6,14.0,111.0,35.55,25.63
2016,9,3,6,45,469.5,58.0,1.65,14.5,160.0,42.03,31.77
2016,9,3,7,0,538.0,69.0,1.7,15.0,209.0,48.09,37.31
2016,9,3,7,15,590.0,76.0,1.65,15.0,261.0,85.98,49.08
2016,9,3,7,30,642.0,83.0,1.6,15.0,313.0,129.9,76.59
2016,9,3,7,45,680.5,87.5,1.6,15.5,365.5,175.02,111.16
2016,9,3,8,0,719.0,92.0,1.6,16.0,418.0,223.99,151.98
2016,9,3,8,15,745.5,96.5,1.55,16.5,468.0,273.42,194.79
2016,9,3,8,30,772.0,101.0,1.5,17.0,518.0,328.08,241.61
2016,9,3,8,45,798.5,101.5,1.5,17.5,565.5,377.75,283.92
2016,9,3,9,0,825.0,102.0,1.5,18.0,613.0,429.07,326.52
2016,9,3,9,15,839.5,104.5,1.5,18.5,654.5,478.08,366.23
2016,9,3,9,30,854.0,107.0,1.5,19.0,696.0,527.07,404.66
2016,9,3,9,45,881.0,100.5,1.5,19.5,735.5,577.1,442.75
2016,9,3,10,0,908.0,94.0,1.5,20.0,775.0,624.52,477.95
2016,9,3,10,15,915.5,95.5,1.5,20.0,804.0,667.15,509.51
2016,9,3,10,30,923.0,97.0,1.5,20.0,833.0,708.19,539.24
2016,9,3,10,45,930.5,96.5,1.55,20.5,855.5,745.55,563.82
2016,9,3,11,0,938.0,96.0,1.6,21.0,878.0,780.91,586.51
2016,9,3,11,15,940.5,96.5,1.65,21.0,891.5,811.23,606.77
2016,9,3,11,30,943.0,97.0,1.7,21.0,905.0,838.95,625.3
2016,9,3,11,45,944.5,97.0,1.75,21.5,910.5,862.63,639.94
2016,9,3,12,0,946.0,97.0,1.8,22.0,916.0,883.42,652.68
2016,9,3,12,15,945.0,97.0,1.85,21.5,913.5,899.11,664.65
2016,9,3,12,30,944.0,97.0,1.9,21.0,911.0,911.66,674.74
2016,9,3,12,45,930.5,103.0,1.95,21.0,897.0,916.27,678.47
2016,9,3,13,0,917.0,109.0,2.0,21.0,883.0,917.6,680.22
2016,9,3,13,15,912.5,108.0,2.0,20.5,864.5,916.44,681.27
2016,9,3,13,30,908.0,107.0,2.0,20.0,846.0,912.1,680.35
2016,9,3,13,45,904.5,104.0,2.0,20.0,820.5,903.4,675.38
2016,9,3,14,0,901.0,101.0,2.0,20.0,795.0,891.57,668.47
2016,9,3,14,15,892.0,99.5,2.0,19.5,762.0,873.58,658.78
2016,9,3,14,30,883.0,98.0,2.0,19.0,729.0,852.8,647.26
2016,9,3,14,45,710.0,152.0,2.0,19.0,642.0,762.23,585.94
2016,9,3,15,0,537.0,206.0,2.0,19.0,555.0,665.01,515.81
2016,9,3,15,15,425.5,221.0,1.95,18.5,485.5,583.4,456.52
2016,9,3,15,30,314.0,236.0,1.9,18.0,416.0,498.47,393.16
2016,9,3,15,45,374.5,201.5,1.9,18.0,397.5,496.23,394.55
2016,9,3,16,0,435.0,167.0,1.9,18.0,379.0,497.37,397.45
2016,9,3,16,15,591.5,118.5,1.9,17.5,373.0,534.61,429.57
2016,9,3,16,30,748.0,70.0,1.9,17.0,367.0,551.98,445.43
2016,9,3,16,45,704.0,66.0,1.95,16.5,313.5,492.76,399.48
2016,9,3,17,0,660.0,62.0,2.0,16.0,260.0,438.1,355.7
2016,9,3,17,15,598.0,55.5,2.0,15.5,208.0,371.92,300.8
2016,9,3,17,30,536.0,49.0,2.0,15.0,156.0,310.25,247.44
2016,9,3,17,45,413.0,40.5,2.0,14.5,108.0,227.03,175.66
2016,9,3,18,0,290.0,32.0,2.0,14.0,60.0,154.97,108.01
2016,9,3,18,15,145.0,16.0,1.95,13.5,30.0,59.04,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,10.0,1.95,12.5,11.5,9.83,0.0
2016,9,4,6,0,71.0,20.0,2.0,13.0,23.0,16.84,0.0
2016,9,4,6,15,172.0,39.0,1.95,13.0,62.0,30.34,19.8
2016,9,4,6,30,273.0,58.0,1.9,13.0,101.0,44.27,33.34
2016,9,4,6,45,343.0,73.5,1.9,13.5,148.5,54.64,43.06
2016,9,4,7,0,413.0,89.0,1.9,14.0,196.0,64.47,52.0
2016,9,4,7,15,469.0,100.0,1.8,14.5,247.0,98.65,64.05
2016,9,4,7,30,525.0,111.0,1.7,15.0,298.0,140.38,90.38
2016,9,4,7,45,574.5,117.0,1.65,15.5,351.0,182.73,121.91
2016,9,4,8,0,624.0,123.0,1.6,16.0,404.0,229.51,159.74
2016,9,4,8,15,654.0,129.0,1.55,16.5,453.5,276.19,199.39
2016,9,4,8,30,684.0,135.0,1.5,17.0,503.0,325.55,241.2
2016,9,4,8,45,721.5,134.0,1.45,17.5,552.0,373.83,281.52
2016,9,4,9,0,759.0,133.0,1.4,18.0,601.0,424.97,323.22
2016,9,4,9,15,775.5,136.5,1.4,18.5,643.0,473.08,361.83
2016,9,4,9,30,792.0,140.0,1.4,19.0,685.0,524.18,401.4
2016,9,4,9,45,850.5,119.5,1.4,19.5,731.0,573.1,438.79
2016,9,4,10,0,909.0,99.0,1.4,20.0,777.0,627.49,479.19
2016,9,4,10,15,916.5,100.0,1.45,20.0,806.5,669.7,510.7
2016,9,4,10,30,924.0,101.0,1.5,20.0,836.0,710.3,540.52
2016,9,4,10,45,931.0,101.0,1.55,20.5,858.5,747.81,565.45
2016,9,4,11,0,938.0,101.0,1.6,21.0,881.0,783.28,588.2
2016,9,4,11,15,941.5,101.5,1.6,21.0,894.5,814.36,608.46
2016,9,4,11,30,945.0,102.0,1.6,21.0,908.0,842.88,626.95
2016,9,4,11,45,947.0,102.0,1.65,21.5,914.5,867.01,641.83
2016,9,4,12,0,949.0,102.0,1.7,22.0,921.0,888.26,654.83
2016,9,4,12,15,948.5,101.5,1.75,22.0,918.5,903.91,665.49
2016,9,4,12,30,948.0,101.0,1.8,22.0,916.0,916.41,674.24
2016,9,4,12,45,950.0,98.5,1.85,22.0,906.0,925.84,681.13
2016,9,4,13,0,952.0,96.0,1.9,22.0,896.0,932.02,686.04
2016,9,4,13,15,948.0,95.0,1.9,22.0,877.5,931.2,685.97
2016,9,4,13,30,944.0,94.0,1.9,22.0,859.0,927.08,683.95
2016,9,4,13,45,938.5,92.5,1.9,22.0,833.0,917.87,678.74
2016,9,4,14,0,933.0,91.0,1.9,22.0,807.0,905.46,671.58
2016,9,4,14,15,924.5,89.5,1.9,21.5,773.5,887.4,662.05
2016,9,4,14,30,916.0,88.0,1.9,21.0,740.0,866.42,650.63
2016,9,4,14,45,904.0,86.5,1.9,21.0,700.0,839.8,634.15
2016,9,4,15,0,892.0,85.0,1.9,21.0,660.0,810.72,615.97
2016,9,4,15,15,876.5,83.0,1.85,20.5,615.5,776.09,594.56
2016,9,4,15,30,861.0,81.0,1.8,20.0,571.0,739.58,571.62
2016,9,4,15,45,838.5,78.5,1.8,20.0,521.0,700.13,545.59
2016,9,4,16,0,816.0,76.0,1.8,20.0,471.0,655.38,515.31
2016,9,4,16,15,787.5,72.5,1.75,19.5,419.0,604.88,479.64
2016,9,4,16,30,759.0,69.0,1.7,19.0,367.0,554.43,442.38
2016,9,4,16,45,716.0,64.5,1.7,18.5,312.5,494.9,397.0
2016,9,4,17,0,673.0,60.0,1.7,18.0,258.0,437.22,351.24
2016,9,4,17,15,609.5,53.5,1.65,17.0,205.5,372.52,298.36
2016,9,4,17,30,546.0,47.0,1.6,16.0,153.0,309.94,245.0
2016,9,4,17,45,434.0,38.0,1.55,15.5,105.5,230.61,176.46
2016,9,4,18,0,322.0,29.0,1.5,15.0,58.0,161.75,108.8
2016,9,4,18,15,161.0,14.5,1.45,14.5,29.0,61.63,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,9.5,0.7,11.5,13.0,9.34,0.0
2016,9,5,6,0,157.0,19.0,0.7,12.0,26.0,14.95,0.0
2016,9,5,6,15,283.5,32.0,0.7,12.5,66.5,25.02,15.28
2016,9,5,6,30,410.0,45.0,0.7,13.0,107.0,34.04,24.38
2016,9,5,6,45,488.0,53.5,0.7,13.5,157.0,38.33,28.62
2016,9,5,7,0,566.0,62.0,0.7,14.0,207.0,42.42,32.43
2016,9,5,7,15,617.0,68.5,0.65,14.5,259.5,77.72,42.63
2016,9,5,7,30,668.0,75.0,0.6,15.0,312.0,122.36,69.45
2016,9,5,7,45,706.5,79.5,0.55,16.0,364.5,168.72,104.09
2016,9,5,8,0,745.0,84.0,0.5,17.0,417.0,222.07,147.44
2016,9,5,8,15,770.5,87.5,0.5,17.5,467.0,271.35,189.46
2016,9,5,8,30,796.0,91.0,0.5,18.0,517.0,322.66,233.02
2016,9,5,8,45,818.0,93.0,0.55,19.0,564.0,373.16,274.97
2016,9,5,9,0,840.0,95.0,0.6,20.0,611.0,424.81,316.59
2016,9,5,9,15,854.0,97.5,0.6,20.5,652.5,477.53,357.9
2016,9,5,9,30,868.0,100.0,0.6,21.0,694.0,526.52,395.17
2016,9,5,9,45,887.5,97.0,0.65,22.0,731.5,573.11,429.29
2016,9,5,10,0,907.0,94.0,0.7,23.0,769.0,619.45,462.14
2016,9,5,10,15,914.0,95.5,0.75,23.5,798.0,661.67,491.94
2016,9,5,10,30,921.0,97.0,0.8,24.0,827.0,702.24,519.89
2016,9,5,10,45,927.0,97.5,0.85,24.5,848.5,739.34,543.81
2016,9,5,11,0,933.0,98.0,0.9,25.0,870.0,774.35,565.58
2016,9,5,11,15,936.0,98.5,0.95,25.5,883.5,804.84,584.24
2016,9,5,11,30,939.0,99.0,1.0,26.0,897.0,832.75,601.17
2016,9,5,11,45,940.5,99.0,1.05,26.5,903.0,856.26,615.24
2016,9,5,12,0,942.0,99.0,1.1,27.0,909.0,876.88,627.51
2016,9,5,12,15,941.5,99.0,1.15,27.0,906.5,892.83,638.14
2016,9,5,12,30,941.0,99.0,1.2,27.0,904.0,905.66,646.94
2016,9,5,12,45,928.0,104.5,1.25,27.0,890.5,910.14,650.6
2016,9,5,13,0,915.0,110.0,1.3,27.0,877.0,911.34,652.41
2016,9,5,13,15,911.0,109.0,1.3,27.0,858.5,910.51,652.39
2016,9,5,13,30,907.0,108.0,1.3,27.0,840.0,906.5,650.5
2016,9,5,13,45,900.0,107.0,1.35,27.0,813.5,896.77,645.8
2016,9,5,14,0,893.0,106.0,1.4,27.0,787.0,884.0,639.28
2016,9,5,14,15,883.5,104.5,1.4,26.5,754.0,865.64,629.84
2016,9,5,14,30,874.0,103.0,1.4,26.0,721.0,844.53,618.65
2016,9,5,14,45,860.5,101.0,1.45,26.0,681.5,817.0,602.59
2016,9,5,15,0,847.0,99.0,1.5,26.0,642.0,791.69,587.93
2016,9,5,15,15,830.0,96.5,1.5,25.5,597.0,756.54,567.07
2016,9,5,15,30,813.0,94.0,1.5,25.0,552.0,719.67,544.78
2016,9,5,15,45,789.5,90.5,1.55,24.5,503.0,675.55,517.39
2016,9,5,16,0,766.0,87.0,1.6,24.0,454.0,630.59,488.33
2016,9,5,16,15,735.0,82.5,1.55,23.5,402.5,579.14,451.95
2016,9,5,16,30,704.0,78.0,1.5,23.0,351.0,530.56,416.48
2016,9,5,16,45,661.0,72.0,1.45,22.5,298.0,471.83,372.12
2016,9,5,17,0,618.0,66.0,1.4,22.0,245.0,415.17,327.68
2016,9,5,17,15,552.0,58.0,1.25,21.0,193.5,347.57,273.25
2016,9,5,17,30,486.0,50.0,1.1,20.0,142.0,284.9,220.72
2016,9,5,17,45,382.5,39.0,1.0,19.0,97.0,209.83,157.2
2016,9,5,18,0,279.0,28.0,0.9,18.0,52.0,143.48,91.08
2016,9,5,18,15,139.5,14.0,0.85,17.0,26.0,54.19,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,90.0,8.5,0.75,12.5,12.5,8.36,0.0
2016,9,6,6,0,180.0,17.0,0.7,13.0,25.0,13.42,0.0
2016,9,6,6,15,311.0,28.5,0.6,13.5,66.0,21.79,12.38
2016,9,6,6,30,442.0,40.0,0.5,14.0,107.0,29.53,20.31
2016,9,6,6,45,522.0,48.0,0.4,15.0,157.0,33.67,24.32
2016,9,6,7,0,602.0,56.0,0.3,16.0,207.0,37.58,27.9
2016,9,6,7,15,651.5,61.5,0.25,17.0,260.0,71.82,36.98
2016,9,6,7,30,701.0,67.0,0.2,18.0,313.0,120.41,65.77
2016,9,6,7,45,737.5,70.5,0.2,19.0,366.0,167.0,99.82
2016,9,6,8,0,774.0,74.0,0.2,20.0,419.0,217.18,140.1
2016,9,6,8,15,798.5,77.5,0.2,21.0,469.0,267.66,182.21
2016,9,6,8,30,823.0,81.0,0.2,22.0,519.0,320.02,225.49
2016,9,6,8,45,842.5,83.0,0.25,23.0,565.5,374.78,269.85
2016,9,6,9,0,862.0,85.0,0.3,24.0,612.0,426.31,310.54
2016,9,6,9,15,875.5,87.0,0.35,25.0,653.5,475.69,348.39
2016,9,6,9,30,889.0,89.0,0.4,26.0,695.0,524.84,384.7
2016,9,6,9,45,894.5,93.0,0.5,27.0,729.5,571.02,418.13
2016,9,6,10,0,900.0,97.0,0.6,28.0,764.0,615.86,449.57
2016,9,6,10,15,907.5,98.5,0.65,28.5,793.0,658.1,478.76
2016,9,6,10,30,915.0,100.0,0.7,29.0,822.0,698.74,506.16
2016,9,6,10,45,921.0,100.5,0.8,29.5,844.0,735.62,530.3
2016,9,6,11,0,927.0,101.0,0.9,30.0,866.0,770.42,552.14
2016,9,6,11,15,930.5,101.5,0.95,30.0,879.5,801.08,571.7
2016,9,6,11,30,934.0,102.0,1.0,30.0,893.0,829.21,589.64
2016,9,6,11,45,936.0,102.0,1.05,30.5,899.0,852.98,603.65
2016,9,6,12,0,938.0,102.0,1.1,31.0,905.0,873.89,615.9
2016,9,6,12,15,937.5,102.0,1.1,31.0,902.5,889.75,625.57
2016,9,6,12,30,937.0,102.0,1.1,31.0,900.0,902.5,633.45
2016,9,6,12,45,926.0,106.5,1.15,31.0,887.0,907.64,637.49
2016,9,6,13,0,915.0,111.0,1.2,31.0,874.0,909.52,639.72
2016,9,6,13,15,910.5,110.0,1.2,31.0,855.0,908.21,639.39
2016,9,6,13,30,906.0,109.0,1.2,31.0,836.0,903.72,637.25
2016,9,6,13,45,901.5,106.5,1.25,31.0,810.0,894.53,633.02
2016,9,6,14,0,897.0,104.0,1.3,31.0,784.0,882.23,626.96
2016,9,6,14,15,887.5,102.0,1.3,30.5,751.0,863.23,617.31
2016,9,6,14,30,878.0,100.0,1.3,30.0,718.0,841.45,605.94
2016,9,6,14,45,867.0,97.5,1.35,30.0,678.5,815.28,591.1
2016,9,6,15,0,856.0,95.0,1.4,30.0,639.0,786.7,574.58
2016,9,6,15,15,839.5,92.0,1.4,29.5,594.5,755.55,556.79
2016,9,6,15,30,823.0,89.0,1.4,29.0,550.0,718.2,534.57
2016,9,6,15,45,802.0,85.5,1.4,28.5,501.0,675.56,508.34
2016,9,6,16,0,781.0,82.0,1.4,28.0,452.0,631.92,480.53
2016,9,6,16,15,750.5,77.5,1.3,27.5,400.5,580.33,444.4
2016,9,6,16,30,720.0,73.0,1.2,27.0,349.0,529.0,407.39
2016,9,6,16,45,678.0,67.5,1.2,26.5,296.0,473.18,366.19
2016,9,6,17,0,636.0,62.0,1.2,26.0,243.0,417.09,323.09
2016,9,6,17,15,569.5,54.5,1.1,24.5,191.0,349.35,270.04
2016,9,6,17,30,503.0,47.0,1.0,23.0,139.0,286.59,218.57
2016,9,6,17,45,396.0,36.5,0.9,21.5,94.0,210.49,155.07
2016,9,6,18,0,289.0,26.0,0.8,20.0,49.0,142.02,84.01
2016,9,6,18,15,144.5,13.0,0.75,19.5,24.5,54.01,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,76.0,8.0,0.85,15.5,11.0,7.86,0.0
2016,9,7,6,0,152.0,16.0,0.8,16.0,22.0,12.57,0.0
2016,9,7,6,15,278.0,29.5,0.75,17.0,62.0,22.92,12.88
2016,9,7,6,30,404.0,43.0,0.7,18.0,102.0,32.52,22.45
2016,9,7,6,45,476.0,53.5,0.65,19.0,151.5,38.7,28.22
2016,9,7,7,0,548.0,64.0,0.6,20.0,201.0,44.5,33.39
2016,9,7,7,15,600.5,71.0,0.55,21.0,253.5,75.79,41.66
2016,9,7,7,30,653.0,78.0,0.5,22.0,306.0,119.9,66.54
2016,9,7,7,45,683.5,85.5,0.45,23.0,357.5,166.68,100.42
2016,9,7,8,0,714.0,93.0,0.4,24.0,409.0,216.45,139.73
2016,9,7,8,15,741.0,97.5,0.35,25.0,459.0,265.57,179.65
2016,9,7,8,30,768.0,102.0,0.3,26.0,509.0,320.08,223.31
2016,9,7,8,45,782.5,108.0,0.25,27.0,554.0,370.07,262.77
2016,9,7,9,0,797.0,114.0,0.2,28.0,599.0,420.57,301.17
2016,9,7,9,15,812.0,117.0,0.25,28.5,640.5,468.84,337.9
2016,9,7,9,30,827.0,120.0,0.3,29.0,682.0,517.2,373.58
2016,9,7,9,45,860.0,112.0,0.4,30.0,723.0,564.94,407.68
2016,9,7,10,0,893.0,104.0,0.5,31.0,764.0,615.95,442.98
2016,9,7,10,15,900.5,105.5,0.6,31.0,792.5,657.93,473.03
2016,9,7,10,30,908.0,107.0,0.7,31.0,821.0,698.32,501.58
2016,9,7,10,45,910.5,109.5,0.8,31.5,841.5,734.44,525.4
2016,9,7,11,0,913.0,112.0,0.9,32.0,862.0,768.3,546.48
2016,9,7,11,15,916.0,112.5,0.95,32.0,875.5,798.23,565.43
2016,9,7,11,30,919.0,113.0,1.0,32.0,889.0,825.64,582.81
2016,9,7,11,45,916.5,115.5,1.05,32.5,893.0,847.95,595.81
2016,9,7,12,0,914.0,118.0,1.1,33.0,897.0,867.32,607.02
2016,9,7,12,15,913.0,118.0,1.15,33.0,894.0,882.46,616.93
2016,9,7,12,30,912.0,118.0,1.2,33.0,891.0,894.57,625.1
2016,9,7,12,45,891.0,127.5,1.25,33.0,875.0,896.0,626.8
2016,9,7,13,0,870.0,137.0,1.3,33.0,859.0,897.84,628.99
2016,9,7,13,15,864.5,135.5,1.3,33.0,840.0,895.55,628.05
2016,9,7,13,30,859.0,134.0,1.3,33.0,821.0,890.17,625.36
2016,9,7,13,45,848.0,134.0,1.35,33.0,793.5,878.64,619.61
2016,9,7,14,0,837.0,134.0,1.4,33.0,766.0,864.25,612.17
2016,9,7,14,15,826.0,131.5,1.4,32.5,732.5,844.48,602.01
2016,9,7,14,30,815.0,129.0,1.4,32.0,699.0,822.1,590.2
2016,9,7,14,45,796.5,127.5,1.4,32.0,658.0,792.29,572.35
2016,9,7,15,0,778.0,126.0,1.4,32.0,617.0,760.5,553.16
2016,9,7,15,15,758.0,122.0,1.4,31.5,572.5,725.99,533.07
2016,9,7,15,30,738.0,118.0,1.4,31.0,528.0,687.42,509.92
2016,9,7,15,45,707.5,114.0,1.4,30.5,478.0,640.32,479.58
2016,9,7,16,0,677.0,110.0,1.4,30.0,428.0,593.04,448.07
2016,9,7,16,15,641.0,103.5,1.3,29.0,377.0,539.59,411.46
2016,9,7,16,30,605.0,97.0,1.2,28.0,326.0,487.04,374.26
2016,9,7,16,45,551.5,89.0,1.2,27.5,273.5,424.27,327.82
2016,9,7,17,0,498.0,81.0,1.2,27.0,221.0,364.5,281.92
2016,9,7,17,15,427.5,69.5,1.1,25.5,171.5,294.99,227.58
2016,9,7,17,30,357.0,58.0,1.0,24.0,122.0,233.64,177.59
2016,9,7,17,45,254.0,42.0,0.9,23.0,79.5,160.78,117.15
2016,9,7,18,0,151.0,26.0,0.8,22.0,37.0,93.73,49.3
2016,9,7,18,15,75.5,13.0,0.7,21.0,18.5,33.99,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,0.7,13.5,9.0,6.88,0.0
2016,9,8,6,0,82.0,14.0,0.7,14.0,18.0,13.76,0.0
2016,9,8,6,15,190.0,31.5,0.65,14.5,55.0,24.4,14.04
2016,9,8,6,30,298.0,49.0,0.6,15.0,92.0,37.28,26.86
2016,9,8,6,45,383.5,61.0,0.6,15.5,140.0,45.11,34.28
2016,9,8,7,0,469.0,73.0,0.6,16.0,188.0,52.79,41.28
2016,9,8,7,15,523.5,82.0,0.6,16.5,239.5,80.75,49.27
2016,9,8,7,30,578.0,91.0,0.6,17.0,291.0,122.49,73.35
2016,9,8,7,45,621.0,97.0,0.6,18.0,342.5,165.72,104.42
2016,9,8,8,0,664.0,103.0,0.6,19.0,394.0,213.36,142.11
2016,9,8,8,15,692.0,108.0,0.6,19.5,443.5,260.53,181.59
2016,9,8,8,30,720.0,113.0,0.6,20.0,493.0,310.07,223.03
2016,9,8,8,45,743.5,116.5,0.6,21.0,539.0,358.85,262.88
2016,9,8,9,0,767.0,120.0,0.6,22.0,585.0,412.08,304.82
2016,9,8,9,15,783.0,123.0,0.6,22.5,625.5,459.35,341.77
2016,9,8,9,30,799.0,126.0,0.6,23.0,666.0,506.86,377.73
2016,9,8,9,45,806.5,130.5,0.65,23.5,700.0,551.2,410.7
2016,9,8,10,0,814.0,135.0,0.7,24.0,734.0,594.59,442.06
2016,9,8,10,15,822.5,137.5,0.75,24.5,762.5,635.61,470.99
2016,9,8,10,30,831.0,140.0,0.8,25.0,791.0,675.36,498.36
2016,9,8,10,45,836.5,141.5,0.85,25.5,812.0,710.64,522.16
2016,9,8,11,0,842.0,143.0,0.9,26.0,833.0,744.08,544.1
2016,9,8,11,15,845.5,144.0,0.95,26.0,846.0,773.54,563.34
2016,9,8,11,30,849.0,145.0,1.0,26.0,859.0,800.73,581.12
2016,9,8,11,45,848.5,146.5,1.05,26.5,863.5,822.82,594.46
2016,9,8,12,0,848.0,148.0,1.1,27.0,868.0,842.25,606.14
2016,9,8,12,15,847.0,148.0,1.1,27.0,865.5,857.02,615.4
2016,9,8,12,30,846.0,148.0,1.1,27.0,863.0,868.93,622.97
2016,9,8,12,45,861.0,137.5,1.15,27.5,856.5,880.9,630.2
2016,9,8,13,0,876.0,127.0,1.2,28.0,850.0,886.48,633.45
2016,9,8,13,15,871.0,125.5,1.2,28.0,831.0,884.18,632.44
2016,9,8,13,30,866.0,124.0,1.2,28.0,812.0,878.83,629.7
2016,9,8,13,45,859.0,122.0,1.25,28.0,786.0,868.24,624.46
2016,9,8,14,0,852.0,120.0,1.3,28.0,760.0,859.07,620.25
2016,9,8,14,15,841.5,118.0,1.3,27.5,726.5,839.95,610.22
2016,9,8,14,30,831.0,116.0,1.3,27.0,693.0,818.19,598.56
2016,9,8,14,45,817.0,113.5,1.3,27.0,654.0,790.58,581.85
2016,9,8,15,0,803.0,111.0,1.3,27.0,615.0,760.78,563.64
2016,9,8,15,15,784.5,107.5,1.3,26.5,570.5,724.48,541.95
2016,9,8,15,30,766.0,104.0,1.3,26.0,526.0,686.64,518.89
2016,9,8,15,45,741.0,99.5,1.3,25.5,477.0,644.34,492.0
2016,9,8,16,0,716.0,95.0,1.3,25.0,428.0,599.14,461.41
2016,9,8,16,15,682.0,89.5,1.3,24.5,377.0,546.83,424.66
2016,9,8,16,30,648.0,84.0,1.3,24.0,326.0,495.24,387.17
2016,9,8,16,45,598.5,77.5,1.3,23.5,274.0,434.97,341.64
2016,9,8,17,0,549.0,71.0,1.3,23.0,222.0,377.37,296.39
2016,9,8,17,15,478.5,61.0,1.25,22.0,172.0,309.15,241.51
2016,9,8,17,30,408.0,51.0,1.2,21.0,122.0,246.35,189.0
2016,9,8,17,45,298.5,37.5,1.2,20.0,79.5,171.45,125.61
2016,9,8,18,0,189.0,24.0,1.2,19.0,37.0,101.68,46.86
2016,9,8,18,15,94.5,12.0,1.2,18.5,18.5,37.93,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,0.65,12.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,0.6,13.0,19.0,13.76,0.0
2016,9,9,6,15,258.0,27.5,0.55,13.5,57.5,21.3,11.38
2016,9,9,6,30,385.0,41.0,0.5,14.0,96.0,30.98,21.46
2016,9,9,6,45,467.5,50.5,0.5,15.0,145.0,36.35,26.62
