Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,550.0,60.0,0.5,16.0,194.0,41.4,31.24
2016,9,9,7,15,339.0,98.5,0.5,16.5,187.5,85.94,58.72
2016,9,9,7,30,128.0,137.0,0.5,17.0,181.0,126.95,95.21
2016,9,9,7,45,430.5,109.5,0.5,18.0,291.5,148.36,98.43
2016,9,9,8,0,733.0,82.0,0.5,19.0,402.0,210.3,136.84
2016,9,9,8,15,759.0,86.0,0.5,19.5,451.5,259.33,178.16
2016,9,9,8,30,785.0,90.0,0.5,20.0,501.0,310.44,221.28
2016,9,9,8,45,806.5,92.0,0.5,21.0,547.5,360.01,262.17
2016,9,9,9,0,828.0,94.0,0.5,22.0,594.0,410.7,302.66
2016,9,9,9,15,842.5,96.5,0.55,22.5,635.0,459.59,341.46
2016,9,9,9,30,857.0,99.0,0.6,23.0,676.0,511.46,381.11
2016,9,9,9,45,872.5,99.0,0.65,24.0,712.5,557.92,415.04
2016,9,9,10,0,888.0,99.0,0.7,25.0,749.0,603.86,447.51
2016,9,9,10,15,895.5,100.0,0.7,25.5,777.5,645.06,476.05
2016,9,9,10,30,903.0,101.0,0.7,26.0,806.0,684.66,502.72
2016,9,9,10,45,909.5,101.5,0.75,27.0,827.5,721.33,525.96
2016,9,9,11,0,916.0,102.0,0.8,28.0,849.0,755.97,546.29
2016,9,9,11,15,919.0,103.0,0.85,28.0,862.5,786.28,565.82
2016,9,9,11,30,922.0,104.0,0.9,28.0,876.0,814.06,583.73
2016,9,9,11,45,924.5,103.5,0.95,28.5,881.5,837.3,597.6
2016,9,9,12,0,927.0,103.0,1.0,29.0,887.0,857.73,609.72
2016,9,9,12,15,926.5,103.0,1.0,29.0,884.5,873.24,619.28
2016,9,9,12,30,926.0,103.0,1.0,29.0,882.0,885.67,627.04
2016,9,9,12,45,914.0,108.0,1.05,29.5,868.5,890.27,629.56
2016,9,9,13,0,902.0,113.0,1.1,30.0,855.0,891.65,630.26
2016,9,9,13,15,897.0,112.0,1.1,30.0,836.0,889.73,629.56
2016,9,9,13,30,892.0,111.0,1.1,30.0,817.0,884.67,627.05
2016,9,9,13,45,885.5,109.5,1.15,30.0,790.5,874.73,622.34
2016,9,9,14,0,879.0,108.0,1.2,30.0,764.0,861.79,615.85
2016,9,9,14,15,868.5,106.0,1.2,29.5,730.0,842.08,605.64
2016,9,9,14,30,858.0,104.0,1.2,29.0,696.0,819.68,593.75
2016,9,9,14,45,844.5,101.5,1.25,29.0,656.5,796.21,580.56
2016,9,9,15,0,831.0,99.0,1.3,29.0,617.0,766.14,562.89
2016,9,9,15,15,813.0,96.0,1.3,28.5,572.0,730.05,541.59
2016,9,9,15,30,795.0,93.0,1.3,28.0,527.0,692.34,518.88
2016,9,9,15,45,770.0,89.5,1.3,28.0,478.0,647.82,490.0
2016,9,9,16,0,745.0,86.0,1.3,28.0,429.0,602.63,458.98
2016,9,9,16,15,711.0,81.0,1.3,27.0,377.0,552.15,424.68
2016,9,9,16,30,677.0,76.0,1.3,26.0,325.0,500.15,387.94
2016,9,9,16,45,627.0,70.0,1.3,25.0,272.5,439.24,342.85
2016,9,9,17,0,577.0,64.0,1.3,24.0,220.0,381.07,297.83
2016,9,9,17,15,503.5,55.5,1.25,23.0,170.0,312.31,242.53
2016,9,9,17,30,430.0,47.0,1.2,22.0,120.0,249.26,189.76
2016,9,9,17,45,310.0,35.0,1.2,21.0,77.5,171.66,124.09
2016,9,9,18,0,190.0,23.0,1.2,20.0,35.0,99.0,34.71
2016,9,9,18,15,95.0,11.5,1.15,19.0,17.5,37.16,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,31.0,6.5,0.7,12.5,7.5,0.0,0.0
2016,9,10,6,0,62.0,13.0,0.7,13.0,15.0,12.78,0.0
2016,9,10,6,15,173.5,30.0,0.7,13.5,50.5,23.29,12.66
2016,9,10,6,30,285.0,47.0,0.7,14.0,86.0,35.82,25.61
2016,9,10,6,45,366.5,59.5,0.7,14.5,133.0,44.12,33.49
2016,9,10,7,0,448.0,72.0,0.7,15.0,180.0,52.33,41.02
2016,9,10,7,15,254.5,102.0,0.7,15.5,166.5,89.67,64.44
2016,9,10,7,30,61.0,132.0,0.7,16.0,153.0,121.1,93.57
2016,9,10,7,45,350.0,118.0,0.7,17.0,267.5,142.84,97.93
2016,9,10,8,0,639.0,104.0,0.7,18.0,382.0,205.96,137.68
2016,9,10,8,15,668.5,109.5,0.7,18.5,430.5,252.52,176.59
2016,9,10,8,30,698.0,115.0,0.7,19.0,479.0,301.63,217.82
2016,9,10,8,45,719.0,119.5,0.75,20.0,524.0,349.22,257.24
2016,9,10,9,0,740.0,124.0,0.8,21.0,569.0,398.03,296.58
2016,9,10,9,15,756.5,127.5,0.8,21.5,609.5,444.94,333.76
2016,9,10,9,30,773.0,131.0,0.8,22.0,650.0,494.73,371.79
2016,9,10,9,45,785.0,134.0,0.85,23.0,684.5,538.88,404.26
2016,9,10,10,0,797.0,137.0,0.9,24.0,719.0,582.51,435.34
2016,9,10,10,15,806.0,139.0,0.95,24.5,747.0,622.61,463.93
2016,9,10,10,30,815.0,141.0,1.0,25.0,775.0,661.51,491.03
2016,9,10,10,45,820.5,143.0,1.05,25.5,795.5,696.64,514.95
2016,9,10,11,0,826.0,145.0,1.1,26.0,816.0,729.96,537.21
2016,9,10,11,15,829.5,146.0,1.1,26.0,829.0,758.87,555.88
2016,9,10,11,30,833.0,147.0,1.1,26.0,842.0,785.55,572.87
2016,9,10,11,45,833.5,147.5,1.15,26.0,846.5,807.02,587.05
2016,9,10,12,0,834.0,148.0,1.2,26.0,851.0,825.88,599.65
2016,9,10,12,15,833.0,148.0,1.2,26.0,848.0,840.31,608.84
2016,9,10,12,30,832.0,148.0,1.2,26.0,845.0,851.93,616.33
2016,9,10,12,45,833.5,144.5,1.25,26.5,835.0,859.24,620.64
2016,9,10,13,0,835.0,141.0,1.3,27.0,825.0,863.63,623.2
2016,9,10,13,15,829.5,140.0,1.3,26.5,806.0,861.64,623.62
2016,9,10,13,30,824.0,139.0,1.3,26.0,787.0,856.71,622.31
2016,9,10,13,45,816.5,136.5,1.3,26.0,761.0,845.6,615.93
2016,9,10,14,0,809.0,134.0,1.3,26.0,735.0,831.67,607.85
2016,9,10,14,15,797.5,131.5,1.3,25.5,701.5,811.71,597.07
2016,9,10,14,30,786.0,129.0,1.3,25.0,668.0,789.25,584.66
2016,9,10,14,45,772.0,125.5,1.3,25.0,629.5,761.39,567.46
2016,9,10,15,0,758.0,122.0,1.3,25.0,591.0,734.03,550.55
2016,9,10,15,15,737.5,118.0,1.25,24.5,546.5,696.98,527.38
2016,9,10,15,30,717.0,114.0,1.2,24.0,502.0,658.65,502.9
2016,9,10,15,45,691.0,109.0,1.2,24.0,454.5,614.37,472.37
2016,9,10,16,0,665.0,104.0,1.2,24.0,407.0,569.69,440.86
2016,9,10,16,15,628.0,97.5,1.15,23.5,356.5,516.37,402.59
2016,9,10,16,30,591.0,91.0,1.1,23.0,306.0,464.08,363.92
2016,9,10,16,45,539.0,83.0,1.05,22.5,255.0,403.32,317.42
2016,9,10,17,0,487.0,75.0,1.0,22.0,204.0,345.52,271.55
2016,9,10,17,15,413.0,63.5,0.95,21.0,156.0,277.28,216.41
2016,9,10,17,30,339.0,52.0,0.9,20.0,108.0,214.5,163.89
2016,9,10,17,45,231.0,36.5,0.85,19.0,68.0,142.81,102.67
2016,9,10,18,0,123.0,21.0,0.8,18.0,28.0,73.41,13.23
2016,9,10,18,15,61.5,10.5,0.75,17.5,14.0,26.8,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,24.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,9,11,6,0,48.0,11.0,0.9,13.0,13.0,10.81,0.0
2016,9,11,6,15,145.5,29.5,0.9,13.5,47.0,22.94,12.01
2016,9,11,6,30,243.0,48.0,0.9,14.0,81.0,36.73,26.32
2016,9,11,6,45,323.0,62.5,0.9,15.0,127.0,46.6,35.56
2016,9,11,7,0,403.0,77.0,0.9,16.0,173.0,55.97,44.03
2016,9,11,7,15,201.5,94.0,0.85,16.5,142.0,81.19,58.59
2016,9,11,7,30,0.0,111.0,0.8,17.0,111.0,102.89,80.7
2016,9,11,7,45,22.0,140.0,0.8,17.5,149.5,132.16,103.31
2016,9,11,8,0,44.0,169.0,0.8,18.0,188.0,159.42,123.9
2016,9,11,8,15,147.5,193.5,0.8,18.5,268.0,205.26,156.47
2016,9,11,8,30,251.0,218.0,0.8,19.0,348.0,261.87,198.17
2016,9,11,8,45,326.0,224.0,0.8,19.5,409.0,307.99,232.87
2016,9,11,9,0,401.0,230.0,0.8,20.0,470.0,360.92,272.91
2016,9,11,9,15,576.0,184.5,0.8,20.5,555.0,415.32,313.8
2016,9,11,9,30,751.0,139.0,0.8,21.0,640.0,486.72,367.54
2016,9,11,9,45,630.0,196.5,0.85,22.0,632.0,509.91,383.88
2016,9,11,10,0,509.0,254.0,0.9,23.0,624.0,521.96,391.13
2016,9,11,10,15,519.0,258.5,0.9,23.0,648.5,554.85,415.19
2016,9,11,10,30,529.0,263.0,0.9,23.0,673.0,587.34,438.35
2016,9,11,10,45,532.0,270.0,0.95,23.5,691.5,616.86,458.52
2016,9,11,11,0,535.0,277.0,1.0,24.0,710.0,645.29,477.61
2016,9,11,11,15,535.0,282.5,1.0,24.0,721.5,668.88,493.63
2016,9,11,11,30,535.0,288.0,1.0,24.0,733.0,691.01,508.51
2016,9,11,11,45,512.0,297.5,1.05,24.5,725.5,697.35,511.79
2016,9,11,12,0,489.0,307.0,1.1,25.0,718.0,701.26,513.55
2016,9,11,12,15,489.0,306.0,1.15,25.0,715.0,711.51,521.16
2016,9,11,12,30,489.0,305.0,1.2,25.0,712.0,720.06,527.6
2016,9,11,12,45,477.0,311.0,1.25,25.5,704.0,723.72,529.39
2016,9,11,13,0,465.0,317.0,1.3,26.0,696.0,725.56,530.03
2016,9,11,13,15,476.0,299.5,1.3,25.5,680.0,721.47,529.38
2016,9,11,13,30,487.0,282.0,1.3,25.0,664.0,715.29,527.44
2016,9,11,13,45,484.0,273.5,1.35,25.0,642.5,704.41,521.33
2016,9,11,14,0,481.0,265.0,1.4,25.0,621.0,691.66,513.96
2016,9,11,14,15,472.5,257.0,1.4,24.5,593.0,673.07,503.04
2016,9,11,14,30,464.0,249.0,1.4,24.0,565.0,652.89,490.98
2016,9,11,14,45,629.5,177.0,1.45,23.5,579.0,703.76,533.0
2016,9,11,15,0,795.0,105.0,1.5,23.0,593.0,738.38,560.55
2016,9,11,15,15,776.0,101.5,1.45,22.5,549.0,701.9,536.89
2016,9,11,15,30,757.0,98.0,1.4,22.0,505.0,663.95,512.59
2016,9,11,15,45,731.0,94.0,1.4,21.5,456.5,621.72,484.56
2016,9,11,16,0,705.0,90.0,1.4,21.0,408.0,576.92,453.26
2016,9,11,16,15,670.0,85.0,1.35,20.5,357.5,525.25,415.53
2016,9,11,16,30,635.0,80.0,1.3,20.0,307.0,474.43,377.23
2016,9,11,16,45,582.0,73.5,1.3,19.5,255.5,413.36,329.81
2016,9,11,17,0,529.0,67.0,1.3,19.0,204.0,355.32,282.95
2016,9,11,17,15,454.0,57.0,1.25,18.0,155.5,286.87,226.49
2016,9,11,17,30,379.0,47.0,1.2,17.0,107.0,224.34,172.99
2016,9,11,17,45,260.0,33.5,1.2,16.5,67.0,149.13,106.99
2016,9,11,18,0,141.0,20.0,1.2,16.0,27.0,76.33,0.0
2016,9,11,18,15,70.5,10.0,1.15,15.5,13.5,28.42,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,55.0,6.5,1.1,12.0,8.0,0.0,0.0
2016,9,12,6,0,110.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,9,12,6,15,253.0,26.5,1.15,12.5,54.5,20.83,10.05
2016,9,12,6,30,396.0,40.0,1.2,13.0,93.0,30.61,21.05
2016,9,12,6,45,491.0,47.5,1.25,13.5,143.5,34.2,24.78
2016,9,12,7,0,586.0,55.0,1.3,14.0,194.0,37.68,28.12
2016,9,12,7,15,639.5,61.0,1.25,14.5,246.5,60.41,32.99
2016,9,12,7,30,693.0,67.0,1.2,15.0,299.0,108.68,59.15
2016,9,12,7,45,733.0,70.5,1.2,15.5,352.0,154.83,91.98
2016,9,12,8,0,773.0,74.0,1.2,16.0,405.0,204.96,132.68
2016,9,12,8,15,798.0,77.5,1.2,16.5,455.0,255.2,176.13
2016,9,12,8,30,823.0,81.0,1.2,17.0,505.0,307.36,221.48
2016,9,12,8,45,840.5,84.0,1.2,17.5,551.0,358.17,265.39
2016,9,12,9,0,858.0,87.0,1.2,18.0,597.0,413.26,311.39
2016,9,12,9,15,871.0,89.0,1.2,18.5,638.0,462.02,351.35
2016,9,12,9,30,884.0,91.0,1.2,19.0,679.0,510.47,389.78
2016,9,12,9,45,898.0,91.0,1.25,19.5,715.0,557.08,425.95
2016,9,12,10,0,912.0,91.0,1.3,20.0,751.0,602.96,460.54
2016,9,12,10,15,919.0,92.0,1.3,20.0,779.0,644.58,491.67
2016,9,12,10,30,926.0,93.0,1.3,20.0,807.0,684.5,520.87
2016,9,12,10,45,930.0,94.5,1.3,20.5,828.0,720.97,545.68
2016,9,12,11,0,934.0,96.0,1.3,21.0,849.0,755.2,567.2
2016,9,12,11,15,937.0,96.5,1.3,21.0,862.0,785.32,586.84
2016,9,12,11,30,940.0,97.0,1.3,21.0,875.0,812.83,604.67
2016,9,12,11,45,939.5,98.0,1.35,21.5,879.5,835.35,618.61
2016,9,12,12,0,939.0,99.0,1.4,22.0,884.0,854.88,630.62
2016,9,12,12,15,939.0,99.0,1.4,21.5,881.0,870.76,642.13
2016,9,12,12,30,939.0,99.0,1.4,21.0,878.0,883.53,651.74
2016,9,12,12,45,734.5,192.5,1.45,21.0,797.0,821.0,610.98
2016,9,12,13,0,530.0,286.0,1.5,21.0,716.0,747.74,558.4
2016,9,12,13,15,532.0,277.5,1.5,20.5,700.0,744.91,559.01
2016,9,12,13,30,534.0,269.0,1.5,20.0,684.0,739.97,557.5
2016,9,12,13,45,537.0,256.5,1.55,20.0,662.5,729.61,551.84
2016,9,12,14,0,540.0,244.0,1.6,20.0,641.0,717.05,544.69
2016,9,12,14,15,540.5,231.5,1.6,19.5,613.0,700.22,535.13
2016,9,12,14,30,541.0,219.0,1.6,19.0,585.0,681.28,524.03
2016,9,12,14,45,542.5,203.5,1.65,19.0,552.5,657.81,509.09
2016,9,12,15,0,544.0,188.0,1.7,19.0,520.0,632.23,492.45
2016,9,12,15,15,535.0,176.5,1.7,18.5,482.5,601.2,471.91
2016,9,12,15,30,526.0,165.0,1.7,18.0,445.0,568.84,450.0
2016,9,12,15,45,668.0,118.5,1.7,18.0,439.0,603.32,478.98
2016,9,12,16,0,810.0,72.0,1.7,18.0,433.0,619.19,493.07
2016,9,12,16,15,779.0,68.0,1.7,17.0,380.5,567.26,455.36
2016,9,12,16,30,748.0,64.0,1.7,16.0,328.0,515.63,416.84
2016,9,12,16,45,703.5,59.0,1.7,15.5,275.0,456.26,369.75
2016,9,12,17,0,659.0,54.0,1.7,15.0,222.0,398.95,322.24
2016,9,12,17,15,584.0,47.0,1.65,14.5,170.0,331.4,264.43
2016,9,12,17,30,509.0,40.0,1.6,14.0,118.0,267.02,207.26
2016,9,12,17,45,372.0,29.0,1.6,13.5,74.0,182.8,130.58
2016,9,12,18,0,235.0,18.0,1.6,13.0,30.0,101.49,0.0
2016,9,12,18,15,117.5,9.0,1.55,12.5,15.0,39.35,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,13.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,7.5,1.15,13.0,7.5,7.23,0.0
2016,9,13,6,30,0.0,13.0,1.2,13.0,13.0,12.53,5.28
2016,9,13,6,45,0.0,20.0,1.25,13.5,20.0,19.29,11.54
2016,9,13,7,0,0.0,27.0,1.3,14.0,27.0,26.05,17.73
2016,9,13,7,15,0.0,35.0,1.3,14.0,35.0,33.79,23.36
2016,9,13,7,30,0.0,43.0,1.3,14.0,43.0,41.52,29.96
2016,9,13,7,45,0.0,74.0,1.3,14.5,74.0,71.45,55.14
2016,9,13,8,0,0.0,105.0,1.3,15.0,105.0,100.04,78.68
2016,9,13,8,15,0.0,115.0,1.25,15.0,115.0,109.69,86.33
2016,9,13,8,30,0.0,125.0,1.2,15.0,125.0,119.34,93.94
2016,9,13,8,45,3.0,154.5,1.2,15.5,156.5,147.82,116.54
2016,9,13,9,0,6.0,184.0,1.2,16.0,188.0,176.68,139.02
2016,9,13,9,15,76.5,246.0,1.15,16.5,297.0,260.42,203.95
2016,9,13,9,30,147.0,308.0,1.1,17.0,406.0,350.49,271.99
2016,9,13,9,45,90.5,299.0,1.05,17.5,360.5,325.22,251.47
2016,9,13,10,0,34.0,290.0,1.0,18.0,315.0,291.07,224.4
2016,9,13,10,15,33.5,299.5,1.0,18.0,324.5,302.5,232.98
2016,9,13,10,30,33.0,309.0,1.0,18.0,334.0,313.86,241.22
2016,9,13,10,45,60.0,344.5,1.0,18.5,392.0,367.86,281.25
2016,9,13,11,0,87.0,380.0,1.0,19.0,450.0,423.98,321.8
2016,9,13,11,15,198.5,382.5,1.0,19.0,545.0,513.06,388.16
2016,9,13,11,30,310.0,385.0,1.0,19.0,640.0,608.81,457.3
2016,9,13,11,45,310.0,387.5,1.05,19.5,644.0,621.73,464.99
2016,9,13,12,0,310.0,390.0,1.1,20.0,648.0,633.7,472.82
2016,9,13,12,15,309.5,388.5,1.1,20.0,645.5,640.34,477.51
2016,9,13,12,30,309.0,387.0,1.1,20.0,643.0,645.86,481.52
2016,9,13,12,45,310.0,381.0,1.1,20.5,634.5,646.98,481.75
2016,9,13,13,0,311.0,375.0,1.1,21.0,626.0,646.88,481.25
2016,9,13,13,15,309.5,366.5,1.1,21.0,611.5,640.88,477.65
2016,9,13,13,30,308.0,358.0,1.1,21.0,597.0,633.61,473.28
2016,9,13,13,45,557.5,252.0,1.1,21.0,666.0,740.12,554.15
2016,9,13,14,0,807.0,146.0,1.1,21.0,735.0,833.52,620.11
2016,9,13,14,15,795.0,143.0,1.1,21.0,700.5,812.62,606.08
2016,9,13,14,30,783.0,140.0,1.1,21.0,666.0,791.99,593.67
2016,9,13,14,45,763.0,137.5,1.15,21.0,625.5,760.76,574.65
2016,9,13,15,0,743.0,135.0,1.2,21.0,585.0,727.75,554.26
2016,9,13,15,15,721.0,130.5,1.15,20.5,540.0,689.53,529.66
2016,9,13,15,30,699.0,126.0,1.1,20.0,495.0,650.12,503.22
2016,9,13,15,45,665.5,121.5,1.1,20.0,445.0,601.98,469.32
2016,9,13,16,0,632.0,117.0,1.1,20.0,395.0,553.94,434.72
2016,9,13,16,15,591.5,109.0,1.05,19.5,344.0,498.25,393.94
2016,9,13,16,30,551.0,101.0,1.0,19.0,293.0,443.87,352.87
2016,9,13,16,45,493.5,91.0,1.0,18.5,242.0,378.25,301.89
2016,9,13,17,0,436.0,81.0,1.0,18.0,191.0,319.08,254.06
2016,9,13,17,15,358.0,67.0,0.95,17.0,143.0,250.4,197.36
2016,9,13,17,30,280.0,53.0,0.9,16.0,95.0,188.49,144.59
2016,9,13,17,45,177.0,34.5,0.85,15.5,57.0,119.62,82.52
2016,9,13,18,0,74.0,16.0,0.8,15.0,19.0,37.95,0.0
2016,9,13,18,15,37.0,8.0,0.75,14.5,9.5,7.86,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.5,11.5,5.0,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.5,12.0,10.0,8.85,0.0
2016,9,14,6,15,146.5,27.5,0.45,12.5,44.0,21.48,9.51
2016,9,14,6,30,252.0,46.0,0.4,13.0,78.0,35.38,25.12
2016,9,14,6,45,339.5,60.0,0.35,14.0,125.0,44.93,34.19
2016,9,14,7,0,427.0,74.0,0.3,15.0,172.0,54.01,42.47
2016,9,14,7,15,485.0,84.5,0.3,15.5,222.5,73.37,48.33
2016,9,14,7,30,543.0,95.0,0.3,16.0,273.0,114.26,69.81
2016,9,14,7,45,590.0,101.0,0.3,17.0,325.0,155.44,97.67
2016,9,14,8,0,637.0,107.0,0.3,18.0,377.0,201.52,133.07
2016,9,14,8,15,667.0,113.0,0.3,18.5,426.0,248.24,171.59
2016,9,14,8,30,697.0,119.0,0.3,19.0,475.0,297.56,212.5
2016,9,14,8,45,726.0,121.0,0.35,19.5,521.5,345.36,252.12
2016,9,14,9,0,755.0,123.0,0.4,20.0,568.0,395.13,292.51
2016,9,14,9,15,772.0,126.5,0.4,20.5,609.0,442.74,330.09
2016,9,14,9,30,789.0,130.0,0.4,21.0,650.0,493.26,368.48
2016,9,14,9,45,843.5,112.5,0.4,22.0,694.5,540.99,403.3
2016,9,14,10,0,898.0,95.0,0.4,23.0,739.0,593.79,440.58
2016,9,14,10,15,905.5,96.0,0.4,23.5,767.0,635.09,469.25
2016,9,14,10,30,913.0,97.0,0.4,24.0,795.0,674.75,496.06
2016,9,14,10,45,919.5,97.5,0.45,24.5,816.5,711.44,520.9
2016,9,14,11,0,926.0,98.0,0.5,25.0,838.0,746.04,542.54
2016,9,14,11,15,929.0,98.5,0.55,25.0,851.0,775.83,561.87
2016,9,14,11,30,932.0,99.0,0.6,25.0,864.0,803.02,579.56
2016,9,14,11,45,934.5,98.5,0.65,25.5,869.0,826.11,593.52
2016,9,14,12,0,937.0,98.0,0.7,26.0,874.0,846.33,605.69
2016,9,14,12,15,936.5,98.0,0.75,26.0,870.5,861.63,616.02
2016,9,14,12,30,936.0,98.0,0.8,26.0,867.0,873.79,624.54
2016,9,14,12,45,927.0,101.0,0.9,26.5,854.0,878.77,628.26
2016,9,14,13,0,918.0,104.0,1.0,27.0,841.0,880.49,630.07
2016,9,14,13,15,913.0,103.0,1.05,26.5,821.5,878.22,631.16
2016,9,14,13,30,908.0,102.0,1.1,26.0,802.0,872.77,630.36
2016,9,14,13,45,901.5,100.5,1.15,26.0,775.0,862.39,625.29
2016,9,14,14,0,895.0,99.0,1.2,26.0,748.0,848.97,618.35
2016,9,14,14,15,885.0,97.5,1.2,26.0,714.0,829.76,607.05
2016,9,14,14,30,875.0,96.0,1.2,26.0,680.0,807.81,594.04
2016,9,14,14,45,861.0,93.5,1.25,26.0,639.5,779.08,577.1
2016,9,14,15,0,847.0,91.0,1.3,26.0,599.0,752.31,561.38
2016,9,14,15,15,828.5,88.0,1.3,25.5,554.0,715.44,539.09
2016,9,14,15,30,810.0,85.0,1.3,25.0,509.0,676.97,515.38
2016,9,14,15,45,785.0,81.5,1.3,24.5,459.5,632.2,486.37
2016,9,14,16,0,760.0,78.0,1.3,24.0,410.0,586.76,455.02
2016,9,14,16,15,725.0,73.5,1.3,23.5,358.0,533.78,417.01
2016,9,14,16,30,690.0,69.0,1.3,23.0,306.0,483.97,379.87
2016,9,14,16,45,638.0,63.0,1.35,22.5,253.5,422.44,332.5
2016,9,14,17,0,586.0,57.0,1.4,22.0,201.0,363.88,285.34
2016,9,14,17,15,505.5,48.5,1.3,21.0,151.0,293.32,227.14
2016,9,14,17,30,425.0,40.0,1.2,20.0,101.0,229.25,172.17
2016,9,14,17,45,288.0,27.5,1.2,19.0,61.0,148.86,98.35
2016,9,14,18,0,151.0,15.0,1.2,18.0,21.0,59.38,0.0
2016,9,14,18,15,75.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,58.5,5.0,0.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,117.0,10.0,0.7,12.0,13.0,9.83,0.0
2016,9,15,6,15,267.0,22.5,0.6,12.5,50.0,17.41,6.05
2016,9,15,6,30,417.0,35.0,0.5,13.0,87.0,26.39,17.27
2016,9,15,6,45,505.0,43.0,0.45,14.0,136.5,30.7,21.62
2016,9,15,7,0,593.0,51.0,0.4,15.0,186.0,34.8,25.46
2016,9,15,7,15,647.0,57.0,0.4,15.5,239.0,52.04,28.69
2016,9,15,7,30,701.0,63.0,0.4,16.0,292.0,100.14,52.65
2016,9,15,7,45,739.0,66.5,0.45,17.0,344.5,146.2,83.98
2016,9,15,8,0,777.0,70.0,0.5,18.0,397.0,196.0,123.27
2016,9,15,8,15,802.5,73.5,0.5,18.5,447.0,246.38,165.91
2016,9,15,8,30,828.0,77.0,0.5,19.0,497.0,298.69,210.52
2016,9,15,8,45,847.5,79.5,0.55,20.0,543.5,353.63,256.38
2016,9,15,9,0,867.0,82.0,0.6,21.0,590.0,405.35,298.61
2016,9,15,9,15,880.5,84.0,0.65,21.5,631.0,454.56,338.39
2016,9,15,9,30,894.0,86.0,0.7,22.0,672.0,503.48,376.72
2016,9,15,9,45,906.5,86.5,0.75,23.0,707.5,549.97,411.37
2016,9,15,10,0,919.0,87.0,0.8,24.0,743.0,595.58,444.2
2016,9,15,10,15,926.0,88.0,0.85,24.5,771.5,637.27,474.16
2016,9,15,10,30,933.0,89.0,0.9,25.0,800.0,677.24,502.16
2016,9,15,10,45,938.0,90.0,0.95,25.5,820.5,713.94,527.28
2016,9,15,11,0,943.0,91.0,1.0,26.0,841.0,748.42,548.91
2016,9,15,11,15,946.0,91.5,1.05,26.0,854.0,778.57,568.65
2016,9,15,11,30,949.0,92.0,1.1,26.0,867.0,806.06,586.66
2016,9,15,11,45,950.0,92.0,1.15,26.5,871.5,828.72,600.4
2016,9,15,12,0,951.0,92.0,1.2,27.0,876.0,848.4,612.25
2016,9,15,12,15,950.5,92.0,1.2,27.0,873.0,863.8,621.97
2016,9,15,12,30,950.0,92.0,1.2,27.0,870.0,876.0,629.78
2016,9,15,12,45,941.0,95.5,1.25,27.0,856.5,881.53,634.15
2016,9,15,13,0,932.0,99.0,1.3,27.0,843.0,883.75,636.62
2016,9,15,13,15,927.5,98.0,1.35,27.0,823.5,881.82,636.58
2016,9,15,13,30,923.0,97.0,1.4,27.0,804.0,876.65,634.61
2016,9,15,13,45,915.5,96.0,1.45,27.0,776.5,865.8,629.09
2016,9,15,14,0,908.0,95.0,1.5,27.0,749.0,851.88,621.69
2016,9,15,14,15,898.5,93.5,1.5,26.5,715.0,832.84,611.64
2016,9,15,14,30,889.0,92.0,1.5,26.0,681.0,811.01,599.78
2016,9,15,14,45,874.5,90.0,1.5,26.0,640.5,782.12,581.99
2016,9,15,15,0,860.0,88.0,1.5,26.0,600.0,750.99,562.64
2016,9,15,15,15,842.0,85.0,1.5,25.5,554.5,718.31,543.12
2016,9,15,15,30,824.0,82.0,1.5,25.0,509.0,679.81,519.22
2016,9,15,15,45,798.0,79.0,1.55,25.0,459.0,634.55,489.07
2016,9,15,16,0,772.0,76.0,1.6,25.0,409.0,588.67,456.59
2016,9,15,16,15,736.5,71.5,1.55,24.0,356.5,535.07,418.47
2016,9,15,16,30,701.0,67.0,1.5,23.0,304.0,482.19,379.37
2016,9,15,16,45,647.0,61.5,1.5,22.5,251.0,422.36,332.67
2016,9,15,17,0,593.0,56.0,1.5,22.0,198.0,363.27,284.64
2016,9,15,17,15,509.5,47.5,1.45,21.0,147.5,291.48,225.32
2016,9,15,17,30,426.0,39.0,1.4,20.0,97.0,226.46,169.33
2016,9,15,17,45,280.5,26.5,1.35,19.0,57.5,142.65,90.15
2016,9,15,18,0,135.0,14.0,1.3,18.0,18.0,53.03,0.0
2016,9,15,18,15,67.5,7.0,1.25,17.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,53.5,4.5,0.85,11.5,5.5,0.0,0.0
2016,9,16,6,0,107.0,9.0,0.8,12.0,11.0,8.85,0.0
2016,9,16,6,15,263.5,21.5,0.65,12.5,48.0,16.59,4.83
2016,9,16,6,30,420.0,34.0,0.5,13.0,85.0,25.62,16.54
2016,9,16,6,45,509.0,42.0,0.4,13.5,135.0,29.98,21.01
2016,9,16,7,0,598.0,50.0,0.3,14.0,185.0,34.12,24.97
2016,9,16,7,15,652.5,56.0,0.25,14.5,237.5,52.93,30.63
2016,9,16,7,30,707.0,62.0,0.2,15.0,290.0,97.8,51.12
2016,9,16,7,45,745.0,65.5,0.15,16.0,343.0,144.09,82.2
2016,9,16,8,0,783.0,69.0,0.1,17.0,396.0,194.1,121.28
2016,9,16,8,15,808.5,72.5,0.05,18.0,446.5,244.72,163.42
2016,9,16,8,30,834.0,76.0,0.0,19.0,497.0,297.26,207.37
2016,9,16,8,45,853.0,78.5,0.0,20.0,543.0,352.27,252.58
2016,9,16,9,0,872.0,81.0,0.0,21.0,589.0,403.99,294.01
2016,9,16,9,15,886.0,83.0,0.05,22.0,630.5,453.59,332.65
2016,9,16,9,30,900.0,85.0,0.1,23.0,672.0,502.92,369.75
2016,9,16,9,45,911.0,86.0,0.15,24.0,707.0,549.28,403.5
2016,9,16,10,0,922.0,87.0,0.2,25.0,742.0,594.64,435.39
2016,9,16,10,15,929.5,88.0,0.25,25.5,770.5,636.69,464.9
2016,9,16,10,30,937.0,89.0,0.3,26.0,799.0,677.03,492.52
2016,9,16,10,45,942.0,90.0,0.4,27.0,820.0,713.81,516.86
2016,9,16,11,0,947.0,91.0,0.5,28.0,841.0,748.34,537.88
2016,9,16,11,15,950.0,91.5,0.55,28.5,854.0,778.54,556.15
2016,9,16,11,30,953.0,92.0,0.6,29.0,867.0,806.06,572.66
2016,9,16,11,45,953.5,92.5,0.7,29.5,871.0,828.85,587.0
2016,9,16,12,0,954.0,93.0,0.8,30.0,875.0,848.63,599.51
2016,9,16,12,15,953.0,93.0,0.85,30.0,871.5,863.61,609.49
2016,9,16,12,30,952.0,93.0,0.9,30.0,868.0,875.38,617.63
2016,9,16,12,45,943.0,95.5,0.95,30.0,854.5,879.86,621.37
2016,9,16,13,0,934.0,98.0,1.0,30.0,841.0,881.02,623.25
2016,9,16,13,15,929.0,97.0,1.05,30.0,820.5,878.61,623.03
2016,9,16,13,30,924.0,96.0,1.1,30.0,800.0,872.95,620.91
2016,9,16,13,45,915.0,95.5,1.15,30.0,772.0,861.33,615.14
2016,9,16,14,0,906.0,95.0,1.2,30.0,744.0,846.67,607.54
2016,9,16,14,15,896.0,93.5,1.15,29.5,709.5,827.21,596.82
2016,9,16,14,30,886.0,92.0,1.1,29.0,675.0,804.99,584.36
2016,9,16,14,45,870.5,90.5,1.1,29.0,634.0,775.94,566.9
2016,9,16,15,0,855.0,89.0,1.1,29.0,593.0,748.85,550.7
2016,9,16,15,15,836.0,86.0,1.1,28.5,547.5,711.43,528.44
2016,9,16,15,30,817.0,83.0,1.1,28.0,502.0,672.42,504.78
2016,9,16,15,45,790.5,79.5,1.1,28.0,452.0,626.53,474.22
2016,9,16,16,0,764.0,76.0,1.1,28.0,402.0,580.07,441.74
2016,9,16,16,15,727.5,71.5,1.05,27.0,349.5,526.27,404.19
2016,9,16,16,30,691.0,67.0,1.0,26.0,297.0,475.74,367.46
2016,9,16,16,45,636.5,61.0,0.95,25.5,244.0,413.31,319.55
2016,9,16,17,0,582.0,55.0,0.9,25.0,191.0,354.07,272.17
2016,9,16,17,15,497.0,46.0,0.85,23.5,141.5,281.95,214.13
2016,9,16,17,30,412.0,37.0,0.8,22.0,92.0,216.85,159.21
2016,9,16,17,45,265.5,24.5,0.75,20.5,53.5,132.65,77.69
2016,9,16,18,0,119.0,12.0,0.7,19.0,15.0,45.86,0.0
2016,9,16,18,15,59.5,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,185.5,17.5,0.6,13.5,40.0,12.97,1.87
2016,9,17,6,30,371.0,35.0,0.5,14.0,80.0,26.73,17.35
2016,9,17,6,45,463.5,44.0,0.45,15.0,128.5,31.9,22.52
2016,9,17,7,0,556.0,53.0,0.4,16.0,177.0,36.8,27.08
2016,9,17,7,15,381.0,89.5,0.35,16.5,184.5,71.4,50.29
2016,9,17,7,30,206.0,126.0,0.3,17.0,192.0,115.46,83.61
2016,9,17,7,45,221.0,146.0,0.25,18.0,228.0,147.1,106.39
2016,9,17,8,0,236.0,166.0,0.2,19.0,264.0,180.38,131.62
2016,9,17,8,15,520.0,123.5,0.15,20.0,374.0,219.65,152.67
2016,9,17,8,30,804.0,81.0,0.1,21.0,484.0,291.12,202.06
2016,9,17,8,45,824.5,83.5,0.1,22.5,530.0,341.25,242.66
2016,9,17,9,0,845.0,86.0,0.1,24.0,576.0,392.32,282.77
2016,9,17,9,15,859.0,88.0,0.15,25.0,616.5,444.23,322.81
2016,9,17,9,30,873.0,90.0,0.2,26.0,657.0,492.32,358.81
2016,9,17,9,45,887.0,90.0,0.25,27.0,692.5,538.12,392.02
2016,9,17,10,0,901.0,90.0,0.3,28.0,728.0,583.18,423.59
2016,9,17,10,15,908.5,91.5,0.35,28.5,756.0,624.85,452.71
2016,9,17,10,30,916.0,93.0,0.4,29.0,784.0,664.86,479.98
2016,9,17,10,45,921.5,93.5,0.5,30.0,804.0,700.75,503.63
2016,9,17,11,0,927.0,94.0,0.6,31.0,824.0,734.48,524.34
2016,9,17,11,15,929.5,94.5,0.65,31.0,836.5,763.71,543.0
2016,9,17,11,30,932.0,95.0,0.7,31.0,849.0,790.3,560.02
2016,9,17,11,45,933.5,95.0,0.75,31.5,853.5,812.86,573.4
2016,9,17,12,0,935.0,95.0,0.8,32.0,858.0,832.51,584.98
2016,9,17,12,15,934.0,95.0,0.85,32.0,854.0,847.15,594.71
2016,9,17,12,30,933.0,95.0,0.9,32.0,850.0,858.64,602.63
2016,9,17,12,45,924.0,97.5,0.95,32.5,836.5,862.93,605.0
2016,9,17,13,0,915.0,100.0,1.0,33.0,823.0,863.96,605.53
2016,9,17,13,15,910.0,99.0,1.0,32.5,803.0,861.48,605.74
2016,9,17,13,30,905.0,98.0,1.0,32.0,783.0,855.81,604.12
2016,9,17,13,45,898.5,96.0,1.05,32.0,756.0,844.73,598.72
2016,9,17,14,0,892.0,94.0,1.1,32.0,729.0,830.6,591.51
2016,9,17,14,15,881.5,92.5,1.1,31.5,694.5,810.87,581.29
2016,9,17,14,30,871.0,91.0,1.1,31.0,660.0,788.44,569.35
2016,9,17,14,45,858.0,88.0,1.1,31.0,620.0,759.9,552.25
2016,9,17,15,0,845.0,85.0,1.1,31.0,580.0,729.1,533.59
2016,9,17,15,15,826.0,82.5,1.1,30.5,535.0,696.57,514.65
2016,9,17,15,30,807.0,80.0,1.1,30.0,490.0,658.43,491.54
2016,9,17,15,45,781.5,76.5,1.1,30.0,440.5,613.56,461.63
2016,9,17,16,0,756.0,73.0,1.1,30.0,391.0,568.1,429.91
2016,9,17,16,15,719.5,68.5,1.05,29.0,339.5,514.72,392.74
2016,9,17,16,30,683.0,64.0,1.0,28.0,288.0,462.21,354.67
2016,9,17,16,45,628.0,58.0,1.0,27.0,236.0,402.36,309.57
2016,9,17,17,0,573.0,52.0,1.0,26.0,184.0,343.54,263.16
2016,9,17,17,15,486.0,44.0,0.9,24.5,135.0,272.58,205.78
2016,9,17,17,30,399.0,36.0,0.8,23.0,86.0,208.83,151.69
2016,9,17,17,45,250.0,23.0,0.7,22.0,49.5,123.22,64.72
2016,9,17,18,0,101.0,10.0,0.6,21.0,13.0,38.27,0.0
2016,9,17,18,15,50.5,5.0,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,188.5,17.0,0.7,17.0,39.0,12.63,0.8
2016,9,18,6,30,377.0,34.0,0.6,18.0,78.0,25.96,16.27
2016,9,18,6,45,465.5,43.5,0.55,19.0,126.0,31.63,21.83
2016,9,18,7,0,554.0,53.0,0.5,20.0,174.0,36.97,26.72
2016,9,18,7,15,611.0,59.5,0.5,21.0,226.0,48.2,28.76
2016,9,18,7,30,668.0,66.0,0.5,22.0,278.0,91.41,46.82
2016,9,18,7,45,705.0,71.5,0.5,23.0,330.0,140.61,79.22
2016,9,18,8,0,742.0,77.0,0.5,24.0,382.0,189.91,116.61
2016,9,18,8,15,769.5,80.5,0.45,25.0,431.5,238.7,156.16
2016,9,18,8,30,797.0,84.0,0.4,26.0,481.0,289.68,197.79
2016,9,18,8,45,816.5,87.5,0.35,27.5,527.0,339.98,237.96
2016,9,18,9,0,836.0,91.0,0.3,29.0,573.0,391.14,277.3
2016,9,18,9,15,851.0,93.5,0.25,30.0,614.0,440.12,314.11
2016,9,18,9,30,866.0,96.0,0.2,31.0,655.0,492.02,351.31
2016,9,18,9,45,882.5,95.0,0.15,32.0,691.0,537.87,382.93
2016,9,18,10,0,899.0,94.0,0.1,33.0,727.0,583.17,412.97
2016,9,18,10,15,906.5,95.5,0.15,33.5,755.0,624.73,441.13
2016,9,18,10,30,914.0,97.0,0.2,34.0,783.0,664.63,467.53
2016,9,18,10,45,918.5,98.5,0.25,34.5,803.5,700.72,490.88
2016,9,18,11,0,923.0,100.0,0.3,35.0,824.0,734.59,511.72
2016,9,18,11,15,926.0,100.5,0.4,35.0,836.5,764.06,530.82
2016,9,18,11,30,929.0,101.0,0.5,35.0,849.0,790.91,548.41
2016,9,18,11,45,928.5,102.0,0.6,35.5,853.0,812.86,561.91
2016,9,18,12,0,928.0,103.0,0.7,36.0,857.0,831.83,573.67
2016,9,18,12,15,927.0,102.5,0.75,36.0,853.0,845.87,582.88
2016,9,18,12,30,926.0,102.0,0.8,36.0,849.0,856.78,590.34
2016,9,18,12,45,902.0,112.0,0.85,36.0,830.5,856.38,591.04
2016,9,18,13,0,878.0,122.0,0.9,36.0,812.0,852.69,589.95
2016,9,18,13,15,872.0,121.0,0.9,36.0,792.0,849.49,588.56
2016,9,18,13,30,866.0,120.0,0.9,36.0,772.0,846.93,587.68
2016,9,18,13,45,859.5,117.5,0.95,36.0,745.0,835.91,582.41
2016,9,18,14,0,853.0,115.0,1.0,36.0,718.0,821.93,575.44
2016,9,18,14,15,841.5,112.5,1.0,35.5,683.5,801.1,564.71
2016,9,18,14,30,830.0,110.0,1.0,35.0,649.0,777.67,552.35
2016,9,18,14,45,817.5,106.0,1.05,35.0,609.0,749.39,536.28
2016,9,18,15,0,805.0,102.0,1.1,35.0,569.0,718.89,518.6
2016,9,18,15,15,784.0,98.5,1.1,34.5,523.5,680.82,496.19
2016,9,18,15,30,763.0,95.0,1.1,34.0,478.0,641.4,472.09
2016,9,18,15,45,737.0,90.0,1.1,33.5,429.0,598.31,444.03
2016,9,18,16,0,711.0,85.0,1.1,33.0,380.0,552.6,413.29
2016,9,18,16,15,671.5,79.0,1.05,32.0,328.5,497.69,375.34
2016,9,18,16,30,632.0,73.0,1.0,31.0,277.0,444.03,336.77
2016,9,18,16,45,571.0,66.0,0.95,30.0,225.0,379.95,288.77
2016,9,18,17,0,510.0,59.0,0.9,29.0,173.0,319.68,241.63
2016,9,18,17,15,421.0,48.0,0.85,27.5,125.5,247.55,184.27
2016,9,18,17,30,332.0,37.0,0.8,26.0,78.0,182.96,130.39
2016,9,18,17,45,193.0,22.0,0.8,24.5,43.0,101.08,44.08
2016,9,18,18,0,54.0,7.0,0.8,23.0,8.0,21.83,0.0
2016,9,18,18,15,27.0,3.5,0.8,22.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,6,15,120.0,19.0,0.75,21.5,32.5,14.71,0.62
2016,9,19,6,30,240.0,38.0,0.6,22.0,65.0,29.21,18.54
2016,9,19,6,45,324.0,52.5,0.5,23.0,110.0,39.4,27.99
2016,9,19,7,0,408.0,67.0,0.4,24.0,155.0,49.09,36.56
2016,9,19,7,15,467.5,78.0,0.35,24.5,204.5,61.16,41.11
