Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,527.0,89.0,0.3,25.0,254.0,100.53,58.69
2016,9,19,7,45,566.5,97.5,0.3,26.0,304.0,141.65,84.72
2016,9,19,8,0,606.0,106.0,0.3,27.0,354.0,186.83,117.85
2016,9,19,8,15,637.5,112.5,0.35,28.0,402.5,232.3,153.48
2016,9,19,8,30,669.0,119.0,0.4,29.0,451.0,280.54,191.77
2016,9,19,8,45,688.5,125.5,0.5,30.0,495.0,327.44,229.24
2016,9,19,9,0,708.0,132.0,0.6,31.0,539.0,375.45,266.73
2016,9,19,9,15,726.0,136.0,0.65,31.5,579.0,421.46,302.2
2016,9,19,9,30,744.0,140.0,0.7,32.0,619.0,467.95,337.04
2016,9,19,9,45,776.0,135.0,0.75,32.5,657.5,515.9,372.0
2016,9,19,10,0,808.0,130.0,0.8,33.0,696.0,562.06,404.92
2016,9,19,10,15,817.5,132.0,0.85,33.0,724.0,602.33,433.81
2016,9,19,10,30,827.0,134.0,0.9,33.0,752.0,641.35,461.31
2016,9,19,10,45,832.0,136.0,0.95,33.5,772.0,676.0,484.41
2016,9,19,11,0,837.0,138.0,1.0,34.0,792.0,708.73,505.81
2016,9,19,11,15,840.5,139.0,1.0,34.0,804.0,737.36,524.65
2016,9,19,11,30,844.0,140.0,1.0,34.0,816.0,763.69,540.98
2016,9,19,11,45,840.5,143.0,1.05,34.5,819.0,784.23,553.09
2016,9,19,12,0,837.0,146.0,1.1,35.0,822.0,801.98,563.51
2016,9,19,12,15,835.5,145.5,1.1,35.0,818.0,815.0,571.57
2016,9,19,12,30,834.0,145.0,1.1,35.0,814.0,825.16,577.97
2016,9,19,12,45,834.0,142.5,1.15,35.0,803.0,831.6,582.82
2016,9,19,13,0,834.0,140.0,1.2,35.0,792.0,835.08,585.98
2016,9,19,13,15,827.5,138.5,1.2,34.5,772.0,831.29,585.29
2016,9,19,13,30,821.0,137.0,1.2,34.0,752.0,824.54,582.93
2016,9,19,13,45,811.0,135.5,1.2,34.0,724.0,812.06,575.87
2016,9,19,14,0,801.0,134.0,1.2,34.0,696.0,796.82,567.19
2016,9,19,14,15,788.0,131.0,1.2,33.5,661.5,775.0,555.47
2016,9,19,14,30,775.0,128.0,1.2,33.0,627.0,750.76,542.19
2016,9,19,14,45,750.0,127.0,1.2,33.0,585.5,720.0,523.43
2016,9,19,15,0,725.0,126.0,1.2,33.0,544.0,685.36,501.91
2016,9,19,15,15,701.5,121.0,1.2,32.5,499.0,646.15,477.28
2016,9,19,15,30,678.0,116.0,1.2,32.0,454.0,605.94,451.37
2016,9,19,15,45,632.0,113.5,1.2,31.5,403.0,553.12,415.64
2016,9,19,16,0,586.0,111.0,1.2,31.0,352.0,501.27,379.61
2016,9,19,16,15,542.0,102.5,1.15,30.0,302.0,445.51,340.17
2016,9,19,16,30,498.0,94.0,1.1,29.0,252.0,389.3,298.94
2016,9,19,16,45,423.5,84.0,1.1,28.5,201.0,321.49,246.88
2016,9,19,17,0,349.0,74.0,1.1,28.0,150.0,259.23,197.43
2016,9,19,17,15,270.0,57.0,1.0,26.5,106.0,192.74,144.06
2016,9,19,17,30,191.0,40.0,0.9,25.0,62.0,133.21,94.39
2016,9,19,17,45,95.5,20.0,0.8,24.0,31.0,64.29,19.2
2016,9,19,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,31.0,19.5,0.7,15.5,23.0,17.5,0.39
2016,9,20,6,30,62.0,39.0,0.7,16.0,46.0,33.75,22.79
2016,9,20,6,45,116.5,60.5,0.7,16.5,82.5,51.01,38.83
2016,9,20,7,0,171.0,82.0,0.7,17.0,119.0,64.32,50.95
2016,9,20,7,15,202.5,102.5,0.7,17.5,158.0,80.89,65.58
2016,9,20,7,30,234.0,123.0,0.7,18.0,197.0,112.71,80.68
2016,9,20,7,45,279.5,136.5,0.75,19.0,239.5,144.16,101.63
2016,9,20,8,0,325.0,150.0,0.8,20.0,282.0,180.12,127.9
2016,9,20,8,15,489.0,135.0,0.8,20.5,361.5,218.18,152.99
2016,9,20,8,30,653.0,120.0,0.8,21.0,441.0,275.28,195.24
2016,9,20,8,45,533.0,167.0,0.85,22.0,446.0,313.03,229.72
2016,9,20,9,0,413.0,214.0,0.9,23.0,451.0,338.02,252.1
2016,9,20,9,15,446.5,220.0,0.9,23.5,492.5,379.02,283.61
2016,9,20,9,30,480.0,226.0,0.9,24.0,534.0,422.4,316.21
2016,9,20,9,45,505.5,228.0,0.95,25.0,567.5,460.28,343.87
2016,9,20,10,0,531.0,230.0,1.0,26.0,601.0,499.27,371.71
2016,9,20,10,15,689.0,173.0,1.0,26.0,673.5,561.59,418.29
2016,9,20,10,30,847.0,116.0,1.0,26.0,746.0,634.14,471.29
2016,9,20,10,45,855.5,116.0,1.05,26.5,766.5,670.49,496.13
2016,9,20,11,0,864.0,116.0,1.1,27.0,787.0,703.73,518.75
2016,9,20,11,15,867.0,117.0,1.15,27.0,799.5,732.03,537.88
2016,9,20,11,30,870.0,118.0,1.2,27.0,812.0,757.91,555.06
2016,9,20,11,45,872.5,117.5,1.25,27.5,816.5,779.4,568.26
2016,9,20,12,0,875.0,117.0,1.3,28.0,821.0,798.19,579.74
2016,9,20,12,15,874.0,116.5,1.35,28.0,817.0,811.43,588.81
2016,9,20,12,30,873.0,116.0,1.4,28.0,813.0,821.7,596.12
2016,9,20,12,45,871.5,115.0,1.45,28.0,801.5,828.07,601.03
2016,9,20,13,0,870.0,114.0,1.5,28.0,790.0,831.4,604.11
2016,9,20,13,15,864.5,112.5,1.5,28.0,770.0,827.9,602.35
2016,9,20,13,30,859.0,111.0,1.5,28.0,750.0,821.37,598.79
2016,9,20,13,45,851.5,109.0,1.55,28.0,723.0,809.72,592.54
2016,9,20,14,0,844.0,107.0,1.6,28.0,696.0,799.07,587.05
2016,9,20,14,15,832.5,105.0,1.6,27.5,662.5,778.79,575.85
2016,9,20,14,30,821.0,103.0,1.6,27.0,629.0,755.97,562.98
2016,9,20,14,45,807.0,100.0,1.65,27.0,589.5,727.76,545.7
2016,9,20,15,0,793.0,97.0,1.7,27.0,550.0,697.46,526.84
2016,9,20,15,15,772.0,93.5,1.7,26.5,505.0,659.75,503.18
2016,9,20,15,30,751.0,90.0,1.7,26.0,460.0,620.73,477.57
2016,9,20,15,45,723.0,86.0,1.7,25.5,412.0,577.82,447.81
2016,9,20,16,0,695.0,82.0,1.7,25.0,364.0,532.67,415.54
2016,9,20,16,15,655.0,76.5,1.65,24.0,313.5,478.93,376.25
2016,9,20,16,30,615.0,71.0,1.6,23.0,263.0,426.54,336.44
2016,9,20,16,45,554.0,64.0,1.6,22.5,212.5,363.7,286.39
2016,9,20,17,0,493.0,57.0,1.6,22.0,162.0,304.7,237.51
2016,9,20,17,15,400.0,46.0,1.5,21.0,116.0,232.57,177.26
2016,9,20,17,30,307.0,35.0,1.4,20.0,70.0,168.42,120.75
2016,9,20,17,45,153.5,17.5,1.35,19.5,35.0,79.45,11.83
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,15.0,1.15,13.5,15.0,14.48,0.0
2016,9,21,6,30,0.0,30.0,1.2,14.0,30.0,28.62,18.52
2016,9,21,6,45,3.0,51.0,1.25,14.5,52.0,47.44,35.98
2016,9,21,7,0,6.0,72.0,1.3,15.0,74.0,65.97,52.79
2016,9,21,7,15,14.0,92.5,1.35,15.0,97.0,84.08,69.05
2016,9,21,7,30,22.0,113.0,1.4,15.0,120.0,104.42,82.0
2016,9,21,7,45,28.5,133.5,1.45,15.5,144.5,121.6,95.46
2016,9,21,8,0,35.0,154.0,1.5,16.0,169.0,143.33,112.59
2016,9,21,8,15,17.5,131.5,1.55,16.5,139.0,127.88,100.21
2016,9,21,8,30,0.0,109.0,1.6,17.0,109.0,104.46,81.25
2016,9,21,8,45,137.5,176.0,1.65,17.5,254.0,202.43,157.05
2016,9,21,9,0,275.0,243.0,1.7,18.0,399.0,314.64,242.96
2016,9,21,9,15,563.5,169.0,1.75,18.0,518.0,380.5,292.74
2016,9,21,9,30,852.0,95.0,1.8,18.0,637.0,477.24,368.0
2016,9,21,9,45,871.0,93.5,1.85,18.5,673.0,523.01,404.33
2016,9,21,10,0,890.0,92.0,1.9,19.0,709.0,568.45,439.75
2016,9,21,10,15,570.5,220.5,1.9,19.0,621.5,534.99,413.19
2016,9,21,10,30,251.0,349.0,1.9,19.0,534.0,480.92,369.29
2016,9,21,10,45,262.0,357.0,1.95,19.5,555.0,507.22,388.68
2016,9,21,11,0,273.0,365.0,2.0,20.0,576.0,533.64,407.43
2016,9,21,11,15,279.0,366.0,2.0,20.0,585.0,549.9,419.31
2016,9,21,11,30,285.0,367.0,2.0,20.0,594.0,565.63,430.82
2016,9,21,11,45,286.0,369.0,2.0,20.0,597.0,577.96,439.74
2016,9,21,12,0,287.0,371.0,2.0,20.0,600.0,589.42,448.05
2016,9,21,12,15,410.5,322.5,2.0,20.0,649.0,649.48,494.36
2016,9,21,12,30,534.0,274.0,2.0,20.0,698.0,708.46,539.05
2016,9,21,12,45,533.5,270.0,2.05,20.0,688.0,711.52,541.52
2016,9,21,13,0,533.0,266.0,2.1,20.0,678.0,712.6,543.11
2016,9,21,13,15,529.0,262.0,2.15,19.5,662.0,708.81,542.32
2016,9,21,13,30,525.0,258.0,2.2,19.0,646.0,703.04,540.18
2016,9,21,13,45,534.5,242.0,2.25,19.0,624.5,693.7,535.07
2016,9,21,14,0,544.0,226.0,2.3,19.0,603.0,681.99,528.29
2016,9,21,14,15,545.0,213.5,2.35,18.5,575.0,664.92,518.38
2016,9,21,14,30,546.0,201.0,2.4,18.0,547.0,645.72,506.81
2016,9,21,14,45,710.0,141.0,2.45,18.0,561.5,698.82,550.43
2016,9,21,15,0,874.0,81.0,2.5,18.0,576.0,730.86,575.38
2016,9,21,15,15,857.0,78.5,2.45,17.5,530.5,698.95,554.2
2016,9,21,15,30,840.0,76.0,2.4,17.0,485.0,661.37,529.05
2016,9,21,15,45,817.5,72.0,2.4,17.0,436.0,617.06,496.25
2016,9,21,16,0,795.0,68.0,2.4,17.0,387.0,571.9,461.83
2016,9,21,16,15,758.5,64.0,2.35,16.5,334.5,518.18,420.26
2016,9,21,16,30,722.0,60.0,2.3,16.0,282.0,465.26,377.76
2016,9,21,16,45,667.0,54.0,2.25,16.0,228.5,402.13,324.81
2016,9,21,17,0,612.0,48.0,2.2,16.0,175.0,345.25,274.9
2016,9,21,17,15,512.5,39.5,2.1,15.5,125.0,268.64,208.38
2016,9,21,17,30,413.0,31.0,2.0,15.0,75.0,200.58,144.73
2016,9,21,17,45,206.5,15.5,1.95,14.5,37.5,91.73,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,6,15,142.0,18.5,2.35,12.0,33.5,14.45,0.0
2016,9,22,6,30,284.0,37.0,2.4,12.0,67.0,28.66,18.55
2016,9,22,6,45,378.5,49.0,2.45,12.5,113.5,37.61,27.57
2016,9,22,7,0,473.0,61.0,2.5,13.0,160.0,44.99,34.57
2016,9,22,7,15,538.0,69.5,2.5,13.5,211.0,49.82,39.07
2016,9,22,7,30,603.0,78.0,2.5,14.0,262.0,90.62,52.23
2016,9,22,7,45,651.5,82.5,2.5,14.5,314.5,133.02,78.88
2016,9,22,8,0,700.0,87.0,2.5,15.0,367.0,180.32,115.28
2016,9,22,8,15,529.0,135.5,2.4,15.5,362.5,224.31,160.26
2016,9,22,8,30,358.0,184.0,2.3,16.0,358.0,253.45,191.56
2016,9,22,8,45,362.0,203.5,2.25,16.5,393.5,291.47,223.3
2016,9,22,9,0,366.0,223.0,2.2,17.0,429.0,329.61,254.52
2016,9,22,9,15,610.5,162.5,2.2,17.0,536.0,392.14,303.05
2016,9,22,9,30,855.0,102.0,2.2,17.0,643.0,479.55,371.93
2016,9,22,9,45,879.0,98.0,2.2,17.5,680.5,528.49,410.9
2016,9,22,10,0,903.0,94.0,2.2,18.0,718.0,574.58,446.96
2016,9,22,10,15,911.0,95.5,2.2,18.0,746.0,616.31,479.61
2016,9,22,10,30,919.0,97.0,2.2,18.0,774.0,656.4,510.3
2016,9,22,10,45,927.0,96.5,2.2,18.5,794.5,692.75,536.7
2016,9,22,11,0,935.0,96.0,2.2,19.0,815.0,727.02,560.78
2016,9,22,11,15,938.0,96.5,2.2,19.0,827.5,756.5,580.91
2016,9,22,11,30,941.0,97.0,2.2,19.0,840.0,783.33,599.15
2016,9,22,11,45,943.5,96.0,2.25,19.5,844.5,805.51,613.39
2016,9,22,12,0,946.0,95.0,2.3,20.0,849.0,824.75,625.63
2016,9,22,12,15,945.0,95.0,2.3,20.0,844.5,839.21,635.47
2016,9,22,12,30,944.0,95.0,2.3,20.0,840.0,850.48,643.27
2016,9,22,12,45,938.5,95.5,2.3,20.5,826.5,855.42,645.64
2016,9,22,13,0,933.0,96.0,2.3,21.0,813.0,857.06,645.95
2016,9,22,13,15,928.0,95.0,2.25,21.0,792.5,854.28,644.23
2016,9,22,13,30,923.0,94.0,2.2,21.0,772.0,848.26,640.48
2016,9,22,13,45,913.0,93.5,2.2,21.0,743.5,835.6,632.75
2016,9,22,14,0,903.0,93.0,2.2,21.0,715.0,819.93,623.12
2016,9,22,14,15,892.0,91.0,2.15,20.5,680.0,798.98,610.69
2016,9,22,14,30,881.0,89.0,2.1,20.0,645.0,775.32,596.4
2016,9,22,14,45,863.5,88.0,2.1,20.0,603.0,745.4,576.9
2016,9,22,15,0,846.0,87.0,2.1,20.0,561.0,717.45,558.72
2016,9,22,15,15,825.5,84.0,2.1,19.5,515.0,679.34,534.02
2016,9,22,15,30,805.0,81.0,2.1,19.0,469.0,639.77,507.39
2016,9,22,15,45,771.5,78.5,2.1,19.0,418.5,591.31,471.53
2016,9,22,16,0,738.0,76.0,2.1,19.0,368.0,542.8,434.71
2016,9,22,16,15,696.5,71.0,2.05,18.5,315.5,489.74,393.81
2016,9,22,16,30,655.0,66.0,2.0,18.0,263.0,435.88,350.84
2016,9,22,16,45,588.5,59.5,2.0,17.5,211.0,369.88,296.75
2016,9,22,17,0,522.0,53.0,2.0,17.0,159.0,308.17,244.15
2016,9,22,17,15,419.0,43.0,1.9,16.0,112.0,232.83,179.62
2016,9,22,17,30,316.0,33.0,1.8,15.0,65.0,166.3,117.78
2016,9,22,17,45,158.0,16.5,1.75,14.5,32.5,76.1,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,6,15,185.5,15.0,1.0,10.5,34.0,11.34,0.0
2016,9,23,6,30,371.0,30.0,0.9,11.0,68.0,23.01,13.77
2016,9,23,6,45,471.5,38.0,0.85,12.0,115.5,27.52,18.74
2016,9,23,7,0,572.0,46.0,0.8,13.0,163.0,31.82,22.88
2016,9,23,7,15,630.5,52.0,0.8,14.0,215.0,37.56,28.09
2016,9,23,7,30,689.0,58.0,0.8,15.0,267.0,79.73,40.77
2016,9,23,7,45,730.0,61.5,0.8,16.0,318.5,124.67,68.16
2016,9,23,8,0,771.0,65.0,0.8,17.0,370.0,173.63,105.3
2016,9,23,8,15,797.0,68.0,0.85,17.5,419.5,222.74,146.69
2016,9,23,8,30,823.0,71.0,0.9,18.0,469.0,273.78,190.85
2016,9,23,8,45,842.5,73.5,0.95,19.0,514.0,327.84,236.96
2016,9,23,9,0,862.0,76.0,1.0,20.0,559.0,378.68,279.6
2016,9,23,9,15,875.0,78.0,1.05,20.5,599.0,426.9,319.75
2016,9,23,9,30,888.0,80.0,1.1,21.0,639.0,474.75,358.42
2016,9,23,9,45,900.5,80.0,1.15,21.5,673.0,519.9,393.99
2016,9,23,10,0,913.0,80.0,1.2,22.0,707.0,564.13,427.84
2016,9,23,10,15,919.5,81.0,1.2,22.5,734.0,604.72,457.75
2016,9,23,10,30,926.0,82.0,1.2,23.0,761.0,643.53,485.53
2016,9,23,10,45,929.5,83.5,1.3,23.5,780.0,678.91,511.03
2016,9,23,11,0,933.0,85.0,1.4,24.0,799.0,711.97,534.01
2016,9,23,11,15,935.0,85.0,1.4,24.0,810.5,740.03,552.46
2016,9,23,11,30,937.0,85.0,1.4,24.0,822.0,765.38,569.05
2016,9,23,11,45,936.5,86.0,1.45,24.5,825.0,787.03,582.56
2016,9,23,12,0,936.0,87.0,1.5,25.0,828.0,805.67,594.11
2016,9,23,12,15,934.5,86.5,1.55,25.0,823.0,818.94,603.32
2016,9,23,12,30,933.0,86.0,1.6,25.0,818.0,829.03,610.6
2016,9,23,12,45,924.0,88.5,1.65,25.0,804.0,833.0,613.98
2016,9,23,13,0,915.0,91.0,1.7,25.0,790.0,833.73,615.38
2016,9,23,13,15,909.0,90.0,1.7,24.5,769.5,830.01,614.69
2016,9,23,13,30,903.0,89.0,1.7,24.0,749.0,823.13,612.03
2016,9,23,13,45,893.5,88.5,1.75,24.0,720.5,810.89,605.21
2016,9,23,14,0,884.0,88.0,1.8,24.0,692.0,795.72,596.5
2016,9,23,14,15,872.5,86.0,1.8,23.5,657.5,774.54,584.45
2016,9,23,14,30,861.0,84.0,1.8,23.0,623.0,750.75,570.58
2016,9,23,14,45,845.0,82.5,1.85,23.0,582.5,721.73,552.29
2016,9,23,15,0,829.0,81.0,1.9,23.0,542.0,694.59,535.18
2016,9,23,15,15,653.5,117.5,1.85,22.5,462.0,596.2,464.84
2016,9,23,15,30,478.0,154.0,1.8,22.0,382.0,499.11,392.17
2016,9,23,15,45,608.5,110.0,1.8,21.5,368.5,522.42,413.36
2016,9,23,16,0,739.0,66.0,1.8,21.0,355.0,528.48,420.09
2016,9,23,16,15,700.0,62.0,1.75,20.5,304.5,475.68,379.26
2016,9,23,16,30,661.0,58.0,1.7,20.0,254.0,424.03,338.19
2016,9,23,16,45,599.5,52.0,1.65,19.5,203.0,363.38,288.41
2016,9,23,17,0,538.0,46.0,1.6,19.0,152.0,304.51,238.24
2016,9,23,17,15,437.5,37.0,1.55,18.5,106.0,231.28,175.48
2016,9,23,17,30,337.0,28.0,1.5,18.0,60.0,167.02,113.82
2016,9,23,17,45,168.5,14.0,1.5,17.5,30.0,64.18,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,202.5,13.5,0.6,13.0,33.5,10.07,0.0
2016,9,24,6,30,405.0,27.0,0.6,14.0,67.0,20.34,11.22
2016,9,24,6,45,503.0,34.5,0.65,15.0,115.0,26.81,17.84
2016,9,24,7,0,601.0,42.0,0.7,16.0,163.0,31.27,22.07
2016,9,24,7,15,658.0,47.0,0.65,16.5,215.0,33.31,24.02
2016,9,24,7,30,715.0,52.0,0.6,17.0,267.0,73.85,35.47
2016,9,24,7,45,752.5,56.0,0.6,18.0,318.5,120.16,63.16
2016,9,24,8,0,790.0,60.0,0.6,19.0,370.0,170.05,100.6
2016,9,24,8,15,816.0,62.5,0.65,20.0,419.5,223.66,144.83
2016,9,24,8,30,842.0,65.0,0.7,21.0,469.0,275.01,188.33
2016,9,24,8,45,861.0,67.5,0.75,22.0,515.0,325.77,231.4
2016,9,24,9,0,880.0,70.0,0.8,23.0,561.0,377.17,274.01
2016,9,24,9,15,894.0,71.5,0.85,23.5,601.5,426.05,314.17
2016,9,24,9,30,908.0,73.0,0.9,24.0,642.0,474.6,352.88
2016,9,24,9,45,920.5,73.0,0.95,25.0,676.5,520.45,387.74
2016,9,24,10,0,933.0,73.0,1.0,26.0,711.0,565.35,420.71
2016,9,24,10,15,940.5,74.0,1.0,26.5,738.5,607.15,450.86
2016,9,24,10,30,948.0,75.0,1.0,27.0,766.0,647.18,478.89
2016,9,24,10,45,953.0,76.0,1.05,27.5,786.0,683.64,504.21
2016,9,24,11,0,958.0,77.0,1.1,28.0,806.0,717.8,526.83
2016,9,24,11,15,960.5,77.0,1.1,28.5,818.0,746.75,544.26
2016,9,24,11,30,963.0,77.0,1.1,29.0,830.0,772.94,559.78
2016,9,24,11,45,964.0,77.5,1.1,29.5,834.0,795.62,572.96
2016,9,24,12,0,965.0,78.0,1.1,30.0,838.0,815.25,584.16
2016,9,24,12,15,964.0,78.0,1.1,30.0,833.5,829.69,593.26
2016,9,24,12,30,963.0,78.0,1.1,30.0,829.0,840.87,600.43
2016,9,24,12,45,952.0,82.0,1.15,30.0,815.0,844.95,603.9
2016,9,24,13,0,941.0,86.0,1.2,30.0,801.0,845.69,605.43
2016,9,24,13,15,936.0,85.0,1.2,30.0,780.5,842.7,604.1
2016,9,24,13,30,931.0,84.0,1.2,30.0,760.0,836.45,600.84
2016,9,24,13,45,922.0,83.5,1.25,30.0,731.5,824.37,594.59
2016,9,24,14,0,913.0,83.0,1.3,30.0,703.0,809.24,586.48
2016,9,24,14,15,902.5,81.5,1.3,30.0,668.0,788.95,574.47
2016,9,24,14,30,892.0,80.0,1.3,30.0,633.0,765.92,560.71
2016,9,24,14,45,876.0,78.0,1.35,30.0,591.5,735.72,542.63
2016,9,24,15,0,860.0,76.0,1.4,30.0,550.0,703.37,522.93
2016,9,24,15,15,840.0,73.5,1.4,29.5,504.0,665.8,499.94
2016,9,24,15,30,820.0,71.0,1.4,29.0,458.0,630.64,477.77
2016,9,24,15,45,791.0,68.0,1.45,28.5,408.0,584.19,446.25
2016,9,24,16,0,762.0,65.0,1.5,28.0,358.0,537.41,413.37
2016,9,24,16,15,721.5,60.5,1.45,27.0,306.0,482.51,373.43
2016,9,24,16,30,681.0,56.0,1.4,26.0,254.0,428.84,332.68
2016,9,24,16,45,618.5,50.0,1.4,25.5,202.5,364.59,281.6
2016,9,24,17,0,556.0,44.0,1.4,25.0,151.0,307.28,233.77
2016,9,24,17,15,450.0,35.5,1.3,23.5,104.0,232.25,171.58
2016,9,24,17,30,344.0,27.0,1.2,22.0,57.0,166.72,107.97
2016,9,24,17,45,172.0,13.5,1.15,21.0,28.5,63.9,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,200.5,13.5,1.0,16.0,33.0,10.17,0.0
2016,9,25,6,30,401.0,27.0,1.0,17.0,66.0,20.5,10.97
2016,9,25,6,45,497.0,35.0,1.05,18.0,113.5,27.47,18.09
2016,9,25,7,0,593.0,43.0,1.1,19.0,161.0,32.36,22.68
2016,9,25,7,15,651.0,49.0,1.1,20.0,213.0,35.22,25.27
2016,9,25,7,30,709.0,55.0,1.1,21.0,265.0,74.15,36.05
2016,9,25,7,45,745.0,59.0,1.1,22.0,316.5,119.86,62.51
2016,9,25,8,0,781.0,63.0,1.1,23.0,368.0,169.02,98.75
2016,9,25,8,15,807.0,66.5,1.1,24.0,417.5,218.9,139.43
2016,9,25,8,30,833.0,70.0,1.1,25.0,467.0,270.7,182.78
2016,9,25,8,45,848.0,74.0,1.1,26.0,511.5,325.02,228.07
2016,9,25,9,0,863.0,78.0,1.1,27.0,556.0,375.72,269.58
2016,9,25,9,15,877.0,80.0,1.1,27.5,596.0,424.27,308.85
2016,9,25,9,30,891.0,82.0,1.1,28.0,636.0,472.52,346.66
2016,9,25,9,45,906.5,81.0,1.1,29.0,671.5,518.19,380.69
2016,9,25,10,0,922.0,80.0,1.1,30.0,707.0,563.16,412.97
2016,9,25,10,15,929.0,81.0,1.05,30.5,734.0,604.24,441.88
2016,9,25,10,30,936.0,82.0,1.0,31.0,761.0,643.53,468.59
2016,9,25,10,45,931.0,87.5,1.0,31.5,778.0,677.55,491.25
2016,9,25,11,0,926.0,93.0,1.0,32.0,795.0,708.74,511.46
2016,9,25,11,15,928.5,93.5,1.0,32.5,807.0,737.38,528.62
2016,9,25,11,30,931.0,94.0,1.0,33.0,819.0,763.35,543.75
2016,9,25,11,45,916.0,102.5,1.0,33.5,818.0,781.52,553.82
2016,9,25,12,0,901.0,111.0,1.0,34.0,817.0,796.26,561.81
2016,9,25,12,15,899.5,111.0,1.0,34.0,812.0,809.62,570.16
2016,9,25,12,30,898.0,111.0,1.0,34.0,807.0,819.92,576.69
2016,9,25,12,45,888.0,113.5,1.05,34.0,792.5,822.96,579.46
2016,9,25,13,0,878.0,116.0,1.1,34.0,778.0,822.85,580.45
2016,9,25,13,15,871.5,114.5,1.1,34.0,757.5,818.34,578.17
2016,9,25,13,30,865.0,113.0,1.1,34.0,737.0,814.21,576.3
2016,9,25,13,45,847.5,115.0,1.15,34.0,707.0,798.97,568.08
2016,9,25,14,0,830.0,117.0,1.2,34.0,677.0,781.04,558.25
2016,9,25,14,15,817.0,114.5,1.2,33.5,642.0,759.22,546.49
2016,9,25,14,30,804.0,112.0,1.2,33.0,607.0,734.95,533.08
2016,9,25,14,45,778.5,111.5,1.2,33.0,564.5,701.41,512.35
2016,9,25,15,0,753.0,111.0,1.2,33.0,522.0,668.8,491.85
2016,9,25,15,15,729.0,106.5,1.15,32.5,476.5,629.37,466.29
2016,9,25,15,30,705.0,102.0,1.1,32.0,431.0,588.94,439.49
2016,9,25,15,45,668.0,97.0,1.1,31.5,381.5,539.16,405.64
2016,9,25,16,0,631.0,92.0,1.1,31.0,332.0,489.83,371.05
2016,9,25,16,15,585.0,84.5,1.05,30.0,281.5,433.58,330.6
2016,9,25,16,30,539.0,77.0,1.0,29.0,231.0,379.21,289.93
2016,9,25,16,45,473.0,67.0,0.95,28.0,182.0,314.99,240.13
2016,9,25,17,0,407.0,57.0,0.9,27.0,133.0,255.15,191.88
2016,9,25,17,15,307.5,42.5,0.8,25.5,89.5,182.39,132.75
2016,9,25,17,30,208.0,28.0,0.7,24.0,46.0,118.34,71.86
2016,9,25,17,45,104.0,14.0,0.65,23.0,23.0,43.87,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,126.0,15.5,1.15,19.5,27.5,15.24,0.0
2016,9,26,6,30,252.0,31.0,1.0,20.0,55.0,24.55,13.79
2016,9,26,6,45,353.5,43.5,0.85,21.0,100.0,33.16,22.63
2016,9,26,7,0,455.0,56.0,0.7,22.0,145.0,41.25,29.99
2016,9,26,7,15,520.0,65.0,0.7,23.0,195.5,45.68,33.94
2016,9,26,7,30,585.0,74.0,0.7,24.0,246.0,79.54,44.06
2016,9,26,7,45,630.0,80.5,0.7,25.0,297.5,121.82,68.06
2016,9,26,8,0,675.0,87.0,0.7,26.0,349.0,168.61,101.33
2016,9,26,8,15,706.5,92.0,0.7,27.0,398.0,215.64,138.3
2016,9,26,8,30,738.0,97.0,0.7,28.0,447.0,265.28,178.35
2016,9,26,8,45,761.5,101.0,0.7,29.5,492.0,313.99,217.38
2016,9,26,9,0,785.0,105.0,0.7,31.0,537.0,366.82,258.37
2016,9,26,9,15,802.0,108.0,0.7,31.5,577.5,414.14,295.35
2016,9,26,9,30,819.0,111.0,0.7,32.0,618.0,461.65,331.34
2016,9,26,9,45,831.5,113.5,0.75,33.0,652.0,506.46,363.95
2016,9,26,10,0,844.0,116.0,0.8,34.0,686.0,550.58,394.97
2016,9,26,10,15,852.5,117.5,0.85,34.0,713.5,590.59,423.97
2016,9,26,10,30,861.0,119.0,0.9,34.0,741.0,629.15,451.41
2016,9,26,10,45,866.0,121.0,0.95,34.5,760.5,664.34,475.09
2016,9,26,11,0,871.0,123.0,1.0,35.0,780.0,697.5,496.93
2016,9,26,11,15,874.0,124.0,1.05,35.0,791.5,726.1,516.5
2016,9,26,11,30,877.0,125.0,1.1,35.0,803.0,751.61,533.2
2016,9,26,11,45,875.5,126.5,1.15,35.5,806.0,773.01,545.92
2016,9,26,12,0,874.0,128.0,1.2,36.0,809.0,790.91,556.46
2016,9,26,12,15,872.5,127.5,1.2,36.0,804.0,803.88,564.56
2016,9,26,12,30,871.0,127.0,1.2,36.0,799.0,813.86,570.9
2016,9,26,12,45,898.0,111.0,1.25,36.0,794.5,824.78,578.58
2016,9,26,13,0,925.0,95.0,1.3,36.0,790.0,834.85,585.83
2016,9,26,13,15,919.5,94.0,1.3,35.5,769.0,831.45,585.36
2016,9,26,13,30,914.0,93.0,1.3,35.0,748.0,824.84,583.13
2016,9,26,13,45,906.0,92.0,1.3,35.0,720.0,813.13,576.6
2016,9,26,14,0,898.0,91.0,1.3,35.0,692.0,798.42,568.28
2016,9,26,14,15,886.5,89.0,1.3,34.5,657.0,777.06,556.91
2016,9,26,14,30,875.0,87.0,1.3,34.0,622.0,753.04,543.81
2016,9,26,14,45,860.0,84.5,1.3,34.0,580.5,723.44,525.85
2016,9,26,15,0,845.0,82.0,1.3,34.0,539.0,695.57,508.95
2016,9,26,15,15,824.0,79.0,1.3,33.5,493.0,657.28,485.8
2016,9,26,15,30,803.0,76.0,1.3,33.0,447.0,617.6,460.13
2016,9,26,15,45,737.5,80.0,1.3,32.5,391.5,557.19,418.54
2016,9,26,16,0,672.0,84.0,1.3,32.0,336.0,501.63,379.14
2016,9,26,16,15,626.0,77.5,1.2,31.0,285.0,445.24,338.38
2016,9,26,16,30,580.0,71.0,1.1,30.0,234.0,390.69,297.32
2016,9,26,16,45,479.5,64.5,1.0,29.0,180.5,312.9,237.25
2016,9,26,17,0,379.0,58.0,0.9,28.0,127.0,241.71,180.57
2016,9,26,17,15,281.0,42.0,0.85,26.5,84.0,170.58,122.92
2016,9,26,17,30,183.0,26.0,0.8,25.0,41.0,105.21,58.92
2016,9,26,17,45,91.5,13.0,0.75,24.0,20.5,38.84,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,6,15,65.5,14.5,1.05,19.5,20.5,14.25,0.0
2016,9,27,6,30,131.0,29.0,0.9,20.0,41.0,22.37,11.82
2016,9,27,6,45,204.0,49.5,0.8,20.5,82.0,37.75,26.53
2016,9,27,7,0,277.0,70.0,0.7,21.0,123.0,52.45,39.72
2016,9,27,7,15,335.0,86.5,0.7,22.0,170.0,63.26,49.2
2016,9,27,7,30,393.0,103.0,0.7,23.0,217.0,94.03,61.62
2016,9,27,7,45,438.0,116.0,0.7,24.0,265.5,132.12,84.41
2016,9,27,8,0,483.0,129.0,0.7,25.0,314.0,174.77,114.47
2016,9,27,8,15,517.0,139.0,0.65,26.0,361.0,217.1,146.71
2016,9,27,8,30,551.0,149.0,0.6,27.0,408.0,262.46,182.04
2016,9,27,8,45,570.5,159.0,0.6,28.0,450.0,306.33,216.66
2016,9,27,9,0,590.0,169.0,0.6,29.0,492.0,351.43,251.5
2016,9,27,9,15,610.0,175.5,0.65,29.5,531.0,394.88,285.06
2016,9,27,9,30,630.0,182.0,0.7,30.0,570.0,438.81,318.2
2016,9,27,9,45,705.5,161.5,0.75,31.0,618.0,485.18,351.8
2016,9,27,10,0,781.0,141.0,0.8,32.0,666.0,536.29,388.08
2016,9,27,10,15,790.5,143.0,0.85,32.0,692.5,577.17,417.72
2016,9,27,10,30,800.0,145.0,0.9,32.0,719.0,614.66,444.6
2016,9,27,10,45,725.5,185.5,0.95,32.5,716.5,633.34,456.2
2016,9,27,11,0,651.0,226.0,1.0,33.0,714.0,647.26,464.16
2016,9,27,11,15,655.5,227.5,1.0,33.0,725.5,672.44,481.27
2016,9,27,11,30,660.0,229.0,1.0,33.0,737.0,695.93,496.95
2016,9,27,11,45,609.0,255.0,1.05,33.0,725.5,699.92,499.12
2016,9,27,12,0,558.0,281.0,1.1,33.0,714.0,701.05,499.46
2016,9,27,12,15,556.0,280.0,1.1,33.0,709.5,709.89,505.59
2016,9,27,12,30,554.0,279.0,1.1,33.0,705.0,716.75,510.34
2016,9,27,12,45,615.5,245.0,1.15,33.5,710.5,739.42,526.5
2016,9,27,13,0,677.0,211.0,1.2,34.0,716.0,759.42,540.75
2016,9,27,13,15,668.5,208.5,1.2,33.5,695.5,753.29,538.18
2016,9,27,13,30,660.0,206.0,1.2,33.0,675.0,744.69,534.27
2016,9,27,13,45,594.0,224.0,1.25,33.0,633.5,707.79,510.03
2016,9,27,14,0,528.0,242.0,1.3,33.0,592.0,672.44,486.64
2016,9,27,14,15,511.5,234.0,1.3,32.5,559.0,646.96,471.48
2016,9,27,14,30,495.0,226.0,1.3,32.0,526.0,620.05,455.02
2016,9,27,14,45,470.5,216.5,1.3,32.0,486.0,584.54,431.44
2016,9,27,15,0,446.0,207.0,1.3,32.0,446.0,548.36,407.11
2016,9,27,15,15,420.0,194.0,1.25,31.0,403.5,507.02,380.08
2016,9,27,15,30,394.0,181.0,1.2,30.0,361.0,458.64,347.44
2016,9,27,15,45,384.0,161.0,1.15,29.5,320.0,419.63,320.25
2016,9,27,16,0,374.0,141.0,1.1,29.0,279.0,387.05,296.81
2016,9,27,16,15,331.5,123.5,1.0,28.0,232.5,325.34,251.01
2016,9,27,16,30,289.0,106.0,0.9,27.0,186.0,273.07,210.95
2016,9,27,16,45,260.5,84.5,0.85,26.0,145.0,224.94,172.85
2016,9,27,17,0,232.0,63.0,0.8,25.0,104.0,184.85,139.56
2016,9,27,17,15,161.5,42.0,0.7,24.0,66.0,118.2,84.82
2016,9,27,17,30,91.0,21.0,0.6,23.0,28.0,66.12,31.99
2016,9,27,17,45,45.5,10.5,0.55,22.0,14.0,23.07,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.5,0.6,14.5,23.0,15.24,0.0
2016,9,28,6,30,167.0,31.0,0.5,15.0,46.0,24.12,13.23
2016,9,28,6,45,260.5,47.5,0.45,16.0,88.5,36.24,25.75
2016,9,28,7,0,354.0,64.0,0.4,17.0,131.0,47.77,36.32
2016,9,28,7,15,417.5,76.0,0.35,17.5,179.0,55.18,43.09
2016,9,28,7,30,481.0,88.0,0.3,18.0,227.0,84.25,53.12
2016,9,28,7,45,537.5,94.5,0.3,19.0,277.5,122.18,74.14
2016,9,28,8,0,594.0,101.0,0.3,20.0,328.0,165.39,104.28
2016,9,28,8,15,627.5,107.5,0.35,21.0,375.5,209.71,139.14
2016,9,28,8,30,661.0,114.0,0.4,22.0,423.0,256.97,177.49
2016,9,28,8,45,684.0,119.5,0.45,23.0,466.5,302.93,215.23
2016,9,28,9,0,707.0,125.0,0.5,24.0,510.0,350.29,253.41
2016,9,28,9,15,725.5,129.0,0.55,24.5,549.5,395.69,289.84
2016,9,28,9,30,744.0,133.0,0.6,25.0,589.0,441.57,325.69
2016,9,28,9,45,758.5,136.0,0.65,26.0,622.5,484.86,358.05
2016,9,28,10,0,773.0,139.0,0.7,27.0,656.0,527.79,389.12
2016,9,28,10,15,783.0,141.0,0.75,27.5,682.5,568.52,418.51
2016,9,28,10,30,793.0,143.0,0.8,28.0,709.0,605.95,444.96
2016,9,28,10,45,757.0,165.5,0.85,28.5,717.0,631.61,462.16
2016,9,28,11,0,721.0,188.0,0.9,29.0,725.0,654.74,477.19
2016,9,28,11,15,725.0,189.0,0.95,29.0,736.5,680.67,495.55
2016,9,28,11,30,729.0,190.0,1.0,29.0,748.0,704.65,512.37
2016,9,28,11,45,695.0,208.0,1.1,29.5,742.0,715.5,519.06
2016,9,28,12,0,661.0,226.0,1.2,30.0,736.0,722.96,523.47
2016,9,28,12,15,659.5,225.5,1.2,30.0,731.5,733.84,531.0
2016,9,28,12,30,658.0,225.0,1.2,30.0,727.0,742.41,536.95
2016,9,28,12,45,680.5,210.0,1.3,30.0,721.5,752.84,545.89
2016,9,28,13,0,703.0,195.0,1.4,30.0,716.0,760.82,553.22
2016,9,28,13,15,694.5,192.5,1.4,29.5,695.5,754.59,550.64
2016,9,28,13,30,686.0,190.0,1.4,29.0,675.0,745.81,546.51
2016,9,28,13,45,643.0,199.5,1.45,29.0,639.5,720.14,529.7
2016,9,28,14,0,600.0,209.0,1.5,29.0,604.0,690.55,510.27
2016,9,28,14,15,583.5,203.0,1.45,28.5,570.5,666.05,495.03
2016,9,28,14,30,567.0,197.0,1.4,28.0,537.0,639.93,478.45
2016,9,28,14,45,543.0,189.5,1.4,27.5,497.5,605.4,456.07
2016,9,28,15,0,519.0,182.0,1.4,27.0,458.0,570.01,432.71
2016,9,28,15,15,491.5,172.0,1.35,26.0,415.0,528.97,405.32
2016,9,28,15,30,464.0,162.0,1.3,25.0,372.0,487.82,377.15
2016,9,28,15,45,447.5,145.5,1.3,24.5,329.0,446.37,347.7
2016,9,28,16,0,431.0,129.0,1.3,24.0,286.0,404.58,317.04
2016,9,28,16,15,384.5,114.5,1.2,23.0,238.5,348.85,274.67
2016,9,28,16,30,338.0,100.0,1.1,22.0,191.0,295.67,232.93
2016,9,28,16,45,297.5,80.5,1.05,21.5,148.0,242.39,189.45
2016,9,28,17,0,257.0,61.0,1.0,21.0,105.0,191.81,146.81
2016,9,28,17,15,176.5,41.5,0.95,20.0,66.5,129.56,94.25
2016,9,28,17,30,96.0,22.0,0.9,19.0,28.0,68.07,27.91
2016,9,28,17,45,48.0,11.0,0.85,18.0,14.0,24.04,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,14.0,0.8,11.5,25.0,13.76,0.0
2016,9,29,6,30,251.0,28.0,0.8,12.0,50.0,22.15,11.5
2016,9,29,6,45,358.0,40.0,0.85,12.5,94.5,30.44,21.01
2016,9,29,7,0,465.0,52.0,0.9,13.0,139.0,38.21,28.42
2016,9,29,7,15,232.5,73.0,0.9,13.5,116.5,57.73,46.05
2016,9,29,7,30,0.0,94.0,0.9,14.0,94.0,86.69,68.17
2016,9,29,7,45,4.0,112.5,0.9,15.0,114.0,104.42,82.47
2016,9,29,8,0,8.0,131.0,0.9,16.0,134.0,122.67,96.81
2016,9,29,8,15,23.0,156.5,0.85,16.5,167.0,149.49,117.58
