Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,30,38.0,182.0,0.8,17.0,200.0,173.83,136.11
2016,9,29,8,45,419.0,137.5,0.75,18.0,363.0,240.0,178.25
2016,9,29,9,0,800.0,93.0,0.7,19.0,526.0,353.85,260.58
2016,9,29,9,15,816.5,95.5,0.7,19.5,565.5,400.9,299.06
2016,9,29,9,30,833.0,98.0,0.7,20.0,605.0,448.04,336.91
2016,9,29,9,45,848.5,98.5,0.75,21.0,639.5,492.68,371.42
2016,9,29,10,0,864.0,99.0,0.8,22.0,674.0,539.03,405.95
2016,9,29,10,15,872.5,100.5,0.85,22.5,701.0,579.06,435.78
2016,9,29,10,30,881.0,102.0,0.9,23.0,728.0,617.54,463.77
2016,9,29,10,45,883.0,105.0,0.95,24.0,746.5,651.68,487.08
2016,9,29,11,0,885.0,108.0,1.0,25.0,765.0,683.52,508.21
2016,9,29,11,15,888.5,108.5,1.05,25.0,776.0,711.56,528.4
2016,9,29,11,30,892.0,109.0,1.1,25.0,787.0,737.1,545.82
2016,9,29,11,45,890.0,110.5,1.15,25.5,789.5,757.02,558.22
2016,9,29,12,0,888.0,112.0,1.2,26.0,792.0,774.03,568.76
2016,9,29,12,15,886.5,111.5,1.2,26.0,787.5,786.46,576.89
2016,9,29,12,30,885.0,111.0,1.2,26.0,783.0,795.86,583.17
2016,9,29,12,45,889.0,107.0,1.3,26.5,771.5,802.9,588.07
2016,9,29,13,0,893.0,103.0,1.4,27.0,760.0,806.84,591.03
2016,9,29,13,15,887.0,102.0,1.4,26.5,739.5,802.96,590.18
2016,9,29,13,30,881.0,101.0,1.4,26.0,719.0,796.0,587.48
2016,9,29,13,45,867.5,101.0,1.45,26.0,689.5,781.3,579.12
2016,9,29,14,0,854.0,101.0,1.5,26.0,660.0,767.43,571.43
2016,9,29,14,15,841.0,99.0,1.5,25.5,625.0,745.74,559.05
2016,9,29,14,30,828.0,97.0,1.5,25.0,590.0,721.54,544.96
2016,9,29,14,45,810.5,94.5,1.55,25.0,549.5,691.27,525.9
2016,9,29,15,0,793.0,92.0,1.6,25.0,509.0,659.07,505.29
2016,9,29,15,15,769.5,88.5,1.6,24.5,463.5,620.08,479.01
2016,9,29,15,30,746.0,85.0,1.6,24.0,418.0,579.97,451.21
2016,9,29,15,45,718.0,79.0,1.6,23.5,369.5,535.78,419.52
2016,9,29,16,0,690.0,73.0,1.6,23.0,321.0,489.32,385.08
2016,9,29,16,15,643.0,67.0,1.6,22.0,270.0,432.93,342.35
2016,9,29,16,30,596.0,61.0,1.6,21.0,219.0,378.53,299.31
2016,9,29,16,45,530.5,52.5,1.65,20.0,170.0,315.29,247.56
2016,9,29,17,0,465.0,44.0,1.7,19.0,121.0,256.54,197.32
2016,9,29,17,15,347.5,32.5,1.7,18.0,78.5,180.75,131.66
2016,9,29,17,30,230.0,21.0,1.7,17.0,36.0,108.68,34.02
2016,9,29,17,45,115.0,10.5,1.75,16.5,18.0,41.51,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,149.5,13.0,1.35,11.0,25.5,12.78,0.0
2016,9,30,6,30,299.0,26.0,1.4,11.0,51.0,20.37,9.74
2016,9,30,6,45,410.0,36.0,1.45,11.5,96.0,26.87,17.9
2016,9,30,7,0,521.0,46.0,1.5,12.0,141.0,32.99,23.85
2016,9,30,7,15,260.5,65.5,1.5,12.5,113.0,47.15,36.77
2016,9,30,7,30,0.0,85.0,1.5,13.0,85.0,79.22,62.16
2016,9,30,7,45,0.0,103.0,1.55,13.5,103.0,96.04,76.17
2016,9,30,8,0,0.0,121.0,1.6,14.0,121.0,112.96,90.01
2016,9,30,8,15,46.0,158.0,1.6,14.5,179.0,150.97,119.1
2016,9,30,8,30,92.0,195.0,1.6,15.0,237.0,197.08,154.66
2016,9,30,8,45,157.5,215.0,1.6,15.5,296.0,236.33,184.22
2016,9,30,9,0,223.0,235.0,1.6,16.0,355.0,285.64,222.14
2016,9,30,9,15,549.5,159.0,1.6,16.5,484.0,351.16,270.3
2016,9,30,9,30,876.0,83.0,1.6,17.0,613.0,453.02,348.43
2016,9,30,9,45,890.0,83.5,1.6,17.5,647.5,498.27,384.82
2016,9,30,10,0,904.0,84.0,1.6,18.0,682.0,542.72,419.84
2016,9,30,10,15,911.5,85.5,1.6,18.0,709.0,583.51,451.96
2016,9,30,10,30,919.0,87.0,1.6,18.0,736.0,622.58,482.05
2016,9,30,10,45,924.0,88.0,1.65,18.5,755.0,657.72,508.03
2016,9,30,11,0,929.0,89.0,1.7,19.0,774.0,690.61,531.85
2016,9,30,11,15,932.0,89.5,1.7,19.0,785.5,719.26,552.46
2016,9,30,11,30,935.0,90.0,1.7,19.0,797.0,745.25,570.14
2016,9,30,11,45,935.5,90.0,1.75,19.5,800.5,766.15,583.62
2016,9,30,12,0,936.0,90.0,1.8,20.0,804.0,784.07,595.1
2016,9,30,12,15,935.0,90.0,1.85,20.0,799.0,797.79,604.91
2016,9,30,12,30,934.0,90.0,1.9,20.0,794.0,808.34,612.7
2016,9,30,12,45,925.0,92.0,1.95,20.0,779.5,811.6,615.63
2016,9,30,13,0,916.0,94.0,2.0,20.0,765.0,811.6,616.53
2016,9,30,13,15,910.0,93.0,2.0,19.5,744.0,807.6,615.57
2016,9,30,13,30,904.0,92.0,2.0,19.0,723.0,800.45,612.58
2016,9,30,13,45,895.5,90.5,2.05,19.0,694.5,787.75,605.12
2016,9,30,14,0,887.0,89.0,2.1,19.0,666.0,772.09,595.68
2016,9,30,14,15,875.0,87.0,2.15,18.5,630.5,750.45,583.14
2016,9,30,14,30,863.0,85.0,2.2,18.0,595.0,726.22,568.7
2016,9,30,14,45,847.5,82.5,2.25,18.0,554.0,700.27,551.81
2016,9,30,15,0,832.0,80.0,2.3,18.0,513.0,668.59,530.56
2016,9,30,15,15,809.0,77.0,2.3,17.5,467.0,629.51,503.5
2016,9,30,15,30,786.0,74.0,2.3,17.0,421.0,589.23,474.33
2016,9,30,15,45,755.0,70.0,2.3,17.0,371.5,542.09,438.16
2016,9,30,16,0,724.0,66.0,2.3,17.0,322.0,494.86,400.88
2016,9,30,16,15,677.5,60.5,2.25,16.5,270.5,438.02,355.34
2016,9,30,16,30,631.0,55.0,2.2,16.0,219.0,385.57,311.54
2016,9,30,16,45,558.0,48.0,2.2,15.5,169.0,319.66,255.44
2016,9,30,17,0,485.0,41.0,2.2,15.0,119.0,258.88,201.74
2016,9,30,17,15,361.5,30.5,2.1,14.5,76.5,181.88,132.78
2016,9,30,17,30,238.0,20.0,2.0,14.0,34.0,107.79,14.99
2016,9,30,17,45,119.0,10.0,1.9,13.5,17.0,41.58,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,6,15,155.0,13.0,1.2,10.0,25.0,12.78,0.0
2016,10,1,6,30,310.0,26.0,1.2,11.0,50.0,20.56,9.37
2016,10,1,6,45,424.5,36.0,1.3,12.0,96.5,27.06,17.98
2016,10,1,7,0,539.0,46.0,1.4,13.0,143.0,33.19,23.9
2016,10,1,7,15,606.0,52.5,1.45,13.5,194.5,35.96,26.61
2016,10,1,7,30,673.0,59.0,1.5,14.0,246.0,64.56,35.5
2016,10,1,7,45,719.0,63.0,1.55,14.5,298.5,108.39,57.95
2016,10,1,8,0,765.0,67.0,1.6,15.0,351.0,156.78,92.55
2016,10,1,8,15,794.5,70.5,1.55,15.5,400.5,205.89,133.09
2016,10,1,8,30,824.0,74.0,1.5,16.0,450.0,257.28,177.51
2016,10,1,8,45,847.5,75.5,1.5,16.5,496.0,307.16,221.42
2016,10,1,9,0,871.0,77.0,1.5,17.0,542.0,361.65,268.39
2016,10,1,9,15,886.5,79.0,1.45,17.5,582.5,410.64,310.07
2016,10,1,9,30,902.0,81.0,1.4,18.0,623.0,459.42,350.31
2016,10,1,9,45,916.5,81.0,1.4,18.5,658.0,505.43,387.4
2016,10,1,10,0,931.0,81.0,1.4,19.0,693.0,550.61,422.72
2016,10,1,10,15,939.0,82.0,1.4,19.5,720.5,592.12,454.27
2016,10,1,10,30,947.0,83.0,1.4,20.0,748.0,631.86,483.62
2016,10,1,10,45,952.0,84.0,1.4,20.5,767.5,667.81,509.46
2016,10,1,11,0,957.0,85.0,1.4,21.0,787.0,701.42,533.03
2016,10,1,11,15,960.0,85.5,1.4,21.0,798.5,730.71,553.68
2016,10,1,11,30,963.0,86.0,1.4,21.0,810.0,757.26,571.38
2016,10,1,11,45,963.5,86.0,1.45,21.5,813.5,778.64,584.95
2016,10,1,12,0,964.0,86.0,1.5,22.0,817.0,796.94,596.49
2016,10,1,12,15,962.5,86.0,1.55,22.0,811.5,810.58,606.13
2016,10,1,12,30,961.0,86.0,1.6,22.0,806.0,820.95,613.74
2016,10,1,12,45,957.5,85.5,1.65,22.0,792.5,825.97,617.89
2016,10,1,13,0,954.0,85.0,1.7,22.0,779.0,827.64,619.98
2016,10,1,13,15,948.5,84.5,1.7,22.0,757.5,824.44,618.44
2016,10,1,13,30,943.0,84.0,1.7,22.0,736.0,817.96,614.86
2016,10,1,13,45,933.5,83.0,1.75,22.0,707.0,804.69,607.29
2016,10,1,14,0,924.0,82.0,1.8,22.0,678.0,788.35,597.73
2016,10,1,14,15,912.5,80.5,1.8,21.5,642.0,767.06,585.48
2016,10,1,14,30,901.0,79.0,1.8,21.0,606.0,743.06,571.31
2016,10,1,14,45,883.5,77.0,1.85,21.0,564.0,711.76,551.18
2016,10,1,15,0,866.0,75.0,1.9,21.0,522.0,678.39,529.36
2016,10,1,15,15,844.0,72.5,1.9,20.5,475.0,643.39,506.02
2016,10,1,15,30,822.0,70.0,1.9,20.0,428.0,603.36,477.63
2016,10,1,15,45,789.0,66.5,1.9,20.0,377.5,554.58,440.93
2016,10,1,16,0,756.0,63.0,1.9,20.0,327.0,505.77,403.09
2016,10,1,16,15,709.0,58.0,1.85,19.0,274.5,448.27,358.45
2016,10,1,16,30,662.0,53.0,1.8,18.0,222.0,392.53,313.22
2016,10,1,16,45,585.0,46.5,1.8,17.5,170.5,327.05,257.94
2016,10,1,17,0,508.0,40.0,1.8,17.0,119.0,264.49,203.17
2016,10,1,17,15,373.5,29.5,1.75,16.0,75.5,183.26,130.86
2016,10,1,17,30,239.0,19.0,1.7,15.0,32.0,104.72,0.0
2016,10,1,17,45,119.5,9.5,1.65,14.5,16.0,40.7,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,145.5,12.5,1.1,10.5,23.5,12.29,0.0
2016,10,2,6,30,291.0,25.0,1.1,11.0,47.0,19.75,8.16
2016,10,2,6,45,405.0,35.0,1.1,12.0,92.0,26.3,17.27
2016,10,2,7,0,519.0,45.0,1.1,13.0,137.0,32.48,23.25
2016,10,2,7,15,586.0,52.0,1.1,13.5,187.5,35.7,26.38
2016,10,2,7,30,653.0,59.0,1.1,14.0,238.0,58.51,31.82
2016,10,2,7,45,700.0,62.5,1.15,14.5,289.5,104.32,55.68
2016,10,2,8,0,747.0,66.0,1.2,15.0,341.0,151.24,88.7
2016,10,2,8,15,775.5,70.0,1.2,15.5,389.5,199.58,128.36
2016,10,2,8,30,804.0,74.0,1.2,16.0,438.0,250.09,171.87
2016,10,2,8,45,827.5,75.5,1.2,16.5,483.0,298.87,214.66
2016,10,2,9,0,851.0,77.0,1.2,17.0,528.0,352.27,260.57
2016,10,2,9,15,865.0,79.0,1.2,17.0,567.0,399.69,301.59
2016,10,2,9,30,879.0,81.0,1.2,17.0,606.0,446.78,341.34
2016,10,2,9,45,890.0,82.0,1.3,17.5,639.0,491.01,377.68
2016,10,2,10,0,901.0,83.0,1.4,18.0,672.0,534.2,412.23
2016,10,2,10,15,908.0,84.5,1.45,18.0,698.0,574.43,444.24
2016,10,2,10,30,915.0,86.0,1.5,18.0,724.0,612.91,474.25
2016,10,2,10,45,611.0,209.5,1.55,18.5,640.5,573.55,442.11
2016,10,2,11,0,307.0,333.0,1.6,19.0,557.0,515.25,394.75
2016,10,2,11,15,298.5,340.5,1.65,19.0,561.0,528.18,404.87
2016,10,2,11,30,290.0,348.0,1.7,19.0,565.0,539.9,413.51
2016,10,2,11,45,168.0,336.5,1.75,19.0,462.5,449.25,345.36
2016,10,2,12,0,46.0,325.0,1.8,19.0,360.0,351.72,270.48
2016,10,2,12,15,23.0,195.5,1.8,19.0,213.0,208.92,161.63
2016,10,2,12,30,0.0,66.0,1.8,19.0,66.0,63.88,46.37
2016,10,2,12,45,8.5,160.0,1.85,19.0,166.0,161.99,125.36
2016,10,2,13,0,17.0,254.0,1.9,19.0,266.0,261.77,203.3
2016,10,2,13,15,17.5,251.0,1.9,19.0,263.5,259.81,201.66
2016,10,2,13,30,18.0,248.0,1.9,19.0,261.0,257.84,200.43
2016,10,2,13,45,50.0,268.0,1.9,19.0,301.0,309.43,241.48
2016,10,2,14,0,82.0,288.0,1.9,19.0,341.0,356.07,278.11
2016,10,2,14,15,169.0,271.5,1.9,18.5,372.5,410.24,322.54
2016,10,2,14,30,256.0,255.0,1.9,18.0,404.0,461.65,364.35
2016,10,2,14,45,208.5,240.0,1.95,18.0,355.5,402.32,319.02
2016,10,2,15,0,161.0,225.0,2.0,18.0,307.0,351.45,279.92
2016,10,2,15,15,474.5,149.0,2.0,17.5,360.0,483.29,389.05
2016,10,2,15,30,788.0,73.0,2.0,17.0,413.0,581.73,468.24
2016,10,2,15,45,755.5,69.5,2.0,17.0,363.5,534.44,430.85
2016,10,2,16,0,723.0,66.0,2.0,17.0,314.0,487.16,393.46
2016,10,2,16,15,674.0,60.5,1.95,16.5,262.5,429.45,347.13
2016,10,2,16,30,625.0,55.0,1.9,16.0,211.0,376.55,302.82
2016,10,2,16,45,542.0,48.5,1.9,15.5,161.0,307.82,244.41
2016,10,2,17,0,459.0,42.0,1.9,15.0,111.0,244.96,189.04
2016,10,2,17,15,321.0,30.5,1.8,14.5,69.0,164.23,115.75
2016,10,2,17,30,183.0,19.0,1.7,14.0,27.0,85.41,0.0
2016,10,2,17,45,91.5,9.5,1.6,13.5,13.5,32.96,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,128.5,12.5,0.9,10.5,21.5,12.29,0.0
2016,10,3,6,30,257.0,25.0,0.8,11.0,43.0,19.95,7.52
2016,10,3,6,45,372.5,35.0,0.75,12.0,86.5,26.48,17.38
2016,10,3,7,0,488.0,45.0,0.7,13.0,130.0,32.65,23.4
2016,10,3,7,15,302.5,76.0,0.7,13.0,134.5,55.83,44.39
2016,10,3,7,30,117.0,107.0,0.7,13.0,139.0,91.06,70.02
2016,10,3,7,45,127.0,128.0,0.7,13.5,169.0,117.55,89.18
2016,10,3,8,0,137.0,149.0,0.7,14.0,199.0,145.21,110.47
2016,10,3,8,15,454.5,112.5,0.65,14.5,311.5,174.06,120.66
2016,10,3,8,30,772.0,76.0,0.6,15.0,424.0,242.02,166.19
2016,10,3,8,45,497.0,152.5,0.6,15.5,385.0,269.52,199.65
2016,10,3,9,0,222.0,229.0,0.6,16.0,346.0,277.83,213.85
2016,10,3,9,15,122.5,226.0,0.6,16.5,292.0,251.06,194.95
2016,10,3,9,30,23.0,223.0,0.6,17.0,238.0,220.21,171.58
2016,10,3,9,45,34.0,247.5,0.65,17.5,269.5,246.63,191.73
2016,10,3,10,0,45.0,272.0,0.7,18.0,301.0,277.26,214.61
2016,10,3,10,15,87.5,301.0,0.7,18.0,360.5,330.01,254.51
2016,10,3,10,30,130.0,330.0,0.7,18.0,420.0,384.93,295.39
2016,10,3,10,45,136.0,340.0,0.75,18.5,436.5,404.82,309.33
2016,10,3,11,0,142.0,350.0,0.8,19.0,453.0,424.82,323.53
2016,10,3,11,15,71.0,251.5,0.8,19.0,303.5,289.9,222.78
2016,10,3,11,30,0.0,153.0,0.8,19.0,154.0,148.04,112.86
2016,10,3,11,45,1.0,160.0,0.85,19.0,161.5,155.66,119.35
2016,10,3,12,0,2.0,167.0,0.9,19.0,169.0,163.34,125.41
2016,10,3,12,15,7.0,201.5,0.9,19.0,206.5,200.88,154.78
2016,10,3,12,30,12.0,236.0,0.9,19.0,244.0,238.88,184.07
2016,10,3,12,45,25.0,266.5,0.95,19.0,284.5,279.51,215.43
2016,10,3,13,0,38.0,297.0,1.0,19.0,325.0,325.73,250.68
2016,10,3,13,15,32.5,281.0,0.95,19.0,304.5,306.73,236.13
2016,10,3,13,30,27.0,265.0,0.9,19.0,284.0,281.87,217.5
2016,10,3,13,45,19.5,239.5,0.9,19.0,252.5,251.0,194.23
2016,10,3,14,0,12.0,214.0,0.9,19.0,221.0,220.03,170.63
2016,10,3,14,15,6.0,183.0,0.9,19.0,186.5,184.56,143.27
2016,10,3,14,30,0.0,152.0,0.9,19.0,152.0,149.16,115.56
2016,10,3,14,45,0.0,146.5,0.9,19.0,146.5,144.03,111.89
2016,10,3,15,0,0.0,141.0,0.9,19.0,141.0,138.97,108.17
2016,10,3,15,15,0.0,114.0,0.9,18.5,114.0,111.75,86.7
2016,10,3,15,30,0.0,87.0,0.9,18.0,87.0,84.55,64.89
2016,10,3,15,45,0.0,76.0,0.9,18.0,76.0,73.66,56.11
2016,10,3,16,0,0.0,65.0,0.9,18.0,65.0,62.83,47.23
2016,10,3,16,15,300.0,59.0,0.85,17.5,132.0,230.76,187.65
2016,10,3,16,30,600.0,53.0,0.8,17.0,199.0,359.29,286.03
2016,10,3,16,45,523.5,45.5,0.8,16.5,151.0,293.66,229.73
2016,10,3,17,0,447.0,38.0,0.8,16.0,103.0,233.58,177.41
2016,10,3,17,15,310.5,27.0,0.75,15.5,63.5,155.39,105.71
2016,10,3,17,30,174.0,16.0,0.7,15.0,24.0,67.39,0.0
2016,10,3,17,45,87.0,8.0,0.65,15.0,12.0,7.86,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,82.0,13.5,0.75,12.0,19.0,13.27,0.0
2016,10,4,6,30,164.0,27.0,0.8,12.0,38.0,21.25,7.3
2016,10,4,6,45,261.0,42.5,0.9,12.5,79.0,32.74,22.64
2016,10,4,7,0,358.0,58.0,1.0,13.0,120.0,43.68,33.08
2016,10,4,7,15,431.5,69.0,1.0,13.5,168.0,50.52,39.53
2016,10,4,7,30,505.0,80.0,1.0,14.0,216.0,69.92,46.07
2016,10,4,7,45,542.0,91.0,1.0,14.5,263.5,110.1,67.33
2016,10,4,8,0,579.0,102.0,1.0,15.0,311.0,154.02,98.31
2016,10,4,8,15,615.5,108.5,0.95,15.0,358.5,197.32,132.78
2016,10,4,8,30,652.0,115.0,0.9,15.0,406.0,243.88,171.85
2016,10,4,8,45,683.5,118.5,0.9,15.5,451.0,289.34,210.6
2016,10,4,9,0,715.0,122.0,0.9,16.0,496.0,337.0,250.85
2016,10,4,9,15,480.5,192.0,0.9,16.5,452.0,347.61,265.38
2016,10,4,9,30,246.0,262.0,0.9,17.0,408.0,340.88,263.3
2016,10,4,9,45,211.0,282.0,0.95,17.5,412.0,355.47,274.82
2016,10,4,10,0,176.0,302.0,1.0,18.0,416.0,366.97,283.27
2016,10,4,10,15,246.0,304.5,1.0,18.0,471.0,416.12,320.67
2016,10,4,10,30,316.0,307.0,1.0,18.0,526.0,468.6,360.03
2016,10,4,10,45,597.0,211.0,1.0,18.5,637.0,562.16,431.4
2016,10,4,11,0,878.0,115.0,1.0,19.0,748.0,669.25,510.51
2016,10,4,11,15,882.0,115.5,1.05,19.5,759.5,697.55,529.65
2016,10,4,11,30,886.0,116.0,1.1,20.0,771.0,722.95,547.32
2016,10,4,11,45,894.0,112.5,1.2,20.5,776.0,744.67,562.13
2016,10,4,12,0,902.0,109.0,1.3,21.0,781.0,763.73,574.91
2016,10,4,12,15,901.0,109.0,1.35,21.0,775.5,776.9,584.32
2016,10,4,12,30,900.0,109.0,1.4,21.0,770.0,787.01,591.83
2016,10,4,12,45,900.5,106.0,1.5,21.0,758.0,792.11,596.61
2016,10,4,13,0,901.0,103.0,1.6,21.0,746.0,794.05,599.4
2016,10,4,13,15,895.0,101.5,1.65,21.0,724.5,789.46,597.36
2016,10,4,13,30,889.0,100.0,1.7,21.0,703.0,781.77,593.36
2016,10,4,13,45,882.0,97.5,1.8,21.0,674.5,769.22,586.56
2016,10,4,14,0,875.0,95.0,1.9,21.0,646.0,753.73,577.74
2016,10,4,14,15,862.0,93.0,1.95,20.5,610.5,735.13,567.43
2016,10,4,14,30,849.0,91.0,2.0,20.0,575.0,710.59,552.83
2016,10,4,14,45,834.5,87.5,2.05,20.0,534.5,680.99,533.42
2016,10,4,15,0,820.0,84.0,2.1,20.0,494.0,649.29,511.63
2016,10,4,15,15,795.5,80.5,2.1,19.5,447.5,609.29,483.41
2016,10,4,15,30,771.0,77.0,2.1,19.0,401.0,568.21,453.61
2016,10,4,15,45,740.0,72.0,2.15,19.0,352.0,520.88,417.47
2016,10,4,16,0,709.0,67.0,2.2,19.0,303.0,473.49,380.1
2016,10,4,16,15,658.0,61.5,2.15,18.0,252.0,418.34,336.24
2016,10,4,16,30,607.0,56.0,2.1,17.0,201.0,363.18,290.56
2016,10,4,16,45,528.0,47.5,2.1,16.5,151.5,295.36,232.68
2016,10,4,17,0,449.0,39.0,2.1,16.0,102.0,233.25,177.64
2016,10,4,17,15,303.5,27.5,2.0,15.5,61.5,151.9,100.42
2016,10,4,17,30,158.0,16.0,1.9,15.0,21.0,61.89,0.0
2016,10,4,17,45,79.0,8.0,1.85,14.5,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,12.0,1.2,9.0,19.5,11.8,0.0
2016,10,5,6,30,226.0,24.0,1.2,10.0,39.0,19.33,5.04
2016,10,5,6,45,358.5,35.0,1.3,11.0,84.0,26.89,17.62
2016,10,5,7,0,491.0,46.0,1.4,12.0,129.0,33.99,24.59
2016,10,5,7,15,565.0,53.5,1.4,12.5,179.5,37.56,28.1
2016,10,5,7,30,639.0,61.0,1.4,13.0,230.0,54.09,31.87
2016,10,5,7,45,691.0,65.0,1.45,14.0,282.5,96.34,50.87
2016,10,5,8,0,743.0,69.0,1.5,15.0,335.0,146.72,85.42
2016,10,5,8,15,775.0,73.0,1.45,15.5,384.5,195.09,124.34
2016,10,5,8,30,807.0,77.0,1.4,16.0,434.0,246.01,167.81
2016,10,5,8,45,833.0,79.0,1.35,16.5,480.5,295.73,211.22
2016,10,5,9,0,859.0,81.0,1.3,17.0,527.0,346.82,255.36
2016,10,5,9,15,875.5,83.0,1.25,17.5,567.5,398.69,299.24
2016,10,5,9,30,892.0,85.0,1.2,18.0,608.0,447.03,339.15
2016,10,5,9,45,908.5,85.0,1.2,18.5,643.5,493.17,376.39
2016,10,5,10,0,925.0,85.0,1.2,19.0,679.0,538.64,411.98
2016,10,5,10,15,933.5,86.0,1.2,19.5,706.0,579.87,443.4
2016,10,5,10,30,942.0,87.0,1.2,20.0,733.0,619.37,472.65
2016,10,5,10,45,949.5,87.0,1.25,20.5,753.0,655.4,499.08
2016,10,5,11,0,957.0,87.0,1.3,21.0,773.0,689.23,523.37
2016,10,5,11,15,960.5,87.5,1.3,21.0,784.5,718.55,544.59
2016,10,5,11,30,964.0,88.0,1.3,21.0,796.0,745.14,562.8
2016,10,5,11,45,967.0,87.0,1.35,21.5,799.5,767.02,576.77
2016,10,5,12,0,970.0,86.0,1.4,22.0,803.0,785.88,588.74
2016,10,5,12,15,968.5,86.0,1.45,22.0,798.0,799.35,598.3
2016,10,5,12,30,967.0,86.0,1.5,22.0,793.0,809.53,605.8
2016,10,5,12,45,960.0,87.5,1.6,22.0,778.5,813.82,610.03
2016,10,5,13,0,953.0,89.0,1.7,22.0,764.0,814.77,612.15
2016,10,5,13,15,947.0,88.0,1.7,22.0,742.0,810.55,609.92
2016,10,5,13,30,941.0,87.0,1.7,22.0,720.0,803.05,605.65
2016,10,5,13,45,932.5,85.5,1.75,22.0,690.5,789.95,598.16
2016,10,5,14,0,924.0,84.0,1.8,22.0,661.0,773.78,588.65
2016,10,5,14,15,911.0,82.0,1.8,21.5,624.5,750.89,575.17
2016,10,5,14,30,898.0,80.0,1.8,21.0,588.0,725.34,559.8
2016,10,5,14,45,880.0,78.0,1.85,21.0,545.5,693.92,539.42
2016,10,5,15,0,862.0,76.0,1.9,21.0,503.0,664.09,519.58
2016,10,5,15,15,837.5,73.0,1.9,20.5,455.5,623.62,491.3
2016,10,5,15,30,813.0,70.0,1.9,20.0,408.0,581.97,461.35
2016,10,5,15,45,774.5,67.0,1.9,20.0,356.5,531.4,422.79
2016,10,5,16,0,736.0,64.0,1.9,20.0,305.0,481.19,383.32
2016,10,5,16,15,683.5,58.5,1.85,19.0,252.5,421.89,336.59
2016,10,5,16,30,631.0,53.0,1.8,18.0,200.0,367.78,291.86
2016,10,5,16,45,541.5,45.5,1.75,17.5,149.5,296.14,231.17
2016,10,5,17,0,452.0,38.0,1.7,17.0,99.0,231.04,173.93
2016,10,5,17,15,297.5,26.0,1.65,16.0,59.0,145.33,91.19
2016,10,5,17,30,143.0,14.0,1.6,15.0,19.0,54.87,0.0
2016,10,5,17,45,71.5,7.0,1.6,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,6,6,15,126.0,11.0,0.9,9.5,19.0,10.81,0.0
2016,10,6,6,30,252.0,22.0,0.8,10.0,38.0,17.5,2.69
2016,10,6,6,45,380.0,32.5,0.75,11.0,82.0,24.7,15.67
2016,10,6,7,0,508.0,43.0,0.7,12.0,126.0,31.44,22.34
2016,10,6,7,15,579.5,49.5,0.7,12.5,176.5,34.31,25.21
2016,10,6,7,30,651.0,56.0,0.7,13.0,227.0,48.21,28.11
2016,10,6,7,45,699.5,60.5,0.75,14.0,278.5,94.2,49.29
2016,10,6,8,0,748.0,65.0,0.8,15.0,330.0,141.49,80.81
2016,10,6,8,15,778.5,68.5,0.8,16.0,378.5,189.29,118.72
2016,10,6,8,30,809.0,72.0,0.8,17.0,427.0,239.45,160.95
2016,10,6,8,45,833.0,74.0,0.85,18.0,472.5,288.59,203.28
2016,10,6,9,0,857.0,76.0,0.9,19.0,518.0,342.33,248.71
2016,10,6,9,15,872.5,78.0,0.9,19.5,557.5,390.19,289.15
2016,10,6,9,30,888.0,80.0,0.9,20.0,597.0,437.84,328.3
2016,10,6,9,45,905.0,79.5,0.95,21.0,632.0,483.4,364.29
2016,10,6,10,0,922.0,79.0,1.0,22.0,667.0,528.33,398.63
2016,10,6,10,15,929.5,80.0,1.0,22.5,693.5,568.77,429.09
2016,10,6,10,30,937.0,81.0,1.0,23.0,720.0,607.42,457.37
2016,10,6,10,45,941.0,82.0,1.0,23.5,738.5,642.01,482.0
2016,10,6,11,0,945.0,83.0,1.0,24.0,757.0,674.23,504.36
2016,10,6,11,15,948.0,83.5,1.0,24.0,768.0,702.78,524.71
2016,10,6,11,30,951.0,84.0,1.0,24.0,779.0,728.61,542.22
2016,10,6,11,45,951.0,84.5,1.0,24.5,781.5,749.52,554.78
2016,10,6,12,0,951.0,85.0,1.0,25.0,784.0,767.37,565.35
2016,10,6,12,15,949.5,84.5,1.0,25.0,778.5,779.99,573.61
2016,10,6,12,30,948.0,84.0,1.0,25.0,773.0,789.37,579.9
2016,10,6,12,45,946.0,82.5,1.05,25.5,759.5,794.08,582.78
2016,10,6,13,0,944.0,81.0,1.1,26.0,746.0,795.49,583.66
2016,10,6,13,15,938.0,80.5,1.1,26.0,724.0,791.67,581.74
2016,10,6,13,30,932.0,80.0,1.1,26.0,702.0,784.62,577.88
2016,10,6,13,45,923.0,79.0,1.15,26.0,673.0,771.66,570.83
2016,10,6,14,0,914.0,78.0,1.2,26.0,644.0,755.69,561.86
2016,10,6,14,15,902.0,76.0,1.2,25.5,608.5,733.58,549.29
2016,10,6,14,30,890.0,74.0,1.2,25.0,573.0,708.83,534.88
2016,10,6,14,45,873.0,72.0,1.2,25.0,531.0,678.23,515.26
2016,10,6,15,0,856.0,70.0,1.2,25.0,489.0,645.6,493.77
2016,10,6,15,15,832.5,67.0,1.2,24.5,443.0,609.52,469.27
2016,10,6,15,30,809.0,64.0,1.2,24.0,397.0,568.69,440.69
2016,10,6,15,45,775.5,60.5,1.25,24.0,347.0,520.7,405.33
2016,10,6,16,0,742.0,57.0,1.3,24.0,297.0,472.8,368.73
2016,10,6,16,15,692.0,52.5,1.25,23.0,245.5,415.99,324.79
2016,10,6,16,30,642.0,48.0,1.2,22.0,194.0,361.23,280.43
2016,10,6,16,45,559.5,41.0,1.15,21.0,144.5,292.66,223.64
2016,10,6,17,0,477.0,34.0,1.1,20.0,95.0,233.68,172.01
2016,10,6,17,15,324.5,23.0,1.1,19.0,56.0,148.12,85.41
2016,10,6,17,30,172.0,12.0,1.1,18.0,17.0,60.44,0.0
2016,10,6,17,45,86.0,6.0,1.1,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,142.5,10.0,1.0,12.5,18.5,9.83,0.0
2016,10,7,6,30,285.0,20.0,0.9,13.0,37.0,15.7,0.22
2016,10,7,6,45,407.0,29.5,0.85,14.0,81.0,22.07,13.1
2016,10,7,7,0,529.0,39.0,0.8,15.0,125.0,28.05,19.02
2016,10,7,7,15,598.5,45.5,0.8,15.5,175.0,34.06,24.63
2016,10,7,7,30,668.0,52.0,0.8,16.0,225.0,46.35,27.43
2016,10,7,7,45,711.0,56.5,0.85,17.0,275.5,89.27,44.78
2016,10,7,8,0,754.0,61.0,0.9,18.0,326.0,136.35,75.56
2016,10,7,8,15,670.5,86.5,0.9,19.0,347.0,181.42,115.42
2016,10,7,8,30,587.0,112.0,0.9,20.0,368.0,220.9,152.27
2016,10,7,8,45,720.5,93.0,0.95,21.0,439.5,270.1,189.79
2016,10,7,9,0,854.0,74.0,1.0,22.0,511.0,336.78,241.76
2016,10,7,9,15,869.5,76.0,1.0,22.5,550.5,384.39,281.65
2016,10,7,9,30,885.0,78.0,1.0,23.0,590.0,431.78,320.35
2016,10,7,9,45,886.0,84.0,1.0,24.0,621.0,475.92,354.81
2016,10,7,10,0,887.0,90.0,1.0,25.0,652.0,518.28,386.62
2016,10,7,10,15,895.0,91.0,0.95,25.5,678.0,557.69,415.68
2016,10,7,10,30,903.0,92.0,0.9,26.0,704.0,595.42,442.57
2016,10,7,10,45,907.0,93.5,0.85,26.5,722.5,629.41,465.98
2016,10,7,11,0,911.0,95.0,0.8,27.0,741.0,661.12,487.13
2016,10,7,11,15,913.5,95.5,0.7,27.5,751.5,688.48,504.15
2016,10,7,11,30,916.0,96.0,0.6,28.0,762.0,713.2,518.84
2016,10,7,11,45,916.0,97.0,0.5,28.5,764.5,733.93,529.55
2016,10,7,12,0,916.0,98.0,0.4,29.0,767.0,751.73,538.19
2016,10,7,12,15,914.0,97.5,0.35,29.0,761.0,763.57,544.85
2016,10,7,12,30,912.0,97.0,0.3,29.0,755.0,772.29,549.67
2016,10,7,12,45,893.5,103.0,0.25,29.0,738.0,772.33,549.12
2016,10,7,13,0,875.0,109.0,0.2,29.0,721.0,769.19,546.84
2016,10,7,13,15,636.5,190.0,0.2,29.0,628.5,681.49,488.56
2016,10,7,13,30,398.0,271.0,0.2,29.0,536.0,580.47,418.64
2016,10,7,13,45,445.5,243.0,0.2,29.0,527.0,591.82,429.15
2016,10,7,14,0,493.0,215.0,0.2,29.0,518.0,594.77,432.83
2016,10,7,14,15,423.5,219.5,0.25,29.0,469.0,545.5,399.52
2016,10,7,14,30,354.0,224.0,0.3,29.0,420.0,490.37,362.19
2016,10,7,14,45,381.5,200.0,0.4,29.0,397.0,477.71,356.12
2016,10,7,15,0,409.0,176.0,0.5,29.0,374.0,469.68,352.43
2016,10,7,15,15,332.5,168.5,0.55,28.0,319.5,397.47,301.96
2016,10,7,15,30,256.0,161.0,0.6,27.0,265.0,336.1,258.02
2016,10,7,15,45,235.0,144.0,0.7,26.5,230.0,299.08,231.34
2016,10,7,16,0,214.0,127.0,0.8,26.0,195.0,262.76,204.06
2016,10,7,16,15,193.5,106.5,0.9,25.0,160.0,223.33,173.73
2016,10,7,16,30,173.0,86.0,1.0,24.0,125.0,184.79,142.91
2016,10,7,16,45,138.0,65.5,1.1,23.0,91.5,141.32,107.13
2016,10,7,17,0,103.0,45.0,1.2,22.0,58.0,100.14,72.19
2016,10,7,17,15,51.5,26.5,1.15,21.5,33.0,50.87,23.77
2016,10,7,17,30,0.0,8.0,1.1,21.0,8.0,7.86,0.0
2016,10,7,17,45,0.0,4.0,1.1,20.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,84.0,10.5,1.05,14.5,15.5,10.32,0.0
2016,10,8,6,30,168.0,21.0,0.9,15.0,31.0,16.48,0.0
2016,10,8,6,45,297.5,33.5,0.8,16.0,72.5,26.05,16.19
2016,10,8,7,0,427.0,46.0,0.7,17.0,114.0,34.64,24.53
2016,10,8,7,15,505.0,54.5,0.7,18.0,163.0,39.05,28.7
2016,10,8,7,30,583.0,63.0,0.7,19.0,212.0,49.49,31.74
2016,10,8,7,45,633.5,69.0,0.75,20.0,262.0,89.81,47.88
2016,10,8,8,0,684.0,75.0,0.8,21.0,312.0,135.12,76.7
2016,10,8,8,15,718.5,79.5,0.75,22.0,360.5,181.2,111.71
2016,10,8,8,30,753.0,84.0,0.7,23.0,409.0,233.11,153.61
2016,10,8,8,45,777.5,87.5,0.7,24.0,453.5,280.77,193.22
2016,10,8,9,0,802.0,91.0,0.7,25.0,498.0,329.75,233.47
2016,10,8,9,15,820.0,93.5,0.7,26.0,537.5,376.54,271.28
2016,10,8,9,30,838.0,96.0,0.7,27.0,577.0,423.49,308.03
2016,10,8,9,45,882.0,85.5,0.7,28.0,617.5,472.44,344.87
2016,10,8,10,0,926.0,75.0,0.7,29.0,658.0,519.99,379.66
2016,10,8,10,15,934.0,76.0,0.7,29.5,684.5,560.63,409.27
2016,10,8,10,30,942.0,77.0,0.7,30.0,711.0,599.5,436.77
2016,10,8,10,45,947.0,77.5,0.75,30.5,730.0,634.15,461.17
2016,10,8,11,0,952.0,78.0,0.8,31.0,749.0,666.47,483.44
2016,10,8,11,15,954.5,78.5,0.8,31.0,759.5,694.68,502.97
2016,10,8,11,30,957.0,79.0,0.8,31.0,770.0,720.13,519.92
2016,10,8,11,45,957.5,79.5,0.8,31.5,773.0,741.32,532.25
2016,10,8,12,0,958.0,80.0,0.8,32.0,776.0,759.45,542.62
2016,10,8,12,15,956.5,79.5,0.8,32.0,770.0,771.99,550.56
2016,10,8,12,30,955.0,79.0,0.8,32.0,764.0,781.28,556.59
2016,10,8,12,45,950.5,79.0,0.85,32.0,750.0,785.6,560.3
2016,10,8,13,0,946.0,79.0,0.9,32.0,736.0,786.61,562.07
2016,10,8,13,15,940.0,78.5,0.9,32.0,714.0,782.7,560.16
2016,10,8,13,30,934.0,78.0,0.9,32.0,692.0,775.57,556.36
2016,10,8,13,45,924.5,77.0,0.9,32.0,663.0,762.19,548.65
2016,10,8,14,0,915.0,76.0,0.9,32.0,634.0,745.8,539.13
2016,10,8,14,15,902.0,74.0,0.9,31.5,598.0,722.98,526.5
2016,10,8,14,30,889.0,72.0,0.9,31.0,562.0,697.55,512.09
2016,10,8,14,45,871.0,70.5,0.95,30.5,520.0,666.93,494.56
2016,10,8,15,0,853.0,69.0,1.0,30.0,478.0,634.37,474.61
2016,10,8,15,15,829.0,66.0,1.0,29.5,431.5,598.17,450.5
2016,10,8,15,30,805.0,63.0,1.0,29.0,385.0,557.33,422.42
2016,10,8,15,45,770.0,59.5,1.0,29.0,335.5,508.91,387.09
2016,10,8,16,0,735.0,56.0,1.0,29.0,286.0,460.7,350.69
2016,10,8,16,15,682.5,51.0,0.95,27.5,235.0,402.83,307.36
2016,10,8,16,30,630.0,46.0,0.9,26.0,184.0,347.25,263.6
2016,10,8,16,45,543.0,39.0,0.9,24.5,135.0,278.17,207.84
2016,10,8,17,0,456.0,32.0,0.9,23.0,86.0,219.22,156.8
2016,10,8,17,15,228.0,16.0,0.9,22.0,43.0,103.36,43.74
2016,10,8,17,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,134.5,9.0,1.05,15.5,16.5,8.85,0.0
2016,10,9,6,30,269.0,18.0,0.9,16.0,33.0,14.07,0.0
2016,10,9,6,45,396.0,28.0,0.8,17.0,76.0,21.01,11.79
2016,10,9,7,0,523.0,38.0,0.7,18.0,119.0,27.51,18.22
2016,10,9,7,15,595.0,44.5,0.65,18.5,169.0,33.49,23.77
2016,10,9,7,30,667.0,51.0,0.6,19.0,219.0,41.46,30.89
2016,10,9,7,45,711.5,56.0,0.6,20.0,269.5,84.54,41.59
2016,10,9,8,0,756.0,61.0,0.6,21.0,320.0,131.92,71.21
2016,10,9,8,15,786.0,64.5,0.6,22.0,368.5,179.65,107.48
2016,10,9,8,30,816.0,68.0,0.6,23.0,417.0,229.66,148.29
2016,10,9,8,45,836.5,71.0,0.6,24.0,461.5,278.73,189.47
2016,10,9,9,0,857.0,74.0,0.6,25.0,506.0,332.04,233.36
2016,10,9,9,15,872.5,76.0,0.6,26.0,545.0,379.58,272.0
2016,10,9,9,30,888.0,78.0,0.6,27.0,584.0,426.89,309.23
2016,10,9,9,45,898.5,79.5,0.65,28.0,617.0,471.08,343.26
2016,10,9,10,0,909.0,81.0,0.7,29.0,650.0,514.14,375.32
2016,10,9,10,15,916.5,82.5,0.75,29.0,676.0,554.32,405.9
2016,10,9,10,30,924.0,84.0,0.8,29.0,702.0,592.74,434.57
2016,10,9,10,45,927.5,85.5,0.85,29.5,720.0,626.89,458.8
