Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,931.0,87.0,0.9,30.0,738.0,658.67,480.88
2016,10,9,11,15,933.5,87.5,0.9,30.0,748.5,686.34,500.24
2016,10,9,11,30,936.0,88.0,0.9,30.0,759.0,711.3,517.51
2016,10,9,11,45,934.5,89.0,0.95,30.0,761.0,731.21,530.95
2016,10,9,12,0,933.0,90.0,1.0,30.0,763.0,748.08,542.39
2016,10,9,12,15,931.0,89.5,1.0,30.0,757.0,759.96,550.09
2016,10,9,12,30,929.0,89.0,1.0,30.0,751.0,768.67,555.87
2016,10,9,12,45,918.0,91.5,1.05,30.0,735.0,770.7,558.07
2016,10,9,13,0,907.0,94.0,1.1,30.0,719.0,769.51,558.36
2016,10,9,13,15,900.0,93.0,1.15,29.5,697.0,764.46,557.37
2016,10,9,13,30,893.0,92.0,1.2,29.0,675.0,756.32,554.45
2016,10,9,13,45,882.0,90.5,1.25,29.0,646.0,741.74,546.22
2016,10,9,14,0,871.0,89.0,1.3,29.0,617.0,724.31,536.16
2016,10,9,14,15,857.0,87.0,1.3,28.5,581.0,704.9,525.33
2016,10,9,14,30,843.0,85.0,1.3,28.0,545.0,679.82,510.56
2016,10,9,14,45,823.0,82.5,1.3,28.0,503.5,647.92,489.38
2016,10,9,15,0,803.0,80.0,1.3,28.0,462.0,614.22,466.21
2016,10,9,15,15,776.0,76.5,1.25,27.5,415.5,573.56,438.07
2016,10,9,15,30,749.0,73.0,1.2,27.0,369.0,532.02,408.54
2016,10,9,15,45,710.0,69.0,1.2,26.5,320.0,482.71,372.57
2016,10,9,16,0,671.0,65.0,1.2,26.0,271.0,436.46,337.49
2016,10,9,16,15,614.0,58.5,1.1,25.0,221.0,377.56,291.69
2016,10,9,16,30,557.0,52.0,1.0,24.0,171.0,321.54,246.32
2016,10,9,16,45,463.0,43.0,0.95,23.0,124.0,251.2,188.64
2016,10,9,17,0,369.0,34.0,0.9,22.0,77.0,188.07,133.98
2016,10,9,17,15,184.5,17.0,0.8,21.0,38.5,89.11,27.54
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,11.5,14.5,14.25,0.0
2016,10,10,6,30,0.0,29.0,0.9,12.0,29.0,25.54,0.0
2016,10,10,6,45,222.5,36.0,0.85,13.0,70.0,27.93,17.65
2016,10,10,7,0,445.0,43.0,0.8,14.0,111.0,32.26,22.69
2016,10,10,7,15,522.0,51.5,0.75,14.5,160.0,36.82,27.13
2016,10,10,7,30,599.0,60.0,0.7,15.0,209.0,43.46,33.2
2016,10,10,7,45,650.5,65.5,0.7,15.5,259.0,83.91,44.55
2016,10,10,8,0,702.0,71.0,0.7,16.0,309.0,129.4,73.1
2016,10,10,8,15,735.5,75.0,0.7,16.5,357.5,178.58,111.08
2016,10,10,8,30,769.0,79.0,0.7,17.0,406.0,227.11,151.38
2016,10,10,8,45,794.5,82.0,0.7,18.0,450.5,275.1,192.24
2016,10,10,9,0,820.0,85.0,0.7,19.0,495.0,324.46,233.89
2016,10,10,9,15,837.0,87.5,0.75,19.5,534.5,371.46,273.74
2016,10,10,9,30,854.0,90.0,0.8,20.0,574.0,418.5,312.65
2016,10,10,9,45,872.5,89.5,0.85,21.0,608.5,465.76,349.95
2016,10,10,10,0,891.0,89.0,0.9,22.0,643.0,509.75,383.73
2016,10,10,10,15,899.5,90.0,0.95,22.5,669.0,549.29,414.06
2016,10,10,10,30,908.0,91.0,1.0,23.0,695.0,587.17,442.41
2016,10,10,10,45,913.0,92.0,1.05,23.5,713.5,621.18,467.32
2016,10,10,11,0,918.0,93.0,1.1,24.0,732.0,652.95,490.1
2016,10,10,11,15,920.5,93.5,1.1,24.0,742.5,680.25,509.86
2016,10,10,11,30,923.0,94.0,1.1,24.0,753.0,704.9,527.49
2016,10,10,11,45,922.5,95.0,1.15,24.5,755.0,725.22,541.01
2016,10,10,12,0,922.0,96.0,1.2,25.0,757.0,742.58,552.0
2016,10,10,12,15,920.0,95.5,1.2,25.0,750.5,754.32,559.83
2016,10,10,12,30,918.0,95.0,1.2,25.0,744.0,762.92,565.73
2016,10,10,12,45,905.0,98.5,1.25,25.0,728.0,764.49,567.61
2016,10,10,13,0,892.0,102.0,1.3,25.0,712.0,762.88,567.55
2016,10,10,13,15,884.5,100.5,1.3,24.5,690.0,757.0,565.33
2016,10,10,13,30,877.0,99.0,1.3,24.0,668.0,748.08,561.18
2016,10,10,13,45,709.0,145.0,1.3,24.0,592.0,675.97,511.27
2016,10,10,14,0,541.0,191.0,1.3,24.0,516.0,596.67,453.89
2016,10,10,14,15,537.0,180.0,1.3,23.5,486.5,576.72,442.02
2016,10,10,14,30,533.0,169.0,1.3,23.0,457.0,554.89,428.06
2016,10,10,14,45,525.0,157.0,1.3,23.0,422.5,527.55,409.0
2016,10,10,15,0,517.0,145.0,1.3,23.0,388.0,498.71,388.53
2016,10,10,15,15,615.0,113.5,1.25,22.5,374.0,514.8,402.56
2016,10,10,15,30,713.0,82.0,1.2,22.0,360.0,519.81,407.42
2016,10,10,15,45,667.0,77.5,1.2,21.5,310.5,467.68,368.07
2016,10,10,16,0,621.0,73.0,1.2,21.0,261.0,416.73,328.66
2016,10,10,16,15,560.0,65.5,1.15,20.0,211.5,356.82,281.23
2016,10,10,16,30,499.0,58.0,1.1,19.0,162.0,300.1,234.47
2016,10,10,16,45,399.5,47.5,1.1,18.5,116.0,228.58,174.51
2016,10,10,17,0,300.0,37.0,1.1,18.0,70.0,164.61,118.04
2016,10,10,17,15,150.0,18.5,1.05,17.0,35.0,77.05,11.5
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,69.0,9.5,0.7,11.5,13.0,9.34,0.0
2016,10,11,6,30,138.0,19.0,0.7,12.0,26.0,14.98,0.0
2016,10,11,6,45,260.5,33.0,0.75,12.5,65.0,26.25,16.1
2016,10,11,7,0,383.0,47.0,0.8,13.0,104.0,36.37,26.34
2016,10,11,7,15,462.5,56.5,0.8,13.0,151.5,41.61,31.53
2016,10,11,7,30,542.0,66.0,0.8,13.0,199.0,46.85,36.49
2016,10,11,7,45,271.0,78.5,0.8,13.5,145.0,73.63,48.81
2016,10,11,8,0,0.0,91.0,0.8,14.0,91.0,86.12,67.64
2016,10,11,8,15,19.5,128.0,0.8,14.5,136.5,122.4,96.68
2016,10,11,8,30,39.0,165.0,0.8,15.0,182.0,156.86,123.67
2016,10,11,8,45,176.0,183.0,0.85,15.5,269.0,207.68,159.9
2016,10,11,9,0,313.0,201.0,0.9,16.0,356.0,271.75,207.67
2016,10,11,9,15,569.5,148.0,0.85,16.5,458.0,328.23,248.36
2016,10,11,9,30,826.0,95.0,0.8,17.0,560.0,409.21,309.56
2016,10,11,9,45,854.0,90.5,0.8,17.5,595.5,453.02,344.87
2016,10,11,10,0,882.0,86.0,0.8,18.0,631.0,499.48,381.4
2016,10,11,10,15,891.0,87.5,0.75,18.5,657.5,539.29,411.61
2016,10,11,10,30,900.0,89.0,0.7,19.0,684.0,577.51,439.67
2016,10,11,10,45,906.5,89.5,0.7,19.5,702.5,611.54,464.39
2016,10,11,11,0,913.0,90.0,0.7,20.0,721.0,643.44,486.99
2016,10,11,11,15,916.0,90.5,0.7,20.0,731.5,670.83,506.88
2016,10,11,11,30,919.0,91.0,0.7,20.0,742.0,695.59,524.65
2016,10,11,11,45,920.0,91.5,0.7,20.5,744.5,716.26,538.05
2016,10,11,12,0,921.0,92.0,0.7,21.0,747.0,734.02,548.79
2016,10,11,12,15,704.5,175.0,0.75,21.0,674.0,680.46,510.4
2016,10,11,12,30,488.0,258.0,0.8,21.0,601.0,616.23,463.24
2016,10,11,12,45,413.0,278.0,0.85,21.0,564.0,588.14,443.71
2016,10,11,13,0,338.0,298.0,0.9,21.0,527.0,553.95,419.18
2016,10,11,13,15,400.5,269.0,0.95,21.0,532.5,572.06,434.86
2016,10,11,13,30,463.0,240.0,1.0,21.0,538.0,593.82,452.48
2016,10,11,13,45,483.0,221.0,1.05,21.0,520.0,587.61,449.53
2016,10,11,14,0,503.0,202.0,1.1,21.0,502.0,578.96,445.08
2016,10,11,14,15,450.5,203.0,1.15,20.5,459.5,538.8,417.16
2016,10,11,14,30,398.0,204.0,1.2,20.0,417.0,491.88,384.08
2016,10,11,14,45,480.0,167.0,1.25,20.0,404.5,506.48,397.64
2016,10,11,15,0,562.0,130.0,1.3,20.0,392.0,511.18,403.15
2016,10,11,15,15,624.5,108.0,1.3,19.5,371.5,511.59,405.09
2016,10,11,15,30,687.0,86.0,1.3,19.0,351.0,505.95,401.92
2016,10,11,15,45,643.5,80.5,1.35,18.5,302.0,455.07,363.13
2016,10,11,16,0,600.0,75.0,1.4,18.0,253.0,405.24,323.99
2016,10,11,16,15,536.5,67.0,1.4,17.5,204.0,344.62,274.72
2016,10,11,16,30,473.0,59.0,1.4,17.0,155.0,287.39,226.47
2016,10,11,16,45,372.0,48.0,1.4,16.5,110.0,216.23,166.08
2016,10,11,17,0,271.0,37.0,1.4,16.0,65.0,154.07,109.98
2016,10,11,17,15,135.5,18.5,1.3,15.5,32.5,71.38,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,66.5,9.0,0.85,10.5,12.0,8.85,0.0
2016,10,12,6,30,133.0,18.0,0.8,11.0,24.0,14.2,0.0
2016,10,12,6,45,266.0,31.5,0.75,12.0,63.5,24.97,14.84
2016,10,12,7,0,399.0,45.0,0.7,13.0,103.0,34.67,24.81
2016,10,12,7,15,480.5,53.5,0.65,13.0,150.5,39.08,29.27
2016,10,12,7,30,562.0,62.0,0.6,13.0,198.0,43.35,33.36
2016,10,12,7,45,281.0,81.0,0.55,13.5,149.0,75.19,50.15
2016,10,12,8,0,0.0,100.0,0.5,14.0,100.0,93.8,74.05
2016,10,12,8,15,19.5,132.0,0.5,14.5,140.0,125.62,99.22
2016,10,12,8,30,39.0,164.0,0.5,15.0,180.0,155.75,122.55
2016,10,12,8,45,57.5,187.0,0.5,16.0,214.0,183.79,143.78
2016,10,12,9,0,76.0,210.0,0.5,17.0,248.0,213.77,166.36
2016,10,12,9,15,462.5,149.5,0.55,17.5,406.0,290.82,219.82
2016,10,12,9,30,849.0,89.0,0.6,18.0,564.0,409.69,307.54
2016,10,12,9,45,863.0,90.5,0.65,18.5,597.0,453.84,342.89
2016,10,12,10,0,877.0,92.0,0.7,19.0,630.0,499.49,378.89
2016,10,12,10,15,885.5,93.5,0.75,19.0,656.0,538.82,410.15
2016,10,12,10,30,894.0,95.0,0.8,19.0,682.0,576.54,439.57
2016,10,12,10,45,899.5,96.0,0.9,19.5,700.5,610.26,465.14
2016,10,12,11,0,905.0,97.0,1.0,20.0,719.0,641.81,488.65
2016,10,12,11,15,908.0,97.5,1.05,20.0,729.5,668.98,509.15
2016,10,12,11,30,911.0,98.0,1.1,20.0,740.0,693.55,527.58
2016,10,12,11,45,911.5,98.5,1.15,20.0,742.0,713.72,542.75
2016,10,12,12,0,912.0,99.0,1.2,20.0,744.0,731.0,555.19
2016,10,12,12,15,910.5,98.5,1.2,20.0,738.0,742.88,563.31
2016,10,12,12,30,909.0,98.0,1.2,20.0,732.0,751.68,569.48
2016,10,12,12,45,912.0,94.0,1.25,20.5,719.5,756.97,572.87
2016,10,12,13,0,915.0,90.0,1.3,21.0,707.0,759.09,574.23
2016,10,12,13,15,908.0,89.0,1.25,21.0,685.0,753.95,570.77
2016,10,12,13,30,901.0,88.0,1.2,21.0,663.0,745.69,565.38
2016,10,12,13,45,690.0,149.0,1.15,21.5,578.0,660.11,503.46
2016,10,12,14,0,479.0,210.0,1.1,22.0,493.0,568.2,434.53
2016,10,12,14,15,397.5,214.0,1.15,21.5,439.5,505.22,390.48
2016,10,12,14,30,316.0,218.0,1.2,21.0,386.0,450.43,350.79
2016,10,12,14,45,427.0,176.5,1.3,21.0,384.5,479.99,376.26
2016,10,12,15,0,538.0,135.0,1.4,21.0,383.0,495.89,390.66
2016,10,12,15,15,336.5,146.5,1.45,20.5,296.0,367.51,292.1
2016,10,12,15,30,135.0,158.0,1.5,20.0,209.0,251.56,200.25
2016,10,12,15,45,406.5,108.5,1.6,19.5,233.5,352.77,283.59
2016,10,12,16,0,678.0,59.0,1.7,19.0,258.0,421.0,336.57
2016,10,12,16,15,618.5,53.0,1.55,18.0,208.0,364.33,289.45
2016,10,12,16,30,559.0,47.0,1.4,17.0,158.0,308.57,242.08
2016,10,12,16,45,462.0,38.0,1.3,16.5,112.0,238.48,181.83
2016,10,12,17,0,365.0,29.0,1.2,16.0,66.0,176.1,123.1
2016,10,12,17,15,182.5,14.5,1.1,15.0,33.0,80.3,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,10.0,10.5,10.32,0.0
2016,10,13,6,30,0.0,21.0,0.9,10.0,21.0,20.64,0.0
2016,10,13,6,45,161.0,32.5,0.8,10.5,55.5,25.27,14.88
2016,10,13,7,0,322.0,44.0,0.7,11.0,90.0,33.91,24.31
2016,10,13,7,15,374.0,57.5,0.7,11.5,131.5,42.55,32.52
2016,10,13,7,30,426.0,71.0,0.7,12.0,173.0,51.34,40.64
2016,10,13,7,45,456.0,84.0,0.75,12.5,215.0,84.88,53.83
2016,10,13,8,0,486.0,97.0,0.8,13.0,257.0,124.25,79.46
2016,10,13,8,15,511.0,107.0,0.8,13.5,298.0,163.17,109.27
2016,10,13,8,30,536.0,117.0,0.8,14.0,339.0,204.14,143.04
2016,10,13,8,45,438.5,154.5,0.8,14.5,349.0,240.35,177.83
2016,10,13,9,0,341.0,192.0,0.8,15.0,359.0,270.07,205.86
2016,10,13,9,15,601.5,135.0,0.75,15.5,457.5,323.32,244.25
2016,10,13,9,30,862.0,78.0,0.7,16.0,556.0,404.47,305.74
2016,10,13,9,45,734.5,125.5,0.7,17.0,549.5,426.29,325.03
2016,10,13,10,0,607.0,173.0,0.7,18.0,543.0,442.03,338.07
2016,10,13,10,15,548.0,203.5,0.7,18.5,548.0,464.97,355.67
2016,10,13,10,30,489.0,234.0,0.7,19.0,553.0,483.07,368.7
2016,10,13,10,45,434.0,261.5,0.7,19.5,550.0,495.86,377.29
2016,10,13,11,0,379.0,289.0,0.7,20.0,547.0,504.1,382.14
2016,10,13,11,15,395.0,289.0,0.7,20.5,562.0,526.8,398.2
2016,10,13,11,30,411.0,289.0,0.7,21.0,577.0,549.06,413.61
2016,10,13,11,45,414.0,288.0,0.75,21.5,579.0,561.04,421.96
2016,10,13,12,0,417.0,287.0,0.8,22.0,581.0,574.28,431.17
2016,10,13,12,15,396.5,291.5,0.8,22.0,569.0,570.23,428.27
2016,10,13,12,30,376.0,296.0,0.8,22.0,557.0,566.96,426.02
2016,10,13,12,45,392.5,284.5,0.85,22.5,552.0,572.35,430.34
2016,10,13,13,0,409.0,273.0,0.9,23.0,547.0,576.31,433.59
2016,10,13,13,15,395.5,267.0,0.9,22.5,525.0,562.85,425.31
2016,10,13,13,30,382.0,261.0,0.9,22.0,503.0,547.99,416.12
2016,10,13,13,45,421.5,238.0,0.9,22.0,493.5,557.25,424.32
2016,10,13,14,0,461.0,215.0,0.9,22.0,484.0,558.66,426.82
2016,10,13,14,15,417.0,209.5,0.9,22.0,442.5,518.52,398.06
2016,10,13,14,30,373.0,204.0,0.9,22.0,401.0,471.64,364.48
2016,10,13,14,45,416.0,177.5,0.9,22.0,380.5,471.94,366.42
2016,10,13,15,0,459.0,151.0,0.9,22.0,360.0,461.86,360.23
2016,10,13,15,15,412.0,141.5,0.9,21.5,314.5,412.89,324.2
2016,10,13,15,30,365.0,132.0,0.9,21.0,269.0,365.23,288.53
2016,10,13,15,45,343.5,116.5,0.9,20.5,231.5,326.26,258.83
2016,10,13,16,0,322.0,101.0,0.9,20.0,194.0,287.67,228.35
2016,10,13,16,15,292.0,84.0,0.8,19.0,156.0,244.02,192.95
2016,10,13,16,30,262.0,67.0,0.7,18.0,118.0,201.88,157.56
2016,10,13,16,45,209.5,49.5,0.6,17.5,82.5,152.37,115.13
2016,10,13,17,0,157.0,32.0,0.5,17.0,47.0,107.01,72.33
2016,10,13,17,15,78.5,16.0,0.5,16.5,23.5,48.79,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.0,1.65,14.0,6.0,0.0,0.0
2016,10,14,6,30,0.0,12.0,1.7,14.0,12.0,11.8,0.0
2016,10,14,6,45,34.5,30.5,1.8,14.5,35.0,26.72,15.33
2016,10,14,7,0,69.0,49.0,1.9,15.0,58.0,41.92,30.68
2016,10,14,7,15,86.0,69.5,1.9,15.0,86.0,58.15,45.64
2016,10,14,7,30,103.0,90.0,1.9,15.0,114.0,73.9,59.97
2016,10,14,7,45,113.5,110.5,1.9,15.5,143.0,97.23,73.48
2016,10,14,8,0,124.0,131.0,1.9,16.0,172.0,123.28,92.95
2016,10,14,8,15,128.0,152.0,1.9,16.0,199.5,149.94,114.27
2016,10,14,8,30,132.0,173.0,1.9,16.0,227.0,177.08,136.42
2016,10,14,8,45,86.5,184.0,1.95,16.5,221.0,187.69,146.68
2016,10,14,9,0,41.0,195.0,2.0,17.0,215.0,190.17,149.77
2016,10,14,9,15,105.5,222.0,2.0,17.5,279.0,239.02,187.15
2016,10,14,9,30,170.0,249.0,2.0,18.0,343.0,291.21,227.11
2016,10,14,9,45,193.0,263.0,2.0,18.5,375.5,322.94,251.44
2016,10,14,10,0,216.0,277.0,2.0,19.0,408.0,356.21,276.81
2016,10,14,10,15,147.0,285.0,2.0,19.0,375.5,339.6,264.16
2016,10,14,10,30,78.0,293.0,2.0,19.0,343.0,318.55,247.65
2016,10,14,10,45,80.5,302.5,2.05,19.5,355.5,333.17,258.47
2016,10,14,11,0,83.0,312.0,2.1,20.0,368.0,347.81,269.08
2016,10,14,11,15,57.0,295.5,2.05,20.0,334.5,320.04,247.49
2016,10,14,11,30,31.0,279.0,2.0,20.0,301.0,290.36,224.4
2016,10,14,11,45,15.5,174.5,2.0,20.0,185.5,179.26,138.37
2016,10,14,12,0,0.0,70.0,2.0,20.0,70.0,67.74,49.48
2016,10,14,12,15,57.5,198.0,2.0,20.0,238.0,234.29,183.28
2016,10,14,12,30,115.0,326.0,2.0,20.0,406.0,404.3,313.24
2016,10,14,12,45,57.5,177.5,2.0,20.0,217.5,216.2,168.51
2016,10,14,13,0,0.0,29.0,2.0,20.0,29.0,28.03,17.31
2016,10,14,13,15,0.0,95.5,2.0,20.0,95.5,92.46,69.82
2016,10,14,13,30,0.0,162.0,2.0,20.0,162.0,158.2,122.45
2016,10,14,13,45,27.0,204.0,2.0,20.0,220.0,224.58,175.65
2016,10,14,14,0,54.0,246.0,2.0,20.0,278.0,288.96,226.46
2016,10,14,14,15,53.5,230.5,1.95,19.5,260.5,273.18,214.82
2016,10,14,14,30,53.0,215.0,1.9,19.0,243.0,257.15,203.19
2016,10,14,14,45,26.5,115.5,1.9,19.0,129.5,133.27,104.54
2016,10,14,15,0,0.0,16.0,1.9,19.0,16.0,15.44,7.27
2016,10,14,15,15,0.0,61.0,1.85,18.5,61.0,58.95,43.79
2016,10,14,15,30,0.0,106.0,1.8,18.0,106.0,105.02,82.19
2016,10,14,15,45,0.0,90.5,1.8,18.0,90.5,89.59,69.48
2016,10,14,16,0,0.0,75.0,1.8,18.0,75.0,74.09,56.61
2016,10,14,16,15,0.0,60.0,1.7,17.5,60.0,59.06,44.01
2016,10,14,16,30,0.0,45.0,1.6,17.0,45.0,43.91,31.1
2016,10,14,16,45,0.0,31.0,1.5,17.0,31.0,29.94,18.96
2016,10,14,17,0,0.0,17.0,1.4,17.0,17.0,16.4,6.54
2016,10,14,17,15,0.0,8.5,1.3,16.5,8.5,8.36,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,6,15,66.0,7.0,1.0,12.5,9.5,0.0,0.0
2016,10,15,6,30,132.0,14.0,1.1,13.0,19.0,13.76,0.0
2016,10,15,6,45,274.5,26.0,1.2,14.0,56.5,20.16,9.87
2016,10,15,7,0,417.0,38.0,1.3,15.0,94.0,28.64,19.17
2016,10,15,7,15,498.5,46.0,1.35,15.0,141.0,32.97,23.52
2016,10,15,7,30,580.0,54.0,1.4,15.0,188.0,37.13,27.49
2016,10,15,7,45,630.0,59.5,1.45,15.5,236.0,67.83,35.55
2016,10,15,8,0,680.0,65.0,1.5,16.0,284.0,111.13,60.3
2016,10,15,8,15,430.0,117.5,1.6,16.5,263.5,156.94,106.7
2016,10,15,8,30,180.0,170.0,1.7,17.0,243.0,183.32,138.95
2016,10,15,8,45,487.0,124.5,1.8,18.0,352.0,223.14,161.02
2016,10,15,9,0,794.0,79.0,1.9,19.0,461.0,297.6,214.41
2016,10,15,9,15,811.0,81.5,1.95,19.0,499.0,342.83,254.19
2016,10,15,9,30,828.0,84.0,2.0,19.0,537.0,388.12,293.48
2016,10,15,9,45,843.0,84.5,2.15,19.5,569.0,430.52,329.41
2016,10,15,10,0,858.0,85.0,2.3,20.0,601.0,474.57,365.66
2016,10,15,10,15,550.0,191.0,2.35,20.0,527.0,450.3,349.02
2016,10,15,10,30,242.0,297.0,2.4,20.0,453.0,407.81,315.93
2016,10,15,10,45,244.0,304.0,2.45,20.5,465.0,425.62,329.41
2016,10,15,11,0,246.0,311.0,2.5,21.0,477.0,442.93,342.05
2016,10,15,11,15,246.0,315.5,2.5,21.0,483.5,456.09,352.05
2016,10,15,11,30,246.0,320.0,2.5,21.0,490.0,468.55,361.48
2016,10,15,11,45,123.0,176.5,2.55,21.0,261.5,254.96,199.25
2016,10,15,12,0,0.0,33.0,2.6,21.0,33.0,31.91,20.31
2016,10,15,12,15,0.0,32.5,2.6,21.0,32.5,31.43,20.01
2016,10,15,12,30,0.0,32.0,2.6,21.0,32.0,30.94,19.63
2016,10,15,12,45,0.0,31.5,2.65,21.0,31.5,30.45,19.25
2016,10,15,13,0,0.0,31.0,2.7,21.0,31.0,29.97,18.87
2016,10,15,13,15,2.0,106.0,2.7,20.5,107.5,104.16,79.21
2016,10,15,13,30,4.0,181.0,2.7,20.0,184.0,180.04,140.07
2016,10,15,13,45,96.0,222.0,2.7,20.0,277.5,297.3,234.68
2016,10,15,14,0,188.0,263.0,2.7,20.0,371.0,405.49,319.69
2016,10,15,14,15,257.5,236.0,2.7,19.5,374.5,429.42,340.24
2016,10,15,14,30,327.0,209.0,2.7,19.0,378.0,443.59,353.7
2016,10,15,14,45,252.0,199.5,2.7,19.0,323.5,381.12,304.75
2016,10,15,15,0,177.0,190.0,2.7,19.0,269.0,314.47,252.11
2016,10,15,15,15,98.0,162.0,2.65,18.5,205.0,234.2,188.04
2016,10,15,15,30,19.0,134.0,2.6,18.0,141.0,146.11,116.08
2016,10,15,15,45,12.5,116.0,2.55,18.0,120.0,124.31,98.33
2016,10,15,16,0,6.0,98.0,2.5,18.0,99.0,102.85,80.5
2016,10,15,16,15,3.0,78.0,2.4,17.5,78.5,81.01,62.24
2016,10,15,16,30,0.0,58.0,2.3,17.0,58.0,59.11,43.65
2016,10,15,16,45,0.0,39.5,2.2,17.0,39.5,39.95,27.03
2016,10,15,17,0,0.0,21.0,2.1,17.0,21.0,20.28,8.9
2016,10,15,17,15,0.0,10.5,2.05,16.5,10.5,10.32,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.45,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.5,15.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,17.0,2.55,15.5,17.0,16.4,6.53
2016,10,16,7,0,0.0,29.0,2.6,16.0,29.0,28.0,18.45
2016,10,16,7,15,0.0,44.5,2.6,16.0,44.5,42.59,31.77
2016,10,16,7,30,0.0,60.0,2.6,16.0,60.0,56.8,44.67
2016,10,16,7,45,0.0,75.5,2.6,16.5,75.5,71.15,54.52
2016,10,16,8,0,0.0,91.0,2.6,17.0,91.0,85.7,66.59
2016,10,16,8,15,0.0,106.0,2.6,17.0,106.0,99.89,78.29
2016,10,16,8,30,0.0,121.0,2.6,17.0,121.0,114.13,89.88
2016,10,16,8,45,19.5,155.5,2.65,17.5,165.0,150.25,118.36
2016,10,16,9,0,39.0,190.0,2.7,18.0,209.0,184.82,145.33
2016,10,16,9,15,19.5,157.5,2.75,18.0,167.0,155.9,122.27
2016,10,16,9,30,0.0,125.0,2.8,18.0,125.0,119.99,93.3
2016,10,16,9,45,2.5,155.0,2.9,18.5,157.0,149.33,116.67
2016,10,16,10,0,5.0,185.0,3.0,19.0,189.0,178.95,139.87
2016,10,16,10,15,112.0,241.5,3.0,19.0,313.5,281.87,221.3
2016,10,16,10,30,219.0,298.0,3.0,19.0,438.0,395.63,309.4
2016,10,16,10,45,233.5,305.0,3.05,19.0,458.0,419.68,327.78
2016,10,16,11,0,248.0,312.0,3.1,19.0,478.0,444.01,346.66
2016,10,16,11,15,136.5,288.0,3.1,19.0,379.5,361.95,283.04
2016,10,16,11,30,25.0,264.0,3.1,19.0,281.0,270.86,211.03
2016,10,16,11,45,37.5,281.5,3.1,19.0,307.5,298.85,233.23
2016,10,16,12,0,50.0,299.0,3.1,19.0,334.0,326.54,254.79
2016,10,16,12,15,104.5,312.0,3.05,19.0,383.5,379.13,296.32
2016,10,16,12,30,159.0,325.0,3.0,19.0,433.0,436.65,341.03
2016,10,16,12,45,79.5,237.0,3.0,19.0,291.0,290.95,228.43
2016,10,16,13,0,0.0,149.0,3.0,19.0,149.0,144.93,111.95
2016,10,16,13,15,0.0,80.5,3.0,19.0,80.5,77.89,58.24
2016,10,16,13,30,0.0,12.0,3.0,19.0,12.0,11.59,3.94
2016,10,16,13,45,11.0,113.0,3.0,19.0,119.0,117.36,91.0
2016,10,16,14,0,22.0,214.0,3.0,19.0,226.0,227.17,179.19
2016,10,16,14,15,36.0,212.5,2.95,19.0,231.0,241.77,191.19
2016,10,16,14,30,50.0,211.0,2.9,19.0,236.0,250.67,198.93
2016,10,16,14,45,74.0,199.0,2.9,19.0,233.5,253.88,202.47
2016,10,16,15,0,98.0,187.0,2.9,19.0,231.0,255.94,204.99
2016,10,16,15,15,407.5,127.0,2.8,18.5,278.0,388.35,315.14
2016,10,16,15,30,717.0,67.0,2.7,18.0,325.0,482.38,390.77
2016,10,16,15,45,682.5,61.5,2.65,18.0,279.0,436.01,352.24
2016,10,16,16,0,648.0,56.0,2.6,18.0,233.0,390.04,313.54
2016,10,16,16,15,584.0,50.0,2.45,17.5,185.0,333.68,265.69
2016,10,16,16,30,520.0,44.0,2.3,17.0,137.0,278.64,217.48
2016,10,16,16,45,409.5,35.0,2.2,16.5,93.5,207.19,155.34
2016,10,16,17,0,299.0,26.0,2.1,16.0,50.0,142.24,85.95
2016,10,16,17,15,149.5,13.0,2.05,15.5,25.0,54.86,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,35.5,7.0,0.9,11.5,8.0,0.0,0.0
2016,10,17,6,30,71.0,14.0,0.8,12.0,16.0,13.76,0.0
2016,10,17,6,45,211.5,28.0,0.7,12.5,51.5,21.87,10.2
2016,10,17,7,0,352.0,42.0,0.6,13.0,87.0,33.02,23.06
2016,10,17,7,15,441.5,51.5,0.6,13.5,133.5,38.48,28.51
2016,10,17,7,30,531.0,61.0,0.6,14.0,180.0,43.72,33.47
2016,10,17,7,45,597.0,65.5,0.65,14.5,229.5,67.78,38.32
2016,10,17,8,0,663.0,70.0,0.7,15.0,279.0,109.51,60.51
2016,10,17,8,15,699.5,74.5,0.7,15.5,325.5,153.45,92.25
2016,10,17,8,30,736.0,79.0,0.7,16.0,372.0,203.36,132.65
2016,10,17,8,45,767.0,80.5,0.75,16.5,416.0,248.71,171.33
2016,10,17,9,0,798.0,82.0,0.8,17.0,460.0,295.97,212.04
2016,10,17,9,15,816.0,84.5,0.8,17.0,498.0,341.49,251.7
2016,10,17,9,30,834.0,87.0,0.8,17.0,536.0,387.15,290.73
2016,10,17,9,45,842.0,91.0,0.8,17.5,567.5,429.99,326.17
2016,10,17,10,0,850.0,95.0,0.8,18.0,599.0,471.69,359.63
2016,10,17,10,15,605.0,181.5,0.8,18.0,547.5,464.68,356.24
2016,10,17,10,30,360.0,268.0,0.8,18.0,496.0,440.07,337.98
2016,10,17,10,45,623.5,182.0,0.85,18.5,591.0,519.99,399.82
2016,10,17,11,0,887.0,96.0,0.9,19.0,686.0,612.36,469.05
2016,10,17,11,15,889.5,96.5,0.95,19.0,695.5,638.39,488.35
2016,10,17,11,30,892.0,97.0,1.0,19.0,705.0,661.86,506.26
2016,10,17,11,45,894.0,96.5,1.05,19.5,707.0,681.34,520.22
2016,10,17,12,0,896.0,96.0,1.1,20.0,709.0,698.01,532.05
2016,10,17,12,15,611.5,197.0,1.15,20.0,614.0,620.79,473.81
2016,10,17,12,30,327.0,298.0,1.2,20.0,519.0,528.64,403.76
2016,10,17,12,45,611.0,193.0,1.25,20.0,594.5,631.41,484.98
2016,10,17,13,0,895.0,88.0,1.3,20.0,670.0,722.62,553.43
2016,10,17,13,15,887.5,87.0,1.35,20.0,648.5,717.05,549.69
2016,10,17,13,30,880.0,86.0,1.4,20.0,627.0,708.47,544.96
2016,10,17,13,45,871.5,84.0,1.45,20.0,598.5,695.19,537.01
2016,10,17,14,0,863.0,82.0,1.5,20.0,570.0,679.1,527.12
2016,10,17,14,15,848.0,80.0,1.5,19.5,534.5,659.11,514.66
2016,10,17,14,30,833.0,78.0,1.5,19.0,499.0,633.8,497.77
2016,10,17,14,45,814.5,74.5,1.55,19.0,458.5,602.44,475.53
2016,10,17,15,0,796.0,71.0,1.6,19.0,418.0,569.29,451.43
2016,10,17,15,15,539.5,102.5,1.6,18.5,326.5,438.44,350.98
2016,10,17,15,30,283.0,134.0,1.6,18.0,235.0,309.09,248.78
2016,10,17,15,45,265.0,117.0,1.65,17.5,200.5,273.49,220.95
2016,10,17,16,0,247.0,100.0,1.7,17.0,166.0,238.29,192.05
2016,10,17,16,15,222.0,81.0,1.65,16.5,131.5,198.07,158.06
2016,10,17,16,30,197.0,62.0,1.6,16.0,97.0,159.01,124.13
2016,10,17,16,45,148.5,44.0,1.6,15.5,65.5,114.11,84.79
2016,10,17,17,0,100.0,26.0,1.6,15.0,34.0,69.82,37.54
2016,10,17,17,15,50.0,13.0,1.55,14.5,17.0,26.64,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,57.5,6.0,1.15,9.5,7.5,0.0,0.0
2016,10,18,6,30,115.0,12.0,1.2,10.0,15.0,11.8,0.0
2016,10,18,6,45,265.0,24.5,1.25,11.0,52.0,19.28,7.71
2016,10,18,7,0,415.0,37.0,1.3,12.0,89.0,28.36,18.99
2016,10,18,7,15,501.5,45.0,1.4,12.5,136.0,32.71,23.46
2016,10,18,7,30,588.0,53.0,1.5,13.0,183.0,36.92,27.49
2016,10,18,7,45,643.0,58.0,1.6,13.5,231.5,60.94,32.65
2016,10,18,8,0,698.0,63.0,1.7,14.0,280.0,107.43,58.14
2016,10,18,8,15,733.0,67.0,1.75,14.5,327.0,152.03,90.32
2016,10,18,8,30,768.0,71.0,1.8,15.0,374.0,199.45,129.19
2016,10,18,8,45,796.5,72.5,1.85,15.5,418.0,245.63,169.37
2016,10,18,9,0,825.0,74.0,1.9,16.0,462.0,293.4,211.46
2016,10,18,9,15,842.0,76.5,1.9,16.5,500.0,339.65,252.3
2016,10,18,9,30,859.0,79.0,1.9,17.0,538.0,388.74,294.46
2016,10,18,9,45,874.5,79.0,1.9,17.5,570.5,431.53,330.79
2016,10,18,10,0,890.0,79.0,1.9,18.0,603.0,473.6,365.57
2016,10,18,10,15,898.5,80.5,1.85,18.0,628.5,512.75,397.73
2016,10,18,10,30,907.0,82.0,1.8,18.0,654.0,550.24,427.79
2016,10,18,10,45,912.0,83.0,1.8,18.5,671.5,583.49,453.37
2016,10,18,11,0,917.0,84.0,1.8,19.0,689.0,614.5,476.66
2016,10,18,11,15,920.0,84.5,1.8,19.0,699.5,641.43,497.39
2016,10,18,11,30,923.0,85.0,1.8,19.0,710.0,665.72,515.89
2016,10,18,11,45,924.0,85.0,1.8,19.0,712.0,685.48,530.88
2016,10,18,12,0,925.0,85.0,1.8,19.0,714.0,702.31,543.63
2016,10,18,12,15,923.0,84.5,1.8,19.0,707.5,713.61,551.77
2016,10,18,12,30,921.0,84.0,1.8,19.0,701.0,721.78,557.71
2016,10,18,12,45,917.5,83.0,1.8,19.0,687.0,725.23,560.48
2016,10,18,13,0,914.0,82.0,1.8,19.0,673.0,725.52,561.17
2016,10,18,13,15,907.0,81.0,1.8,19.0,651.0,720.23,558.07
2016,10,18,13,30,900.0,80.0,1.8,19.0,629.0,711.86,552.94
2016,10,18,13,45,892.5,77.5,1.85,19.0,600.5,698.52,544.75
2016,10,18,14,0,885.0,75.0,1.9,19.0,572.0,682.27,534.53
2016,10,18,14,15,871.0,73.5,1.9,19.0,536.5,660.06,519.49
2016,10,18,14,30,857.0,72.0,1.9,19.0,501.0,635.44,501.93
2016,10,18,14,45,838.0,69.0,1.9,19.0,460.0,607.02,481.15
2016,10,18,15,0,819.0,66.0,1.9,19.0,419.0,573.63,456.31
2016,10,18,15,15,791.0,63.0,1.85,18.5,373.5,533.54,426.33
2016,10,18,15,30,763.0,60.0,1.8,18.0,328.0,492.67,394.82
2016,10,18,15,45,718.0,56.5,1.8,18.0,279.0,442.08,354.15
2016,10,18,16,0,673.0,53.0,1.8,18.0,230.0,392.49,312.9
2016,10,18,16,15,607.5,47.0,1.7,17.0,181.5,332.52,262.91
2016,10,18,16,30,542.0,41.0,1.6,16.0,133.0,279.19,216.37
2016,10,18,16,45,424.5,32.0,1.55,15.5,89.0,205.48,151.99
2016,10,18,17,0,307.0,23.0,1.5,15.0,45.0,136.55,68.32
2016,10,18,17,15,153.5,11.5,1.55,14.5,22.5,53.23,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,15,79.0,5.5,1.2,8.5,7.0,0.0,0.0
2016,10,19,6,30,158.0,11.0,1.2,9.0,14.0,10.81,0.0
2016,10,19,6,45,313.0,21.0,1.25,10.0,51.0,16.08,4.82
2016,10,19,7,0,468.0,31.0,1.3,11.0,88.0,25.03,16.11
2016,10,19,7,15,550.5,38.0,1.3,11.5,135.5,29.19,20.41
2016,10,19,7,30,633.0,45.0,1.3,12.0,183.0,33.25,24.31
2016,10,19,7,45,684.0,49.5,1.3,13.0,231.5,55.81,28.65
2016,10,19,8,0,735.0,54.0,1.3,14.0,280.0,100.04,50.93
2016,10,19,8,15,768.0,57.0,1.3,14.5,327.0,145.23,83.11
2016,10,19,8,30,801.0,60.0,1.3,15.0,374.0,192.94,122.11
2016,10,19,8,45,824.5,62.5,1.3,16.0,417.0,243.79,165.84
2016,10,19,9,0,848.0,65.0,1.3,17.0,460.0,292.03,207.81
2016,10,19,9,15,864.0,67.0,1.3,17.5,498.0,338.15,248.28
2016,10,19,9,30,880.0,69.0,1.3,18.0,536.0,384.07,287.73
2016,10,19,9,45,893.0,70.0,1.3,18.5,568.0,427.41,324.21
2016,10,19,10,0,906.0,71.0,1.3,19.0,600.0,469.82,358.89
2016,10,19,10,15,914.0,72.0,1.3,19.5,625.5,508.66,389.91
