Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,922.0,73.0,1.3,20.0,651.0,545.77,418.73
2016,10,19,10,45,927.5,74.0,1.3,20.5,668.5,579.6,444.33
2016,10,19,11,0,933.0,75.0,1.3,21.0,686.0,611.18,467.64
2016,10,19,11,15,935.5,75.0,1.3,21.5,696.0,637.57,486.71
2016,10,19,11,30,938.0,75.0,1.3,22.0,706.0,661.25,503.47
2016,10,19,11,45,937.5,75.5,1.3,22.5,707.5,680.68,516.91
2016,10,19,12,0,937.0,76.0,1.3,23.0,709.0,697.11,528.03
2016,10,19,12,15,935.0,76.0,1.3,23.0,702.5,708.94,536.19
2016,10,19,12,30,933.0,76.0,1.3,23.0,696.0,717.62,542.31
2016,10,19,12,45,924.5,77.5,1.35,23.0,681.0,720.23,544.88
2016,10,19,13,0,916.0,79.0,1.4,23.0,666.0,719.65,545.44
2016,10,19,13,15,909.0,78.0,1.4,23.0,644.0,714.32,542.39
2016,10,19,13,30,902.0,77.0,1.4,23.0,622.0,705.91,537.36
2016,10,19,13,45,892.0,75.5,1.4,23.0,593.0,691.93,528.56
2016,10,19,14,0,882.0,74.0,1.4,23.0,564.0,675.1,517.87
2016,10,19,14,15,868.0,72.0,1.4,23.0,529.0,652.41,502.69
2016,10,19,14,30,854.0,70.0,1.4,23.0,494.0,627.32,485.24
2016,10,19,14,45,835.0,67.5,1.45,23.0,453.0,596.37,463.54
2016,10,19,15,0,816.0,65.0,1.5,23.0,412.0,566.89,442.27
2016,10,19,15,15,788.5,62.0,1.45,22.5,367.0,527.29,413.19
2016,10,19,15,30,761.0,59.0,1.4,22.0,322.0,486.89,382.62
2016,10,19,15,45,720.0,54.5,1.35,21.5,274.0,437.46,344.09
2016,10,19,16,0,679.0,50.0,1.3,21.0,226.0,388.81,304.7
2016,10,19,16,15,613.5,44.5,1.2,19.5,177.5,329.55,256.47
2016,10,19,16,30,548.0,39.0,1.1,18.0,129.0,273.69,208.94
2016,10,19,16,45,433.5,30.0,1.05,17.0,86.0,204.49,148.65
2016,10,19,17,0,319.0,21.0,1.0,16.0,43.0,135.73,56.7
2016,10,19,17,15,159.5,10.5,0.95,15.5,21.5,53.23,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,75.0,5.0,1.15,10.5,6.5,0.0,0.0
2016,10,20,6,30,150.0,10.0,1.1,11.0,13.0,9.83,0.0
2016,10,20,6,45,309.5,21.0,1.05,12.0,50.0,16.25,3.94
2016,10,20,7,0,469.0,32.0,1.0,13.0,87.0,24.05,15.04
2016,10,20,7,15,554.5,39.0,1.0,13.5,134.5,30.37,21.24
2016,10,20,7,30,640.0,46.0,1.0,14.0,182.0,34.38,25.09
2016,10,20,7,45,691.5,50.5,1.05,15.0,231.5,54.69,28.57
2016,10,20,8,0,743.0,55.0,1.1,16.0,281.0,99.12,49.97
2016,10,20,8,15,777.0,58.5,1.05,16.5,328.5,145.12,81.99
2016,10,20,8,30,811.0,62.0,1.0,17.0,376.0,193.74,121.03
2016,10,20,8,45,835.0,64.5,0.95,18.0,420.0,241.55,161.71
2016,10,20,9,0,859.0,67.0,0.9,19.0,464.0,293.77,206.16
2016,10,20,9,15,875.5,69.0,0.95,19.5,502.5,340.46,246.62
2016,10,20,9,30,892.0,71.0,1.0,20.0,541.0,386.97,286.16
2016,10,20,9,45,907.0,71.5,1.05,21.0,574.0,431.06,322.31
2016,10,20,10,0,922.0,72.0,1.1,22.0,607.0,474.33,356.69
2016,10,20,10,15,930.0,73.0,1.1,22.5,632.5,513.68,387.6
2016,10,20,10,30,938.0,74.0,1.1,23.0,658.0,551.26,416.28
2016,10,20,10,45,943.0,75.0,1.15,24.0,675.5,585.25,441.08
2016,10,20,11,0,948.0,76.0,1.2,25.0,693.0,616.92,463.52
2016,10,20,11,15,950.5,76.5,1.2,25.0,703.0,644.13,483.73
2016,10,20,11,30,953.0,77.0,1.2,25.0,713.0,668.6,501.69
2016,10,20,11,45,953.5,77.0,1.25,25.5,714.5,688.44,515.65
2016,10,20,12,0,954.0,77.0,1.3,26.0,716.0,705.24,527.34
2016,10,20,12,15,952.0,77.0,1.3,26.0,710.0,717.27,535.74
2016,10,20,12,30,950.0,77.0,1.3,26.0,704.0,726.09,541.88
2016,10,20,12,45,942.5,78.0,1.35,26.0,689.0,728.97,544.62
2016,10,20,13,0,935.0,79.0,1.4,26.0,674.0,728.61,545.34
2016,10,20,13,15,928.0,78.0,1.4,26.0,652.0,723.28,542.34
2016,10,20,13,30,921.0,77.0,1.4,26.0,630.0,714.8,537.35
2016,10,20,13,45,911.0,75.5,1.4,26.0,600.5,700.7,528.61
2016,10,20,14,0,901.0,74.0,1.4,26.0,571.0,683.7,517.96
2016,10,20,14,15,886.5,72.5,1.4,25.5,535.0,661.03,503.8
2016,10,20,14,30,872.0,71.0,1.4,25.0,499.0,635.93,487.46
2016,10,20,14,45,852.0,68.5,1.4,25.0,457.5,604.11,464.99
2016,10,20,15,0,832.0,66.0,1.4,25.0,416.0,573.71,442.96
2016,10,20,15,15,803.0,62.5,1.3,24.5,370.0,532.39,412.64
2016,10,20,15,30,774.0,59.0,1.2,24.0,324.0,490.32,380.89
2016,10,20,15,45,732.0,55.0,1.1,23.5,275.0,440.74,342.39
2016,10,20,16,0,690.0,51.0,1.0,23.0,226.0,391.94,303.07
2016,10,20,16,15,622.5,45.0,0.95,21.5,177.0,331.13,254.32
2016,10,20,16,30,555.0,39.0,0.9,20.0,128.0,273.82,206.21
2016,10,20,16,45,436.0,30.0,0.9,19.0,84.0,203.52,145.23
2016,10,20,17,0,317.0,21.0,0.9,18.0,40.0,132.64,40.85
2016,10,20,17,15,158.5,10.5,0.95,17.5,20.0,52.33,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,222.0,15.5,0.65,13.5,41.0,11.31,0.18
2016,10,21,7,0,444.0,31.0,0.6,14.0,82.0,23.3,14.26
2016,10,21,7,15,531.0,38.5,0.55,14.5,129.0,30.08,20.88
2016,10,21,7,30,618.0,46.0,0.5,15.0,176.0,34.58,25.16
2016,10,21,7,45,672.5,50.5,0.45,15.5,224.5,52.05,27.93
2016,10,21,8,0,727.0,55.0,0.4,16.0,273.0,95.52,48.07
2016,10,21,8,15,761.5,58.5,0.4,17.0,320.0,140.61,78.66
2016,10,21,8,30,796.0,62.0,0.4,18.0,367.0,188.38,116.17
2016,10,21,8,45,821.0,64.5,0.4,19.0,410.5,235.55,155.67
2016,10,21,9,0,846.0,67.0,0.4,20.0,454.0,287.23,199.07
2016,10,21,9,15,862.5,69.0,0.45,20.5,492.0,333.22,238.42
2016,10,21,9,30,879.0,71.0,0.5,21.0,530.0,379.05,276.92
2016,10,21,9,45,890.0,73.0,0.6,22.0,562.0,422.3,312.29
2016,10,21,10,0,901.0,75.0,0.7,23.0,594.0,464.47,345.79
2016,10,21,10,15,909.0,76.0,0.7,23.5,619.0,503.0,375.69
2016,10,21,10,30,917.0,77.0,0.7,24.0,644.0,539.81,403.43
2016,10,21,10,45,922.0,78.0,0.75,24.5,661.5,573.09,428.33
2016,10,21,11,0,927.0,79.0,0.8,25.0,679.0,604.11,451.05
2016,10,21,11,15,929.5,79.5,0.8,25.0,688.5,630.75,470.66
2016,10,21,11,30,932.0,80.0,0.8,25.0,698.0,654.71,488.09
2016,10,21,11,45,931.0,80.5,0.85,25.5,699.0,673.67,501.41
2016,10,21,12,0,930.0,81.0,0.9,26.0,700.0,689.62,512.51
2016,10,21,12,15,927.5,81.0,0.95,26.0,693.5,701.01,521.41
2016,10,21,12,30,925.0,81.0,1.0,26.0,687.0,709.26,527.68
2016,10,21,12,45,917.0,81.5,1.05,26.0,671.5,711.16,529.8
2016,10,21,13,0,909.0,82.0,1.1,26.0,656.0,709.89,529.96
2016,10,21,13,15,901.0,81.0,1.15,26.0,634.0,703.92,527.05
2016,10,21,13,30,893.0,80.0,1.2,26.0,612.0,694.91,522.18
2016,10,21,13,45,880.5,79.0,1.25,26.0,582.5,679.94,513.28
2016,10,21,14,0,868.0,78.0,1.3,26.0,553.0,662.24,502.21
2016,10,21,14,15,852.5,76.0,1.35,25.5,517.0,638.93,487.73
2016,10,21,14,30,837.0,74.0,1.4,25.0,481.0,616.41,473.36
2016,10,21,14,45,814.5,71.5,1.45,24.5,440.0,583.95,451.45
2016,10,21,15,0,792.0,69.0,1.5,24.0,399.0,549.91,427.74
2016,10,21,15,15,762.0,65.5,1.45,23.5,354.0,509.24,397.8
2016,10,21,15,30,732.0,62.0,1.4,23.0,309.0,467.97,366.47
2016,10,21,15,45,686.5,57.5,1.4,22.5,261.0,417.59,327.27
2016,10,21,16,0,641.0,53.0,1.4,22.0,213.0,368.32,287.41
2016,10,21,16,15,571.0,46.5,1.3,21.0,165.5,310.78,239.9
2016,10,21,16,30,501.0,40.0,1.2,20.0,118.0,254.95,192.14
2016,10,21,16,45,379.0,30.0,1.2,19.0,76.5,181.99,128.77
2016,10,21,17,0,257.0,20.0,1.2,18.0,35.0,111.07,17.76
2016,10,21,17,15,128.5,10.0,1.2,17.5,17.5,43.39,0.0
2016,10,21,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,205.5,16.5,0.75,11.5,39.5,12.31,0.0
2016,10,22,7,0,411.0,33.0,0.7,12.0,79.0,25.4,16.09
2016,10,22,7,15,502.5,41.0,0.7,12.5,125.5,29.94,20.9
2016,10,22,7,30,594.0,49.0,0.7,13.0,172.0,34.32,25.12
2016,10,22,7,45,651.5,54.0,0.7,13.5,220.5,52.7,30.38
2016,10,22,8,0,709.0,59.0,0.7,14.0,269.0,95.47,49.72
2016,10,22,8,15,630.5,80.5,0.65,14.5,290.5,138.7,83.75
2016,10,22,8,30,552.0,102.0,0.6,15.0,312.0,177.15,118.64
2016,10,22,8,45,448.0,138.5,0.6,16.0,321.5,214.7,154.44
2016,10,22,9,0,344.0,175.0,0.6,17.0,331.0,244.88,183.1
2016,10,22,9,15,606.5,125.5,0.55,17.5,428.5,297.05,219.26
2016,10,22,9,30,869.0,76.0,0.5,18.0,526.0,376.84,278.47
2016,10,22,9,45,873.0,81.0,0.5,18.5,556.5,419.66,313.68
2016,10,22,10,0,877.0,86.0,0.5,19.0,587.0,460.93,346.87
2016,10,22,10,15,886.0,87.5,0.55,19.5,612.5,499.55,377.46
2016,10,22,10,30,895.0,89.0,0.6,20.0,638.0,536.57,406.07
2016,10,22,10,45,901.5,89.5,0.65,21.0,655.5,569.53,430.25
2016,10,22,11,0,908.0,90.0,0.7,22.0,673.0,600.37,452.26
2016,10,22,11,15,911.0,90.5,0.75,22.0,683.0,626.86,472.46
2016,10,22,11,30,914.0,91.0,0.8,22.0,693.0,650.75,490.58
2016,10,22,11,45,915.5,90.5,0.85,22.5,695.0,669.99,504.32
2016,10,22,12,0,917.0,90.0,0.9,23.0,697.0,686.36,515.89
2016,10,22,12,15,915.0,90.0,0.9,23.0,690.5,697.97,524.49
2016,10,22,12,30,913.0,90.0,0.9,23.0,684.0,706.5,530.92
2016,10,22,12,45,900.5,92.5,0.95,23.0,668.0,707.45,532.53
2016,10,22,13,0,888.0,95.0,1.0,23.0,652.0,705.28,532.11
2016,10,22,13,15,880.0,93.5,1.0,23.0,629.5,701.29,529.99
2016,10,22,13,30,872.0,92.0,1.0,23.0,607.0,692.2,524.32
2016,10,22,13,45,861.0,90.0,1.05,23.0,578.0,677.66,515.38
2016,10,22,14,0,850.0,88.0,1.1,23.0,549.0,660.36,504.39
2016,10,22,14,15,833.5,86.0,1.1,22.5,513.0,636.94,489.31
2016,10,22,14,30,817.0,84.0,1.1,22.0,477.0,611.25,472.33
2016,10,22,14,45,643.5,107.5,1.15,21.5,401.0,518.76,405.03
2016,10,22,15,0,470.0,131.0,1.2,21.0,325.0,427.03,336.58
2016,10,22,15,15,441.0,122.0,1.2,20.0,287.5,390.16,309.97
2016,10,22,15,30,412.0,113.0,1.2,19.0,250.0,353.59,282.26
2016,10,22,15,45,385.0,98.0,1.2,18.5,210.5,311.78,249.04
2016,10,22,16,0,358.0,83.0,1.2,18.0,171.0,270.64,215.2
2016,10,22,16,15,312.0,67.5,1.15,17.0,132.0,221.89,174.45
2016,10,22,16,30,266.0,52.0,1.1,16.0,93.0,175.96,134.8
2016,10,22,16,45,182.5,36.0,1.1,15.5,59.0,120.03,84.98
2016,10,22,17,0,99.0,20.0,1.1,15.0,25.0,61.57,0.0
2016,10,22,17,15,49.5,10.0,1.1,14.5,12.5,22.57,0.0
2016,10,22,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,190.0,16.5,0.85,11.5,37.0,12.43,0.0
2016,10,23,7,0,380.0,33.0,0.8,12.0,74.0,25.62,16.13
2016,10,23,7,15,473.0,41.5,0.75,12.5,119.5,30.6,21.44
2016,10,23,7,30,566.0,50.0,0.7,13.0,165.0,35.39,26.05
2016,10,23,7,45,624.5,55.5,0.7,14.0,213.0,48.08,28.21
2016,10,23,8,0,683.0,61.0,0.7,15.0,261.0,93.24,49.21
2016,10,23,8,15,720.5,65.5,0.75,15.5,308.0,136.99,78.31
2016,10,23,8,30,758.0,70.0,0.8,16.0,355.0,183.81,115.01
2016,10,23,8,45,784.5,73.0,0.85,17.0,398.0,229.67,153.62
2016,10,23,9,0,811.0,76.0,0.9,18.0,441.0,276.95,194.09
2016,10,23,9,15,829.5,78.5,0.95,18.5,478.5,322.45,233.6
2016,10,23,9,30,848.0,81.0,1.0,19.0,516.0,368.1,272.56
2016,10,23,9,45,691.0,131.5,1.05,19.5,500.5,387.78,292.74
2016,10,23,10,0,534.0,182.0,1.1,20.0,485.0,395.7,301.86
2016,10,23,10,15,577.5,176.5,1.15,20.5,517.0,432.6,330.85
2016,10,23,10,30,621.0,171.0,1.2,21.0,549.0,471.58,360.78
2016,10,23,10,45,764.5,128.5,1.25,21.5,607.0,528.62,404.22
2016,10,23,11,0,908.0,86.0,1.3,22.0,665.0,592.77,452.2
2016,10,23,11,15,910.0,86.5,1.35,22.0,674.5,618.58,471.93
2016,10,23,11,30,912.0,87.0,1.4,22.0,684.0,641.75,489.8
2016,10,23,11,45,908.0,88.5,1.45,22.5,684.0,659.42,502.55
2016,10,23,12,0,904.0,90.0,1.5,23.0,684.0,674.09,512.99
2016,10,23,12,15,901.0,90.0,1.5,23.0,677.0,684.84,521.21
2016,10,23,12,30,898.0,90.0,1.5,23.0,670.0,692.55,527.24
2016,10,23,12,45,889.0,90.5,1.5,23.0,654.5,693.7,528.6
2016,10,23,13,0,880.0,91.0,1.5,23.0,639.0,691.77,527.82
2016,10,23,13,15,871.5,89.5,1.5,22.5,616.5,685.07,524.75
2016,10,23,13,30,863.0,88.0,1.5,22.0,594.0,677.94,521.27
2016,10,23,13,45,850.5,86.5,1.55,22.0,564.5,663.01,511.62
2016,10,23,14,0,838.0,85.0,1.6,22.0,535.0,645.42,499.94
2016,10,23,14,15,821.0,83.0,1.6,21.5,499.5,621.89,484.38
2016,10,23,14,30,804.0,81.0,1.6,21.0,464.0,596.16,466.89
2016,10,23,14,45,780.0,78.0,1.6,21.0,423.0,563.15,442.74
2016,10,23,15,0,756.0,75.0,1.6,21.0,382.0,528.7,417.01
2016,10,23,15,15,723.0,71.0,1.6,20.5,337.5,487.04,385.89
2016,10,23,15,30,690.0,67.0,1.6,20.0,293.0,447.15,355.04
2016,10,23,15,45,637.0,62.5,1.6,19.5,245.5,395.19,313.73
2016,10,23,16,0,584.0,58.0,1.6,19.0,198.0,345.03,272.38
2016,10,23,16,15,508.5,50.0,1.55,18.0,152.0,283.78,221.32
2016,10,23,16,30,433.0,42.0,1.5,17.0,106.0,227.07,172.35
2016,10,23,16,45,216.5,34.5,1.45,16.5,66.5,129.06,89.65
2016,10,23,17,0,0.0,27.0,1.4,16.0,27.0,31.39,0.0
2016,10,23,17,15,0.0,13.5,1.35,15.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,1.8,12.5,11.5,11.09,0.0
2016,10,24,7,0,0.0,23.0,1.9,13.0,23.0,22.2,12.99
2016,10,24,7,15,0.0,38.0,1.95,13.0,38.0,36.42,26.41
2016,10,24,7,30,0.0,53.0,2.0,13.0,53.0,50.23,39.16
2016,10,24,7,45,0.0,68.5,2.1,13.5,68.5,64.4,49.35
2016,10,24,8,0,0.0,84.0,2.2,14.0,84.0,78.9,61.64
2016,10,24,8,15,0.0,99.0,2.2,14.0,99.0,93.07,73.56
2016,10,24,8,30,0.0,114.0,2.2,14.0,114.0,107.29,85.35
2016,10,24,8,45,23.0,147.0,2.2,14.5,157.0,142.15,113.03
2016,10,24,9,0,46.0,180.0,2.2,15.0,200.0,175.9,139.55
2016,10,24,9,15,23.0,142.0,2.15,15.0,152.0,139.89,110.59
2016,10,24,9,30,0.0,104.0,2.1,15.0,104.0,100.17,78.24
2016,10,24,9,45,0.0,121.5,2.1,15.5,121.5,116.79,91.64
2016,10,24,10,0,0.0,139.0,2.1,16.0,139.0,133.46,104.86
2016,10,24,10,15,0.0,137.5,2.05,16.5,137.5,132.29,103.49
2016,10,24,10,30,0.0,136.0,2.0,17.0,136.0,131.05,102.13
2016,10,24,10,45,0.5,151.5,2.0,17.5,152.0,146.26,114.05
2016,10,24,11,0,1.0,167.0,2.0,18.0,168.0,161.57,125.94
2016,10,24,11,15,0.5,117.0,1.95,18.0,117.5,113.45,87.22
2016,10,24,11,30,0.0,67.0,1.9,18.0,67.0,64.82,47.75
2016,10,24,11,45,6.0,144.5,1.85,18.5,148.5,143.62,111.49
2016,10,24,12,0,12.0,222.0,1.8,19.0,230.0,223.1,173.92
2016,10,24,12,15,6.0,171.5,1.8,19.0,175.5,170.4,132.21
2016,10,24,12,30,0.0,121.0,1.8,19.0,121.0,117.3,89.93
2016,10,24,12,45,30.5,195.5,1.8,19.0,215.0,213.9,167.66
2016,10,24,13,0,61.0,270.0,1.8,19.0,309.0,311.44,243.8
2016,10,24,13,15,75.5,265.5,1.8,19.0,311.5,318.19,249.22
2016,10,24,13,30,90.0,261.0,1.8,19.0,314.0,324.71,254.91
2016,10,24,13,45,45.0,165.5,1.85,19.0,192.0,195.71,154.03
2016,10,24,14,0,0.0,70.0,1.9,19.0,70.0,67.69,50.28
2016,10,24,14,15,201.5,121.5,1.9,18.5,217.0,259.34,210.04
2016,10,24,14,30,403.0,173.0,1.9,18.0,364.0,444.47,356.33
2016,10,24,14,45,221.5,165.5,1.95,18.0,269.0,315.52,253.39
2016,10,24,15,0,40.0,158.0,2.0,18.0,174.0,188.05,149.84
2016,10,24,15,15,35.0,140.5,1.95,17.5,153.5,166.89,133.41
2016,10,24,15,30,30.0,123.0,1.9,17.0,133.0,145.84,116.48
2016,10,24,15,45,23.0,104.0,1.85,17.0,111.0,122.16,96.83
2016,10,24,16,0,16.0,85.0,1.8,17.0,89.0,94.54,73.61
2016,10,24,16,15,8.0,66.0,1.7,16.5,68.0,71.45,54.02
2016,10,24,16,30,0.0,47.0,1.6,16.0,47.0,48.61,34.44
2016,10,24,16,45,0.0,29.0,1.5,15.5,29.0,29.67,17.1
2016,10,24,17,0,0.0,11.0,1.4,15.0,11.0,10.61,0.0
2016,10,24,17,15,0.0,5.5,1.35,14.5,5.5,5.41,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,1.2,13.5,1.5,1.44,0.0
2016,10,25,7,0,0.0,3.0,1.2,14.0,3.0,2.89,0.0
2016,10,25,7,15,0.0,5.5,1.2,14.0,5.5,5.3,0.0
2016,10,25,7,30,0.0,8.0,1.2,14.0,8.0,7.71,1.23
2016,10,25,7,45,0.0,11.0,1.3,14.5,11.0,10.6,3.87
2016,10,25,8,0,0.0,14.0,1.4,15.0,14.0,13.5,5.92
2016,10,25,8,15,0.0,16.5,1.45,15.5,16.5,15.92,7.97
2016,10,25,8,30,0.0,19.0,1.5,16.0,19.0,18.33,9.98
2016,10,25,8,45,0.0,20.5,1.55,16.5,20.5,19.78,11.15
2016,10,25,9,0,0.0,22.0,1.6,17.0,22.0,21.24,12.3
2016,10,25,9,15,27.5,116.5,1.6,17.5,130.5,118.25,92.02
2016,10,25,9,30,55.0,211.0,1.6,18.0,239.0,213.52,167.68
2016,10,25,9,45,27.5,112.0,1.65,18.5,126.0,117.41,90.59
2016,10,25,10,0,0.0,13.0,1.7,19.0,13.0,12.55,4.78
2016,10,25,10,15,0.0,32.5,1.65,19.0,32.5,31.4,20.41
2016,10,25,10,30,0.0,52.0,1.6,19.0,52.0,50.27,35.9
2016,10,25,10,45,0.0,44.0,1.6,19.5,44.0,42.54,29.42
2016,10,25,11,0,0.0,36.0,1.6,20.0,36.0,34.8,22.99
2016,10,25,11,15,0.0,32.0,1.55,20.0,32.0,30.93,19.81
2016,10,25,11,30,0.0,28.0,1.5,20.0,28.0,27.06,16.63
2016,10,25,11,45,0.0,53.0,1.5,20.5,53.0,51.26,36.33
2016,10,25,12,0,0.0,78.0,1.5,21.0,78.0,75.47,55.83
2016,10,25,12,15,0.0,89.0,1.5,21.0,89.0,86.14,64.4
2016,10,25,12,30,0.0,100.0,1.5,21.0,100.0,96.83,73.0
2016,10,25,12,45,28.5,182.5,1.5,21.0,200.0,199.4,154.96
2016,10,25,13,0,57.0,265.0,1.5,21.0,300.0,303.43,235.46
2016,10,25,13,15,28.5,165.0,1.5,21.0,182.5,183.12,141.95
2016,10,25,13,30,0.0,65.0,1.5,21.0,65.0,62.86,45.75
2016,10,25,13,45,12.5,133.5,1.5,21.0,140.0,138.4,107.21
2016,10,25,14,0,25.0,202.0,1.5,21.0,215.0,216.61,169.31
2016,10,25,14,15,88.0,203.5,1.45,21.0,245.5,264.5,208.07
2016,10,25,14,30,151.0,205.0,1.4,21.0,276.0,311.44,245.55
2016,10,25,14,45,153.5,186.0,1.4,21.0,253.0,291.2,230.14
2016,10,25,15,0,156.0,167.0,1.4,21.0,230.0,270.2,214.22
2016,10,25,15,15,423.5,113.0,1.3,20.5,254.5,364.77,290.87
2016,10,25,15,30,691.0,59.0,1.2,20.0,279.0,430.48,341.32
2016,10,25,15,45,644.5,54.0,1.2,19.5,233.5,381.25,301.29
2016,10,25,16,0,598.0,49.0,1.2,19.0,188.0,335.64,263.34
2016,10,25,16,15,522.0,42.5,1.1,18.0,143.0,276.21,213.53
2016,10,25,16,30,446.0,36.0,1.0,17.0,98.0,221.5,165.93
2016,10,25,16,45,223.0,29.5,0.95,16.5,60.5,123.26,81.49
2016,10,25,17,0,0.0,23.0,0.9,16.0,23.0,22.61,0.0
2016,10,25,17,15,0.0,11.5,0.85,15.5,11.5,11.3,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,210.5,13.5,0.8,12.5,34.0,10.07,0.0
2016,10,26,7,0,421.0,27.0,0.7,13.0,68.0,22.36,12.78
2016,10,26,7,15,514.0,34.0,0.7,13.5,113.0,26.66,17.76
2016,10,26,7,30,607.0,41.0,0.7,14.0,158.0,30.87,21.86
2016,10,26,7,45,662.5,45.5,0.75,15.0,205.0,36.6,27.06
2016,10,26,8,0,718.0,50.0,0.8,16.0,252.0,78.49,37.65
2016,10,26,8,15,753.5,53.5,0.8,16.5,298.0,122.41,65.18
2016,10,26,8,30,789.0,57.0,0.8,17.0,344.0,169.07,100.97
2016,10,26,8,45,813.0,59.5,0.85,18.0,386.5,214.98,139.43
2016,10,26,9,0,837.0,62.0,0.9,19.0,429.0,265.24,182.33
2016,10,26,9,15,854.5,64.0,0.95,19.5,466.5,310.5,221.78
2016,10,26,9,30,872.0,66.0,1.0,20.0,504.0,355.68,260.62
2016,10,26,9,45,882.5,68.5,1.1,20.5,535.0,398.39,296.99
2016,10,26,10,0,893.0,71.0,1.2,21.0,566.0,440.0,331.62
2016,10,26,10,15,902.0,72.5,1.2,21.5,591.0,478.7,362.73
2016,10,26,10,30,911.0,74.0,1.2,22.0,616.0,515.77,391.71
2016,10,26,10,45,914.5,76.0,1.3,22.5,633.5,548.67,417.44
2016,10,26,11,0,918.0,78.0,1.4,23.0,651.0,579.26,440.92
2016,10,26,11,15,922.0,78.5,1.45,23.0,661.5,606.23,461.91
2016,10,26,11,30,926.0,79.0,1.5,23.0,672.0,630.62,480.75
2016,10,26,11,45,924.5,80.0,1.55,23.0,673.5,649.45,495.37
2016,10,26,12,0,923.0,81.0,1.6,23.0,675.0,665.31,507.73
2016,10,26,12,15,922.0,81.0,1.6,23.0,669.0,677.44,517.02
2016,10,26,12,30,921.0,81.0,1.6,23.0,663.0,686.51,524.07
2016,10,26,12,45,916.0,80.5,1.6,23.0,649.0,689.34,526.68
2016,10,26,13,0,911.0,80.0,1.6,23.0,635.0,689.03,527.09
2016,10,26,13,15,903.5,79.0,1.6,23.0,613.0,683.44,523.76
2016,10,26,13,30,896.0,78.0,1.6,23.0,591.0,674.83,518.27
2016,10,26,13,45,885.0,76.5,1.6,23.0,562.0,660.47,508.64
2016,10,26,14,0,874.0,75.0,1.6,23.0,533.0,643.34,496.93
2016,10,26,14,15,858.0,73.0,1.55,22.5,497.5,619.95,481.11
2016,10,26,14,30,842.0,71.0,1.5,22.0,462.0,597.23,465.39
2016,10,26,14,45,820.0,68.5,1.45,21.5,421.0,565.48,442.71
2016,10,26,15,0,798.0,66.0,1.4,21.0,380.0,532.12,418.26
2016,10,26,15,15,766.0,62.5,1.3,20.5,335.0,490.93,386.93
2016,10,26,15,30,734.0,59.0,1.2,20.0,290.0,449.25,354.26
2016,10,26,15,45,687.5,54.0,1.15,19.5,242.5,398.86,313.97
2016,10,26,16,0,641.0,49.0,1.1,19.0,195.0,349.65,273.07
2016,10,26,16,15,562.5,42.5,1.0,18.0,148.0,290.39,223.32
2016,10,26,16,30,484.0,36.0,0.9,17.0,101.0,233.52,173.74
2016,10,26,16,45,343.5,25.5,0.85,16.5,62.0,157.17,100.81
2016,10,26,17,0,203.0,15.0,0.8,16.0,23.0,72.07,0.0
2016,10,26,17,15,101.5,7.5,0.85,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,12.0,0.95,13.5,12.0,11.58,0.0
2016,10,27,7,0,0.0,24.0,1.0,14.0,24.0,23.15,13.08
2016,10,27,7,15,0.0,41.0,1.0,14.5,41.0,38.7,28.06
2016,10,27,7,30,0.0,58.0,1.0,15.0,58.0,54.04,42.08
2016,10,27,7,45,0.0,76.0,1.05,15.5,76.0,70.03,56.44
2016,10,27,8,0,0.0,94.0,1.1,16.0,94.0,86.79,67.68
2016,10,27,8,15,3.5,110.0,1.1,16.5,111.5,102.38,80.35
2016,10,27,8,30,7.0,126.0,1.1,17.0,129.0,118.36,93.08
2016,10,27,8,45,155.0,149.0,1.15,18.0,216.0,163.45,123.44
2016,10,27,9,0,303.0,172.0,1.2,19.0,303.0,225.56,168.24
2016,10,27,9,15,189.0,193.0,1.15,19.0,277.0,229.18,175.34
2016,10,27,9,30,75.0,214.0,1.1,19.0,251.0,222.06,172.61
2016,10,27,9,45,37.5,186.0,1.1,19.5,204.5,188.31,146.4
2016,10,27,10,0,0.0,158.0,1.1,20.0,158.0,151.16,117.01
2016,10,27,10,15,0.0,162.0,1.15,20.0,162.5,155.31,120.23
2016,10,27,10,30,0.0,166.0,1.2,20.0,167.0,159.43,123.33
2016,10,27,10,45,1.5,172.5,1.25,20.5,174.0,166.69,128.68
2016,10,27,11,0,3.0,179.0,1.3,21.0,181.0,174.05,134.12
2016,10,27,11,15,1.5,168.0,1.45,20.5,169.0,163.04,125.66
2016,10,27,11,30,0.0,157.0,1.6,20.0,157.0,151.81,117.04
2016,10,27,11,45,0.0,157.0,1.75,20.0,157.0,151.99,117.23
2016,10,27,12,0,0.0,157.0,1.9,20.0,157.0,152.17,117.41
2016,10,27,12,15,8.5,191.5,1.9,19.5,197.0,191.49,148.99
2016,10,27,12,30,17.0,226.0,1.9,19.0,237.0,231.45,180.8
2016,10,27,12,45,18.0,224.5,1.95,19.0,236.0,231.32,180.78
2016,10,27,13,0,19.0,223.0,2.0,19.0,235.0,231.18,180.91
2016,10,27,13,15,10.0,195.5,1.9,18.5,202.0,198.27,155.29
2016,10,27,13,30,1.0,168.0,1.8,18.0,169.0,165.22,129.31
2016,10,27,13,45,0.5,107.5,1.7,18.0,108.0,104.71,80.74
2016,10,27,14,0,0.0,47.0,1.6,18.0,47.0,45.42,32.22
2016,10,27,14,15,0.0,75.5,1.5,18.0,75.5,73.01,55.21
2016,10,27,14,30,0.0,104.0,1.4,18.0,104.0,101.4,78.69
2016,10,27,14,45,0.5,117.5,1.35,18.0,118.0,115.94,90.75
2016,10,27,15,0,1.0,131.0,1.3,18.0,132.0,131.36,103.54
2016,10,27,15,15,0.5,115.5,1.2,18.0,116.0,115.81,90.93
2016,10,27,15,30,0.0,100.0,1.1,18.0,100.0,100.24,78.21
2016,10,27,15,45,0.0,83.0,1.0,18.0,83.0,83.23,64.1
2016,10,27,16,0,0.0,66.0,0.9,18.0,66.0,66.09,49.66
2016,10,27,16,15,0.0,49.5,0.8,17.5,49.5,49.33,35.42
2016,10,27,16,30,0.0,33.0,0.7,17.0,33.0,32.29,20.75
2016,10,27,16,45,0.0,19.5,0.65,16.5,19.5,18.82,7.64
2016,10,27,17,0,0.0,6.0,0.6,16.0,6.0,5.9,0.0
2016,10,27,17,15,0.0,3.0,0.6,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,11.5,1.1,14.5,11.5,11.3,0.0
2016,10,28,7,0,0.0,23.0,1.2,15.0,23.0,22.21,11.94
2016,10,28,7,15,0.0,40.5,1.2,15.0,40.5,38.18,27.47
2016,10,28,7,30,0.0,58.0,1.2,15.0,58.0,53.91,41.92
2016,10,28,7,45,2.0,77.0,1.25,15.0,77.5,70.64,57.07
2016,10,28,8,0,4.0,96.0,1.3,15.0,97.0,88.42,69.2
2016,10,28,8,15,9.5,113.0,1.25,15.0,116.0,105.3,83.03
2016,10,28,8,30,15.0,130.0,1.2,15.0,135.0,122.77,97.14
2016,10,28,8,45,111.0,155.5,1.2,15.5,202.5,159.42,123.05
2016,10,28,9,0,207.0,181.0,1.2,16.0,270.0,211.51,161.98
2016,10,28,9,15,503.5,129.0,1.2,16.0,370.5,257.38,191.81
2016,10,28,9,30,800.0,77.0,1.2,16.0,471.0,332.72,248.19
2016,10,28,9,45,400.0,111.5,1.3,16.5,308.5,249.05,191.94
2016,10,28,10,0,0.0,146.0,1.4,17.0,146.0,139.92,109.36
2016,10,28,10,15,61.5,208.5,1.45,17.5,245.0,224.51,176.65
2016,10,28,10,30,123.0,271.0,1.5,18.0,344.0,313.9,245.63
2016,10,28,10,45,163.5,279.0,1.55,18.5,378.5,348.09,271.37
2016,10,28,11,0,204.0,287.0,1.6,19.0,413.0,384.3,298.79
2016,10,28,11,15,189.0,292.5,1.6,19.0,411.0,388.6,301.95
2016,10,28,11,30,174.0,298.0,1.6,19.0,409.0,391.67,304.27
2016,10,28,11,45,127.5,293.5,1.65,19.5,374.5,364.93,283.23
2016,10,28,12,0,81.0,289.0,1.7,20.0,340.0,333.53,258.57
2016,10,28,12,15,211.5,278.5,1.65,19.5,410.5,411.42,320.63
2016,10,28,12,30,342.0,268.0,1.6,19.0,481.0,492.42,383.45
2016,10,28,12,45,238.5,273.5,1.6,19.0,420.5,431.44,336.32
2016,10,28,13,0,135.0,279.0,1.6,19.0,360.0,372.56,290.73
2016,10,28,13,15,187.5,265.5,1.55,19.0,373.5,394.91,309.37
2016,10,28,13,30,240.0,252.0,1.5,19.0,387.0,416.19,326.64
2016,10,28,13,45,265.5,234.5,1.45,19.0,377.0,419.95,330.17
2016,10,28,14,0,291.0,217.0,1.4,19.0,367.0,416.77,328.61
2016,10,28,14,15,538.0,147.5,1.3,18.5,401.0,498.0,394.41
2016,10,28,14,30,785.0,78.0,1.2,18.0,435.0,563.63,446.14
2016,10,28,14,45,766.0,73.5,1.2,18.0,396.0,532.78,422.38
2016,10,28,15,0,747.0,69.0,1.2,18.0,357.0,500.32,397.7
2016,10,28,15,15,713.0,65.5,1.15,17.5,313.5,459.72,366.49
2016,10,28,15,30,679.0,62.0,1.1,17.0,270.0,418.86,334.07
2016,10,28,15,45,633.5,56.0,1.05,17.0,224.5,372.27,295.46
2016,10,28,16,0,588.0,50.0,1.0,17.0,179.0,325.04,255.1
2016,10,28,16,15,505.5,43.0,0.9,16.5,134.0,263.85,203.11
2016,10,28,16,30,423.0,36.0,0.8,16.0,89.0,207.81,153.67
2016,10,28,16,45,211.5,26.5,0.75,15.5,53.0,111.1,64.79
2016,10,28,17,0,0.0,17.0,0.7,15.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,0.75,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,147.5,14.5,0.95,13.5,27.0,14.25,0.0
2016,10,29,7,0,295.0,29.0,1.0,14.0,54.0,23.06,12.28
2016,10,29,7,15,398.5,38.5,1.05,14.0,96.5,29.14,19.7
2016,10,29,7,30,502.0,48.0,1.1,14.0,139.0,34.95,25.36
2016,10,29,7,45,570.5,53.5,1.15,14.5,185.5,37.01,27.42
2016,10,29,8,0,639.0,59.0,1.2,15.0,232.0,72.43,37.66
2016,10,29,8,15,319.5,88.0,1.2,15.5,174.5,100.56,66.11
2016,10,29,8,30,0.0,117.0,1.2,16.0,117.0,109.35,86.35
2016,10,29,8,45,393.5,94.5,1.3,16.5,262.0,155.0,107.82
2016,10,29,9,0,787.0,72.0,1.4,17.0,407.0,249.97,172.97
2016,10,29,9,15,451.0,144.0,1.4,17.0,339.5,253.85,189.48
2016,10,29,9,30,115.0,216.0,1.4,17.0,272.0,233.66,182.59
2016,10,29,9,45,57.5,165.0,1.45,17.5,193.0,176.35,138.03
2016,10,29,10,0,0.0,114.0,1.5,18.0,114.0,109.82,84.85
2016,10,29,10,15,41.0,187.5,1.5,18.0,211.5,195.93,153.91
2016,10,29,10,30,82.0,261.0,1.5,18.0,309.0,285.48,223.73
2016,10,29,10,45,69.0,263.0,1.5,18.5,304.5,285.07,222.54
2016,10,29,11,0,56.0,265.0,1.5,19.0,300.0,283.6,220.87
