Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,191.0,269.5,1.45,19.0,389.5,367.1,286.2
2016,10,29,11,30,326.0,274.0,1.4,19.0,479.0,457.59,355.09
2016,10,29,11,45,384.5,259.5,1.4,19.5,501.5,487.43,377.12
2016,10,29,12,0,443.0,245.0,1.4,20.0,524.0,520.37,401.64
2016,10,29,12,15,445.5,240.5,1.35,20.0,519.0,525.93,405.81
2016,10,29,12,30,448.0,236.0,1.3,20.0,514.0,529.95,409.03
2016,10,29,12,45,447.5,230.5,1.3,20.0,502.5,529.45,409.22
2016,10,29,13,0,447.0,225.0,1.3,20.0,491.0,527.29,408.22
2016,10,29,13,15,663.0,151.0,1.25,20.0,530.0,595.2,461.51
2016,10,29,13,30,879.0,77.0,1.2,20.0,569.0,651.12,504.69
2016,10,29,13,45,867.5,76.0,1.2,20.0,540.0,637.24,494.61
2016,10,29,14,0,856.0,75.0,1.2,20.0,511.0,620.7,483.16
2016,10,29,14,15,839.5,72.5,1.2,20.0,476.0,599.72,468.24
2016,10,29,14,30,823.0,70.0,1.2,20.0,441.0,573.84,449.54
2016,10,29,14,45,798.5,67.5,1.2,20.0,400.5,541.36,425.54
2016,10,29,15,0,774.0,65.0,1.2,20.0,360.0,507.46,399.9
2016,10,29,15,15,740.5,61.5,1.15,19.5,315.5,466.58,368.7
2016,10,29,15,30,707.0,58.0,1.1,19.0,271.0,425.38,336.2
2016,10,29,15,45,653.5,53.5,1.05,18.5,224.5,373.81,294.53
2016,10,29,16,0,600.0,49.0,1.0,18.0,178.0,326.6,254.76
2016,10,29,16,15,516.5,41.5,0.95,17.0,133.0,264.38,202.54
2016,10,29,16,30,433.0,34.0,0.9,16.0,88.0,207.46,152.52
2016,10,29,16,45,280.0,23.0,0.85,15.5,51.5,127.47,69.54
2016,10,29,17,0,127.0,12.0,0.8,15.0,15.0,46.25,0.0
2016,10,29,17,15,63.5,6.0,0.8,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,117.0,15.0,2.0,13.5,25.0,14.74,0.0
2016,10,30,7,0,234.0,30.0,2.1,14.0,50.0,23.44,12.04
2016,10,30,7,15,340.5,41.0,2.2,14.0,91.0,31.81,21.9
2016,10,30,7,30,447.0,52.0,2.3,14.0,132.0,38.92,28.79
2016,10,30,7,45,509.0,60.0,2.4,14.5,176.0,42.93,32.63
2016,10,30,8,0,571.0,68.0,2.5,15.0,220.0,75.13,42.68
2016,10,30,8,15,614.5,73.5,2.55,15.0,264.0,113.79,65.47
2016,10,30,8,30,658.0,79.0,2.6,15.0,308.0,156.18,97.03
2016,10,30,8,45,335.5,115.5,2.65,15.5,233.0,160.53,115.21
2016,10,30,9,0,13.0,152.0,2.7,16.0,158.0,145.46,115.42
2016,10,30,9,15,6.5,141.5,2.75,16.0,144.5,135.92,107.63
2016,10,30,9,30,0.0,131.0,2.8,16.0,131.0,125.13,98.72
2016,10,30,9,45,1.5,150.0,2.85,16.5,151.0,143.69,113.49
2016,10,30,10,0,3.0,169.0,2.9,17.0,171.0,162.47,128.24
2016,10,30,10,15,1.5,122.5,2.85,17.0,123.5,118.66,92.46
2016,10,30,10,30,0.0,76.0,2.8,17.0,76.0,73.51,55.4
2016,10,30,10,45,0.0,51.5,2.8,17.5,51.5,49.79,35.71
2016,10,30,11,0,0.0,27.0,2.8,18.0,27.0,26.09,16.02
2016,10,30,11,15,9.0,127.0,2.75,18.0,133.0,127.75,99.39
2016,10,30,11,30,18.0,227.0,2.7,18.0,239.0,229.61,180.61
2016,10,30,11,45,155.5,253.5,2.65,18.0,351.0,341.61,270.15
2016,10,30,12,0,293.0,280.0,2.6,18.0,463.0,458.66,361.18
2016,10,30,12,15,256.5,282.5,2.55,18.0,441.5,444.77,349.78
2016,10,30,12,30,220.0,285.0,2.5,18.0,420.0,425.7,335.06
2016,10,30,12,45,166.5,278.5,2.45,18.0,379.5,388.47,306.12
2016,10,30,13,0,113.0,272.0,2.4,18.0,339.0,345.77,272.75
2016,10,30,13,15,57.0,218.5,2.3,18.0,252.5,255.91,202.24
2016,10,30,13,30,1.0,165.0,2.2,18.0,166.0,162.28,127.09
2016,10,30,13,45,4.5,168.5,2.15,18.0,171.0,168.53,132.62
2016,10,30,14,0,8.0,172.0,2.1,18.0,176.0,174.91,138.06
2016,10,30,14,15,134.5,178.5,2.05,17.5,238.5,269.88,217.1
2016,10,30,14,30,261.0,185.0,2.0,17.0,301.0,357.43,288.16
2016,10,30,14,45,496.5,130.0,1.95,17.0,325.5,433.92,350.3
2016,10,30,15,0,732.0,75.0,1.9,17.0,350.0,492.39,396.43
2016,10,30,15,15,694.5,71.0,1.8,16.5,306.0,452.22,364.08
2016,10,30,15,30,657.0,67.0,1.7,16.0,262.0,410.27,330.04
2016,10,30,15,45,595.5,61.5,1.65,16.0,215.5,356.03,284.82
2016,10,30,16,0,534.0,56.0,1.6,16.0,169.0,304.18,240.33
2016,10,30,16,15,441.5,47.5,1.45,15.5,125.0,239.94,185.44
2016,10,30,16,30,349.0,39.0,1.3,15.0,81.0,181.48,133.73
2016,10,30,16,45,174.5,26.0,1.2,14.5,47.0,96.12,47.5
2016,10,30,17,0,0.0,13.0,1.1,14.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,45,145.5,14.0,0.9,10.5,25.5,13.76,0.0
2016,10,31,7,0,291.0,28.0,0.9,11.0,51.0,22.54,10.97
2016,10,31,7,15,402.0,37.5,0.8,11.5,93.5,28.67,19.39
2016,10,31,7,30,513.0,47.0,0.7,12.0,136.0,34.53,25.16
2016,10,31,7,45,582.0,52.5,0.65,12.5,182.5,36.61,27.29
2016,10,31,8,0,651.0,58.0,0.6,13.0,229.0,67.7,35.53
2016,10,31,8,15,692.5,62.5,0.55,13.5,274.5,112.12,61.46
2016,10,31,8,30,734.0,67.0,0.5,14.0,320.0,156.66,93.89
2016,10,31,8,45,768.5,68.5,0.5,14.5,362.5,200.3,129.48
2016,10,31,9,0,803.0,70.0,0.5,15.0,405.0,246.11,168.47
2016,10,31,9,15,822.5,72.5,0.5,15.0,442.5,290.52,207.58
2016,10,31,9,30,842.0,75.0,0.5,15.0,480.0,335.16,246.55
2016,10,31,9,45,690.5,121.5,0.5,15.5,467.5,357.27,269.51
2016,10,31,10,0,539.0,168.0,0.5,16.0,455.0,368.12,281.65
2016,10,31,10,15,575.5,164.0,0.5,16.0,483.5,401.82,308.99
2016,10,31,10,30,612.0,160.0,0.5,16.0,512.0,437.17,337.02
2016,10,31,10,45,511.5,200.0,0.55,16.5,499.5,445.22,343.54
2016,10,31,11,0,411.0,240.0,0.6,17.0,487.0,446.54,344.45
2016,10,31,11,15,477.5,221.0,0.65,17.0,513.0,478.79,369.97
2016,10,31,11,30,544.0,202.0,0.7,17.0,539.0,511.74,395.68
2016,10,31,11,45,304.5,238.5,0.75,17.5,427.5,416.34,323.0
2016,10,31,12,0,65.0,275.0,0.8,18.0,316.0,309.01,239.33
2016,10,31,12,15,64.5,272.0,0.85,18.0,312.5,308.12,239.65
2016,10,31,12,30,64.0,269.0,0.9,18.0,309.0,306.99,239.12
2016,10,31,12,45,184.5,262.0,1.0,18.0,371.5,382.4,299.21
2016,10,31,13,0,305.0,255.0,1.1,18.0,434.0,459.17,358.81
2016,10,31,13,15,274.0,249.5,1.15,18.0,406.0,435.97,341.17
2016,10,31,13,30,243.0,244.0,1.2,18.0,378.0,406.73,319.64
2016,10,31,13,45,121.5,172.5,1.3,18.0,239.5,254.94,202.38
2016,10,31,14,0,0.0,101.0,1.4,18.0,101.0,98.08,75.39
2016,10,31,14,15,0.0,120.0,1.45,17.5,120.0,117.4,91.82
2016,10,31,14,30,0.0,139.0,1.5,17.0,139.0,137.49,108.61
2016,10,31,14,45,377.0,104.5,1.55,17.0,244.5,335.99,273.64
2016,10,31,15,0,754.0,70.0,1.6,17.0,350.0,495.74,398.52
2016,10,31,15,15,717.5,66.0,1.6,16.5,306.0,453.59,364.3
2016,10,31,15,30,681.0,62.0,1.6,16.0,262.0,413.47,331.96
2016,10,31,15,45,623.5,56.5,1.6,16.0,215.5,360.59,287.85
2016,10,31,16,0,566.0,51.0,1.6,16.0,169.0,309.87,244.15
2016,10,31,16,15,474.5,43.0,1.5,15.0,124.0,245.94,189.7
2016,10,31,16,30,383.0,35.0,1.4,14.0,79.0,187.86,137.85
2016,10,31,16,45,191.5,23.5,1.3,13.5,45.5,96.63,41.83
2016,10,31,17,0,0.0,12.0,1.2,13.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,129.0,13.5,1.1,10.5,23.5,13.27,0.0
2016,11,1,7,0,258.0,27.0,1.1,11.0,47.0,21.76,9.62
2016,11,1,7,15,372.5,37.0,1.1,11.5,88.5,28.42,19.07
2016,11,1,7,30,487.0,47.0,1.1,12.0,130.0,34.77,25.31
2016,11,1,7,45,561.0,53.0,1.15,12.5,176.5,37.26,27.83
2016,11,1,8,0,635.0,59.0,1.2,13.0,223.0,65.74,35.28
2016,11,1,8,15,678.5,63.5,1.15,13.0,268.0,106.35,57.76
2016,11,1,8,30,722.0,68.0,1.1,13.0,313.0,153.39,92.36
2016,11,1,8,45,487.0,118.0,1.1,13.5,293.0,187.68,131.51
2016,11,1,9,0,252.0,168.0,1.1,14.0,273.0,204.48,155.48
2016,11,1,9,15,288.0,179.5,1.1,14.5,309.5,237.83,182.22
2016,11,1,9,30,324.0,191.0,1.1,15.0,346.0,273.83,211.06
2016,11,1,9,45,362.5,197.0,1.1,15.5,381.0,308.27,238.52
2016,11,1,10,0,401.0,203.0,1.1,16.0,416.0,344.92,267.51
2016,11,1,10,15,340.0,226.5,1.1,16.0,412.5,356.78,278.18
2016,11,1,10,30,279.0,250.0,1.1,16.0,409.0,363.98,284.61
2016,11,1,10,45,245.5,263.0,1.1,16.5,406.0,370.83,289.78
2016,11,1,11,0,212.0,276.0,1.1,17.0,403.0,374.62,292.28
2016,11,1,11,15,222.5,279.5,1.1,17.0,414.5,391.28,305.29
2016,11,1,11,30,233.0,283.0,1.1,17.0,426.0,407.78,318.03
2016,11,1,11,45,298.0,271.0,1.15,17.0,454.5,442.95,345.7
2016,11,1,12,0,363.0,259.0,1.2,17.0,483.0,477.67,372.86
2016,11,1,12,15,633.5,171.0,1.2,17.0,557.0,568.62,444.28
2016,11,1,12,30,904.0,83.0,1.2,17.0,631.0,654.34,510.17
2016,11,1,12,45,894.5,84.5,1.25,17.0,615.5,656.38,511.83
2016,11,1,13,0,885.0,86.0,1.3,17.0,600.0,655.37,512.09
2016,11,1,13,15,876.5,84.5,1.3,17.0,578.5,648.86,508.0
2016,11,1,13,30,868.0,83.0,1.3,17.0,557.0,641.72,503.34
2016,11,1,13,45,856.0,81.0,1.3,17.0,528.0,626.95,493.09
2016,11,1,14,0,844.0,79.0,1.3,17.0,499.0,609.52,480.78
2016,11,1,14,15,826.5,77.0,1.3,17.0,464.0,586.28,463.94
2016,11,1,14,30,809.0,75.0,1.3,17.0,429.0,560.89,445.19
2016,11,1,14,45,782.5,72.0,1.3,17.0,388.5,527.39,419.92
2016,11,1,15,0,756.0,69.0,1.3,17.0,348.0,492.59,393.04
2016,11,1,15,15,719.5,65.0,1.3,16.5,303.5,450.56,360.52
2016,11,1,15,30,683.0,61.0,1.3,16.0,259.0,408.38,326.72
2016,11,1,15,45,624.0,56.0,1.3,15.5,212.5,357.77,285.01
2016,11,1,16,0,565.0,51.0,1.3,15.0,166.0,307.23,241.93
2016,11,1,16,15,473.0,43.0,1.3,14.0,121.5,243.52,187.71
2016,11,1,16,30,381.0,35.0,1.3,13.0,77.0,185.65,135.61
2016,11,1,16,45,190.5,17.5,1.3,12.5,38.5,88.7,31.12
2016,11,1,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,6,45,137.5,13.0,1.25,7.5,23.0,12.78,0.0
2016,11,2,7,0,275.0,26.0,1.3,8.0,46.0,20.98,8.3
2016,11,2,7,15,389.5,36.0,1.35,8.5,88.0,27.7,18.61
2016,11,2,7,30,504.0,46.0,1.4,9.0,130.0,34.1,25.0
2016,11,2,7,45,571.0,52.5,1.45,10.0,176.0,37.06,27.92
2016,11,2,8,0,638.0,59.0,1.5,11.0,222.0,63.67,34.81
2016,11,2,8,15,681.5,64.0,1.45,11.5,267.5,104.66,57.02
2016,11,2,8,30,725.0,69.0,1.4,12.0,313.0,152.19,91.69
2016,11,2,8,45,758.0,71.5,1.4,13.0,355.5,195.68,127.16
2016,11,2,9,0,791.0,74.0,1.4,14.0,398.0,241.23,166.13
2016,11,2,9,15,811.5,76.5,1.3,14.5,435.5,285.15,204.91
2016,11,2,9,30,832.0,79.0,1.2,15.0,473.0,329.42,243.56
2016,11,2,9,45,859.5,77.0,1.1,16.0,506.5,372.0,279.45
2016,11,2,10,0,887.0,75.0,1.0,17.0,540.0,417.09,316.09
2016,11,2,10,15,896.5,76.0,0.9,17.5,565.0,454.78,346.7
2016,11,2,10,30,906.0,77.0,0.8,18.0,590.0,490.89,375.03
2016,11,2,10,45,912.5,77.5,0.75,18.5,607.0,523.29,399.99
2016,11,2,11,0,919.0,78.0,0.7,19.0,624.0,553.55,422.59
2016,11,2,11,15,922.0,78.5,0.65,19.0,633.5,579.63,442.33
2016,11,2,11,30,925.0,79.0,0.6,19.0,643.0,603.1,459.74
2016,11,2,11,45,925.5,79.0,0.6,19.5,644.5,621.91,473.17
2016,11,2,12,0,926.0,79.0,0.6,20.0,646.0,637.82,484.3
2016,11,2,12,15,924.0,79.0,0.6,20.0,639.5,649.23,493.02
2016,11,2,12,30,922.0,79.0,0.6,20.0,633.0,657.58,499.53
2016,11,2,12,45,919.0,77.5,0.65,20.5,619.0,660.66,502.02
2016,11,2,13,0,916.0,76.0,0.7,21.0,605.0,660.61,502.3
2016,11,2,13,15,908.0,75.0,0.7,21.0,583.0,654.86,498.88
2016,11,2,13,30,900.0,74.0,0.7,21.0,561.0,646.1,493.31
2016,11,2,13,45,887.5,72.5,0.75,21.0,531.5,631.11,483.83
2016,11,2,14,0,875.0,71.0,0.8,21.0,502.0,613.4,472.25
2016,11,2,14,15,858.0,69.0,0.8,20.5,467.0,589.94,456.62
2016,11,2,14,30,841.0,67.0,0.8,20.0,432.0,567.04,440.95
2016,11,2,14,45,815.5,64.5,0.85,20.0,391.0,534.12,417.11
2016,11,2,15,0,790.0,62.0,0.9,20.0,350.0,499.79,391.53
2016,11,2,15,15,755.0,58.5,0.95,19.5,305.5,458.39,360.42
2016,11,2,15,30,720.0,55.0,1.0,19.0,261.0,416.72,327.8
2016,11,2,15,45,665.0,50.0,1.05,18.5,214.0,364.51,285.68
2016,11,2,16,0,610.0,45.0,1.1,18.0,167.0,314.06,243.27
2016,11,2,16,15,521.0,37.5,1.1,16.5,122.0,250.45,189.96
2016,11,2,16,30,432.0,30.0,1.1,15.0,77.0,196.15,140.48
2016,11,2,16,45,216.0,15.0,1.1,14.0,38.5,91.78,23.1
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,157.0,11.5,1.35,9.5,22.5,11.3,0.0
2016,11,3,7,0,314.0,23.0,1.4,10.0,45.0,18.18,5.31
2016,11,3,7,15,428.5,32.0,1.4,10.5,87.5,24.12,15.24
2016,11,3,7,30,543.0,41.0,1.4,11.0,130.0,29.77,20.89
2016,11,3,7,45,609.0,47.0,1.45,12.0,176.5,35.67,26.42
2016,11,3,8,0,675.0,53.0,1.5,13.0,223.0,60.58,32.27
2016,11,3,8,15,717.5,57.0,1.4,13.5,268.5,101.92,53.35
2016,11,3,8,30,760.0,61.0,1.3,14.0,314.0,146.76,84.99
2016,11,3,8,45,789.5,64.0,1.25,15.0,356.5,191.61,121.3
2016,11,3,9,0,819.0,67.0,1.2,16.0,399.0,238.09,160.85
2016,11,3,9,15,839.0,69.5,1.1,16.5,436.5,282.96,200.14
2016,11,3,9,30,859.0,72.0,1.0,17.0,474.0,328.06,239.22
2016,11,3,9,45,876.0,72.5,0.9,17.5,506.0,372.74,277.09
2016,11,3,10,0,893.0,73.0,0.8,18.0,538.0,414.08,311.29
2016,11,3,10,15,902.5,74.0,0.75,18.5,562.5,451.89,342.05
2016,11,3,10,30,912.0,75.0,0.7,19.0,587.0,488.11,370.6
2016,11,3,10,45,918.0,76.0,0.65,20.0,604.5,520.85,394.93
2016,11,3,11,0,924.0,77.0,0.6,21.0,622.0,551.42,416.77
2016,11,3,11,15,927.0,77.5,0.55,21.0,631.5,577.57,436.37
2016,11,3,11,30,930.0,78.0,0.5,21.0,641.0,601.11,453.64
2016,11,3,11,45,929.0,78.5,0.45,21.5,642.0,619.62,466.11
2016,11,3,12,0,928.0,79.0,0.4,22.0,643.0,635.17,476.22
2016,11,3,12,15,926.0,78.5,0.4,22.0,636.5,646.1,484.51
2016,11,3,12,30,924.0,78.0,0.4,22.0,630.0,653.95,490.61
2016,11,3,12,45,917.0,78.0,0.4,22.5,615.0,656.11,491.77
2016,11,3,13,0,910.0,78.0,0.4,23.0,600.0,655.17,490.77
2016,11,3,13,15,902.0,77.0,0.4,23.0,578.0,649.48,487.45
2016,11,3,13,30,894.0,76.0,0.4,23.0,556.0,640.82,482.04
2016,11,3,13,45,880.0,75.0,0.4,23.0,526.5,625.58,471.98
2016,11,3,14,0,866.0,74.0,0.4,23.0,497.0,610.26,461.66
2016,11,3,14,15,848.5,72.0,0.45,23.0,462.0,586.87,446.12
2016,11,3,14,30,831.0,70.0,0.5,23.0,427.0,561.27,428.65
2016,11,3,14,45,626.0,94.5,0.55,23.0,348.5,461.28,355.63
2016,11,3,15,0,421.0,119.0,0.6,23.0,270.0,363.82,282.78
2016,11,3,15,15,563.5,88.0,0.65,22.0,263.0,393.9,307.36
2016,11,3,15,30,706.0,57.0,0.7,21.0,256.0,409.48,318.53
2016,11,3,15,45,649.5,52.0,0.75,20.5,209.5,357.24,276.49
2016,11,3,16,0,593.0,47.0,0.8,20.0,163.0,309.77,236.91
2016,11,3,16,15,500.0,39.0,0.85,19.0,118.0,245.52,183.57
2016,11,3,16,30,407.0,31.0,0.9,18.0,73.0,187.34,131.22
2016,11,3,16,45,203.5,15.5,0.95,17.5,36.5,87.45,10.93
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,134.0,12.0,1.0,11.5,20.5,11.8,0.0
2016,11,4,7,0,268.0,24.0,1.0,12.0,41.0,19.41,4.55
2016,11,4,7,15,387.0,34.0,0.95,12.5,82.5,26.24,16.81
2016,11,4,7,30,506.0,44.0,0.9,13.0,124.0,32.73,23.29
2016,11,4,7,45,576.5,50.5,0.9,14.0,170.5,35.77,26.27
2016,11,4,8,0,647.0,57.0,0.9,15.0,217.0,57.82,31.45
2016,11,4,8,15,691.0,61.5,0.8,15.5,262.0,101.59,54.15
2016,11,4,8,30,735.0,66.0,0.7,16.0,307.0,145.56,84.33
2016,11,4,8,45,765.5,69.0,0.6,16.5,349.5,189.23,119.02
2016,11,4,9,0,796.0,72.0,0.5,17.0,392.0,234.7,157.08
2016,11,4,9,15,816.5,75.0,0.4,17.5,429.0,279.05,195.02
2016,11,4,9,30,837.0,78.0,0.3,18.0,466.0,323.73,232.71
2016,11,4,9,45,852.0,79.5,0.25,19.0,497.5,365.19,266.89
2016,11,4,10,0,867.0,81.0,0.2,20.0,529.0,406.01,299.45
2016,11,4,10,15,728.0,121.5,0.2,20.5,509.5,416.99,310.99
2016,11,4,10,30,589.0,162.0,0.2,21.0,490.0,418.98,314.53
2016,11,4,10,45,743.5,124.0,0.25,21.5,551.0,477.13,358.22
2016,11,4,11,0,898.0,86.0,0.3,22.0,612.0,543.25,406.59
2016,11,4,11,15,901.0,86.5,0.35,22.0,621.5,568.8,426.1
2016,11,4,11,30,904.0,87.0,0.4,22.0,631.0,591.82,443.97
2016,11,4,11,45,903.5,87.5,0.45,22.5,632.0,610.2,457.48
2016,11,4,12,0,903.0,88.0,0.5,23.0,633.0,625.72,468.8
2016,11,4,12,15,900.5,87.5,0.5,23.0,626.0,636.12,476.75
2016,11,4,12,30,898.0,87.0,0.5,23.0,619.0,643.52,482.55
2016,11,4,12,45,892.5,86.0,0.55,23.0,604.5,645.54,485.21
2016,11,4,13,0,887.0,85.0,0.6,23.0,590.0,644.52,485.76
2016,11,4,13,15,878.0,84.0,0.65,23.0,568.0,640.36,483.98
2016,11,4,13,30,869.0,83.0,0.7,23.0,546.0,631.51,478.9
2016,11,4,13,45,856.0,81.0,0.75,23.0,517.0,616.31,469.27
2016,11,4,14,0,843.0,79.0,0.8,23.0,488.0,598.47,457.58
2016,11,4,14,15,824.5,76.5,0.75,22.5,453.0,574.39,441.07
2016,11,4,14,30,806.0,74.0,0.7,22.0,418.0,548.19,422.68
2016,11,4,14,45,781.0,71.0,0.7,22.0,377.5,515.97,399.09
2016,11,4,15,0,756.0,68.0,0.7,22.0,337.0,482.39,373.86
2016,11,4,15,15,718.5,63.5,0.65,21.0,293.0,439.83,342.16
2016,11,4,15,30,681.0,59.0,0.6,20.0,249.0,397.18,309.19
2016,11,4,15,45,624.5,53.5,0.6,19.5,203.0,347.94,269.54
2016,11,4,16,0,568.0,48.0,0.6,19.0,157.0,298.62,228.37
2016,11,4,16,15,473.5,39.5,0.65,18.0,113.0,234.51,175.19
2016,11,4,16,30,379.0,31.0,0.7,17.0,69.0,176.63,122.67
2016,11,4,16,45,189.5,15.5,0.75,16.0,34.5,82.15,0.0
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,6,45,137.0,11.0,0.95,10.5,19.5,10.81,0.0
2016,11,5,7,0,274.0,22.0,0.9,11.0,39.0,17.6,1.98
2016,11,5,7,15,391.5,31.5,0.8,11.5,80.0,24.06,14.91
2016,11,5,7,30,509.0,41.0,0.7,12.0,121.0,30.19,21.12
2016,11,5,7,45,576.0,48.0,0.65,13.0,166.0,33.81,24.63
2016,11,5,8,0,643.0,55.0,0.6,14.0,211.0,53.8,29.54
2016,11,5,8,15,686.0,59.5,0.6,14.5,256.0,97.0,51.26
2016,11,5,8,30,729.0,64.0,0.6,15.0,301.0,140.42,80.76
2016,11,5,8,45,756.0,68.0,0.6,15.5,342.0,183.99,115.47
2016,11,5,9,0,783.0,72.0,0.6,16.0,383.0,229.03,153.52
2016,11,5,9,15,803.5,74.5,0.6,16.5,419.5,272.23,191.0
2016,11,5,9,30,824.0,77.0,0.6,17.0,456.0,315.77,228.58
2016,11,5,9,45,842.0,78.0,0.65,18.0,487.5,357.15,263.61
2016,11,5,10,0,860.0,79.0,0.7,19.0,519.0,398.14,297.44
2016,11,5,10,15,869.0,80.5,0.7,19.0,543.0,435.24,328.47
2016,11,5,10,30,878.0,82.0,0.7,19.0,567.0,472.42,358.73
2016,11,5,10,45,886.5,81.5,0.75,19.5,584.5,503.83,383.73
2016,11,5,11,0,895.0,81.0,0.8,20.0,602.0,533.28,406.71
2016,11,5,11,15,897.5,81.5,0.8,20.0,610.5,558.4,426.43
2016,11,5,11,30,900.0,82.0,0.8,20.0,619.0,580.99,443.94
2016,11,5,11,45,901.5,81.5,0.85,20.5,620.5,599.36,457.76
2016,11,5,12,0,903.0,81.0,0.9,21.0,622.0,614.95,469.37
2016,11,5,12,15,899.5,80.5,0.95,21.0,615.0,624.68,477.55
2016,11,5,12,30,896.0,80.0,1.0,21.0,608.0,631.39,483.53
2016,11,5,12,45,885.0,81.5,1.05,21.0,592.0,632.58,485.43
2016,11,5,13,0,874.0,83.0,1.1,21.0,576.0,630.77,485.14
2016,11,5,13,15,864.5,81.5,1.1,21.0,554.0,623.79,480.76
2016,11,5,13,30,855.0,80.0,1.1,21.0,532.0,616.14,475.76
2016,11,5,13,45,693.5,114.5,1.1,21.0,468.5,551.68,427.95
2016,11,5,14,0,532.0,149.0,1.1,21.0,405.0,483.68,377.13
2016,11,5,14,15,564.0,129.0,1.05,20.5,383.0,477.72,374.43
2016,11,5,14,30,596.0,109.0,1.0,20.0,361.0,466.38,366.97
2016,11,5,14,45,502.0,113.5,1.0,20.0,311.5,406.61,321.22
2016,11,5,15,0,408.0,118.0,1.0,20.0,262.0,352.68,279.33
2016,11,5,15,15,382.5,106.0,0.95,19.5,227.0,317.72,252.14
2016,11,5,15,30,357.0,94.0,0.9,19.0,192.0,282.98,224.19
2016,11,5,15,45,325.5,79.5,0.85,18.5,156.0,243.27,191.46
2016,11,5,16,0,294.0,65.0,0.8,18.0,120.0,204.71,158.69
2016,11,5,16,15,242.0,49.0,0.75,17.0,86.0,158.37,119.29
2016,11,5,16,30,190.0,33.0,0.7,16.0,52.0,115.45,79.5
2016,11,5,16,45,95.0,16.5,0.7,15.0,26.0,53.7,0.0
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,51.0,10.5,0.7,13.0,13.5,10.32,0.0
2016,11,6,7,0,102.0,21.0,0.7,13.0,27.0,16.44,0.0
2016,11,6,7,15,168.5,36.0,0.6,13.0,57.0,27.78,17.79
2016,11,6,7,30,235.0,51.0,0.5,13.0,87.0,38.64,28.41
2016,11,6,7,45,266.0,67.5,0.45,13.5,121.0,50.25,39.12
2016,11,6,8,0,297.0,84.0,0.4,14.0,155.0,69.1,48.84
2016,11,6,8,15,317.0,99.0,0.4,14.5,189.0,99.94,67.57
2016,11,6,8,30,337.0,114.0,0.4,15.0,223.0,132.54,91.15
2016,11,6,8,45,350.5,128.5,0.4,15.5,254.5,165.29,117.04
2016,11,6,9,0,364.0,143.0,0.4,16.0,286.0,198.95,144.55
2016,11,6,9,15,406.0,150.0,0.35,16.5,324.0,234.0,172.36
2016,11,6,9,30,448.0,157.0,0.3,17.0,362.0,271.99,202.54
2016,11,6,9,45,360.5,187.0,0.25,17.5,359.0,291.44,220.55
2016,11,6,10,0,273.0,217.0,0.2,18.0,356.0,301.56,230.13
2016,11,6,10,15,140.5,201.0,0.2,18.5,273.0,246.22,189.52
2016,11,6,10,30,8.0,185.0,0.2,19.0,190.0,180.53,139.33
2016,11,6,10,45,143.0,220.0,0.25,19.5,303.0,277.34,214.29
2016,11,6,11,0,278.0,255.0,0.3,20.0,416.0,383.86,293.4
2016,11,6,11,15,289.0,257.5,0.3,20.0,427.0,401.54,305.92
2016,11,6,11,30,300.0,260.0,0.3,20.0,438.0,418.88,318.96
2016,11,6,11,45,583.5,171.0,0.35,20.5,518.0,504.43,384.09
2016,11,6,12,0,867.0,82.0,0.4,21.0,598.0,591.34,448.4
2016,11,6,12,15,641.5,155.5,0.45,21.0,535.5,544.68,413.12
2016,11,6,12,30,416.0,229.0,0.5,21.0,473.0,488.25,371.28
2016,11,6,12,45,382.0,231.0,0.55,21.0,450.5,470.79,359.84
2016,11,6,13,0,348.0,233.0,0.6,21.0,428.0,455.28,349.14
2016,11,6,13,15,253.5,235.0,0.6,21.0,374.5,401.54,309.11
2016,11,6,13,30,159.0,237.0,0.6,21.0,321.0,342.52,264.69
2016,11,6,13,45,291.0,205.0,0.65,21.0,348.0,394.12,306.47
2016,11,6,14,0,423.0,173.0,0.7,21.0,375.0,442.6,344.36
2016,11,6,14,15,259.5,175.5,0.7,20.5,296.5,341.27,267.28
2016,11,6,14,30,96.0,178.0,0.7,20.0,218.0,239.01,187.92
2016,11,6,14,45,93.0,161.0,0.7,20.0,196.5,218.85,172.88
2016,11,6,15,0,90.0,144.0,0.7,20.0,175.0,198.48,156.95
2016,11,6,15,15,84.0,125.5,0.65,19.5,151.5,174.67,138.15
2016,11,6,15,30,78.0,107.0,0.6,19.0,128.0,150.83,118.91
2016,11,6,15,45,67.5,88.0,0.6,18.5,103.5,124.43,97.14
2016,11,6,16,0,57.0,69.0,0.6,18.0,79.0,98.31,75.12
2016,11,6,16,15,37.5,50.5,0.6,17.5,56.0,69.8,50.89
2016,11,6,16,30,18.0,32.0,0.6,17.0,33.0,41.88,26.02
2016,11,6,16,45,9.0,16.0,0.6,16.5,16.5,19.17,0.0
2016,11,6,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,61.5,10.0,0.7,12.5,13.5,9.83,0.0
2016,11,7,7,0,123.0,20.0,0.7,13.0,27.0,15.67,0.0
2016,11,7,7,15,197.5,34.0,0.7,13.5,58.0,26.23,16.25
2016,11,7,7,30,272.0,48.0,0.7,14.0,89.0,36.34,26.2
2016,11,7,7,45,309.0,63.0,0.7,14.5,124.5,46.81,35.88
2016,11,7,8,0,346.0,78.0,0.7,15.0,160.0,63.95,44.38
2016,11,7,8,15,369.5,91.5,0.65,15.5,195.0,95.98,62.51
2016,11,7,8,30,393.0,105.0,0.6,16.0,230.0,130.02,86.52
2016,11,7,8,45,408.0,118.0,0.6,17.0,263.0,164.16,113.16
2016,11,7,9,0,423.0,131.0,0.6,18.0,296.0,199.24,141.63
2016,11,7,9,15,447.5,140.5,0.55,18.5,330.0,234.43,170.35
2016,11,7,9,30,472.0,150.0,0.5,19.0,364.0,271.01,200.07
2016,11,7,9,45,522.0,148.5,0.45,20.0,399.5,307.33,228.33
2016,11,7,10,0,572.0,147.0,0.4,21.0,435.0,346.33,258.23
2016,11,7,10,15,688.0,120.5,0.35,21.5,483.5,391.33,292.15
2016,11,7,10,30,804.0,94.0,0.3,22.0,532.0,443.08,330.73
2016,11,7,10,45,814.0,94.0,0.25,22.5,549.0,473.71,353.68
2016,11,7,11,0,824.0,94.0,0.2,23.0,566.0,502.72,374.95
2016,11,7,11,15,628.0,161.0,0.2,23.0,524.0,487.1,364.01
2016,11,7,11,30,432.0,228.0,0.2,23.0,482.0,460.09,344.3
2016,11,7,11,45,435.0,227.5,0.2,23.5,484.0,472.17,353.21
2016,11,7,12,0,438.0,227.0,0.2,24.0,486.0,482.94,360.63
2016,11,7,12,15,434.5,225.0,0.2,24.0,480.0,487.04,363.94
2016,11,7,12,30,431.0,223.0,0.2,24.0,474.0,489.56,366.18
2016,11,7,12,45,438.0,215.5,0.25,24.0,465.0,491.38,368.53
2016,11,7,13,0,445.0,208.0,0.3,24.0,456.0,491.62,369.77
2016,11,7,13,15,408.0,207.0,0.3,24.0,428.0,470.07,354.56
2016,11,7,13,30,371.0,206.0,0.3,24.0,400.0,442.41,335.12
2016,11,7,13,45,330.0,201.0,0.3,24.0,366.5,412.04,313.46
2016,11,7,14,0,289.0,196.0,0.3,24.0,333.0,381.33,291.27
2016,11,7,14,15,294.0,179.5,0.3,23.5,310.5,364.49,280.22
2016,11,7,14,30,299.0,163.0,0.3,23.0,288.0,346.33,267.76
2016,11,7,14,45,288.0,148.5,0.35,23.0,259.0,320.5,248.79
2016,11,7,15,0,277.0,134.0,0.4,23.0,230.0,294.14,228.99
2016,11,7,15,15,264.0,117.0,0.4,22.5,199.0,263.51,205.59
2016,11,7,15,30,251.0,100.0,0.4,22.0,168.0,232.67,181.3
2016,11,7,15,45,226.5,83.0,0.45,21.5,135.5,196.85,152.39
2016,11,7,16,0,202.0,66.0,0.5,21.0,103.0,161.89,123.28
2016,11,7,16,15,159.0,49.0,0.55,20.5,72.5,121.37,89.17
2016,11,7,16,30,116.0,32.0,0.6,20.0,42.0,83.41,53.95
2016,11,7,16,45,58.0,16.0,0.65,19.5,21.0,37.86,0.0
2016,11,7,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,107.0,9.5,0.6,13.0,15.0,9.34,0.0
2016,11,8,7,0,214.0,19.0,0.6,13.0,30.0,15.18,0.0
2016,11,8,7,15,335.0,29.0,0.5,13.5,67.5,22.29,12.79
2016,11,8,7,30,456.0,39.0,0.4,14.0,105.0,28.98,19.76
2016,11,8,7,45,527.5,46.0,0.3,14.5,148.5,32.67,23.42
2016,11,8,8,0,599.0,53.0,0.2,15.0,192.0,44.9,26.75
2016,11,8,8,15,644.0,57.5,0.15,15.5,235.0,82.5,42.28
2016,11,8,8,30,689.0,62.0,0.1,16.0,278.0,126.53,70.98
2016,11,8,8,45,721.0,65.0,0.05,17.0,318.0,167.66,102.15
2016,11,8,9,0,753.0,68.0,0.0,18.0,358.0,210.77,137.16
2016,11,8,9,15,774.0,70.5,0.05,18.5,394.0,252.4,172.59
2016,11,8,9,30,795.0,73.0,0.1,19.0,430.0,294.47,208.42
2016,11,8,9,45,814.0,74.0,0.15,20.0,460.5,334.67,241.97
2016,11,8,10,0,833.0,75.0,0.2,21.0,491.0,374.61,274.53
2016,11,8,10,15,843.0,76.0,0.2,21.0,515.0,412.36,305.5
2016,11,8,10,30,853.0,77.0,0.2,21.0,539.0,446.5,333.1
2016,11,8,10,45,857.5,78.5,0.25,21.5,555.0,476.99,357.13
2016,11,8,11,0,862.0,80.0,0.3,22.0,571.0,505.41,379.09
2016,11,8,11,15,865.5,80.5,0.3,22.5,580.0,530.13,397.46
2016,11,8,11,30,869.0,81.0,0.3,23.0,589.0,552.48,413.68
2016,11,8,11,45,867.0,82.0,0.35,23.5,590.0,569.75,426.52
2016,11,8,12,0,865.0,83.0,0.4,24.0,591.0,584.27,437.24
2016,11,8,12,15,863.0,82.5,0.4,24.0,584.5,594.47,445.1
2016,11,8,12,30,861.0,82.0,0.4,24.0,578.0,601.81,450.9
2016,11,8,12,45,853.0,82.5,0.4,24.0,564.0,603.72,452.81
2016,11,8,13,0,845.0,83.0,0.4,24.0,550.0,604.43,453.8
2016,11,8,13,15,836.0,81.5,0.4,24.0,529.0,598.18,449.99
2016,11,8,13,30,827.0,80.0,0.4,24.0,508.0,589.15,444.2
2016,11,8,13,45,814.0,78.5,0.4,24.5,480.5,575.07,433.92
2016,11,8,14,0,801.0,77.0,0.4,25.0,453.0,558.51,421.79
2016,11,8,14,15,782.5,74.5,0.4,24.5,419.0,535.4,406.44
2016,11,8,14,30,764.0,72.0,0.4,24.0,385.0,510.31,389.29
