Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,45,737.5,68.5,0.4,24.0,347.0,478.09,365.75
2016,11,8,15,0,711.0,65.0,0.4,24.0,309.0,444.71,340.73
2016,11,8,15,15,672.5,61.0,0.45,23.5,266.5,404.08,310.5
2016,11,8,15,30,634.0,57.0,0.5,23.0,224.0,365.73,280.71
2016,11,8,15,45,574.0,51.0,0.6,22.5,180.5,314.71,240.29
2016,11,8,16,0,514.0,45.0,0.7,22.0,137.0,266.14,200.18
2016,11,8,16,15,417.0,36.0,0.75,21.0,96.5,204.05,148.82
2016,11,8,16,30,320.0,27.0,0.8,20.0,56.0,148.67,95.56
2016,11,8,16,45,160.0,13.5,0.9,19.0,28.0,57.72,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,83.0,9.0,0.95,11.5,13.0,8.85,0.0
2016,11,9,7,0,166.0,18.0,0.9,12.0,26.0,14.36,0.0
2016,11,9,7,15,284.5,30.5,0.95,12.5,63.0,23.97,13.97
2016,11,9,7,30,403.0,43.0,1.0,13.0,100.0,33.02,23.29
2016,11,9,7,45,481.5,51.0,1.05,13.5,143.5,37.39,27.61
2016,11,9,8,0,560.0,59.0,1.1,14.0,187.0,47.7,30.95
2016,11,9,8,15,608.0,64.5,1.0,14.5,230.0,84.19,45.78
2016,11,9,8,30,656.0,70.0,0.9,15.0,273.0,124.79,71.71
2016,11,9,8,45,694.0,73.0,0.85,16.0,314.0,165.46,102.51
2016,11,9,9,0,732.0,76.0,0.8,17.0,355.0,211.29,139.85
2016,11,9,9,15,754.5,79.0,0.75,17.5,391.0,252.73,175.41
2016,11,9,9,30,777.0,82.0,0.7,18.0,427.0,294.8,211.48
2016,11,9,9,45,807.0,80.0,0.7,19.0,460.5,334.97,245.12
2016,11,9,10,0,837.0,78.0,0.7,20.0,494.0,375.73,278.5
2016,11,9,10,15,847.5,79.5,0.65,20.5,518.0,412.33,308.4
2016,11,9,10,30,858.0,81.0,0.6,21.0,542.0,447.59,336.36
2016,11,9,10,45,865.0,82.0,0.6,21.5,558.5,480.48,362.05
2016,11,9,11,0,872.0,83.0,0.6,22.0,575.0,509.85,384.5
2016,11,9,11,15,875.5,83.5,0.55,22.5,584.5,534.83,402.81
2016,11,9,11,30,879.0,84.0,0.5,23.0,594.0,557.4,418.86
2016,11,9,11,45,878.5,84.0,0.45,23.5,595.0,574.73,430.79
2016,11,9,12,0,878.0,84.0,0.4,24.0,596.0,589.3,440.5
2016,11,9,12,15,875.5,84.0,0.4,24.0,589.5,599.9,448.64
2016,11,9,12,30,873.0,84.0,0.4,24.0,583.0,607.62,454.68
2016,11,9,12,45,870.5,82.0,0.4,24.5,569.5,610.35,456.37
2016,11,9,13,0,868.0,80.0,0.4,25.0,556.0,610.15,455.99
2016,11,9,13,15,858.5,78.5,0.4,25.0,534.5,603.36,451.85
2016,11,9,13,30,849.0,77.0,0.4,25.0,513.0,595.85,447.1
2016,11,9,13,45,833.5,76.0,0.45,25.0,484.5,580.74,437.51
2016,11,9,14,0,818.0,75.0,0.5,25.0,456.0,563.14,426.0
2016,11,9,14,15,799.0,72.5,0.5,25.0,422.0,539.6,409.51
2016,11,9,14,30,780.0,70.0,0.5,25.0,388.0,514.06,391.25
2016,11,9,14,45,750.5,67.5,0.55,25.0,348.5,481.17,367.59
2016,11,9,15,0,721.0,65.0,0.6,25.0,309.0,447.21,342.42
2016,11,9,15,15,682.0,60.5,0.7,24.0,266.5,405.71,312.28
2016,11,9,15,30,643.0,56.0,0.8,23.0,224.0,366.45,282.3
2016,11,9,15,45,582.0,50.5,0.9,22.5,180.0,315.57,241.5
2016,11,9,16,0,521.0,45.0,1.0,22.0,136.0,267.15,201.08
2016,11,9,16,15,423.0,36.0,1.0,21.5,95.0,204.82,148.79
2016,11,9,16,30,325.0,27.0,1.0,21.0,54.0,148.56,92.98
2016,11,9,16,45,162.5,13.5,1.0,20.5,27.0,57.94,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,13.0,12.5,12.29,0.0
2016,11,10,7,0,0.0,25.0,0.8,13.0,25.0,22.32,0.0
2016,11,10,7,15,212.5,32.0,0.85,14.0,61.5,24.87,14.27
2016,11,10,7,30,425.0,39.0,0.9,15.0,98.0,29.43,19.91
2016,11,10,7,45,499.0,46.5,0.95,16.0,140.5,33.54,23.91
2016,11,10,8,0,573.0,54.0,1.0,17.0,183.0,41.5,31.07
2016,11,10,8,15,620.5,59.5,1.0,17.5,226.0,78.43,40.71
2016,11,10,8,30,668.0,65.0,1.0,18.0,269.0,119.36,66.13
2016,11,10,8,45,701.5,68.5,1.0,18.5,309.5,162.86,99.08
2016,11,10,9,0,735.0,72.0,1.0,19.0,350.0,205.53,134.0
2016,11,10,9,15,694.5,86.5,1.0,19.5,369.5,240.0,166.08
2016,11,10,9,30,654.0,101.0,1.0,20.0,389.0,272.56,196.19
2016,11,10,9,45,740.5,89.5,1.0,20.5,437.0,319.59,233.92
2016,11,10,10,0,827.0,78.0,1.0,21.0,485.0,368.99,273.35
2016,11,10,10,15,837.5,79.5,0.95,21.5,508.5,405.16,303.12
2016,11,10,10,30,848.0,81.0,0.9,22.0,532.0,440.03,331.06
2016,11,10,10,45,575.5,161.5,0.85,22.5,472.5,417.67,316.36
2016,11,10,11,0,303.0,242.0,0.8,23.0,413.0,379.18,287.95
2016,11,10,11,15,322.0,243.0,0.7,23.0,426.5,399.81,303.67
2016,11,10,11,30,341.0,244.0,0.6,23.0,440.0,420.36,318.66
2016,11,10,11,45,340.5,244.5,0.55,23.5,441.0,429.41,324.67
2016,11,10,12,0,340.0,245.0,0.5,24.0,442.0,437.36,329.86
2016,11,10,12,15,599.5,164.5,0.5,24.0,507.5,518.96,391.71
2016,11,10,12,30,859.0,84.0,0.5,24.0,573.0,595.99,448.6
2016,11,10,12,45,851.5,84.0,0.5,24.5,558.5,599.15,449.68
2016,11,10,13,0,844.0,84.0,0.5,25.0,544.0,598.35,448.8
2016,11,10,13,15,658.0,131.0,0.55,25.0,481.5,538.49,405.95
2016,11,10,13,30,472.0,178.0,0.6,25.0,419.0,473.84,359.2
2016,11,10,13,45,388.5,183.0,0.65,25.0,374.0,423.39,323.28
2016,11,10,14,0,305.0,188.0,0.7,25.0,329.0,378.71,290.56
2016,11,10,14,15,152.5,161.5,0.7,24.5,232.0,256.42,198.43
2016,11,10,14,30,0.0,135.0,0.7,24.0,135.0,134.04,102.44
2016,11,10,14,45,0.0,121.0,0.7,24.0,121.0,120.32,92.11
2016,11,10,15,0,0.0,107.0,0.7,24.0,107.0,106.56,81.28
2016,11,10,15,15,310.0,82.0,0.7,23.5,162.0,249.02,195.58
2016,11,10,15,30,620.0,57.0,0.7,23.0,217.0,355.15,274.28
2016,11,10,15,45,559.0,51.0,0.7,23.0,174.0,304.63,231.95
2016,11,10,16,0,498.0,45.0,0.7,23.0,131.0,256.63,191.53
2016,11,10,16,15,399.0,35.5,0.7,22.0,91.0,194.57,140.2
2016,11,10,16,30,300.0,26.0,0.7,21.0,51.0,137.99,83.76
2016,11,10,16,45,150.0,13.0,0.75,20.5,25.5,53.59,0.0
2016,11,10,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,12.5,10.5,10.32,0.0
2016,11,11,7,0,0.0,21.0,0.8,13.0,21.0,20.64,0.0
2016,11,11,7,15,156.0,32.0,0.75,13.5,53.0,24.96,13.99
2016,11,11,7,30,312.0,43.0,0.7,14.0,85.0,32.75,22.82
2016,11,11,7,45,366.5,55.5,0.7,15.0,123.0,41.39,30.9
2016,11,11,8,0,421.0,68.0,0.7,16.0,161.0,51.1,39.65
2016,11,11,8,15,458.0,78.5,0.7,16.5,199.5,84.47,51.62
2016,11,11,8,30,495.0,89.0,0.7,17.0,238.0,120.97,75.09
2016,11,11,8,45,528.5,94.5,0.75,18.0,274.0,155.71,100.69
2016,11,11,9,0,562.0,100.0,0.8,19.0,310.0,192.52,129.98
2016,11,11,9,15,530.0,119.0,0.8,19.5,333.0,228.15,161.69
2016,11,11,9,30,498.0,138.0,0.8,20.0,356.0,260.33,190.2
2016,11,11,9,45,618.5,116.0,0.85,21.0,405.5,300.56,220.72
2016,11,11,10,0,739.0,94.0,0.9,22.0,455.0,347.92,257.17
2016,11,11,10,15,603.0,141.5,0.95,22.0,445.5,367.47,276.26
2016,11,11,10,30,467.0,189.0,1.0,22.0,436.0,375.46,285.14
2016,11,11,10,45,293.5,222.0,1.1,22.5,379.0,344.15,263.12
2016,11,11,11,0,120.0,255.0,1.2,23.0,322.0,301.66,231.19
2016,11,11,11,15,71.0,236.0,1.2,23.0,276.0,263.18,202.18
2016,11,11,11,30,22.0,217.0,1.2,23.0,230.0,221.06,169.72
2016,11,11,11,45,30.0,226.5,1.25,23.5,244.0,237.01,181.94
2016,11,11,12,0,38.0,236.0,1.3,24.0,258.0,252.49,193.55
2016,11,11,12,15,44.5,238.0,1.3,23.5,263.5,259.98,199.78
2016,11,11,12,30,51.0,240.0,1.3,23.0,269.0,267.57,206.18
2016,11,11,12,45,74.5,242.0,1.3,23.0,283.0,285.26,220.22
2016,11,11,13,0,98.0,244.0,1.3,23.0,297.0,303.1,234.32
2016,11,11,13,15,231.5,222.0,1.25,22.5,341.0,365.45,284.2
2016,11,11,13,30,365.0,200.0,1.2,22.0,385.0,426.91,332.37
2016,11,11,13,45,295.0,198.5,1.2,22.0,342.5,384.07,299.45
2016,11,11,14,0,225.0,197.0,1.2,22.0,300.0,336.25,263.07
2016,11,11,14,15,215.0,184.5,1.15,21.5,277.0,316.19,248.59
2016,11,11,14,30,205.0,172.0,1.1,21.0,254.0,295.72,233.38
2016,11,11,14,45,197.5,154.5,1.05,20.5,227.5,270.58,214.3
2016,11,11,15,0,190.0,137.0,1.0,20.0,201.0,245.0,194.48
2016,11,11,15,15,177.0,119.5,0.95,19.5,172.0,216.49,171.8
2016,11,11,15,30,164.0,102.0,0.9,19.0,143.0,188.06,148.62
2016,11,11,15,45,143.0,83.0,0.85,18.5,114.0,154.64,120.82
2016,11,11,16,0,122.0,64.0,0.8,18.0,85.0,121.91,93.04
2016,11,11,16,15,85.5,46.0,0.75,17.5,58.5,85.94,62.32
2016,11,11,16,30,49.0,28.0,0.7,17.0,32.0,50.63,28.34
2016,11,11,16,45,24.5,14.0,0.7,16.5,16.0,20.36,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,88.0,7.5,0.8,12.5,11.0,7.37,0.0
2016,11,12,7,0,176.0,15.0,0.8,13.0,22.0,14.74,0.0
2016,11,12,7,15,307.5,26.0,0.8,13.5,58.0,20.21,9.86
2016,11,12,7,30,439.0,37.0,0.8,14.0,94.0,28.01,18.65
2016,11,12,7,45,515.0,44.0,0.85,14.5,137.0,31.75,22.43
2016,11,12,8,0,591.0,51.0,0.9,15.0,180.0,35.4,25.91
2016,11,12,8,15,639.5,56.0,0.85,15.5,223.0,72.07,36.72
2016,11,12,8,30,688.0,61.0,0.8,16.0,266.0,115.97,63.56
2016,11,12,8,45,722.5,64.0,0.75,16.5,306.5,156.77,93.78
2016,11,12,9,0,757.0,67.0,0.7,17.0,347.0,199.8,128.82
2016,11,12,9,15,779.5,69.5,0.65,17.5,383.0,241.49,164.54
2016,11,12,9,30,802.0,72.0,0.6,18.0,419.0,283.74,200.87
2016,11,12,9,45,824.5,72.0,0.55,19.0,450.5,323.95,234.73
2016,11,12,10,0,847.0,72.0,0.5,20.0,482.0,364.16,267.71
2016,11,12,10,15,858.0,73.5,0.45,20.5,506.0,402.99,299.29
2016,11,12,10,30,869.0,75.0,0.4,21.0,530.0,438.26,327.26
2016,11,12,10,45,876.0,75.5,0.35,21.5,547.0,469.23,351.25
2016,11,12,11,0,883.0,76.0,0.3,22.0,564.0,498.24,373.05
2016,11,12,11,15,886.5,76.5,0.3,22.0,573.5,523.35,392.64
2016,11,12,11,30,890.0,77.0,0.3,22.0,583.0,546.04,410.11
2016,11,12,11,45,890.0,77.5,0.3,22.5,585.0,564.29,423.3
2016,11,12,12,0,890.0,78.0,0.3,23.0,587.0,579.78,434.28
2016,11,12,12,15,888.0,77.5,0.4,23.0,580.5,590.3,443.59
2016,11,12,12,30,886.0,77.0,0.5,23.0,574.0,597.91,450.8
2016,11,12,12,45,878.5,77.0,0.6,23.5,560.0,599.89,453.08
2016,11,12,13,0,871.0,77.0,0.7,24.0,546.0,598.92,453.17
2016,11,12,13,15,671.0,126.0,0.75,23.5,479.0,535.97,408.35
2016,11,12,13,30,471.0,175.0,0.8,23.0,412.0,466.57,358.1
2016,11,12,13,45,501.5,157.0,0.9,23.0,396.5,463.98,358.29
2016,11,12,14,0,532.0,139.0,1.0,23.0,381.0,458.8,355.78
2016,11,12,14,15,659.5,103.0,1.0,22.5,380.5,488.2,379.46
2016,11,12,14,30,787.0,67.0,1.0,22.0,380.0,506.21,393.98
2016,11,12,14,45,759.5,64.0,1.05,22.0,341.0,474.1,369.57
2016,11,12,15,0,732.0,61.0,1.1,22.0,302.0,440.81,343.92
2016,11,12,15,15,692.0,57.0,1.1,21.0,259.5,399.66,312.43
2016,11,12,15,30,652.0,53.0,1.1,20.0,217.0,358.61,279.73
2016,11,12,15,45,589.0,47.5,1.15,19.5,173.5,309.39,239.04
2016,11,12,16,0,526.0,42.0,1.2,19.0,130.0,260.74,197.47
2016,11,12,16,15,422.0,33.5,1.2,18.0,89.5,197.84,143.98
2016,11,12,16,30,318.0,25.0,1.2,17.0,49.0,139.3,80.32
2016,11,12,16,45,159.0,12.5,1.3,16.5,24.5,54.71,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,88.0,7.0,0.9,11.5,10.0,0.0,0.0
2016,11,13,7,0,176.0,14.0,0.9,12.0,20.0,13.76,0.0
2016,11,13,7,15,311.5,25.0,0.8,12.5,56.0,19.44,8.85
2016,11,13,7,30,447.0,36.0,0.7,13.0,92.0,27.28,18.05
2016,11,13,7,45,524.5,43.0,0.65,13.5,135.0,31.07,21.92
2016,11,13,8,0,602.0,50.0,0.6,14.0,178.0,34.77,25.46
2016,11,13,8,15,650.5,54.5,0.5,14.5,221.5,72.1,37.47
2016,11,13,8,30,699.0,59.0,0.4,15.0,265.0,112.78,60.96
2016,11,13,8,45,729.5,63.0,0.35,15.5,305.5,154.31,91.56
2016,11,13,9,0,760.0,67.0,0.3,16.0,346.0,197.67,126.76
2016,11,13,9,15,782.5,70.0,0.3,16.5,382.0,239.83,162.7
2016,11,13,9,30,805.0,73.0,0.3,17.0,418.0,282.57,199.34
2016,11,13,9,45,820.5,75.0,0.35,17.5,448.0,322.5,233.84
2016,11,13,10,0,836.0,77.0,0.4,18.0,478.0,361.93,267.33
2016,11,13,10,15,847.0,78.5,0.45,18.5,502.5,398.41,297.91
2016,11,13,10,30,858.0,80.0,0.5,19.0,527.0,433.61,326.78
2016,11,13,10,45,866.5,80.5,0.55,19.5,544.0,466.52,353.22
2016,11,13,11,0,875.0,81.0,0.6,20.0,561.0,495.99,376.53
2016,11,13,11,15,879.0,81.5,0.65,20.0,571.0,521.19,396.99
2016,11,13,11,30,883.0,82.0,0.7,20.0,581.0,544.02,415.37
2016,11,13,11,45,885.5,81.5,0.75,20.5,583.0,562.53,429.57
2016,11,13,12,0,888.0,81.0,0.8,21.0,585.0,578.38,441.6
2016,11,13,12,15,886.0,80.5,0.8,21.0,579.0,588.93,450.02
2016,11,13,12,30,884.0,80.0,0.8,21.0,573.0,596.58,456.27
2016,11,13,12,45,881.5,78.5,0.85,21.5,559.5,599.97,459.01
2016,11,13,13,0,879.0,77.0,0.9,22.0,546.0,600.43,459.57
2016,11,13,13,15,870.0,75.5,0.85,22.0,525.0,594.16,455.19
2016,11,13,13,30,861.0,74.0,0.8,22.0,504.0,585.04,448.71
2016,11,13,13,45,848.5,72.0,0.8,22.0,476.0,572.81,440.28
2016,11,13,14,0,836.0,70.0,0.8,22.0,448.0,556.0,428.42
2016,11,13,14,15,817.0,68.0,0.75,21.5,414.0,533.18,412.31
2016,11,13,14,30,798.0,66.0,0.7,21.0,380.0,508.31,394.31
2016,11,13,14,45,771.0,63.0,0.7,21.0,341.0,476.38,370.25
2016,11,13,15,0,744.0,60.0,0.7,21.0,302.0,443.23,344.59
2016,11,13,15,15,704.0,56.0,0.7,20.5,259.5,401.94,312.58
2016,11,13,15,30,664.0,52.0,0.7,20.0,217.0,360.74,279.45
2016,11,13,15,45,602.0,46.5,0.7,19.5,173.0,309.38,237.32
2016,11,13,16,0,540.0,41.0,0.7,19.0,129.0,263.3,197.89
2016,11,13,16,15,435.0,32.5,0.75,18.0,88.5,199.94,144.3
2016,11,13,16,30,330.0,24.0,0.8,17.0,48.0,140.38,77.27
2016,11,13,16,45,165.0,12.0,0.9,16.5,24.0,55.4,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,91.5,6.5,0.85,11.0,9.5,0.0,0.0
2016,11,14,7,0,183.0,13.0,0.9,11.0,19.0,12.78,0.0
2016,11,14,7,15,322.0,23.5,0.8,11.5,55.0,18.18,7.4
2016,11,14,7,30,461.0,34.0,0.7,12.0,91.0,25.62,16.61
2016,11,14,7,45,539.0,40.5,0.6,12.5,134.0,29.05,20.21
2016,11,14,8,0,617.0,47.0,0.5,13.0,177.0,35.52,26.23
2016,11,14,8,15,665.5,52.0,0.45,13.5,220.5,68.23,34.89
2016,11,14,8,30,714.0,57.0,0.4,14.0,264.0,109.9,58.56
2016,11,14,8,45,407.0,104.0,0.4,15.0,225.5,141.48,95.25
2016,11,14,9,0,100.0,151.0,0.4,16.0,187.0,151.75,116.47
2016,11,14,9,15,68.5,159.5,0.35,16.5,185.5,161.1,125.11
2016,11,14,9,30,37.0,168.0,0.3,17.0,184.0,164.84,128.85
2016,11,14,9,45,83.0,189.5,0.25,17.5,228.5,200.85,155.97
2016,11,14,10,0,129.0,211.0,0.2,18.0,273.0,239.1,184.58
2016,11,14,10,15,115.0,221.0,0.15,18.5,278.0,249.54,192.36
2016,11,14,10,30,101.0,231.0,0.1,19.0,283.0,259.43,199.66
2016,11,14,10,45,105.5,239.5,0.1,19.5,295.5,273.99,210.41
2016,11,14,11,0,110.0,248.0,0.1,20.0,308.0,288.58,221.05
2016,11,14,11,15,255.0,235.0,0.1,20.5,377.5,353.94,270.02
2016,11,14,11,30,400.0,222.0,0.1,21.0,447.0,424.28,321.48
2016,11,14,11,45,653.0,149.0,0.15,21.5,516.5,501.69,378.63
2016,11,14,12,0,906.0,76.0,0.2,22.0,586.0,579.94,435.49
2016,11,14,12,15,904.0,75.5,0.25,22.0,580.0,590.69,443.6
2016,11,14,12,30,902.0,75.0,0.3,22.0,574.0,598.48,450.38
2016,11,14,12,45,893.5,75.5,0.4,22.0,560.0,600.59,453.68
2016,11,14,13,0,885.0,76.0,0.5,22.0,546.0,599.71,454.83
2016,11,14,13,15,876.5,74.5,0.5,22.0,524.5,593.78,451.22
2016,11,14,13,30,868.0,73.0,0.5,22.0,503.0,584.99,445.51
2016,11,14,13,45,855.0,71.5,0.55,22.0,475.5,573.03,437.87
2016,11,14,14,0,842.0,70.0,0.6,22.0,448.0,556.51,426.79
2016,11,14,14,15,823.0,67.5,0.6,21.5,414.0,533.16,410.82
2016,11,14,14,30,804.0,65.0,0.6,21.0,380.0,507.75,392.91
2016,11,14,14,45,777.0,62.0,0.65,21.0,340.5,475.84,369.29
2016,11,14,15,0,750.0,59.0,0.7,21.0,301.0,442.68,343.95
2016,11,14,15,15,709.5,55.0,0.7,20.0,258.5,401.19,312.33
2016,11,14,15,30,669.0,51.0,0.7,19.0,216.0,359.81,279.45
2016,11,14,15,45,605.5,45.5,0.75,18.5,172.0,307.93,236.88
2016,11,14,16,0,542.0,40.0,0.8,18.0,128.0,261.36,196.94
2016,11,14,16,15,434.5,31.5,0.8,17.0,87.5,197.45,142.43
2016,11,14,16,30,327.0,23.0,0.8,16.0,47.0,136.97,71.83
2016,11,14,16,45,163.5,11.5,0.85,15.0,23.5,54.12,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,6,45,111.5,6.0,0.75,10.0,9.0,0.0,0.0
2016,11,15,7,0,223.0,12.0,0.7,10.0,18.0,11.8,0.0
2016,11,15,7,15,364.5,21.0,0.6,10.5,54.5,17.39,6.21
2016,11,15,7,30,506.0,30.0,0.5,11.0,91.0,24.12,15.33
2016,11,15,7,45,581.5,36.0,0.45,11.5,134.0,27.61,19.0
2016,11,15,8,0,657.0,42.0,0.4,12.0,177.0,31.07,22.35
2016,11,15,8,15,701.5,45.5,0.45,12.5,220.0,61.49,29.41
2016,11,15,8,30,746.0,49.0,0.5,13.0,263.0,102.99,52.15
2016,11,15,8,45,775.0,51.5,0.55,14.0,303.0,144.85,82.48
2016,11,15,9,0,804.0,54.0,0.6,15.0,343.0,191.34,120.3
2016,11,15,9,15,823.5,56.5,0.6,15.5,378.5,233.85,157.08
2016,11,15,9,30,843.0,59.0,0.6,16.0,414.0,276.54,194.42
2016,11,15,9,45,838.5,66.0,0.6,16.5,441.0,316.05,229.53
2016,11,15,10,0,834.0,73.0,0.6,17.0,468.0,351.35,260.55
2016,11,15,10,15,532.5,150.0,0.6,17.0,407.0,339.17,258.46
2016,11,15,10,30,231.0,227.0,0.6,17.0,346.0,307.76,238.58
2016,11,15,10,45,230.0,235.0,0.65,17.5,356.5,323.78,251.45
2016,11,15,11,0,229.0,243.0,0.7,18.0,367.0,339.19,263.31
2016,11,15,11,15,199.5,250.0,0.75,18.0,359.5,339.05,263.66
2016,11,15,11,30,170.0,257.0,0.8,18.0,352.0,337.04,262.48
2016,11,15,11,45,519.5,168.0,0.9,18.5,459.0,445.38,347.33
2016,11,15,12,0,869.0,79.0,1.0,19.0,566.0,559.41,433.8
2016,11,15,12,15,866.0,79.0,1.05,19.0,560.0,569.7,441.62
2016,11,15,12,30,863.0,79.0,1.1,19.0,554.0,577.15,448.22
2016,11,15,12,45,857.5,78.0,1.2,19.0,540.0,579.27,451.23
2016,11,15,13,0,852.0,77.0,1.3,19.0,526.0,578.53,452.03
2016,11,15,13,15,842.0,75.5,1.35,18.5,505.0,573.56,450.07
2016,11,15,13,30,832.0,74.0,1.4,18.0,484.0,564.33,444.86
2016,11,15,13,45,420.0,115.0,1.5,18.0,322.0,367.48,293.78
2016,11,15,14,0,8.0,156.0,1.6,18.0,160.0,158.85,124.97
2016,11,15,14,15,5.5,145.0,1.65,17.5,147.5,146.85,116.22
2016,11,15,14,30,3.0,134.0,1.7,17.0,135.0,134.92,106.9
2016,11,15,14,45,1.5,120.0,1.8,17.0,120.5,120.4,95.16
2016,11,15,15,0,0.0,106.0,1.9,17.0,106.0,105.9,83.29
2016,11,15,15,15,0.0,91.0,1.9,16.5,91.0,91.05,71.11
2016,11,15,15,30,0.0,76.0,1.9,16.0,76.0,76.13,58.64
2016,11,15,15,45,0.0,60.0,1.95,15.5,60.0,59.99,44.91
2016,11,15,16,0,0.0,44.0,2.0,15.0,44.0,43.65,30.83
2016,11,15,16,15,0.0,30.0,1.95,14.5,30.0,29.35,18.21
2016,11,15,16,30,0.0,16.0,1.9,14.0,16.0,15.44,3.46
2016,11,15,16,45,0.0,8.0,1.85,13.5,8.0,7.86,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,81.0,6.5,1.55,7.5,8.5,0.0,0.0
2016,11,16,7,0,162.0,13.0,1.6,8.0,17.0,12.78,0.0
2016,11,16,7,15,318.0,23.0,1.65,8.5,52.5,18.08,5.85
2016,11,16,7,30,474.0,33.0,1.7,9.0,88.0,25.09,16.18
2016,11,16,7,45,560.5,39.5,1.8,10.0,132.5,31.25,22.27
2016,11,16,8,0,647.0,46.0,1.9,11.0,177.0,35.02,25.9
2016,11,16,8,15,696.0,50.5,1.95,11.5,221.0,63.5,32.48
2016,11,16,8,30,745.0,55.0,2.0,12.0,265.0,105.79,55.34
2016,11,16,8,45,778.5,57.5,2.15,12.5,306.5,148.04,85.89
2016,11,16,9,0,812.0,60.0,2.3,13.0,348.0,192.31,122.32
2016,11,16,9,15,833.5,62.5,2.35,13.0,384.5,235.68,160.84
2016,11,16,9,30,855.0,65.0,2.4,13.0,421.0,279.44,200.51
2016,11,16,9,45,868.0,67.0,2.45,13.5,452.0,322.77,239.62
2016,11,16,10,0,881.0,69.0,2.5,14.0,483.0,362.6,275.35
2016,11,16,10,15,891.5,70.5,2.5,14.0,507.0,399.97,308.93
2016,11,16,10,30,902.0,72.0,2.5,14.0,531.0,435.91,340.65
2016,11,16,10,45,547.5,158.5,2.55,14.0,439.5,389.52,308.97
2016,11,16,11,0,193.0,245.0,2.6,14.0,348.0,323.49,258.53
2016,11,16,11,15,554.5,160.5,2.65,14.0,465.5,427.78,342.84
2016,11,16,11,30,916.0,76.0,2.7,14.0,583.0,545.11,435.99
2016,11,16,11,45,914.0,77.0,2.75,14.0,584.0,563.33,451.03
2016,11,16,12,0,912.0,78.0,2.8,14.0,585.0,578.68,464.19
2016,11,16,12,15,909.5,77.5,2.8,14.0,579.0,589.31,473.4
2016,11,16,12,30,907.0,77.0,2.8,14.0,573.0,596.96,480.18
2016,11,16,12,45,900.0,76.5,2.85,14.0,559.0,599.05,482.75
2016,11,16,13,0,893.0,76.0,2.9,14.0,545.0,598.14,482.91
2016,11,16,13,15,884.0,75.0,2.85,14.0,523.5,592.6,479.08
2016,11,16,13,30,875.0,74.0,2.8,14.0,502.0,584.19,472.91
2016,11,16,13,45,857.0,73.5,2.8,14.0,473.0,570.61,462.69
2016,11,16,14,0,839.0,73.0,2.8,14.0,444.0,552.59,448.87
2016,11,16,14,15,819.0,70.5,2.75,13.5,410.0,528.99,431.12
2016,11,16,14,30,799.0,68.0,2.7,13.0,376.0,503.35,411.32
2016,11,16,14,45,766.0,66.0,2.7,13.0,336.0,469.88,384.13
2016,11,16,15,0,733.0,64.0,2.7,13.0,296.0,435.41,355.43
2016,11,16,15,15,690.0,59.5,2.6,12.5,253.5,392.96,319.99
2016,11,16,15,30,647.0,55.0,2.5,12.0,211.0,353.12,285.5
2016,11,16,15,45,576.0,49.0,2.45,12.0,167.0,299.17,238.28
2016,11,16,16,0,505.0,43.0,2.4,12.0,123.0,248.25,192.58
2016,11,16,16,15,390.5,33.5,2.25,11.0,83.0,182.8,134.72
2016,11,16,16,30,276.0,24.0,2.1,10.0,43.0,120.15,56.7
2016,11,16,16,45,138.0,12.0,2.0,9.5,21.5,47.33,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,66.5,5.5,0.75,5.5,7.0,0.0,0.0
2016,11,17,7,0,133.0,11.0,0.7,6.0,14.0,10.81,0.0
2016,11,17,7,15,280.0,22.5,0.65,6.0,48.0,17.77,4.68
2016,11,17,7,30,427.0,34.0,0.6,6.0,82.0,26.26,17.38
2016,11,17,7,45,520.0,40.5,0.6,6.5,125.5,29.64,21.19
2016,11,17,8,0,613.0,47.0,0.6,7.0,169.0,36.19,27.46
2016,11,17,8,15,664.0,51.5,0.6,7.5,212.5,61.11,32.89
2016,11,17,8,30,715.0,56.0,0.6,8.0,256.0,101.82,54.43
2016,11,17,8,45,755.5,58.0,0.65,9.0,298.0,142.94,83.5
2016,11,17,9,0,796.0,60.0,0.7,10.0,340.0,186.77,118.84
2016,11,17,9,15,819.0,62.5,0.75,10.5,376.5,229.67,156.35
2016,11,17,9,30,842.0,65.0,0.8,11.0,413.0,273.1,194.98
2016,11,17,9,45,862.5,65.5,0.85,12.0,445.0,316.67,233.22
2016,11,17,10,0,883.0,66.0,0.9,13.0,477.0,357.31,268.47
2016,11,17,10,15,893.5,67.0,0.9,13.5,501.5,394.2,300.49
2016,11,17,10,30,904.0,68.0,0.9,14.0,526.0,429.63,330.53
2016,11,17,10,45,912.0,68.5,0.9,14.5,543.5,461.86,357.3
2016,11,17,11,0,920.0,69.0,0.9,15.0,561.0,492.1,381.82
2016,11,17,11,15,923.5,69.5,0.85,15.0,570.5,518.01,402.86
2016,11,17,11,30,927.0,70.0,0.8,15.0,580.0,541.4,421.49
2016,11,17,11,45,929.0,69.5,0.8,15.5,582.0,560.37,436.07
2016,11,17,12,0,931.0,69.0,0.8,16.0,584.0,576.54,448.27
2016,11,17,12,15,928.5,69.0,0.8,16.0,578.0,587.87,457.5
2016,11,17,12,30,926.0,69.0,0.8,16.0,572.0,596.17,464.4
2016,11,17,12,45,921.0,68.0,0.8,16.0,558.0,598.97,467.19
2016,11,17,13,0,916.0,67.0,0.8,16.0,544.0,598.7,467.67
2016,11,17,13,15,907.5,66.0,0.8,16.0,523.0,593.41,464.39
2016,11,17,13,30,899.0,65.0,0.8,16.0,502.0,585.18,458.85
2016,11,17,13,45,885.5,63.5,0.85,16.0,474.0,570.75,449.07
2016,11,17,14,0,872.0,62.0,0.9,16.0,446.0,553.69,437.09
2016,11,17,14,15,853.5,60.5,0.9,15.5,412.0,531.48,421.3
2016,11,17,14,30,835.0,59.0,0.9,15.0,378.0,507.17,403.44
2016,11,17,14,45,808.5,56.0,0.9,15.0,338.5,477.76,380.37
2016,11,17,15,0,782.0,53.0,0.9,15.0,299.0,444.55,353.71
2016,11,17,15,15,742.5,49.5,0.85,14.5,256.5,403.82,320.72
2016,11,17,15,30,703.0,46.0,0.8,14.0,214.0,363.08,286.53
2016,11,17,15,45,641.5,41.0,0.8,13.5,170.0,312.29,243.49
2016,11,17,16,0,580.0,36.0,0.8,13.0,126.0,263.7,200.74
2016,11,17,16,15,471.5,28.5,0.9,12.0,85.0,199.78,144.49
2016,11,17,16,30,363.0,21.0,1.0,11.0,44.0,138.43,59.66
2016,11,17,16,45,181.5,10.5,1.1,10.5,22.0,56.67,0.0
2016,11,17,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,69.5,4.5,1.25,4.5,6.0,0.0,0.0
2016,11,18,7,0,139.0,9.0,1.3,5.0,12.0,8.85,0.0
2016,11,18,7,15,293.0,20.0,1.3,6.0,46.0,15.51,2.11
2016,11,18,7,30,447.0,31.0,1.3,7.0,80.0,23.59,14.82
2016,11,18,7,45,536.0,38.5,1.35,8.0,124.0,30.68,21.89
2016,11,18,8,0,625.0,46.0,1.4,9.0,168.0,35.44,26.48
2016,11,18,8,15,677.5,50.5,1.3,10.0,212.5,58.39,31.1
2016,11,18,8,30,730.0,55.0,1.2,11.0,257.0,99.65,51.93
2016,11,18,8,45,765.0,58.5,1.2,12.0,298.5,141.99,81.58
2016,11,18,9,0,800.0,62.0,1.2,13.0,340.0,186.53,117.27
2016,11,18,9,15,823.0,65.0,1.25,13.5,377.0,229.96,154.9
2016,11,18,9,30,846.0,68.0,1.3,14.0,414.0,273.93,193.73
2016,11,18,9,45,862.5,69.5,1.4,15.0,445.5,314.89,229.95
2016,11,18,10,0,879.0,71.0,1.5,16.0,477.0,357.51,266.85
2016,11,18,10,15,889.0,72.5,1.5,16.5,501.0,394.56,299.01
2016,11,18,10,30,899.0,74.0,1.5,17.0,525.0,430.15,329.22
2016,11,18,10,45,903.0,75.5,1.55,17.5,541.5,461.52,355.63
2016,11,18,11,0,907.0,77.0,1.6,18.0,558.0,490.72,379.7
2016,11,18,11,15,909.0,77.5,1.65,18.0,567.0,515.67,400.76
2016,11,18,11,30,911.0,78.0,1.7,18.0,576.0,538.08,419.5
2016,11,18,11,45,907.0,79.0,1.75,18.5,576.0,555.22,433.17
2016,11,18,12,0,903.0,80.0,1.8,19.0,576.0,569.46,444.37
2016,11,18,12,15,899.0,79.5,1.8,19.0,569.5,579.25,452.67
2016,11,18,12,30,895.0,79.0,1.8,19.0,563.0,586.06,458.62
2016,11,18,12,45,889.0,78.0,1.85,19.0,548.5,588.27,461.29
2016,11,18,13,0,883.0,77.0,1.9,19.0,534.0,587.5,461.66
2016,11,18,13,15,874.0,76.0,1.85,18.5,513.0,582.12,458.85
2016,11,18,13,30,865.0,75.0,1.8,18.0,492.0,575.83,455.16
2016,11,18,13,45,850.5,73.0,1.8,18.0,464.0,560.92,444.31
2016,11,18,14,0,836.0,71.0,1.8,18.0,436.0,543.45,431.35
2016,11,18,14,15,817.0,69.0,1.7,17.5,402.5,521.2,414.8
2016,11,18,14,30,798.0,67.0,1.6,17.0,369.0,496.9,396.25
2016,11,18,14,45,770.0,63.5,1.55,17.0,330.5,464.6,370.56
2016,11,18,15,0,742.0,60.0,1.5,17.0,292.0,431.1,343.27
2016,11,18,15,15,700.0,56.0,1.35,16.0,249.5,389.8,309.98
2016,11,18,15,30,658.0,52.0,1.2,15.0,207.0,348.65,275.61
2016,11,18,15,45,593.0,46.0,1.1,14.5,163.5,299.42,233.44
2016,11,18,16,0,528.0,40.0,1.0,14.0,120.0,250.66,190.51
2016,11,18,16,15,413.0,31.0,1.0,13.0,80.5,185.54,133.5
2016,11,18,16,30,298.0,22.0,1.0,12.0,41.0,122.33,47.35
2016,11,18,16,45,149.0,11.0,1.0,11.0,20.5,48.56,0.0
