Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,189.5,15.5,2.8,11.0,36.0,11.45,0.0
2016,11,19,7,30,379.0,31.0,2.8,11.0,72.0,23.77,14.52
2016,11,19,7,45,470.0,38.0,2.8,11.5,112.5,27.75,18.89
2016,11,19,8,0,561.0,45.0,2.8,12.0,153.0,31.63,22.67
2016,11,19,8,15,614.0,50.0,2.8,12.0,194.5,54.07,29.55
2016,11,19,8,30,667.0,55.0,2.8,12.0,236.0,92.63,48.74
2016,11,19,8,45,379.0,98.5,2.85,12.5,204.5,126.13,85.3
2016,11,19,9,0,91.0,142.0,2.9,13.0,173.0,142.86,111.68
2016,11,19,9,15,70.0,153.5,2.9,13.5,179.0,154.37,122.05
2016,11,19,9,30,49.0,165.0,2.9,14.0,185.0,163.89,130.56
2016,11,19,9,45,24.5,139.5,2.9,14.5,149.5,138.04,109.7
2016,11,19,10,0,0.0,114.0,2.9,15.0,114.0,109.41,86.29
2016,11,19,10,15,68.5,169.0,2.85,15.0,203.5,184.44,146.94
2016,11,19,10,30,137.0,224.0,2.8,15.0,293.0,264.31,210.74
2016,11,19,10,45,112.5,229.5,2.8,15.5,287.5,265.44,211.48
2016,11,19,11,0,88.0,235.0,2.8,16.0,282.0,264.18,210.3
2016,11,19,11,15,141.5,241.5,2.75,16.0,318.0,300.24,239.17
2016,11,19,11,30,195.0,248.0,2.7,16.0,354.0,338.25,269.46
2016,11,19,11,45,158.5,249.0,2.7,16.0,335.5,326.03,259.83
2016,11,19,12,0,122.0,250.0,2.7,16.0,317.0,312.04,248.8
2016,11,19,12,15,61.0,141.5,2.65,16.0,175.0,172.05,137.04
2016,11,19,12,30,0.0,33.0,2.6,16.0,33.0,31.88,21.1
2016,11,19,12,45,0.0,34.5,2.6,16.0,34.5,33.33,22.39
2016,11,19,13,0,0.0,36.0,2.6,16.0,36.0,34.78,23.63
2016,11,19,13,15,30.5,120.0,2.55,16.0,134.5,136.15,108.36
2016,11,19,13,30,61.0,204.0,2.5,16.0,233.0,241.05,193.75
2016,11,19,13,45,30.5,110.0,2.5,16.0,124.5,126.5,100.38
2016,11,19,14,0,0.0,16.0,2.5,16.0,16.0,15.44,7.43
2016,11,19,14,15,37.0,86.0,2.4,15.5,100.0,105.35,83.75
2016,11,19,14,30,74.0,156.0,2.3,15.0,184.0,200.42,162.68
2016,11,19,14,45,68.0,140.5,2.25,15.0,164.5,180.92,146.45
2016,11,19,15,0,62.0,125.0,2.2,15.0,145.0,161.41,130.31
2016,11,19,15,15,53.5,107.5,2.1,14.5,123.0,138.46,111.27
2016,11,19,15,30,45.0,90.0,2.0,14.0,101.0,115.69,92.02
2016,11,19,15,45,34.5,72.0,1.95,14.0,79.0,91.69,71.31
2016,11,19,16,0,24.0,54.0,1.9,14.0,57.0,67.95,50.64
2016,11,19,16,15,12.0,36.0,1.9,13.5,37.5,43.76,29.29
2016,11,19,16,30,0.0,18.0,1.9,13.0,18.0,17.45,1.75
2016,11,19,16,45,0.0,9.0,1.9,13.0,9.0,8.85,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,58.5,18.0,0.9,11.5,24.0,15.27,0.0
2016,11,20,7,30,117.0,36.0,0.9,12.0,48.0,29.69,19.28
2016,11,20,7,45,144.5,53.5,0.9,12.5,76.0,43.22,32.36
2016,11,20,8,0,172.0,71.0,0.9,13.0,104.0,56.32,44.45
2016,11,20,8,15,190.5,88.0,0.9,13.0,132.5,74.67,54.92
2016,11,20,8,30,209.0,105.0,0.9,13.0,161.0,101.37,73.07
2016,11,20,8,45,223.5,120.0,0.9,13.5,188.5,127.66,92.78
2016,11,20,9,0,238.0,135.0,0.9,14.0,216.0,155.06,114.54
2016,11,20,9,15,197.5,153.5,0.85,14.0,226.0,177.61,135.24
2016,11,20,9,30,157.0,172.0,0.8,14.0,236.0,193.92,150.56
2016,11,20,9,45,97.5,177.5,0.8,14.5,218.0,192.02,150.97
2016,11,20,10,0,38.0,183.0,0.8,15.0,200.0,183.07,145.02
2016,11,20,10,15,20.0,172.0,0.8,15.0,181.5,170.76,135.39
2016,11,20,10,30,2.0,161.0,0.8,15.0,163.0,154.8,122.62
2016,11,20,10,45,7.0,173.5,0.8,15.5,177.5,169.17,133.87
2016,11,20,11,0,12.0,186.0,0.8,16.0,192.0,183.92,145.24
2016,11,20,11,15,16.0,194.5,0.8,15.5,203.0,194.72,154.01
2016,11,20,11,30,20.0,203.0,0.8,15.0,214.0,205.73,163.02
2016,11,20,11,45,22.5,207.0,0.85,15.0,219.5,211.82,167.9
2016,11,20,12,0,25.0,211.0,0.9,15.0,225.0,217.98,172.89
2016,11,20,12,15,29.5,213.0,0.9,15.0,229.5,225.51,178.97
2016,11,20,12,30,34.0,215.0,0.9,15.0,234.0,231.44,183.8
2016,11,20,12,45,17.5,188.0,0.9,15.0,198.0,193.52,153.58
2016,11,20,13,0,1.0,161.0,0.9,15.0,162.0,157.84,124.94
2016,11,20,13,15,0.5,138.5,0.9,14.5,139.0,135.45,107.23
2016,11,20,13,30,0.0,116.0,0.9,14.0,116.0,112.96,89.17
2016,11,20,13,45,0.0,114.0,0.9,14.0,114.0,111.19,87.91
2016,11,20,14,0,0.0,112.0,0.9,14.0,112.0,109.47,86.65
2016,11,20,14,15,0.0,84.0,0.85,13.5,84.0,81.5,63.6
2016,11,20,14,30,0.0,56.0,0.8,13.0,56.0,54.11,40.72
2016,11,20,14,45,0.0,50.0,0.8,13.0,50.0,48.3,35.86
2016,11,20,15,0,0.0,44.0,0.8,13.0,44.0,42.49,30.93
2016,11,20,15,15,0.0,37.0,0.75,12.5,37.0,35.72,25.17
2016,11,20,15,30,0.0,30.0,0.7,12.0,30.0,28.95,19.33
2016,11,20,15,45,0.0,23.5,0.65,12.0,23.5,22.67,13.79
2016,11,20,16,0,0.0,17.0,0.6,12.0,17.0,16.39,8.22
2016,11,20,16,15,0.0,11.0,0.7,11.5,11.0,10.6,2.95
2016,11,20,16,30,0.0,5.0,0.8,11.0,5.0,4.82,0.0
2016,11,20,16,45,0.0,2.5,0.9,11.0,2.5,2.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,189.0,15.5,1.15,8.5,34.0,11.68,0.0
2016,11,21,7,30,378.0,31.0,1.2,9.0,68.0,24.2,14.71
2016,11,21,7,45,471.0,38.5,1.3,10.0,109.5,28.6,19.72
2016,11,21,8,0,564.0,46.0,1.4,11.0,151.0,32.89,23.89
2016,11,21,8,15,619.5,51.0,1.4,11.0,193.0,48.04,26.85
2016,11,21,8,30,675.0,56.0,1.4,11.0,235.0,89.72,47.3
2016,11,21,8,45,424.0,97.0,1.45,11.5,215.5,127.23,84.61
2016,11,21,9,0,173.0,138.0,1.5,12.0,196.0,148.98,113.38
2016,11,21,9,15,491.5,102.0,1.5,12.5,292.5,186.44,132.11
2016,11,21,9,30,810.0,66.0,1.5,13.0,389.0,254.66,179.34
2016,11,21,9,45,823.5,68.5,1.55,13.5,419.0,294.04,214.78
2016,11,21,10,0,837.0,71.0,1.6,14.0,449.0,332.79,249.38
2016,11,21,10,15,849.0,72.5,1.6,14.0,473.5,369.2,281.94
2016,11,21,10,30,861.0,74.0,1.6,14.0,498.0,404.42,312.9
2016,11,21,10,45,868.0,75.5,1.65,14.5,515.0,437.52,341.09
2016,11,21,11,0,875.0,77.0,1.7,15.0,532.0,467.07,365.87
2016,11,21,11,15,473.0,156.0,1.7,15.0,403.0,375.23,297.43
2016,11,21,11,30,71.0,235.0,1.7,15.0,274.0,262.18,208.38
2016,11,21,11,45,35.5,186.5,1.75,15.0,206.0,199.65,158.97
2016,11,21,12,0,0.0,138.0,1.8,15.0,138.0,133.66,105.38
2016,11,21,12,15,439.5,108.0,1.8,15.0,341.5,351.7,285.38
2016,11,21,12,30,879.0,78.0,1.8,15.0,545.0,567.44,452.96
2016,11,21,12,45,539.0,153.0,1.85,15.0,437.0,461.54,369.12
2016,11,21,13,0,199.0,228.0,1.9,15.0,329.0,343.85,275.3
2016,11,21,13,15,197.5,219.0,1.9,15.0,316.5,335.63,269.82
2016,11,21,13,30,196.0,210.0,1.9,15.0,304.0,326.68,263.18
2016,11,21,13,45,515.0,139.0,1.9,15.0,365.0,437.44,353.78
2016,11,21,14,0,834.0,68.0,1.9,15.0,426.0,531.7,428.25
2016,11,21,14,15,814.5,66.0,1.9,14.5,392.5,509.54,411.03
2016,11,21,14,30,795.0,64.0,1.9,14.0,359.0,485.36,392.58
2016,11,21,14,45,765.0,61.5,1.9,14.0,321.0,453.65,366.96
2016,11,21,15,0,735.0,59.0,1.9,14.0,283.0,420.84,339.74
2016,11,21,15,15,692.0,54.5,1.8,13.5,241.0,379.22,305.1
2016,11,21,15,30,649.0,50.0,1.7,13.0,199.0,337.84,269.53
2016,11,21,15,45,578.5,44.5,1.6,13.0,156.0,287.87,225.75
2016,11,21,16,0,508.0,39.0,1.5,13.0,113.0,238.84,181.8
2016,11,21,16,15,389.0,30.0,1.4,12.0,74.5,174.07,124.01
2016,11,21,16,30,270.0,21.0,1.3,11.0,36.0,110.33,26.94
2016,11,21,16,45,135.0,10.5,1.25,10.0,18.0,43.8,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,166.0,16.5,0.35,8.5,32.0,12.74,0.0
2016,11,22,7,30,332.0,33.0,0.3,9.0,64.0,26.45,16.41
2016,11,22,7,45,426.0,42.0,0.25,9.5,104.5,32.13,22.92
2016,11,22,8,0,520.0,51.0,0.2,10.0,145.0,37.63,28.31
2016,11,22,8,15,578.0,57.0,0.2,10.0,187.0,50.6,31.14
2016,11,22,8,30,636.0,63.0,0.2,10.0,229.0,88.3,48.23
2016,11,22,8,45,594.5,75.5,0.25,10.5,250.5,125.71,76.06
2016,11,22,9,0,553.0,88.0,0.3,11.0,272.0,158.76,104.73
2016,11,22,9,15,663.5,81.5,0.35,11.5,327.0,200.02,135.76
2016,11,22,9,30,774.0,75.0,0.4,12.0,382.0,251.75,176.77
2016,11,22,9,45,636.5,109.5,0.45,13.0,375.0,275.29,202.73
2016,11,22,10,0,499.0,144.0,0.5,14.0,368.0,288.81,218.95
2016,11,22,10,15,542.5,141.0,0.5,14.0,396.5,320.99,245.72
2016,11,22,10,30,586.0,138.0,0.5,14.0,425.0,355.5,274.01
2016,11,22,10,45,726.5,109.0,0.55,14.5,476.5,405.67,313.08
2016,11,22,11,0,867.0,80.0,0.6,15.0,528.0,462.51,356.97
2016,11,22,11,15,667.0,136.0,0.6,15.0,485.0,446.03,346.38
2016,11,22,11,30,467.0,192.0,0.6,15.0,442.0,417.96,326.34
2016,11,22,11,45,520.0,177.0,0.6,15.0,455.5,441.56,345.59
2016,11,22,12,0,573.0,162.0,0.6,15.0,469.0,465.06,364.21
2016,11,22,12,15,546.0,169.0,0.6,15.0,459.0,466.99,366.02
2016,11,22,12,30,519.0,176.0,0.6,15.0,449.0,466.66,366.19
2016,11,22,12,45,690.5,127.5,0.6,15.0,482.0,519.87,407.87
2016,11,22,13,0,862.0,79.0,0.6,15.0,515.0,568.27,444.96
2016,11,22,13,15,490.0,144.0,0.6,15.0,390.0,428.74,338.74
2016,11,22,13,30,118.0,209.0,0.6,15.0,265.0,281.88,223.56
2016,11,22,13,45,308.0,172.0,0.65,15.0,306.0,352.4,282.13
2016,11,22,14,0,498.0,135.0,0.7,15.0,347.0,419.3,334.95
2016,11,22,14,15,513.5,120.0,0.7,14.5,324.0,406.54,325.38
2016,11,22,14,30,529.0,105.0,0.7,14.0,301.0,393.86,316.17
2016,11,22,14,45,500.0,99.5,0.7,14.0,268.5,362.65,291.37
2016,11,22,15,0,471.0,94.0,0.7,14.0,236.0,333.59,267.75
2016,11,22,15,15,442.5,83.0,0.65,13.5,201.0,298.52,239.03
2016,11,22,15,30,414.0,72.0,0.6,13.0,166.0,263.65,209.59
2016,11,22,15,45,368.0,60.0,0.6,12.5,130.0,221.4,173.55
2016,11,22,16,0,322.0,48.0,0.6,12.0,94.0,181.2,138.21
2016,11,22,16,15,239.5,34.5,0.65,11.5,62.0,130.12,92.34
2016,11,22,16,30,157.0,21.0,0.7,11.0,30.0,77.18,13.48
2016,11,22,16,45,78.5,10.5,0.8,10.5,15.0,29.66,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,154.0,16.5,0.95,8.5,31.0,12.89,0.0
2016,11,23,7,30,308.0,33.0,0.8,9.0,62.0,26.7,16.27
2016,11,23,7,45,396.0,43.5,0.7,9.5,101.5,33.85,24.32
2016,11,23,8,0,484.0,54.0,0.6,10.0,141.0,40.71,30.98
2016,11,23,8,15,546.5,60.5,0.65,10.5,183.0,51.52,33.48
2016,11,23,8,30,609.0,67.0,0.7,11.0,225.0,88.2,49.52
2016,11,23,8,45,646.0,72.5,0.8,11.5,264.5,126.52,74.6
2016,11,23,9,0,683.0,78.0,0.9,12.0,304.0,167.41,106.2
2016,11,23,9,15,711.5,81.5,0.9,12.0,340.0,207.12,139.78
2016,11,23,9,30,740.0,85.0,0.9,12.0,376.0,248.07,175.54
2016,11,23,9,45,765.0,86.5,0.95,12.5,407.5,287.17,209.94
2016,11,23,10,0,790.0,88.0,1.0,13.0,439.0,328.62,245.95
2016,11,23,10,15,803.5,90.0,1.0,13.0,463.5,364.41,277.54
2016,11,23,10,30,817.0,92.0,1.0,13.0,488.0,399.25,307.79
2016,11,23,10,45,580.0,151.0,1.0,13.5,437.0,382.22,298.63
2016,11,23,11,0,343.0,210.0,1.0,14.0,386.0,351.69,277.12
2016,11,23,11,15,597.0,151.5,1.05,14.0,465.0,426.39,336.08
2016,11,23,11,30,851.0,93.0,1.1,14.0,544.0,508.23,399.65
2016,11,23,11,45,854.0,92.5,1.15,14.0,546.5,526.92,414.94
2016,11,23,12,0,857.0,92.0,1.2,14.0,549.0,543.11,428.63
2016,11,23,12,15,620.5,149.5,1.2,14.0,479.0,487.31,386.21
2016,11,23,12,30,384.0,207.0,1.2,14.0,409.0,419.43,333.76
2016,11,23,12,45,607.5,149.5,1.3,14.0,460.0,494.3,394.46
2016,11,23,13,0,831.0,92.0,1.4,14.0,511.0,562.23,448.15
2016,11,23,13,15,821.0,90.5,1.45,14.0,490.5,556.51,444.09
2016,11,23,13,30,811.0,89.0,1.5,14.0,470.0,548.1,438.46
2016,11,23,13,45,795.5,87.0,1.55,14.0,443.0,533.58,428.0
2016,11,23,14,0,780.0,85.0,1.6,14.0,416.0,516.67,415.46
2016,11,23,14,15,757.5,82.0,1.65,13.5,382.5,494.25,399.05
2016,11,23,14,30,735.0,79.0,1.7,13.0,349.0,468.86,379.84
2016,11,23,14,45,706.0,74.5,1.75,13.0,311.5,437.1,354.35
2016,11,23,15,0,677.0,70.0,1.8,13.0,274.0,404.34,327.32
2016,11,23,15,15,629.5,65.0,1.75,12.5,232.5,362.2,292.3
2016,11,23,15,30,582.0,60.0,1.7,12.0,191.0,320.66,256.72
2016,11,23,15,45,510.0,52.0,1.65,11.5,149.0,267.52,210.93
2016,11,23,16,0,438.0,44.0,1.6,11.0,107.0,217.49,166.65
2016,11,23,16,15,314.0,33.0,1.5,10.0,69.5,151.82,108.06
2016,11,23,16,30,190.0,22.0,1.4,9.0,32.0,87.08,11.33
2016,11,23,16,45,95.0,11.0,1.35,8.5,16.0,34.08,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,7,15,140.0,17.0,1.0,5.0,30.0,13.36,0.0
2016,11,24,7,30,280.0,34.0,1.0,5.0,60.0,28.03,17.3
2016,11,24,7,45,387.0,44.5,1.05,5.5,101.0,35.13,25.8
2016,11,24,8,0,494.0,55.0,1.1,6.0,142.0,41.97,32.57
2016,11,24,8,15,557.5,62.0,1.1,6.5,185.0,51.32,35.04
2016,11,24,8,30,621.0,69.0,1.1,7.0,228.0,88.78,51.07
2016,11,24,8,45,672.0,72.5,1.1,7.5,270.0,127.12,75.4
2016,11,24,9,0,723.0,76.0,1.1,8.0,312.0,169.29,107.65
2016,11,24,9,15,751.5,79.5,1.05,8.5,349.0,210.61,142.77
2016,11,24,9,30,780.0,83.0,1.0,9.0,386.0,253.09,180.0
2016,11,24,9,45,805.0,84.0,1.0,10.0,418.5,295.41,217.05
2016,11,24,10,0,830.0,85.0,1.0,11.0,451.0,335.54,251.9
2016,11,24,10,15,843.5,86.5,0.95,11.5,476.0,372.2,283.88
2016,11,24,10,30,857.0,88.0,0.9,12.0,501.0,407.81,314.2
2016,11,24,10,45,866.5,89.0,0.85,13.0,519.5,440.05,340.47
2016,11,24,11,0,876.0,90.0,0.8,14.0,538.0,470.57,364.52
2016,11,24,11,15,880.5,90.5,0.65,14.0,548.0,496.4,384.94
2016,11,24,11,30,885.0,91.0,0.5,14.0,558.0,519.94,402.85
2016,11,24,11,45,886.0,91.0,0.35,14.5,560.5,538.79,415.9
2016,11,24,12,0,887.0,91.0,0.2,15.0,563.0,554.98,426.51
2016,11,24,12,15,884.5,91.0,0.2,15.0,557.0,566.58,435.84
2016,11,24,12,30,882.0,91.0,0.2,15.0,551.0,575.32,442.97
2016,11,24,12,45,876.0,90.0,0.25,15.5,537.5,578.22,445.52
2016,11,24,13,0,870.0,89.0,0.3,16.0,524.0,578.19,445.89
2016,11,24,13,15,859.5,87.5,0.35,16.0,503.5,572.27,442.75
2016,11,24,13,30,849.0,86.0,0.4,16.0,483.0,563.54,437.46
2016,11,24,13,45,834.0,84.0,0.5,16.0,455.0,549.13,428.37
2016,11,24,14,0,819.0,82.0,0.6,16.0,427.0,532.22,417.09
2016,11,24,14,15,797.0,79.0,0.65,15.5,393.0,508.26,400.45
2016,11,24,14,30,775.0,76.0,0.7,15.0,359.0,482.34,381.78
2016,11,24,14,45,742.0,72.5,0.75,15.0,320.0,450.68,357.33
2016,11,24,15,0,709.0,69.0,0.8,15.0,281.0,416.54,330.19
2016,11,24,15,15,661.5,64.0,0.9,14.0,238.5,373.77,296.76
2016,11,24,15,30,614.0,59.0,1.0,13.0,196.0,331.53,262.23
2016,11,24,15,45,539.0,51.5,1.1,12.5,153.0,277.03,216.26
2016,11,24,16,0,464.0,44.0,1.2,12.0,110.0,225.71,171.49
2016,11,24,16,15,337.0,33.0,1.25,11.5,71.5,158.45,111.42
2016,11,24,16,30,210.0,22.0,1.3,11.0,33.0,92.0,6.93
2016,11,24,16,45,105.0,11.0,1.4,10.5,16.5,36.38,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,7,15,58.5,16.0,1.1,5.0,21.0,15.73,0.0
2016,11,25,7,30,117.0,32.0,1.0,5.0,42.0,26.49,15.6
2016,11,25,7,45,164.5,48.5,0.9,5.5,71.5,39.39,29.52
2016,11,25,8,0,212.0,65.0,0.8,6.0,101.0,51.9,41.51
2016,11,25,8,15,241.0,80.5,0.85,6.5,132.5,65.33,54.05
2016,11,25,8,30,270.0,96.0,0.9,7.0,164.0,93.37,66.96
2016,11,25,8,45,288.5,111.0,0.95,8.0,194.5,122.48,87.91
2016,11,25,9,0,307.0,126.0,1.0,9.0,225.0,152.98,111.88
2016,11,25,9,15,329.5,134.5,1.0,9.5,252.0,180.05,134.01
2016,11,25,9,30,352.0,143.0,1.0,10.0,279.0,208.4,157.76
2016,11,25,9,45,244.5,167.0,1.0,11.0,265.5,216.59,168.78
2016,11,25,10,0,137.0,191.0,1.0,12.0,252.0,217.73,172.73
2016,11,25,10,15,120.0,201.5,1.0,12.0,256.5,228.25,182.03
2016,11,25,10,30,103.0,212.0,1.0,12.0,261.0,238.06,190.44
2016,11,25,10,45,100.5,221.0,1.0,12.5,270.5,250.03,199.88
2016,11,25,11,0,98.0,230.0,1.0,13.0,280.0,261.67,208.89
2016,11,25,11,15,262.5,214.0,1.0,13.0,351.0,327.1,260.68
2016,11,25,11,30,427.0,198.0,1.0,13.0,422.0,399.91,317.65
2016,11,25,11,45,403.5,204.5,1.0,13.5,416.5,403.31,319.9
2016,11,25,12,0,380.0,211.0,1.0,14.0,411.0,406.13,322.01
2016,11,25,12,15,320.5,219.5,1.0,14.0,387.0,390.2,309.97
2016,11,25,12,30,261.0,228.0,1.0,14.0,363.0,372.07,296.09
2016,11,25,12,45,337.0,208.0,1.0,14.5,378.5,397.12,316.17
2016,11,25,13,0,413.0,188.0,1.0,15.0,394.0,425.38,338.15
2016,11,25,13,15,299.5,196.5,1.0,14.5,342.5,370.02,295.53
2016,11,25,13,30,186.0,205.0,1.0,14.0,291.0,313.8,251.83
2016,11,25,13,45,170.0,193.0,1.0,14.0,268.5,293.24,236.18
2016,11,25,14,0,154.0,181.0,1.0,14.0,246.0,272.28,219.81
2016,11,25,14,15,142.0,167.0,0.95,13.5,223.0,250.97,203.31
2016,11,25,14,30,130.0,153.0,0.9,13.0,200.0,229.45,186.39
2016,11,25,14,45,120.0,138.5,0.85,13.0,178.0,208.28,169.15
2016,11,25,15,0,110.0,124.0,0.8,13.0,156.0,187.11,151.63
2016,11,25,15,15,100.0,106.0,0.75,12.5,132.5,161.85,130.7
2016,11,25,15,30,90.0,88.0,0.7,12.0,109.0,136.64,109.34
2016,11,25,15,45,265.0,65.5,0.7,11.5,106.5,186.72,147.51
2016,11,25,16,0,440.0,43.0,0.7,11.0,104.0,215.5,163.91
2016,11,25,16,15,317.0,32.0,0.75,10.5,67.5,150.64,105.47
2016,11,25,16,30,194.0,21.0,0.8,10.0,31.0,86.1,1.48
2016,11,25,16,45,97.0,10.5,0.85,9.5,15.5,33.81,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,1.7,9.0,0.5,0.49,0.0
2016,11,26,7,30,0.0,1.0,1.8,9.0,1.0,0.96,0.0
2016,11,26,7,45,0.0,2.0,1.9,9.0,2.0,1.93,0.0
2016,11,26,8,0,0.0,3.0,2.0,9.0,3.0,2.89,0.0
2016,11,26,8,15,0.0,4.0,2.0,9.0,4.0,3.85,0.0
2016,11,26,8,30,0.0,5.0,2.0,9.0,5.0,4.82,0.0
2016,11,26,8,45,0.0,6.0,2.05,9.0,6.0,5.78,0.0
2016,11,26,9,0,0.0,7.0,2.1,9.0,7.0,6.75,0.25
2016,11,26,9,15,0.0,8.0,1.95,9.0,8.0,7.71,1.1
2016,11,26,9,30,0.0,9.0,1.8,9.0,9.0,8.68,1.93
2016,11,26,9,45,0.0,57.5,1.7,9.0,57.5,55.56,42.61
2016,11,26,10,0,0.0,106.0,1.6,9.0,106.0,101.78,82.0
2016,11,26,10,15,0.0,102.0,1.6,9.0,102.0,98.22,78.77
2016,11,26,10,30,0.0,98.0,1.6,9.0,98.0,94.56,75.55
2016,11,26,10,45,0.0,124.0,1.6,9.5,124.0,119.37,96.23
2016,11,26,11,0,0.0,150.0,1.6,10.0,150.0,144.28,116.68
2016,11,26,11,15,34.5,189.0,1.65,10.0,207.0,197.64,160.65
2016,11,26,11,30,69.0,228.0,1.7,10.0,264.0,253.17,205.84
2016,11,26,11,45,62.5,226.5,1.8,10.0,259.0,251.17,204.18
2016,11,26,12,0,56.0,225.0,1.9,10.0,254.0,248.7,202.35
2016,11,26,12,15,205.5,217.5,1.95,10.0,324.0,324.27,265.0
2016,11,26,12,30,355.0,210.0,2.0,10.0,394.0,403.48,329.35
2016,11,26,12,45,187.0,198.0,2.05,10.0,294.5,301.25,246.62
2016,11,26,13,0,19.0,186.0,2.1,10.0,195.0,192.75,156.83
2016,11,26,13,15,97.5,195.0,2.1,10.0,240.5,249.21,204.78
2016,11,26,13,30,176.0,204.0,2.1,10.0,286.0,306.84,252.53
2016,11,26,13,45,88.0,172.0,2.1,10.0,213.0,221.8,182.35
2016,11,26,14,0,0.0,140.0,2.1,10.0,140.0,138.24,112.26
2016,11,26,14,15,8.5,137.5,2.0,10.0,140.5,140.88,114.93
2016,11,26,14,30,17.0,135.0,1.9,10.0,141.0,143.52,117.36
2016,11,26,14,45,11.5,120.5,1.85,10.0,124.5,126.4,102.96
2016,11,26,15,0,6.0,106.0,1.8,10.0,108.0,109.43,88.58
2016,11,26,15,15,3.0,90.0,1.7,10.0,91.0,92.08,73.72
2016,11,26,15,30,0.0,74.0,1.6,10.0,74.0,74.78,58.72
2016,11,26,15,45,0.0,56.5,1.55,10.0,56.5,56.9,43.05
2016,11,26,16,0,0.0,39.0,1.5,10.0,39.0,38.73,27.02
2016,11,26,16,15,0.0,25.0,1.55,10.0,25.0,24.25,13.61
2016,11,26,16,30,0.0,11.0,1.6,10.0,11.0,10.61,0.0
2016,11,26,16,45,0.0,5.5,1.65,10.0,5.5,5.41,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,9.0,23.5,16.71,0.0
2016,11,27,7,30,167.0,34.0,2.4,9.0,47.0,26.92,14.44
2016,11,27,7,45,294.5,44.5,2.4,9.0,86.0,34.31,24.41
2016,11,27,8,0,422.0,55.0,2.4,9.0,125.0,42.8,32.74
2016,11,27,8,15,491.0,62.5,2.4,9.5,166.0,46.67,36.59
2016,11,27,8,30,560.0,70.0,2.4,10.0,207.0,81.02,47.77
2016,11,27,8,45,629.0,70.5,2.45,10.5,250.0,114.93,66.91
2016,11,27,9,0,698.0,71.0,2.5,11.0,293.0,154.45,95.36
2016,11,27,9,15,727.5,74.5,2.5,11.0,329.0,194.55,129.22
2016,11,27,9,30,757.0,78.0,2.5,11.0,365.0,238.32,167.74
2016,11,27,9,45,551.5,122.5,2.5,11.5,341.0,254.08,190.71
2016,11,27,10,0,346.0,167.0,2.5,12.0,317.0,256.68,200.43
2016,11,27,10,15,435.5,158.5,2.45,12.0,358.0,292.23,229.31
2016,11,27,10,30,525.0,150.0,2.4,12.0,399.0,333.8,263.37
2016,11,27,10,45,697.0,115.5,2.35,12.5,458.0,388.44,306.74
2016,11,27,11,0,869.0,81.0,2.3,13.0,517.0,450.59,356.12
2016,11,27,11,15,629.0,142.5,2.25,13.0,461.5,424.55,338.3
2016,11,27,11,30,389.0,204.0,2.2,13.0,406.0,383.67,307.47
2016,11,27,11,45,635.0,143.0,2.15,13.5,474.5,458.22,366.97
2016,11,27,12,0,881.0,82.0,2.1,14.0,543.0,534.93,426.89
2016,11,27,12,15,592.5,150.0,2.05,14.0,459.0,465.71,372.8
2016,11,27,12,30,304.0,218.0,2.0,14.0,375.0,383.36,307.58
2016,11,27,12,45,206.5,219.0,2.0,14.0,324.5,332.62,267.81
2016,11,27,13,0,109.0,220.0,2.0,14.0,274.0,279.67,225.3
2016,11,27,13,15,232.5,200.0,1.95,13.5,309.0,335.66,272.19
2016,11,27,13,30,356.0,180.0,1.9,13.0,344.0,382.8,311.17
2016,11,27,13,45,349.0,169.5,1.85,13.0,322.5,367.67,299.17
2016,11,27,14,0,342.0,159.0,1.8,13.0,301.0,351.39,286.43
2016,11,27,14,15,306.0,150.0,1.75,13.0,269.5,320.84,261.92
2016,11,27,14,30,270.0,141.0,1.7,13.0,238.0,290.32,237.19
2016,11,27,14,45,249.5,129.0,1.65,13.0,211.5,264.25,215.81
2016,11,27,15,0,229.0,117.0,1.6,13.0,185.0,238.23,194.07
2016,11,27,15,15,211.0,101.0,1.5,12.0,156.5,208.85,169.78
2016,11,27,15,30,193.0,85.0,1.4,11.0,128.0,179.68,144.98
2016,11,27,15,45,166.5,68.0,1.3,10.5,99.0,146.42,115.99
2016,11,27,16,0,140.0,51.0,1.2,10.0,70.0,114.14,87.31
2016,11,27,16,15,70.0,35.5,1.15,9.5,45.0,66.76,45.54
2016,11,27,16,30,0.0,20.0,1.1,9.0,20.0,20.54,0.0
2016,11,27,16,45,0.0,10.0,1.1,8.5,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,10.0,13.0,12.78,0.0
2016,11,28,7,30,0.0,26.0,2.3,10.0,26.0,24.44,11.84
2016,11,28,7,45,19.0,43.5,2.4,10.0,46.5,38.95,28.24
2016,11,28,8,0,38.0,61.0,2.5,10.0,67.0,53.6,42.15
2016,11,28,8,15,51.0,79.0,2.55,10.0,90.0,68.29,55.84
2016,11,28,8,30,64.0,97.0,2.6,10.0,113.0,87.73,68.17
2016,11,28,8,45,75.0,114.5,2.7,10.5,136.0,108.21,84.34
2016,11,28,9,0,86.0,132.0,2.8,11.0,159.0,129.72,101.67
2016,11,28,9,15,96.5,145.5,2.8,11.0,179.0,148.89,117.43
2016,11,28,9,30,107.0,159.0,2.8,11.0,199.0,166.72,132.24
2016,11,28,9,45,53.5,117.5,2.85,11.5,137.5,124.59,98.86
2016,11,28,10,0,0.0,76.0,2.9,12.0,76.0,73.49,57.16
2016,11,28,10,15,228.0,120.5,2.9,12.0,227.5,188.28,148.99
2016,11,28,10,30,456.0,165.0,2.9,12.0,379.0,320.89,254.6
2016,11,28,10,45,427.0,178.5,2.9,12.0,385.0,338.17,270.08
2016,11,28,11,0,398.0,192.0,2.9,12.0,391.0,352.42,283.01
2016,11,28,11,15,379.5,206.5,2.9,12.0,399.0,369.88,298.0
2016,11,28,11,30,361.0,221.0,2.9,12.0,407.0,385.65,311.29
2016,11,28,11,45,180.5,150.0,2.9,12.5,243.0,237.08,192.38
2016,11,28,12,0,0.0,79.0,2.9,13.0,79.0,76.41,58.87
2016,11,28,12,15,0.0,78.0,2.85,13.0,78.0,75.44,58.22
2016,11,28,12,30,0.0,77.0,2.8,13.0,77.0,74.47,57.43
2016,11,28,12,45,0.0,75.5,2.8,13.0,75.5,73.01,56.25
2016,11,28,13,0,0.0,74.0,2.8,13.0,74.0,71.56,55.08
2016,11,28,13,15,0.0,84.5,2.75,13.0,84.5,81.75,63.72
2016,11,28,13,30,0.0,95.0,2.7,13.0,95.0,92.15,72.55
2016,11,28,13,45,7.5,124.0,2.7,13.0,127.5,125.37,100.57
2016,11,28,14,0,15.0,153.0,2.7,13.0,160.0,159.63,129.27
2016,11,28,14,15,7.5,82.5,2.65,12.5,86.0,83.91,66.08
2016,11,28,14,30,0.0,12.0,2.6,12.0,12.0,11.57,4.35
2016,11,28,14,45,0.0,10.5,2.55,12.0,10.5,10.13,3.11
2016,11,28,15,0,0.0,9.0,2.5,12.0,9.0,8.68,1.86
2016,11,28,15,15,0.0,7.5,2.35,11.5,7.5,7.23,0.61
2016,11,28,15,30,0.0,6.0,2.2,11.0,6.0,5.78,0.0
2016,11,28,15,45,0.0,4.5,2.1,11.0,4.5,4.34,0.0
2016,11,28,16,0,0.0,3.0,2.0,11.0,3.0,2.89,0.0
2016,11,28,16,15,0.0,2.0,1.9,10.0,2.0,1.93,0.0
2016,11,28,16,30,0.0,1.0,1.8,9.0,1.0,0.96,0.0
2016,11,28,16,45,0.0,0.5,1.7,8.5,0.5,0.49,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
