Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,215.0,11.0,1.4,4.5,27.0,10.81,0.0
2016,11,29,7,30,430.0,22.0,1.4,5.0,54.0,18.46,7.18
2016,11,29,7,45,530.5,28.5,1.4,5.5,95.0,22.71,14.41
2016,11,29,8,0,631.0,35.0,1.4,6.0,136.0,26.87,18.73
2016,11,29,8,15,687.5,39.5,1.4,6.5,179.0,29.08,21.0
2016,11,29,8,30,744.0,44.0,1.4,7.0,222.0,64.76,30.68
2016,11,29,8,45,781.0,46.5,1.45,8.0,263.0,105.54,53.81
2016,11,29,9,0,818.0,49.0,1.5,9.0,304.0,151.55,88.15
2016,11,29,9,15,841.5,51.5,1.45,9.5,340.5,194.24,124.14
2016,11,29,9,30,865.0,54.0,1.4,10.0,377.0,237.43,162.35
2016,11,29,9,45,881.0,55.5,1.4,10.5,408.0,278.05,199.29
2016,11,29,10,0,897.0,57.0,1.4,11.0,439.0,318.07,235.55
2016,11,29,10,15,907.5,58.0,1.35,11.5,463.5,355.0,268.75
2016,11,29,10,30,918.0,59.0,1.3,12.0,488.0,390.49,300.0
2016,11,29,10,45,924.5,59.5,1.3,12.5,505.5,422.32,327.74
2016,11,29,11,0,931.0,60.0,1.3,13.0,523.0,452.1,353.12
2016,11,29,11,15,934.5,60.5,1.3,13.0,533.0,478.35,375.81
2016,11,29,11,30,938.0,61.0,1.3,13.0,543.0,502.12,396.07
2016,11,29,11,45,937.0,61.5,1.3,13.5,545.0,521.11,411.51
2016,11,29,12,0,936.0,62.0,1.3,14.0,547.0,537.24,424.39
2016,11,29,12,15,933.5,62.0,1.3,14.0,542.0,549.19,434.61
2016,11,29,12,30,931.0,62.0,1.3,14.0,537.0,558.15,442.36
2016,11,29,12,45,916.5,65.0,1.3,14.0,523.0,560.89,445.19
2016,11,29,13,0,902.0,68.0,1.3,14.0,509.0,560.59,445.59
2016,11,29,13,15,892.5,67.0,1.3,14.0,489.0,555.79,442.56
2016,11,29,13,30,883.0,66.0,1.3,14.0,469.0,548.13,437.22
2016,11,29,13,45,866.5,65.5,1.35,14.0,442.0,534.56,427.49
2016,11,29,14,0,850.0,65.0,1.4,14.0,415.0,520.55,417.08
2016,11,29,14,15,830.5,62.5,1.35,13.5,382.0,498.55,400.51
2016,11,29,14,30,811.0,60.0,1.3,13.0,349.0,474.46,381.87
2016,11,29,14,45,781.5,57.5,1.3,13.0,311.5,443.78,357.05
2016,11,29,15,0,752.0,55.0,1.3,13.0,274.0,411.9,330.54
2016,11,29,15,15,709.0,51.0,1.25,12.0,232.5,371.66,297.56
2016,11,29,15,30,666.0,47.0,1.2,11.0,191.0,331.56,263.41
2016,11,29,15,45,596.5,41.0,1.15,10.5,149.0,279.93,218.58
2016,11,29,16,0,527.0,35.0,1.1,10.0,107.0,230.91,174.61
2016,11,29,16,15,402.0,26.5,1.1,9.0,69.0,169.29,116.78
2016,11,29,16,30,277.0,18.0,1.1,8.0,31.0,104.17,0.0
2016,11,29,16,45,138.5,9.0,1.15,7.5,15.5,41.81,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,12.0,0.25,7.0,23.0,11.8,0.0
2016,11,30,7,30,304.0,24.0,0.3,7.0,46.0,19.04,6.74
2016,11,30,7,45,407.0,33.0,0.35,7.5,84.0,25.14,16.38
2016,11,30,8,0,510.0,42.0,0.4,8.0,122.0,30.98,22.28
2016,11,30,8,15,573.0,47.5,0.4,8.5,163.0,33.49,24.85
2016,11,30,8,30,636.0,53.0,0.4,9.0,204.0,63.67,33.28
2016,11,30,8,45,676.5,57.0,0.4,9.5,243.0,103.96,56.68
2016,11,30,9,0,717.0,61.0,0.4,10.0,282.0,144.12,85.69
2016,11,30,9,15,744.5,64.0,0.5,10.0,318.0,183.66,118.41
2016,11,30,9,30,772.0,67.0,0.6,10.0,354.0,224.32,153.92
2016,11,30,9,45,790.5,69.5,0.7,10.5,384.5,263.07,188.61
2016,11,30,10,0,809.0,72.0,0.8,11.0,415.0,301.68,223.13
2016,11,30,10,15,540.5,134.0,0.8,11.0,368.5,299.91,231.03
2016,11,30,10,30,272.0,196.0,0.8,11.0,322.0,280.93,222.27
2016,11,30,10,45,241.5,207.5,0.85,11.5,322.5,290.19,230.77
2016,11,30,11,0,211.0,219.0,0.9,12.0,323.0,296.95,236.67
2016,11,30,11,15,249.0,219.0,0.9,12.0,344.5,321.67,256.59
2016,11,30,11,30,287.0,219.0,0.9,12.0,366.0,347.18,276.99
2016,11,30,11,45,260.0,224.0,0.95,12.5,358.0,346.73,276.66
2016,11,30,12,0,233.0,229.0,1.0,13.0,350.0,342.54,273.44
2016,11,30,12,15,269.0,221.5,1.05,13.0,359.5,361.08,288.73
2016,11,30,12,30,305.0,214.0,1.1,13.0,369.0,377.38,302.18
2016,11,30,12,45,222.5,216.5,1.15,13.0,328.0,336.97,270.57
2016,11,30,13,0,140.0,219.0,1.2,13.0,287.0,298.02,239.81
2016,11,30,13,15,122.0,209.0,1.3,13.0,266.5,279.98,226.04
2016,11,30,13,30,104.0,199.0,1.4,13.0,246.0,257.29,208.28
2016,11,30,13,45,59.0,175.0,1.5,13.0,201.0,208.99,169.27
2016,11,30,14,0,14.0,151.0,1.6,13.0,156.0,157.01,126.62
2016,11,30,14,15,173.0,141.0,1.6,12.5,202.5,236.65,194.14
2016,11,30,14,30,332.0,131.0,1.6,12.0,249.0,308.14,252.91
2016,11,30,14,45,305.5,122.0,1.65,12.0,221.0,281.51,230.56
2016,11,30,15,0,279.0,113.0,1.7,12.0,193.0,255.1,208.45
2016,11,30,15,15,257.0,98.0,1.65,11.5,163.5,224.07,182.34
2016,11,30,15,30,235.0,83.0,1.6,11.0,134.0,193.35,155.84
2016,11,30,15,45,191.0,67.0,1.6,10.5,102.5,153.73,121.61
2016,11,30,16,0,147.0,51.0,1.6,10.0,71.0,116.19,88.69
2016,11,30,16,15,73.5,35.5,1.55,9.5,45.5,67.95,45.87
2016,11,30,16,30,0.0,20.0,1.5,9.0,20.0,20.67,0.0
2016,11,30,16,45,0.0,10.0,1.5,9.0,10.0,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.5,11.0,1.45,4.5,23.0,10.81,0.0
2016,12,1,7,30,345.0,22.0,1.4,5.0,46.0,17.23,4.73
2016,12,1,7,45,459.0,30.0,1.4,6.0,86.0,24.57,15.83
2016,12,1,8,0,573.0,38.0,1.4,7.0,126.0,30.13,21.5
2016,12,1,8,15,635.5,43.0,1.4,7.5,168.5,32.61,24.07
2016,12,1,8,30,698.0,48.0,1.4,8.0,211.0,62.4,31.67
2016,12,1,8,45,742.0,51.0,1.45,8.5,252.5,101.81,52.91
2016,12,1,9,0,786.0,54.0,1.5,9.0,294.0,144.3,83.52
2016,12,1,9,15,812.0,56.5,1.55,9.5,330.5,186.0,118.21
2016,12,1,9,30,838.0,59.0,1.6,10.0,367.0,228.56,155.63
2016,12,1,9,45,854.0,61.5,1.7,10.5,398.5,271.62,194.56
2016,12,1,10,0,870.0,64.0,1.8,11.0,430.0,311.58,230.91
2016,12,1,10,15,882.5,65.5,1.8,11.0,455.0,348.75,264.97
2016,12,1,10,30,895.0,67.0,1.8,11.0,480.0,384.7,297.47
2016,12,1,10,45,903.0,68.0,1.85,11.5,498.0,417.02,326.03
2016,12,1,11,0,911.0,69.0,1.9,12.0,516.0,447.45,352.41
2016,12,1,11,15,915.5,69.5,1.9,12.0,527.0,473.81,375.52
2016,12,1,11,30,920.0,70.0,1.9,12.0,538.0,497.79,396.28
2016,12,1,11,45,920.5,70.5,1.95,12.5,540.5,517.35,412.65
2016,12,1,12,0,921.0,71.0,2.0,13.0,543.0,534.18,426.52
2016,12,1,12,15,919.0,70.5,1.95,13.0,538.5,545.9,436.57
2016,12,1,12,30,917.0,70.0,1.9,13.0,534.0,554.7,444.15
2016,12,1,12,45,912.0,69.5,1.9,13.0,521.5,558.95,448.29
2016,12,1,13,0,907.0,69.0,1.9,13.0,509.0,560.24,450.0
2016,12,1,13,15,898.0,68.0,1.85,13.0,489.0,555.92,447.05
2016,12,1,13,30,889.0,67.0,1.8,13.0,469.0,548.72,441.73
2016,12,1,13,45,874.5,65.5,1.75,13.0,442.0,535.3,431.45
2016,12,1,14,0,860.0,64.0,1.7,13.0,415.0,521.34,420.47
2016,12,1,14,15,840.0,62.0,1.7,12.5,382.5,499.75,404.27
2016,12,1,14,30,820.0,60.0,1.7,12.0,350.0,476.06,385.93
2016,12,1,14,45,790.0,57.0,1.7,12.0,312.0,444.67,360.26
2016,12,1,15,0,760.0,54.0,1.7,12.0,274.0,412.07,332.87
2016,12,1,15,15,716.0,50.0,1.55,11.0,232.5,371.49,299.01
2016,12,1,15,30,672.0,46.0,1.4,10.0,191.0,331.07,264.08
2016,12,1,15,45,603.5,40.5,1.3,9.5,148.5,280.49,219.68
2016,12,1,16,0,535.0,35.0,1.2,9.0,106.0,232.37,176.03
2016,12,1,16,15,267.5,32.5,1.2,8.5,68.0,133.23,91.75
2016,12,1,16,30,0.0,30.0,1.2,8.0,30.0,35.43,0.0
2016,12,1,16,45,0.0,15.0,1.25,7.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,200.0,10.5,1.7,3.5,23.5,10.32,0.0
2016,12,2,7,30,400.0,21.0,1.7,4.0,47.0,17.92,4.09
2016,12,2,7,45,506.5,27.5,1.75,4.5,87.0,22.17,13.74
2016,12,2,8,0,613.0,34.0,1.8,5.0,127.0,26.35,18.24
2016,12,2,8,15,672.5,38.5,1.8,5.5,169.5,28.58,20.56
2016,12,2,8,30,732.0,43.0,1.8,6.0,212.0,57.0,27.43
2016,12,2,8,45,768.0,46.5,1.8,7.0,252.5,97.68,49.08
2016,12,2,9,0,804.0,50.0,1.8,8.0,293.0,140.65,80.04
2016,12,2,9,15,829.0,52.5,1.85,8.5,330.0,185.64,117.57
2016,12,2,9,30,854.0,55.0,1.9,9.0,367.0,228.47,155.42
2016,12,2,9,45,866.5,58.0,2.0,10.0,397.5,269.09,192.38
2016,12,2,10,0,879.0,61.0,2.1,11.0,428.0,308.92,228.54
2016,12,2,10,15,891.0,62.5,2.1,11.0,453.0,346.19,262.89
2016,12,2,10,30,903.0,64.0,2.1,11.0,478.0,382.21,295.66
2016,12,2,10,45,909.5,65.0,2.1,11.5,496.0,414.17,324.05
2016,12,2,11,0,916.0,66.0,2.1,12.0,514.0,444.16,350.12
2016,12,2,11,15,920.0,66.5,2.05,12.0,524.5,470.42,373.16
2016,12,2,11,30,924.0,67.0,2.0,12.0,535.0,494.29,393.77
2016,12,2,11,45,925.0,67.0,2.0,12.5,538.0,513.69,409.9
2016,12,2,12,0,926.0,67.0,2.0,13.0,541.0,530.35,423.52
2016,12,2,12,15,924.0,67.0,2.0,13.0,536.0,542.68,434.27
2016,12,2,12,30,922.0,67.0,2.0,13.0,531.0,552.08,442.55
2016,12,2,12,45,917.0,66.0,2.0,13.5,518.5,555.9,445.57
2016,12,2,13,0,912.0,65.0,2.0,14.0,506.0,556.72,446.13
2016,12,2,13,15,903.0,64.0,2.0,13.5,486.5,552.45,444.28
2016,12,2,13,30,894.0,63.0,2.0,13.0,467.0,545.29,440.02
2016,12,2,13,45,878.0,62.5,2.0,13.0,440.0,532.22,430.17
2016,12,2,14,0,862.0,62.0,2.0,13.0,413.0,516.62,418.09
2016,12,2,14,15,842.0,60.0,2.0,13.0,380.0,497.11,402.61
2016,12,2,14,30,822.0,58.0,2.0,13.0,347.0,473.5,383.52
2016,12,2,14,45,790.0,55.5,2.0,13.0,309.0,441.82,357.54
2016,12,2,15,0,758.0,53.0,2.0,13.0,271.0,409.0,329.93
2016,12,2,15,15,714.0,49.5,1.9,12.0,230.0,369.16,296.77
2016,12,2,15,30,670.0,46.0,1.8,11.0,189.0,329.47,262.5
2016,12,2,15,45,596.5,40.5,1.7,10.5,146.5,277.23,216.81
2016,12,2,16,0,523.0,35.0,1.6,10.0,104.0,227.75,172.18
2016,12,2,16,15,396.5,26.0,1.55,9.0,67.0,165.85,113.44
2016,12,2,16,30,270.0,17.0,1.5,8.0,30.0,100.21,0.0
2016,12,2,16,45,135.0,8.5,1.5,7.5,15.0,40.2,0.0
2016,12,2,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,166.5,10.5,1.2,4.5,20.5,10.32,0.0
2016,12,3,7,30,333.0,21.0,1.2,5.0,41.0,16.56,2.12
2016,12,3,7,45,443.5,28.5,1.3,6.0,79.5,23.35,14.57
2016,12,3,8,0,554.0,36.0,1.4,7.0,118.0,28.46,19.94
2016,12,3,8,15,616.5,41.0,1.4,7.5,159.5,31.01,22.58
2016,12,3,8,30,679.0,46.0,1.4,8.0,201.0,56.05,28.6
2016,12,3,8,45,720.0,49.5,1.45,9.0,241.0,94.57,48.34
2016,12,3,9,0,761.0,53.0,1.5,10.0,281.0,135.91,77.37
2016,12,3,9,15,787.5,55.5,1.5,10.5,317.0,176.47,110.57
2016,12,3,9,30,814.0,58.0,1.5,11.0,353.0,217.98,146.69
2016,12,3,9,45,829.5,60.5,1.55,11.5,383.5,257.47,182.4
2016,12,3,10,0,845.0,63.0,1.6,12.0,414.0,298.75,219.54
2016,12,3,10,15,858.0,64.5,1.55,12.5,438.5,335.17,252.2
2016,12,3,10,30,871.0,66.0,1.5,13.0,463.0,370.47,283.29
2016,12,3,10,45,880.5,66.5,1.5,13.5,481.5,402.16,310.95
2016,12,3,11,0,890.0,67.0,1.5,14.0,500.0,432.11,336.55
2016,12,3,11,15,894.5,67.5,1.5,14.0,510.5,457.99,359.04
2016,12,3,11,30,899.0,68.0,1.5,14.0,521.0,481.56,379.26
2016,12,3,11,45,900.5,68.0,1.5,14.5,524.0,500.77,395.01
2016,12,3,12,0,902.0,68.0,1.5,15.0,527.0,517.35,408.35
2016,12,3,12,15,900.5,68.0,1.5,15.0,522.5,529.69,418.94
2016,12,3,12,30,899.0,68.0,1.5,15.0,518.0,539.19,427.15
2016,12,3,12,45,894.0,67.0,1.5,15.5,506.0,542.94,430.06
2016,12,3,13,0,889.0,66.0,1.5,16.0,494.0,543.76,430.62
2016,12,3,13,15,880.5,65.0,1.45,15.5,475.0,539.85,428.77
2016,12,3,13,30,872.0,64.0,1.4,15.0,456.0,533.11,424.61
2016,12,3,13,45,860.0,62.5,1.4,15.0,430.5,521.28,415.87
2016,12,3,14,0,848.0,61.0,1.4,15.0,405.0,506.89,404.94
2016,12,3,14,15,829.0,59.0,1.3,15.0,373.5,488.14,389.8
2016,12,3,14,30,810.0,57.0,1.2,15.0,342.0,465.32,371.19
2016,12,3,14,45,782.5,54.5,1.15,15.0,305.0,436.08,347.41
2016,12,3,15,0,755.0,52.0,1.1,15.0,268.0,405.56,321.94
2016,12,3,15,15,712.5,48.0,1.0,14.0,227.5,366.01,289.56
2016,12,3,15,30,670.0,44.0,0.9,13.0,187.0,326.55,256.09
2016,12,3,15,45,599.5,39.0,0.8,12.0,145.5,276.16,213.03
2016,12,3,16,0,529.0,34.0,0.7,11.0,104.0,228.34,170.67
2016,12,3,16,15,405.0,25.5,0.7,10.5,67.0,164.13,110.59
2016,12,3,16,30,281.0,17.0,0.7,10.0,30.0,100.78,0.0
2016,12,3,16,45,140.5,8.5,0.75,9.5,15.0,41.42,0.0
2016,12,3,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,133.5,11.0,0.7,7.0,18.5,10.81,0.0
2016,12,4,7,30,267.0,22.0,0.6,7.0,37.0,17.71,1.06
2016,12,4,7,45,381.0,31.0,0.55,7.5,74.5,23.91,14.86
2016,12,4,8,0,495.0,40.0,0.5,8.0,112.0,29.83,21.09
2016,12,4,8,15,562.5,46.0,0.45,8.5,153.0,32.82,24.16
2016,12,4,8,30,630.0,52.0,0.4,9.0,194.0,55.36,29.91
2016,12,4,8,45,676.5,55.5,0.4,9.5,234.0,94.94,50.62
2016,12,4,9,0,723.0,59.0,0.4,10.0,274.0,134.86,77.96
2016,12,4,9,15,751.5,62.0,0.45,10.5,310.0,174.5,109.76
2016,12,4,9,30,780.0,65.0,0.5,11.0,346.0,215.36,144.63
2016,12,4,9,45,766.5,75.5,0.6,12.0,371.5,254.04,179.73
2016,12,4,10,0,753.0,86.0,0.7,13.0,397.0,288.2,210.82
2016,12,4,10,15,768.0,88.5,0.75,13.0,421.5,325.42,243.74
2016,12,4,10,30,783.0,91.0,0.8,13.0,446.0,359.84,273.99
2016,12,4,10,45,668.5,119.5,0.85,13.5,431.0,367.68,284.14
2016,12,4,11,0,554.0,148.0,0.9,14.0,416.0,367.97,287.26
2016,12,4,11,15,684.5,121.0,0.9,14.0,459.5,415.56,325.09
2016,12,4,11,30,815.0,94.0,0.9,14.0,503.0,466.52,365.04
2016,12,4,11,45,818.5,93.0,0.95,14.5,506.0,484.65,379.7
2016,12,4,12,0,822.0,92.0,1.0,15.0,509.0,500.44,392.54
2016,12,4,12,15,818.5,92.0,1.0,15.0,504.0,511.27,401.8
2016,12,4,12,30,815.0,92.0,1.0,15.0,499.0,519.46,408.89
2016,12,4,12,45,670.0,123.5,1.05,15.0,453.0,483.6,382.34
2016,12,4,13,0,525.0,155.0,1.1,15.0,407.0,441.77,350.91
2016,12,4,13,15,436.0,165.5,1.1,14.5,369.0,407.9,325.84
2016,12,4,13,30,347.0,176.0,1.1,14.0,331.0,368.55,295.95
2016,12,4,13,45,279.0,173.5,1.15,14.0,293.5,330.52,266.44
2016,12,4,14,0,211.0,171.0,1.2,14.0,256.0,287.93,232.81
2016,12,4,14,15,271.5,150.0,1.2,13.5,251.0,299.69,243.37
2016,12,4,14,30,332.0,129.0,1.2,13.0,246.0,303.87,247.28
2016,12,4,14,45,291.0,124.0,1.2,13.0,218.0,275.25,223.72
2016,12,4,15,0,250.0,119.0,1.2,13.0,190.0,247.63,200.78
2016,12,4,15,15,220.5,103.5,1.15,12.5,159.5,213.93,172.8
2016,12,4,15,30,191.0,88.0,1.1,12.0,129.0,181.01,144.89
2016,12,4,15,45,157.5,70.5,1.1,11.5,99.0,145.17,114.11
2016,12,4,16,0,124.0,53.0,1.1,11.0,69.0,110.75,83.99
2016,12,4,16,15,62.0,35.0,1.1,10.5,43.0,63.67,42.21
2016,12,4,16,30,0.0,17.0,1.1,10.0,17.0,16.9,0.0
2016,12,4,16,45,0.0,8.5,1.1,10.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,1.3,8.0,4.5,4.42,0.0
2016,12,5,7,30,0.0,9.0,1.3,8.0,9.0,8.68,0.0
2016,12,5,7,45,0.0,18.5,1.3,8.5,18.5,17.85,9.48
2016,12,5,8,0,0.0,28.0,1.3,9.0,28.0,27.03,18.42
2016,12,5,8,15,0.0,38.5,1.3,9.0,38.5,37.18,27.96
2016,12,5,8,30,0.0,49.0,1.3,9.0,49.0,47.28,35.39
2016,12,5,8,45,0.0,59.5,1.3,9.5,59.5,57.16,44.0
2016,12,5,9,0,0.0,70.0,1.3,10.0,70.0,67.09,52.5
2016,12,5,9,15,0.0,79.5,1.3,10.0,79.5,76.14,60.24
2016,12,5,9,30,0.0,89.0,1.3,10.0,89.0,85.21,67.91
2016,12,5,9,45,25.0,128.5,1.3,10.5,139.0,126.04,101.31
2016,12,5,10,0,50.0,168.0,1.3,11.0,189.0,169.9,136.81
2016,12,5,10,15,56.5,179.5,1.3,11.0,204.5,185.49,149.46
2016,12,5,10,30,63.0,191.0,1.3,11.0,220.0,201.47,162.5
2016,12,5,10,45,47.0,191.0,1.35,11.5,213.0,198.81,160.31
2016,12,5,11,0,31.0,191.0,1.4,12.0,206.0,194.91,157.03
2016,12,5,11,15,72.0,208.0,1.4,12.0,243.5,230.49,185.78
2016,12,5,11,30,113.0,225.0,1.4,12.0,281.0,268.15,216.01
2016,12,5,11,45,110.0,227.5,1.4,12.5,283.0,272.79,219.35
2016,12,5,12,0,107.0,230.0,1.4,13.0,285.0,277.01,222.49
2016,12,5,12,15,117.5,227.5,1.4,13.0,287.0,284.98,229.11
2016,12,5,12,30,128.0,225.0,1.4,13.0,289.0,290.98,234.18
2016,12,5,12,45,109.0,218.0,1.4,13.0,271.5,273.7,220.55
2016,12,5,13,0,90.0,211.0,1.4,13.0,254.0,258.46,208.55
2016,12,5,13,15,153.0,202.0,1.35,13.0,272.0,287.71,232.82
2016,12,5,13,30,216.0,193.0,1.3,13.0,290.0,312.86,253.44
2016,12,5,13,45,148.0,182.0,1.3,13.0,246.5,266.57,216.12
2016,12,5,14,0,80.0,171.0,1.3,13.0,203.0,216.16,175.29
2016,12,5,14,15,96.5,158.5,1.25,12.5,194.5,211.72,172.48
2016,12,5,14,30,113.0,146.0,1.2,12.0,186.0,211.26,172.55
2016,12,5,14,45,101.5,132.0,1.15,12.0,165.0,190.47,155.31
2016,12,5,15,0,90.0,118.0,1.1,12.0,144.0,169.77,137.98
2016,12,5,15,15,80.0,101.0,1.05,11.5,121.5,146.33,118.33
2016,12,5,15,30,70.0,84.0,1.0,11.0,99.0,123.0,98.37
2016,12,5,15,45,55.0,66.0,1.0,10.5,76.0,92.26,71.89
2016,12,5,16,0,40.0,48.0,1.0,10.0,53.0,66.42,49.27
2016,12,5,16,15,20.0,31.0,1.0,9.5,33.5,40.57,25.47
2016,12,5,16,30,0.0,14.0,1.0,9.0,14.0,13.51,0.0
2016,12,5,16,45,0.0,7.0,1.0,9.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,99.5,10.0,1.55,3.5,15.5,9.83,0.0
2016,12,6,7,30,199.0,20.0,1.6,4.0,31.0,15.98,0.0
2016,12,6,7,45,288.0,32.0,1.7,5.0,64.0,25.22,15.8
2016,12,6,8,0,377.0,44.0,1.8,6.0,97.0,33.99,24.86
2016,12,6,8,15,433.0,53.0,1.85,6.5,133.0,39.52,30.32
2016,12,6,8,30,489.0,62.0,1.9,7.0,169.0,57.76,36.5
2016,12,6,8,45,526.5,68.5,1.95,8.0,204.5,89.9,53.07
2016,12,6,9,0,564.0,75.0,2.0,9.0,240.0,124.89,77.32
2016,12,6,9,15,590.0,80.0,2.0,9.0,272.0,159.27,105.18
2016,12,6,9,30,616.0,85.0,2.0,9.0,304.0,194.97,136.09
2016,12,6,9,45,736.0,74.5,2.0,9.5,358.5,241.89,173.67
2016,12,6,10,0,856.0,64.0,2.0,10.0,413.0,293.88,216.46
2016,12,6,10,15,869.0,65.5,2.0,10.0,438.5,332.92,252.24
2016,12,6,10,30,882.0,67.0,2.0,10.0,464.0,368.61,284.86
2016,12,6,10,45,780.0,89.0,2.0,10.5,450.0,378.34,297.14
2016,12,6,11,0,678.0,111.0,2.0,11.0,436.0,380.7,302.31
2016,12,6,11,15,793.0,90.5,2.0,11.0,479.0,430.02,342.9
2016,12,6,11,30,908.0,70.0,2.0,11.0,522.0,481.43,384.68
2016,12,6,11,45,908.0,70.5,2.0,11.5,525.0,500.82,400.8
2016,12,6,12,0,908.0,71.0,2.0,12.0,528.0,517.51,414.58
2016,12,6,12,15,906.0,71.0,1.95,11.5,524.0,529.94,426.08
2016,12,6,12,30,904.0,71.0,1.9,11.0,520.0,539.5,435.15
2016,12,6,12,45,895.0,71.5,1.9,11.0,507.0,543.08,438.82
2016,12,6,13,0,886.0,72.0,1.9,11.0,494.0,543.71,440.05
2016,12,6,13,15,876.0,71.0,1.9,11.0,475.0,539.36,437.29
2016,12,6,13,30,866.0,70.0,1.9,11.0,456.0,533.83,433.4
2016,12,6,13,45,478.5,120.5,1.95,11.0,332.0,381.73,312.83
2016,12,6,14,0,91.0,171.0,2.0,11.0,208.0,221.66,181.41
2016,12,6,14,15,87.5,158.5,1.95,10.5,191.5,207.12,170.38
2016,12,6,14,30,84.0,146.0,1.9,10.0,175.0,192.39,158.54
2016,12,6,14,45,80.0,130.5,1.9,10.0,156.0,173.87,143.06
2016,12,6,15,0,76.0,115.0,1.9,10.0,137.0,155.18,127.21
2016,12,6,15,15,359.0,81.5,1.8,9.5,160.5,251.9,206.49
2016,12,6,15,30,642.0,48.0,1.7,9.0,184.0,318.08,255.47
2016,12,6,15,45,566.5,42.5,1.6,8.5,142.5,268.95,211.59
2016,12,6,16,0,491.0,37.0,1.5,8.0,101.0,220.81,168.0
2016,12,6,16,15,362.5,27.5,1.45,7.5,65.0,156.2,106.89
2016,12,6,16,30,234.0,18.0,1.4,7.0,29.0,90.87,0.0
2016,12,6,16,45,117.0,9.0,1.35,6.5,14.5,36.27,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.95,4.0,5.0,4.91,0.0
2016,12,7,7,30,0.0,10.0,0.9,4.0,10.0,9.64,0.0
2016,12,7,7,45,0.0,21.5,0.9,4.0,21.5,20.75,11.95
2016,12,7,8,0,0.0,33.0,0.9,4.0,33.0,31.83,23.12
2016,12,7,8,15,0.0,46.0,0.85,4.0,46.0,43.84,34.6
2016,12,7,8,30,0.0,59.0,0.8,4.0,59.0,55.85,43.61
2016,12,7,8,45,0.0,71.0,0.75,4.5,71.0,67.18,53.63
2016,12,7,9,0,0.0,83.0,0.7,5.0,83.0,78.56,63.51
2016,12,7,9,15,0.0,94.5,0.7,5.5,94.5,89.54,72.87
2016,12,7,9,30,0.0,106.0,0.7,6.0,106.0,100.55,82.11
2016,12,7,9,45,22.0,135.0,0.75,6.5,144.0,132.49,108.24
2016,12,7,10,0,44.0,164.0,0.8,7.0,182.0,164.35,134.06
2016,12,7,10,15,286.5,151.5,0.85,7.0,279.0,228.46,181.65
2016,12,7,10,30,529.0,139.0,0.9,7.0,376.0,310.24,245.0
2016,12,7,10,45,429.0,167.0,0.95,7.5,364.0,317.49,253.51
2016,12,7,11,0,329.0,195.0,1.0,8.0,352.0,317.8,255.76
2016,12,7,11,15,376.5,190.0,0.95,8.0,374.0,343.77,277.15
2016,12,7,11,30,424.0,185.0,0.9,8.0,396.0,372.0,300.06
2016,12,7,11,45,418.0,188.0,0.9,8.0,397.0,382.83,309.37
2016,12,7,12,0,412.0,191.0,0.9,8.0,398.0,392.22,317.48
2016,12,7,12,15,217.0,190.5,0.9,8.0,299.5,299.81,244.34
2016,12,7,12,30,22.0,190.0,0.9,8.0,201.0,196.38,159.92
2016,12,7,12,45,18.0,182.5,0.95,8.0,191.5,187.61,153.32
2016,12,7,13,0,14.0,175.0,1.0,8.0,182.0,178.69,146.13
2016,12,7,13,15,89.0,185.0,1.1,8.0,225.0,232.19,191.38
2016,12,7,13,30,164.0,195.0,1.2,8.0,268.0,287.14,236.93
2016,12,7,13,45,100.0,177.0,1.35,8.5,221.0,231.68,190.95
2016,12,7,14,0,36.0,159.0,1.5,9.0,174.0,180.55,148.31
2016,12,7,14,15,34.0,147.0,1.5,8.5,160.0,167.75,138.21
2016,12,7,14,30,32.0,135.0,1.5,8.0,146.0,154.87,127.77
2016,12,7,14,45,28.5,121.0,1.5,8.0,130.5,138.99,114.4
2016,12,7,15,0,25.0,107.0,1.5,8.0,115.0,123.11,100.85
2016,12,7,15,15,19.5,92.0,1.5,8.0,97.5,101.58,82.28
2016,12,7,15,30,14.0,77.0,1.5,8.0,80.0,84.12,66.98
2016,12,7,15,45,7.0,60.5,1.5,8.0,62.0,64.53,49.7
2016,12,7,16,0,0.0,44.0,1.5,8.0,44.0,45.08,32.46
2016,12,7,16,15,0.0,28.0,1.55,7.5,28.0,28.3,16.54
2016,12,7,16,30,0.0,12.0,1.6,7.0,12.0,11.58,0.0
2016,12,7,16,45,0.0,6.0,1.65,7.0,6.0,5.9,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,97.0,9.5,2.55,12.0,14.5,9.34,0.0
2016,12,8,7,30,194.0,19.0,2.5,12.0,29.0,15.27,0.0
2016,12,8,7,45,314.0,28.5,2.5,12.0,63.0,22.1,12.33
2016,12,8,8,0,434.0,38.0,2.5,12.0,97.0,28.58,19.38
2016,12,8,8,15,505.0,44.5,2.45,12.0,136.0,32.06,22.94
2016,12,8,8,30,576.0,51.0,2.4,12.0,175.0,46.89,26.86
2016,12,8,8,45,288.0,67.0,2.4,12.5,129.0,71.05,45.18
2016,12,8,9,0,0.0,83.0,2.4,13.0,83.0,78.5,61.54
2016,12,8,9,15,0.0,94.5,2.35,13.0,94.5,89.49,70.84
2016,12,8,9,30,0.0,106.0,2.3,13.0,106.0,100.5,80.06
2016,12,8,9,45,156.0,132.0,2.25,13.5,195.0,157.38,121.75
2016,12,8,10,0,312.0,158.0,2.2,14.0,284.0,228.21,175.63
2016,12,8,10,15,177.0,169.5,2.15,14.0,242.5,211.66,166.64
2016,12,8,10,30,42.0,181.0,2.1,14.0,201.0,184.68,147.75
2016,12,8,10,45,205.5,183.5,2.05,14.0,281.5,249.69,198.58
2016,12,8,11,0,369.0,186.0,2.0,14.0,362.0,324.53,257.36
2016,12,8,11,15,195.5,187.5,1.95,14.0,281.0,263.4,210.42
2016,12,8,11,30,22.0,189.0,1.9,14.0,200.0,191.82,153.5
2016,12,8,11,45,22.0,190.5,1.85,14.5,201.5,194.26,155.38
2016,12,8,12,0,22.0,192.0,1.8,15.0,203.0,196.63,157.0
2016,12,8,12,15,11.5,175.5,1.75,15.0,181.5,176.12,140.37
2016,12,8,12,30,1.0,159.0,1.7,15.0,160.0,155.11,123.3
2016,12,8,12,45,51.5,184.5,1.7,15.0,209.5,209.4,167.99
2016,12,8,13,0,102.0,210.0,1.7,15.0,259.0,263.2,211.52
2016,12,8,13,15,53.5,182.0,1.65,15.0,207.5,210.39,168.76
2016,12,8,13,30,5.0,154.0,1.6,15.0,156.0,153.96,122.76
2016,12,8,13,45,45.0,162.0,1.55,15.0,180.0,187.19,150.62
2016,12,8,14,0,85.0,170.0,1.5,15.0,204.0,217.3,175.42
2016,12,8,14,15,81.0,157.0,1.45,14.5,188.0,202.04,163.36
2016,12,8,14,30,77.0,144.0,1.4,14.0,172.0,186.6,151.12
2016,12,8,14,45,74.0,129.0,1.35,14.0,153.0,169.22,136.83
2016,12,8,15,0,71.0,114.0,1.3,14.0,134.0,151.67,122.18
2016,12,8,15,15,319.0,83.0,1.25,14.0,152.5,236.24,190.0
2016,12,8,15,30,567.0,52.0,1.2,14.0,171.0,294.41,231.83
2016,12,8,15,45,493.0,45.0,1.15,14.0,132.5,244.28,188.15
2016,12,8,16,0,419.0,38.0,1.1,14.0,94.0,197.32,146.74
2016,12,8,16,15,296.5,28.0,1.05,13.5,60.0,136.5,91.25
2016,12,8,16,30,174.0,18.0,1.0,13.0,26.0,74.71,0.0
2016,12,8,16,45,87.0,9.0,0.95,13.0,13.0,29.21,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,0.7,11.5,11.5,11.3,0.0
2016,12,9,7,30,0.0,23.0,0.7,12.0,23.0,20.99,0.0
2016,12,9,7,45,142.0,33.0,0.7,12.5,52.0,25.7,15.03
2016,12,9,8,0,284.0,43.0,0.7,13.0,81.0,32.74,22.92
2016,12,9,8,15,321.0,56.5,0.75,13.0,113.5,42.31,31.93
2016,12,9,8,30,358.0,70.0,0.8,13.0,146.0,58.29,39.96
2016,12,9,8,45,390.0,80.0,0.85,13.5,178.5,87.24,55.39
2016,12,9,9,0,422.0,90.0,0.9,14.0,211.0,118.62,76.83
2016,12,9,9,15,436.5,100.5,0.9,14.5,239.5,150.08,101.59
