Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,30,451.0,111.0,0.9,15.0,268.0,182.17,128.21
2016,12,9,9,45,372.5,135.5,0.9,15.5,273.0,205.88,151.83
2016,12,9,10,0,294.0,160.0,0.9,16.0,278.0,224.36,170.41
2016,12,9,10,15,220.5,177.5,0.9,16.0,269.5,231.46,179.11
2016,12,9,10,30,147.0,195.0,0.9,16.0,261.0,231.66,181.47
2016,12,9,10,45,266.0,188.5,0.9,16.5,313.0,275.61,214.78
2016,12,9,11,0,385.0,182.0,0.9,17.0,365.0,326.3,253.4
2016,12,9,11,15,353.0,193.0,0.85,17.0,363.5,335.04,260.98
2016,12,9,11,30,321.0,204.0,0.8,17.0,362.0,341.41,266.63
2016,12,9,11,45,306.0,208.0,0.8,17.0,360.0,346.82,271.46
2016,12,9,12,0,291.0,212.0,0.8,17.0,358.0,350.82,275.05
2016,12,9,12,15,231.0,217.0,0.75,17.0,332.0,329.86,259.1
2016,12,9,12,30,171.0,222.0,0.7,17.0,306.0,308.7,242.83
2016,12,9,12,45,148.5,216.5,0.65,17.0,288.5,294.72,232.21
2016,12,9,13,0,126.0,211.0,0.6,17.0,271.0,279.91,220.81
2016,12,9,13,15,125.0,203.0,0.6,16.5,260.5,273.13,216.34
2016,12,9,13,30,124.0,195.0,0.6,16.0,250.0,265.88,211.4
2016,12,9,13,45,137.5,183.5,0.6,16.0,241.5,261.92,208.74
2016,12,9,14,0,151.0,172.0,0.6,16.0,233.0,257.25,205.41
2016,12,9,14,15,148.0,158.5,0.55,16.0,214.5,241.38,192.92
2016,12,9,14,30,145.0,145.0,0.5,16.0,196.0,225.03,179.93
2016,12,9,14,45,141.0,129.5,0.5,16.0,174.5,205.51,164.3
2016,12,9,15,0,137.0,114.0,0.5,16.0,153.0,185.59,148.02
2016,12,9,15,15,126.5,97.5,0.45,15.5,129.5,161.4,128.12
2016,12,9,15,30,116.0,81.0,0.4,15.0,106.0,137.21,107.76
2016,12,9,15,45,100.0,64.0,0.4,14.5,82.0,110.42,84.93
2016,12,9,16,0,84.0,47.0,0.4,14.0,58.0,83.98,61.94
2016,12,9,16,15,42.0,31.5,0.4,14.0,37.0,52.04,33.29
2016,12,9,16,30,0.0,16.0,0.4,14.0,16.0,15.64,0.0
2016,12,9,16,45,0.0,8.0,0.45,14.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,1.5,13.0,0.5,0.49,0.0
2016,12,10,7,30,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2016,12,10,7,45,0.0,2.0,1.7,13.5,2.0,1.93,0.0
2016,12,10,8,0,0.0,3.0,1.8,14.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.5,1.8,14.0,4.5,4.33,0.0
2016,12,10,8,30,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,12,10,8,45,0.0,7.5,1.85,14.0,7.5,7.23,0.55
2016,12,10,9,0,0.0,9.0,1.9,14.0,9.0,8.68,1.81
2016,12,10,9,15,0.0,10.5,1.9,14.0,10.5,10.12,3.06
2016,12,10,9,30,0.0,12.0,1.9,14.0,12.0,11.57,4.3
2016,12,10,9,45,0.0,13.0,1.95,14.5,13.0,12.54,5.09
2016,12,10,10,0,0.0,14.0,2.0,15.0,14.0,13.51,5.88
2016,12,10,10,15,0.0,35.5,2.0,15.0,35.5,34.28,23.53
2016,12,10,10,30,0.0,57.0,2.0,15.0,57.0,55.08,41.05
2016,12,10,10,45,0.0,59.5,2.0,15.0,59.5,57.5,43.01
2016,12,10,11,0,0.0,62.0,2.0,15.0,62.0,59.93,44.99
2016,12,10,11,15,0.0,69.0,1.95,15.0,69.0,66.71,50.63
2016,12,10,11,30,0.0,76.0,1.9,15.0,76.0,73.49,56.25
2016,12,10,11,45,0.0,77.0,1.85,15.0,77.0,74.46,57.03
2016,12,10,12,0,0.0,78.0,1.8,15.0,78.0,75.43,57.83
2016,12,10,12,15,0.0,98.0,1.75,15.0,98.0,94.84,73.97
2016,12,10,12,30,0.0,118.0,1.7,15.0,118.0,114.4,90.13
2016,12,10,12,45,0.0,62.5,1.65,15.0,62.5,60.41,45.3
2016,12,10,13,0,0.0,7.0,1.6,15.0,7.0,6.75,0.08
2016,12,10,13,15,0.0,26.5,1.55,15.0,26.5,25.59,16.11
2016,12,10,13,30,0.0,46.0,1.5,15.0,46.0,44.44,32.08
2016,12,10,13,45,0.0,76.5,1.5,15.0,76.5,73.97,56.97
2016,12,10,14,0,0.0,107.0,1.5,15.0,107.0,104.59,82.6
2016,12,10,14,15,0.0,98.5,1.45,14.5,98.5,96.32,75.92
2016,12,10,14,30,0.0,90.0,1.4,14.0,90.0,88.04,69.23
2016,12,10,14,45,0.0,80.0,1.35,14.0,80.0,78.21,61.02
2016,12,10,15,0,0.0,70.0,1.3,14.0,70.0,68.36,52.7
2016,12,10,15,15,0.0,59.5,1.2,14.0,59.5,57.97,43.83
2016,12,10,15,30,0.0,49.0,1.1,14.0,49.0,47.54,34.81
2016,12,10,15,45,0.0,37.5,1.05,14.0,37.5,36.22,24.95
2016,12,10,16,0,0.0,26.0,1.0,14.0,26.0,25.1,15.2
2016,12,10,16,15,0.0,16.5,0.95,13.5,16.5,15.92,6.64
2016,12,10,16,30,0.0,7.0,0.9,13.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,0.9,13.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,6.0,9.5,9.34,0.0
2016,12,11,7,30,0.0,19.0,0.9,6.0,19.0,17.7,0.0
2016,12,11,7,45,88.5,32.5,0.85,6.5,43.5,26.87,15.85
2016,12,11,8,0,177.0,46.0,0.8,7.0,68.0,37.5,27.64
2016,12,11,8,15,202.5,61.5,0.85,7.5,96.0,49.3,38.89
2016,12,11,8,30,228.0,77.0,0.9,8.0,124.0,63.94,47.9
2016,12,11,8,45,245.0,91.5,1.0,8.5,151.5,89.59,63.87
2016,12,11,9,0,262.0,106.0,1.1,9.0,179.0,116.59,83.69
2016,12,11,9,15,270.5,119.5,1.05,9.0,204.0,142.78,104.97
2016,12,11,9,30,279.0,133.0,1.0,9.0,229.0,169.37,127.49
2016,12,11,9,45,205.0,152.0,1.0,9.5,226.0,184.28,143.45
2016,12,11,10,0,131.0,171.0,1.0,10.0,223.0,191.06,151.95
2016,12,11,10,15,70.0,164.0,1.0,10.0,192.5,174.54,140.36
2016,12,11,10,30,9.0,157.0,1.0,10.0,162.0,152.5,123.52
2016,12,11,10,45,111.5,182.0,1.0,10.5,235.0,212.67,171.35
2016,12,11,11,0,214.0,207.0,1.0,11.0,308.0,280.81,224.98
2016,12,11,11,15,137.0,208.0,1.0,11.0,273.5,256.91,206.55
2016,12,11,11,30,60.0,209.0,1.0,11.0,239.0,227.9,183.79
2016,12,11,11,45,37.0,195.5,1.05,11.5,214.0,206.71,166.62
2016,12,11,12,0,14.0,182.0,1.1,12.0,189.0,182.94,147.12
2016,12,11,12,15,172.0,191.5,1.05,12.0,276.0,274.76,222.25
2016,12,11,12,30,330.0,201.0,1.0,12.0,363.0,370.01,297.71
2016,12,11,12,45,295.0,201.5,1.0,12.5,344.0,357.23,286.8
2016,12,11,13,0,260.0,202.0,1.0,13.0,325.0,343.1,275.52
2016,12,11,13,15,197.5,198.0,1.05,13.0,289.5,305.19,245.93
2016,12,11,13,30,135.0,194.0,1.1,13.0,254.0,270.19,218.24
2016,12,11,13,45,78.0,173.0,1.15,13.0,207.0,215.64,174.47
2016,12,11,14,0,21.0,152.0,1.2,13.0,160.0,161.45,130.18
2016,12,11,14,15,18.5,140.5,1.2,12.5,147.5,148.98,120.44
2016,12,11,14,30,16.0,129.0,1.2,12.0,135.0,136.52,110.45
2016,12,11,14,45,12.5,116.0,1.2,12.0,120.0,122.03,98.4
2016,12,11,15,0,9.0,103.0,1.2,12.0,105.0,107.63,86.29
2016,12,11,15,15,4.5,88.0,1.1,11.5,89.0,90.71,72.03
2016,12,11,15,30,0.0,73.0,1.0,11.0,73.0,73.93,57.67
2016,12,11,15,45,0.0,56.5,0.95,10.5,56.5,57.17,43.1
2016,12,11,16,0,0.0,40.0,0.9,10.0,40.0,40.14,28.11
2016,12,11,16,15,0.0,25.5,0.9,9.5,25.5,25.06,14.0
2016,12,11,16,30,0.0,11.0,0.9,9.0,11.0,10.61,0.0
2016,12,11,16,45,0.0,5.5,0.95,8.5,5.5,5.41,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,5.5,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,16.71,0.0
2016,12,12,7,45,84.5,30.5,1.0,6.5,41.0,25.3,14.28
2016,12,12,8,0,169.0,44.0,1.0,7.0,65.0,35.97,26.22
2016,12,12,8,15,191.0,60.5,0.95,7.0,93.0,48.55,38.25
2016,12,12,8,30,213.0,77.0,0.9,7.0,121.0,63.14,51.91
2016,12,12,8,45,229.0,91.5,0.9,7.5,147.5,88.05,63.48
2016,12,12,9,0,245.0,106.0,0.9,8.0,174.0,114.23,82.75
2016,12,12,9,15,253.5,120.0,0.85,8.5,199.0,140.1,103.58
2016,12,12,9,30,262.0,134.0,0.8,9.0,224.0,166.41,125.56
2016,12,12,9,45,315.0,140.0,0.8,9.5,258.0,196.13,149.02
2016,12,12,10,0,368.0,146.0,0.8,10.0,292.0,227.83,174.54
2016,12,12,10,15,399.5,151.0,0.75,10.5,318.0,257.1,198.78
2016,12,12,10,30,431.0,156.0,0.7,11.0,344.0,287.69,223.9
2016,12,12,10,45,454.0,158.5,0.65,11.5,364.5,313.93,245.43
2016,12,12,11,0,477.0,161.0,0.6,12.0,385.0,340.4,266.8
2016,12,12,11,15,399.0,181.5,0.5,12.0,372.0,341.89,269.29
2016,12,12,11,30,321.0,202.0,0.4,12.0,359.0,337.65,266.79
2016,12,12,11,45,348.5,198.5,0.35,12.0,370.5,355.48,281.12
2016,12,12,12,0,376.0,195.0,0.3,12.0,382.0,373.21,295.06
2016,12,12,12,15,227.0,204.5,0.3,12.0,317.5,314.39,249.8
2016,12,12,12,30,78.0,214.0,0.3,12.0,253.0,250.47,199.73
2016,12,12,12,45,98.0,212.0,0.3,12.0,259.5,260.66,208.64
2016,12,12,13,0,118.0,210.0,0.3,12.0,266.0,274.17,219.6
2016,12,12,13,15,145.0,201.5,0.3,12.0,267.5,281.4,225.7
2016,12,12,13,30,172.0,193.0,0.3,12.0,269.0,288.09,231.41
2016,12,12,13,45,221.5,177.5,0.35,12.0,269.5,298.05,240.08
2016,12,12,14,0,271.0,162.0,0.4,12.0,270.0,311.09,250.96
2016,12,12,14,15,263.0,150.5,0.4,12.0,248.5,293.72,237.2
2016,12,12,14,30,255.0,139.0,0.4,12.0,227.0,275.61,222.88
2016,12,12,14,45,248.0,124.5,0.4,12.0,202.5,253.98,205.44
2016,12,12,15,0,241.0,110.0,0.4,12.0,178.0,231.71,187.08
2016,12,12,15,15,224.5,94.5,0.45,11.5,151.0,203.74,164.05
2016,12,12,15,30,208.0,79.0,0.5,11.0,124.0,175.78,140.35
2016,12,12,15,45,183.5,63.0,0.6,10.5,96.0,144.42,113.3
2016,12,12,16,0,159.0,47.0,0.7,10.0,68.0,113.79,86.15
2016,12,12,16,15,79.5,33.0,0.7,9.5,43.5,70.22,47.44
2016,12,12,16,30,0.0,19.0,0.7,9.0,19.0,19.29,0.0
2016,12,12,16,45,0.0,9.5,0.7,9.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,9.5,10.5,10.32,0.0
2016,12,13,7,30,0.0,21.0,0.7,10.0,21.0,20.64,0.0
2016,12,13,7,45,192.5,29.0,0.75,10.5,52.5,22.6,11.59
2016,12,13,8,0,385.0,37.0,0.8,11.0,84.0,28.33,19.08
2016,12,13,8,15,459.5,44.0,0.85,11.0,122.0,32.25,23.15
2016,12,13,8,30,534.0,51.0,0.9,11.0,160.0,39.88,30.31
2016,12,13,8,45,582.0,56.0,0.95,11.5,197.5,72.77,38.73
2016,12,13,9,0,630.0,61.0,1.0,12.0,235.0,109.33,61.35
2016,12,13,9,15,662.5,65.0,0.95,12.0,270.0,146.19,89.36
2016,12,13,9,30,695.0,69.0,0.9,12.0,305.0,184.79,121.44
2016,12,13,9,45,625.5,90.0,0.9,12.5,317.5,217.82,153.75
2016,12,13,10,0,556.0,111.0,0.9,13.0,330.0,244.78,180.51
2016,12,13,10,15,508.5,130.0,0.85,13.0,340.0,269.32,204.04
2016,12,13,10,30,461.0,149.0,0.8,13.0,350.0,290.26,223.8
2016,12,13,10,45,462.0,156.5,0.8,13.5,365.5,314.09,243.99
2016,12,13,11,0,463.0,164.0,0.8,14.0,381.0,336.91,262.92
2016,12,13,11,15,289.0,191.0,0.75,14.0,328.0,303.86,239.45
2016,12,13,11,30,115.0,218.0,0.7,14.0,275.0,261.1,207.12
2016,12,13,11,45,57.5,124.5,0.7,14.0,153.0,147.35,116.85
2016,12,13,12,0,0.0,31.0,0.7,14.0,31.0,29.94,19.74
2016,12,13,12,15,3.0,99.5,0.65,14.0,101.0,97.77,76.76
2016,12,13,12,30,6.0,168.0,0.6,14.0,171.0,166.42,132.78
2016,12,13,12,45,14.0,174.5,0.55,14.0,181.0,177.42,141.45
2016,12,13,13,0,22.0,181.0,0.5,14.0,191.0,188.67,150.57
2016,12,13,13,15,18.0,172.0,0.5,14.0,180.0,178.24,142.24
2016,12,13,13,30,14.0,163.0,0.5,14.0,169.0,167.7,133.91
2016,12,13,13,45,117.0,165.5,0.5,14.0,212.0,231.62,186.55
2016,12,13,14,0,220.0,168.0,0.5,14.0,255.0,287.09,230.92
2016,12,13,14,15,213.5,155.5,0.45,14.0,235.0,274.62,220.54
2016,12,13,14,30,207.0,143.0,0.4,14.0,215.0,256.93,206.41
2016,12,13,14,45,199.0,128.0,0.4,14.0,191.5,235.19,188.99
2016,12,13,15,0,191.0,113.0,0.4,14.0,168.0,212.97,170.84
2016,12,13,15,15,176.5,97.0,0.4,13.5,142.0,186.49,149.09
2016,12,13,15,30,162.0,81.0,0.4,13.0,116.0,160.03,126.81
2016,12,13,15,45,139.5,64.5,0.45,12.5,90.0,130.17,101.31
2016,12,13,16,0,117.0,48.0,0.5,12.0,64.0,100.98,75.81
2016,12,13,16,15,58.5,33.0,0.5,12.0,41.0,58.95,38.91
2016,12,13,16,30,0.0,18.0,0.5,12.0,18.0,17.98,0.0
2016,12,13,16,45,0.0,9.0,0.55,12.0,9.0,8.85,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.0,10.5,6.0,5.9,0.0
2016,12,14,7,30,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,12,14,7,45,29.5,28.0,1.05,11.5,31.5,24.6,12.66
2016,12,14,8,0,59.0,44.0,1.1,12.0,51.0,37.8,27.11
2016,12,14,8,15,75.0,61.0,1.1,12.0,74.0,51.38,39.9
2016,12,14,8,30,91.0,78.0,1.1,12.0,97.0,65.24,52.69
2016,12,14,8,45,102.0,94.5,1.1,12.5,119.5,85.65,64.4
2016,12,14,9,0,113.0,111.0,1.1,13.0,142.0,107.09,80.83
2016,12,14,9,15,121.0,126.0,1.15,13.0,163.5,127.89,97.59
2016,12,14,9,30,129.0,141.0,1.2,13.0,185.0,149.27,115.2
2016,12,14,9,45,64.5,112.0,1.25,13.5,134.0,119.18,92.85
2016,12,14,10,0,0.0,83.0,1.3,14.0,83.0,80.01,62.28
2016,12,14,10,15,12.5,126.0,1.3,14.0,131.5,123.94,98.58
2016,12,14,10,30,25.0,169.0,1.3,14.0,180.0,168.61,134.88
2016,12,14,10,45,81.0,188.5,1.35,14.0,226.0,207.31,165.39
2016,12,14,11,0,137.0,208.0,1.4,14.0,272.0,250.61,199.72
2016,12,14,11,15,227.0,205.0,1.4,14.0,314.0,290.47,231.13
2016,12,14,11,30,317.0,202.0,1.4,14.0,356.0,334.83,266.24
2016,12,14,11,45,159.5,181.5,1.45,14.5,259.0,250.25,199.83
2016,12,14,12,0,2.0,161.0,1.5,15.0,162.0,156.78,124.38
2016,12,14,12,15,24.5,182.0,1.5,15.0,194.0,188.66,150.66
2016,12,14,12,30,47.0,203.0,1.5,15.0,226.0,223.69,178.97
2016,12,14,12,45,39.5,195.0,1.55,15.0,214.5,213.38,170.7
2016,12,14,13,0,32.0,187.0,1.6,15.0,203.0,202.73,162.3
2016,12,14,13,15,42.5,185.0,1.55,15.0,205.0,207.36,166.33
2016,12,14,13,30,53.0,183.0,1.5,15.0,207.0,211.98,170.3
2016,12,14,13,45,26.5,150.0,1.5,15.0,162.0,164.73,131.94
2016,12,14,14,0,0.0,117.0,1.5,15.0,117.0,114.73,90.84
2016,12,14,14,15,0.0,107.5,1.4,14.5,107.5,105.5,83.56
2016,12,14,14,30,0.0,98.0,1.3,14.0,98.0,96.26,76.09
2016,12,14,14,45,0.0,87.5,1.25,14.0,87.5,85.96,67.53
2016,12,14,15,0,0.0,77.0,1.2,14.0,77.0,75.65,58.85
2016,12,14,15,15,0.0,65.0,1.15,13.5,65.0,63.73,48.8
2016,12,14,15,30,0.0,53.0,1.1,13.0,53.0,51.76,38.54
2016,12,14,15,45,0.0,41.5,1.05,13.0,41.5,40.25,28.48
2016,12,14,16,0,0.0,30.0,1.0,13.0,30.0,28.97,18.53
2016,12,14,16,15,0.0,19.0,1.0,12.5,19.0,18.34,8.71
2016,12,14,16,30,0.0,8.0,1.0,12.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,1.05,12.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,12.0,2.5,2.46,0.0
2016,12,15,7,30,0.0,5.0,1.9,12.0,5.0,4.91,0.0
2016,12,15,7,45,0.0,14.0,1.9,12.0,14.0,13.5,4.15
2016,12,15,8,0,0.0,23.0,1.9,12.0,23.0,22.2,13.57
2016,12,15,8,15,0.0,34.0,1.95,12.0,34.0,32.83,23.49
2016,12,15,8,30,0.0,45.0,2.0,12.0,45.0,43.42,33.27
2016,12,15,8,45,0.0,55.5,2.05,12.5,55.5,53.29,40.06
2016,12,15,9,0,0.0,66.0,2.1,13.0,66.0,63.2,48.54
2016,12,15,9,15,0.0,76.0,2.1,13.0,76.0,72.7,56.64
2016,12,15,9,30,0.0,86.0,2.1,13.0,86.0,82.23,64.68
2016,12,15,9,45,12.0,118.0,2.1,13.5,123.0,114.35,91.02
2016,12,15,10,0,24.0,150.0,2.1,14.0,160.0,147.45,117.84
2016,12,15,10,15,23.0,158.0,2.1,14.0,167.5,156.2,125.0
2016,12,15,10,30,22.0,166.0,2.1,14.0,175.0,164.81,132.03
2016,12,15,10,45,11.5,159.5,2.1,14.0,164.5,156.43,125.23
2016,12,15,11,0,1.0,153.0,2.1,14.0,154.0,147.12,117.61
2016,12,15,11,15,0.5,150.0,2.15,14.0,150.5,144.49,115.38
2016,12,15,11,30,0.0,147.0,2.2,14.0,147.0,141.73,113.06
2016,12,15,11,45,0.0,148.0,2.3,14.5,148.0,142.96,113.83
2016,12,15,12,0,0.0,149.0,2.4,15.0,149.0,144.19,114.62
2016,12,15,12,15,15.0,171.0,2.45,15.0,178.5,173.24,138.48
2016,12,15,12,30,30.0,193.0,2.5,15.0,208.0,205.13,164.5
2016,12,15,12,45,15.0,155.0,2.55,15.0,162.5,158.58,126.58
2016,12,15,13,0,0.0,117.0,2.6,15.0,117.0,113.67,89.66
2016,12,15,13,15,0.0,95.0,2.6,15.0,95.0,92.09,71.89
2016,12,15,13,30,0.0,73.0,2.6,15.0,73.0,70.58,54.01
2016,12,15,13,45,0.0,63.0,2.65,15.0,63.0,60.89,45.96
2016,12,15,14,0,0.0,53.0,2.7,15.0,53.0,51.21,37.87
2016,12,15,14,15,0.0,49.0,2.65,14.5,49.0,47.33,34.73
2016,12,15,14,30,0.0,45.0,2.6,14.0,45.0,43.46,31.55
2016,12,15,14,45,0.0,40.0,2.6,14.0,40.0,38.62,27.46
2016,12,15,15,0,0.0,35.0,2.6,14.0,35.0,33.79,23.32
2016,12,15,15,15,0.0,29.5,2.6,14.0,29.5,28.47,18.74
2016,12,15,15,30,0.0,24.0,2.6,14.0,24.0,23.15,14.11
2016,12,15,15,45,0.0,19.0,2.6,14.0,19.0,18.32,9.86
2016,12,15,16,0,0.0,14.0,2.6,14.0,14.0,13.5,5.58
2016,12,15,16,15,0.0,9.0,2.6,14.0,9.0,8.67,1.11
2016,12,15,16,30,0.0,4.0,2.6,14.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.6,14.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,7.0,9.5,0.0,0.0
2016,12,16,7,30,0.0,19.0,2.4,7.0,19.0,18.68,0.0
2016,12,16,7,45,195.5,29.5,2.4,7.5,52.5,23.18,11.02
2016,12,16,8,0,391.0,40.0,2.4,8.0,86.0,31.74,22.13
2016,12,16,8,15,475.0,48.0,2.45,8.0,126.5,36.41,27.08
2016,12,16,8,30,559.0,56.0,2.5,8.0,167.0,41.18,31.78
2016,12,16,8,45,618.5,60.0,2.6,8.5,207.5,74.51,40.97
2016,12,16,9,0,678.0,64.0,2.7,9.0,248.0,112.62,63.51
2016,12,16,9,15,712.0,68.0,2.7,9.0,285.0,151.66,93.12
2016,12,16,9,30,746.0,72.0,2.7,9.0,322.0,195.03,129.61
2016,12,16,9,45,779.5,72.0,2.7,9.0,355.5,233.29,163.52
2016,12,16,10,0,813.0,72.0,2.7,9.0,389.0,272.72,199.22
2016,12,16,10,15,828.5,74.0,2.7,9.0,415.0,309.64,233.52
2016,12,16,10,30,844.0,76.0,2.7,9.0,441.0,345.83,266.88
2016,12,16,10,45,855.0,76.5,2.75,9.5,460.5,377.99,296.11
2016,12,16,11,0,866.0,77.0,2.8,10.0,480.0,408.67,323.51
2016,12,16,11,15,871.5,77.5,2.8,10.0,492.0,435.43,347.75
2016,12,16,11,30,877.0,78.0,2.8,10.0,504.0,460.07,369.79
2016,12,16,11,45,879.0,78.5,2.85,10.0,508.5,480.86,388.46
2016,12,16,12,0,881.0,79.0,2.9,10.0,513.0,499.16,404.77
2016,12,16,12,15,879.5,79.0,2.9,10.0,510.0,512.66,416.88
2016,12,16,12,30,878.0,79.0,2.9,10.0,507.0,523.4,426.56
2016,12,16,12,45,444.0,123.5,2.9,10.0,340.0,355.47,292.78
2016,12,16,13,0,10.0,168.0,2.9,10.0,173.0,169.41,137.83
2016,12,16,13,15,226.5,161.5,2.9,9.5,261.5,285.06,236.45
2016,12,16,13,30,443.0,155.0,2.9,9.0,350.0,395.56,327.99
2016,12,16,13,45,634.5,113.0,2.9,9.0,375.5,451.58,373.89
2016,12,16,14,0,826.0,71.0,2.9,9.0,401.0,498.92,412.24
2016,12,16,14,15,806.5,69.0,2.9,9.0,370.5,479.55,396.15
2016,12,16,14,30,787.0,67.0,2.9,9.0,340.0,458.09,378.29
2016,12,16,14,45,754.0,64.5,2.9,9.0,303.5,427.97,352.95
2016,12,16,15,0,721.0,62.0,2.9,9.0,267.0,396.69,325.99
2016,12,16,15,15,676.0,57.5,2.85,8.5,227.5,359.47,293.9
2016,12,16,15,30,631.0,53.0,2.8,8.0,188.0,320.73,259.56
2016,12,16,15,45,559.5,46.5,2.8,8.0,147.0,270.66,214.84
2016,12,16,16,0,488.0,40.0,2.8,8.0,106.0,223.28,171.46
2016,12,16,16,15,244.0,36.0,2.75,7.5,69.0,129.9,91.91
2016,12,16,16,30,0.0,32.0,2.7,7.0,32.0,37.81,0.0
2016,12,16,16,45,0.0,16.0,2.7,6.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,127.5,7.0,1.1,0.5,10.5,0.0,0.0
2016,12,17,7,30,255.0,14.0,1.1,1.0,21.0,13.76,0.0
2016,12,17,7,45,398.0,23.0,1.1,1.5,58.0,19.48,8.31
2016,12,17,8,0,541.0,32.0,1.1,2.0,95.0,26.33,17.89
2016,12,17,8,15,616.5,38.0,1.1,2.5,137.5,29.87,21.76
2016,12,17,8,30,692.0,44.0,1.1,3.0,180.0,33.41,25.32
2016,12,17,8,45,738.0,48.0,1.1,4.0,221.5,70.77,35.48
2016,12,17,9,0,784.0,52.0,1.1,5.0,263.0,112.67,60.21
2016,12,17,9,15,814.0,55.0,1.15,5.5,301.0,154.55,91.96
2016,12,17,9,30,844.0,58.0,1.2,6.0,339.0,197.75,128.47
2016,12,17,9,45,864.5,60.0,1.25,6.5,372.0,239.0,165.48
2016,12,17,10,0,885.0,62.0,1.3,7.0,405.0,282.48,204.88
2016,12,17,10,15,898.5,63.5,1.3,7.0,432.0,320.71,240.37
2016,12,17,10,30,912.0,65.0,1.3,7.0,459.0,357.86,274.55
2016,12,17,10,45,920.5,66.0,1.35,7.5,478.5,391.46,304.97
2016,12,17,11,0,929.0,67.0,1.4,8.0,498.0,423.25,333.22
2016,12,17,11,15,933.5,67.5,1.4,8.0,510.0,450.93,358.04
2016,12,17,11,30,938.0,68.0,1.4,8.0,522.0,476.27,380.43
2016,12,17,11,45,938.5,68.5,1.45,8.5,526.5,497.32,398.53
2016,12,17,12,0,939.0,69.0,1.5,9.0,531.0,515.65,414.04
2016,12,17,12,15,937.5,69.0,1.5,9.0,528.0,529.69,426.4
2016,12,17,12,30,936.0,69.0,1.5,9.0,525.0,540.81,436.22
2016,12,17,12,45,928.0,69.5,1.5,9.0,513.5,546.22,441.41
2016,12,17,13,0,920.0,70.0,1.5,9.0,502.0,548.6,444.07
2016,12,17,13,15,911.5,69.0,1.45,9.0,484.0,546.17,442.58
2016,12,17,13,30,903.0,68.0,1.4,9.0,466.0,540.81,438.65
2016,12,17,13,45,889.5,66.5,1.4,9.0,440.5,529.54,430.23
2016,12,17,14,0,876.0,65.0,1.4,9.0,415.0,517.45,420.88
2016,12,17,14,15,857.0,63.0,1.3,8.5,383.5,497.86,405.6
2016,12,17,14,30,838.0,61.0,1.2,8.0,352.0,476.04,388.12
2016,12,17,14,45,810.0,58.0,1.2,8.0,315.5,446.93,364.2
2016,12,17,15,0,782.0,55.0,1.2,8.0,279.0,416.36,338.39
2016,12,17,15,15,739.5,51.0,1.2,7.0,238.0,377.44,306.19
2016,12,17,15,30,697.0,47.0,1.2,6.0,197.0,338.38,272.58
2016,12,17,15,45,629.0,41.5,1.2,5.5,155.0,288.58,228.73
2016,12,17,16,0,561.0,36.0,1.2,5.0,113.0,240.92,185.34
2016,12,17,16,15,280.5,35.5,1.25,4.5,74.0,139.5,99.75
2016,12,17,16,30,0.0,35.0,1.3,4.0,35.0,42.59,2.05
2016,12,17,16,45,0.0,17.5,1.4,4.0,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,122.0,6.5,1.3,-0.5,10.0,0.0,0.0
2016,12,18,7,30,244.0,13.0,1.3,0.0,20.0,12.78,0.0
2016,12,18,7,45,389.0,22.0,1.35,0.5,56.0,18.49,7.26
2016,12,18,8,0,534.0,31.0,1.4,1.0,92.0,25.38,17.06
2016,12,18,8,15,611.0,36.5,1.4,1.5,134.5,28.47,20.55
2016,12,18,8,30,688.0,42.0,1.4,2.0,177.0,31.6,23.73
2016,12,18,8,45,737.0,45.5,1.45,3.0,218.5,67.14,33.01
2016,12,18,9,0,786.0,49.0,1.5,4.0,260.0,108.76,57.21
2016,12,18,9,15,817.0,52.0,1.5,4.5,298.5,150.85,89.09
2016,12,18,9,30,848.0,55.0,1.5,5.0,337.0,196.9,128.11
2016,12,18,9,45,867.5,57.5,1.5,5.5,370.0,238.45,165.57
2016,12,18,10,0,887.0,60.0,1.5,6.0,403.0,279.83,203.46
2016,12,18,10,15,901.5,61.5,1.45,6.5,430.5,318.44,238.99
2016,12,18,10,30,916.0,63.0,1.4,7.0,458.0,356.03,273.09
2016,12,18,10,45,926.0,64.0,1.4,7.5,478.0,390.32,303.98
2016,12,18,11,0,936.0,65.0,1.4,8.0,498.0,422.88,332.72
2016,12,18,11,15,942.0,65.5,1.4,8.0,511.0,451.42,358.23
2016,12,18,11,30,948.0,66.0,1.4,8.0,524.0,477.67,381.36
2016,12,18,11,45,950.0,66.0,1.4,8.5,529.0,499.17,399.58
2016,12,18,12,0,952.0,66.0,1.4,9.0,534.0,517.97,415.22
2016,12,18,12,15,951.0,66.0,1.4,9.0,531.0,532.51,427.95
2016,12,18,12,30,950.0,66.0,1.4,9.0,528.0,544.11,438.13
2016,12,18,12,45,945.5,65.5,1.4,9.5,517.5,550.43,443.23
2016,12,18,13,0,941.0,65.0,1.4,10.0,507.0,553.7,445.79
2016,12,18,13,15,932.5,64.0,1.4,10.0,489.0,551.36,444.68
2016,12,18,13,30,924.0,63.0,1.4,10.0,471.0,546.03,441.09
2016,12,18,13,45,911.0,62.0,1.4,10.0,445.5,535.51,433.29
2016,12,18,14,0,898.0,61.0,1.4,10.0,420.0,522.26,423.11
2016,12,18,14,15,879.0,59.0,1.35,9.5,388.0,502.37,407.95
2016,12,18,14,30,860.0,57.0,1.3,9.0,356.0,480.22,390.56
2016,12,18,14,45,831.5,54.5,1.3,9.0,319.0,453.23,368.29
2016,12,18,15,0,803.0,52.0,1.3,9.0,282.0,422.66,342.5
2016,12,18,15,15,761.5,48.5,1.25,8.0,241.0,384.32,310.66
2016,12,18,15,30,720.0,45.0,1.2,7.0,200.0,345.75,277.39
2016,12,18,15,45,653.0,40.0,1.2,6.0,157.5,296.3,234.37
2016,12,18,16,0,586.0,35.0,1.2,5.0,115.0,248.9,191.53
2016,12,18,16,15,466.5,27.0,1.2,4.5,76.0,185.14,131.93
2016,12,18,16,30,347.0,19.0,1.2,4.0,37.0,122.79,20.61
2016,12,18,16,45,173.5,9.5,1.3,3.5,18.5,50.81,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,107.0,6.5,1.35,0.5,9.0,0.0,0.0
2016,12,19,7,30,214.0,13.0,1.3,1.0,18.0,12.78,0.0
2016,12,19,7,45,357.0,22.5,1.3,1.5,53.0,19.13,7.23
2016,12,19,8,0,500.0,32.0,1.3,2.0,88.0,26.53,17.96
2016,12,19,8,15,578.0,38.0,1.3,2.5,129.5,30.04,21.87
2016,12,19,8,30,656.0,44.0,1.3,3.0,171.0,33.56,25.43
2016,12,19,8,45,704.0,48.0,1.3,3.5,212.0,66.85,34.14
2016,12,19,9,0,752.0,52.0,1.3,4.0,253.0,107.3,57.55
2016,12,19,9,15,783.0,55.0,1.3,4.5,290.5,147.9,88.07
2016,12,19,9,30,814.0,58.0,1.3,5.0,328.0,189.96,123.51
2016,12,19,9,45,837.0,59.5,1.3,6.0,360.5,230.1,159.18
2016,12,19,10,0,860.0,61.0,1.3,7.0,393.0,272.76,197.41
2016,12,19,10,15,874.0,63.0,1.3,7.5,419.5,310.77,232.24
2016,12,19,10,30,888.0,65.0,1.3,8.0,446.0,347.81,265.76
2016,12,19,10,45,896.0,66.0,1.3,8.5,465.5,380.59,295.3
2016,12,19,11,0,904.0,67.0,1.3,9.0,485.0,411.62,322.68
2016,12,19,11,15,909.5,68.0,1.25,9.5,497.5,439.69,346.84
2016,12,19,11,30,915.0,69.0,1.2,10.0,510.0,465.55,368.55
2016,12,19,11,45,915.5,69.5,1.2,10.5,515.0,486.31,385.99
2016,12,19,12,0,916.0,70.0,1.2,11.0,520.0,504.41,400.93
2016,12,19,12,15,914.5,69.5,1.15,11.0,517.0,517.8,412.33
2016,12,19,12,30,913.0,69.0,1.1,11.0,514.0,528.33,421.26
2016,12,19,12,45,769.5,95.5,1.1,11.0,465.0,492.8,394.82
2016,12,19,13,0,626.0,122.0,1.1,11.0,416.0,452.73,364.53
2016,12,19,13,15,550.0,135.0,1.1,11.0,386.5,428.06,345.95
2016,12,19,13,30,474.0,148.0,1.1,11.0,357.0,403.86,327.2
2016,12,19,13,45,665.0,106.5,1.1,11.0,382.5,460.12,372.39
2016,12,19,14,0,856.0,65.0,1.1,11.0,408.0,507.5,409.14
2016,12,19,14,15,837.0,63.0,1.05,10.5,377.0,488.29,394.02
2016,12,19,14,30,818.0,61.0,1.0,10.0,346.0,466.91,377.33
2016,12,19,14,45,789.5,58.0,0.95,10.0,310.0,438.04,353.63
2016,12,19,15,0,761.0,55.0,0.9,10.0,274.0,407.78,328.19
2016,12,19,15,15,718.5,51.5,0.9,9.0,234.0,369.97,297.34
2016,12,19,15,30,676.0,48.0,0.9,8.0,194.0,332.05,265.16
