Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,45,608.5,42.5,0.95,7.5,152.5,283.01,222.7
2016,12,19,16,0,541.0,37.0,1.0,7.0,111.0,236.08,180.64
2016,12,19,16,15,422.5,28.5,1.0,6.5,73.5,176.96,126.03
2016,12,19,16,30,304.0,20.0,1.0,6.0,36.0,115.12,24.66
2016,12,19,16,45,152.0,10.0,1.05,5.5,18.0,46.31,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,15,95.0,6.0,1.6,1.5,8.5,0.0,0.0
2016,12,20,7,30,190.0,12.0,1.6,2.0,17.0,11.8,0.0
2016,12,20,7,45,332.5,21.5,1.6,2.5,50.5,16.63,5.11
2016,12,20,8,0,475.0,31.0,1.6,3.0,84.0,25.55,16.96
2016,12,20,8,15,553.5,37.0,1.55,3.5,124.5,29.11,20.91
2016,12,20,8,30,632.0,43.0,1.5,4.0,165.0,32.66,24.48
2016,12,20,8,45,679.5,47.5,1.45,5.0,205.0,64.29,32.85
2016,12,20,9,0,727.0,52.0,1.4,6.0,245.0,104.02,55.51
2016,12,20,9,15,758.5,55.0,1.3,6.5,282.0,143.58,84.85
2016,12,20,9,30,790.0,58.0,1.2,7.0,319.0,184.71,119.09
2016,12,20,9,45,813.0,59.5,1.15,7.5,351.0,223.9,153.84
2016,12,20,10,0,836.0,61.0,1.1,8.0,383.0,263.38,189.4
2016,12,20,10,15,850.5,62.5,1.05,8.5,409.0,302.53,224.8
2016,12,20,10,30,865.0,64.0,1.0,9.0,435.0,338.5,257.02
2016,12,20,10,45,873.5,65.5,0.95,10.0,454.5,371.27,285.55
2016,12,20,11,0,882.0,67.0,0.9,11.0,474.0,402.37,311.85
2016,12,20,11,15,887.5,67.5,0.85,11.0,486.5,429.44,335.41
2016,12,20,11,30,893.0,68.0,0.8,11.0,499.0,454.36,356.69
2016,12,20,11,45,894.5,68.5,0.8,11.5,503.5,475.18,373.95
2016,12,20,12,0,896.0,69.0,0.8,12.0,508.0,493.45,388.81
2016,12,20,12,15,894.5,68.5,0.75,12.0,505.5,506.62,399.8
2016,12,20,12,30,893.0,68.0,0.7,12.0,503.0,516.99,408.39
2016,12,20,12,45,885.0,68.5,0.7,12.5,492.5,522.3,412.58
2016,12,20,13,0,877.0,69.0,0.7,13.0,482.0,524.72,414.42
2016,12,20,13,15,868.5,68.0,0.7,13.0,464.5,522.46,413.37
2016,12,20,13,30,860.0,67.0,0.7,13.0,447.0,517.41,410.06
2016,12,20,13,45,846.5,66.0,0.75,13.0,423.0,508.78,404.23
2016,12,20,14,0,833.0,65.0,0.8,13.0,399.0,496.12,395.1
2016,12,20,14,15,813.5,62.5,0.8,12.5,368.5,476.43,380.68
2016,12,20,14,30,794.0,60.0,0.8,12.0,338.0,454.63,364.19
2016,12,20,14,45,766.5,57.5,0.8,12.0,303.0,427.24,342.14
2016,12,20,15,0,739.0,55.0,0.8,12.0,268.0,398.48,318.36
2016,12,20,15,15,697.0,51.0,0.8,11.0,229.0,360.86,287.95
2016,12,20,15,30,655.0,47.0,0.8,10.0,190.0,323.18,256.29
2016,12,20,15,45,590.5,41.5,0.8,9.5,149.5,275.87,215.49
2016,12,20,16,0,526.0,36.0,0.8,9.0,109.0,230.58,175.15
2016,12,20,16,15,410.0,27.5,0.85,8.0,72.5,172.37,122.5
2016,12,20,16,30,294.0,19.0,0.9,7.0,36.0,111.95,29.14
2016,12,20,16,45,147.0,9.5,0.95,6.5,18.0,44.78,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,15,72.5,6.0,1.15,5.5,7.5,0.0,0.0
2016,12,21,7,30,145.0,12.0,1.1,6.0,15.0,11.8,0.0
2016,12,21,7,45,282.5,22.0,1.05,6.5,46.5,17.18,4.89
2016,12,21,8,0,420.0,32.0,1.0,7.0,78.0,24.38,15.61
2016,12,21,8,15,500.5,39.0,0.95,7.5,117.5,28.48,19.99
2016,12,21,8,30,581.0,46.0,0.9,8.0,157.0,32.49,23.92
2016,12,21,8,45,628.5,51.0,0.9,8.5,196.0,64.59,34.42
2016,12,21,9,0,676.0,56.0,0.9,9.0,235.0,102.43,55.72
2016,12,21,9,15,512.5,88.5,0.85,9.5,235.5,139.51,91.27
2016,12,21,9,30,349.0,121.0,0.8,10.0,236.0,163.21,118.41
2016,12,21,9,45,360.5,132.0,0.8,10.5,261.0,191.6,142.48
2016,12,21,10,0,372.0,143.0,0.8,11.0,286.0,220.34,166.99
2016,12,21,10,15,379.5,151.5,0.75,11.5,305.5,245.9,188.85
2016,12,21,10,30,387.0,160.0,0.7,12.0,325.0,271.25,210.23
2016,12,21,10,45,511.0,138.5,0.7,12.5,367.5,309.18,239.52
2016,12,21,11,0,635.0,117.0,0.7,13.0,410.0,353.59,274.2
2016,12,21,11,15,487.5,156.5,0.7,13.0,385.0,349.25,273.75
2016,12,21,11,30,340.0,196.0,0.7,13.0,360.0,336.36,265.71
2016,12,21,11,45,601.5,134.5,0.7,13.5,428.5,406.75,320.23
2016,12,21,12,0,863.0,73.0,0.7,14.0,497.0,481.56,377.07
2016,12,21,12,15,862.5,73.0,0.7,14.0,494.5,495.35,388.19
2016,12,21,12,30,862.0,73.0,0.7,14.0,492.0,506.49,397.65
2016,12,21,12,45,858.0,72.0,0.7,14.5,482.5,512.13,402.07
2016,12,21,13,0,854.0,71.0,0.7,15.0,473.0,514.99,404.25
2016,12,21,13,15,846.0,70.0,0.7,15.0,456.0,514.3,404.33
2016,12,21,13,30,838.0,69.0,0.7,15.0,439.0,509.85,401.46
2016,12,21,13,45,826.5,67.0,0.7,15.0,416.0,499.87,394.3
2016,12,21,14,0,815.0,65.0,0.7,15.0,393.0,487.34,385.01
2016,12,21,14,15,796.0,63.0,0.65,14.5,363.5,468.71,371.13
2016,12,21,14,30,777.0,61.0,0.6,14.0,334.0,448.01,355.29
2016,12,21,14,45,752.0,58.0,0.6,14.0,299.5,421.55,334.25
2016,12,21,15,0,727.0,55.0,0.6,14.0,265.0,393.69,311.46
2016,12,21,15,15,686.0,51.0,0.6,13.0,226.5,356.79,282.0
2016,12,21,15,30,645.0,47.0,0.6,12.0,188.0,319.81,251.31
2016,12,21,15,45,583.0,41.5,0.65,11.5,148.5,273.69,212.1
2016,12,21,16,0,521.0,36.0,0.7,11.0,109.0,229.49,173.15
2016,12,21,16,15,408.5,27.5,0.75,10.0,72.5,172.33,122.06
2016,12,21,16,30,296.0,19.0,0.8,9.0,36.0,113.15,34.38
2016,12,21,16,45,148.0,9.5,0.85,8.5,18.0,45.19,0.0
2016,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,85.0,6.0,1.05,6.0,7.5,0.0,0.0
2016,12,22,7,30,170.0,12.0,1.0,6.0,15.0,11.8,0.0
2016,12,22,7,45,316.0,22.0,1.0,6.5,48.5,17.26,4.52
2016,12,22,8,0,462.0,32.0,1.0,7.0,82.0,24.47,15.64
2016,12,22,8,15,544.5,38.5,1.0,7.5,123.0,30.78,22.03
2016,12,22,8,30,627.0,45.0,1.0,8.0,164.0,34.74,25.94
2016,12,22,8,45,678.5,49.5,1.0,8.5,205.0,64.15,33.21
2016,12,22,9,0,730.0,54.0,1.0,9.0,246.0,104.08,55.15
2016,12,22,9,15,762.5,57.5,0.9,9.5,283.5,144.34,84.31
2016,12,22,9,30,795.0,61.0,0.8,10.0,321.0,186.28,118.48
2016,12,22,9,45,817.0,63.0,0.75,10.5,354.0,225.99,153.02
2016,12,22,10,0,839.0,65.0,0.7,11.0,387.0,265.93,188.31
2016,12,22,10,15,853.0,67.0,0.6,11.5,413.5,303.55,221.64
2016,12,22,10,30,867.0,69.0,0.5,12.0,440.0,340.31,253.57
2016,12,22,10,45,876.5,70.0,0.45,12.5,459.5,373.44,282.11
2016,12,22,11,0,886.0,71.0,0.4,13.0,479.0,406.3,309.59
2016,12,22,11,15,891.0,71.5,0.4,13.5,491.5,433.48,332.34
2016,12,22,11,30,896.0,72.0,0.4,14.0,504.0,458.47,352.82
2016,12,22,11,45,897.0,72.5,0.4,14.5,509.0,479.35,369.7
2016,12,22,12,0,898.0,73.0,0.4,15.0,514.0,497.66,384.21
2016,12,22,12,15,897.0,73.0,0.5,15.0,511.5,511.84,396.95
2016,12,22,12,30,896.0,73.0,0.6,15.0,509.0,523.24,407.43
2016,12,22,12,45,893.5,71.5,0.7,15.0,499.5,529.53,413.94
2016,12,22,13,0,891.0,70.0,0.8,15.0,490.0,532.93,418.13
2016,12,22,13,15,883.0,69.0,0.8,15.0,473.0,531.16,417.47
2016,12,22,13,30,875.0,68.0,0.8,15.0,456.0,526.55,414.53
2016,12,22,13,45,863.0,66.5,0.8,15.0,432.0,518.27,408.62
2016,12,22,14,0,851.0,65.0,0.8,15.0,408.0,505.88,399.43
2016,12,22,14,15,832.0,63.0,0.7,14.5,377.5,486.96,385.03
2016,12,22,14,30,813.0,61.0,0.6,14.0,347.0,465.86,368.58
2016,12,22,14,45,785.5,58.0,0.55,14.0,311.5,437.73,346.01
2016,12,22,15,0,758.0,55.0,0.5,14.0,276.0,408.16,321.74
2016,12,22,15,15,716.0,51.5,0.6,13.5,236.0,370.75,292.09
2016,12,22,15,30,674.0,48.0,0.7,13.0,196.0,333.18,261.0
2016,12,22,15,45,605.5,42.5,0.8,12.5,155.0,283.81,219.52
2016,12,22,16,0,537.0,37.0,0.9,12.0,114.0,236.62,178.42
2016,12,22,16,15,423.0,28.5,0.95,11.5,76.0,178.47,126.5
2016,12,22,16,30,309.0,20.0,1.0,11.0,38.0,118.54,41.04
2016,12,22,16,45,154.5,10.0,1.05,11.0,19.0,47.45,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.5,2.6,7.0,1.5,0.0,0.0
2016,12,23,7,30,0.0,3.0,2.6,7.0,3.0,2.95,0.0
2016,12,23,7,45,0.0,10.5,2.65,7.5,10.5,10.12,0.02
2016,12,23,8,0,0.0,18.0,2.7,8.0,18.0,17.36,9.35
2016,12,23,8,15,0.0,27.5,2.7,8.0,27.5,26.54,18.14
2016,12,23,8,30,0.0,37.0,2.7,8.0,37.0,35.73,26.78
2016,12,23,8,45,0.0,46.5,2.7,8.5,46.5,44.92,33.43
2016,12,23,9,0,0.0,56.0,2.7,9.0,56.0,54.07,41.41
2016,12,23,9,15,0.0,65.0,2.55,9.0,65.0,62.6,48.83
2016,12,23,9,30,0.0,74.0,2.4,9.0,74.0,71.16,56.19
2016,12,23,9,45,0.0,81.5,2.3,9.5,81.5,78.35,62.19
2016,12,23,10,0,0.0,89.0,2.2,10.0,89.0,85.55,68.13
2016,12,23,10,15,18.5,130.0,2.1,10.0,138.0,128.99,104.32
2016,12,23,10,30,37.0,171.0,2.0,10.0,187.0,172.32,140.02
2016,12,23,10,45,18.5,100.0,1.9,10.5,108.0,102.54,81.64
2016,12,23,11,0,0.0,29.0,1.8,11.0,29.0,28.0,18.45
2016,12,23,11,15,0.0,19.5,1.9,11.0,19.5,18.82,10.57
2016,12,23,11,30,0.0,10.0,2.0,11.0,10.0,9.65,2.66
2016,12,23,11,45,0.0,10.0,2.15,11.0,10.0,9.65,2.66
2016,12,23,12,0,0.0,10.0,2.3,11.0,10.0,9.65,2.65
2016,12,23,12,15,0.0,9.0,2.35,11.0,9.0,8.69,1.82
2016,12,23,12,30,0.0,8.0,2.4,11.0,8.0,7.72,0.99
2016,12,23,12,45,0.0,8.0,2.5,11.0,8.0,7.72,0.99
2016,12,23,13,0,0.0,8.0,2.6,11.0,8.0,7.72,1.0
2016,12,23,13,15,0.0,7.5,2.6,10.5,7.5,7.24,0.6
2016,12,23,13,30,0.0,7.0,2.6,10.0,7.0,6.75,0.2
2016,12,23,13,45,0.0,10.5,2.6,10.0,10.5,10.13,3.14
2016,12,23,14,0,0.0,14.0,2.6,10.0,14.0,13.51,6.08
2016,12,23,14,15,0.0,13.0,2.5,10.0,13.0,12.54,5.26
2016,12,23,14,30,0.0,12.0,2.4,10.0,12.0,11.57,4.43
2016,12,23,14,45,0.0,10.5,2.35,10.0,10.5,10.13,3.18
2016,12,23,15,0,0.0,9.0,2.3,10.0,9.0,8.68,1.91
2016,12,23,15,15,0.0,8.0,2.2,9.5,8.0,7.71,1.08
2016,12,23,15,30,0.0,7.0,2.1,9.0,7.0,6.75,0.22
2016,12,23,15,45,0.0,5.5,2.05,8.5,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,2.0,8.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,1.95,7.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,1.9,7.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,1.9,7.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,57.5,5.5,2.0,4.5,7.0,0.0,0.0
2016,12,24,7,30,115.0,11.0,2.0,5.0,14.0,10.81,0.0
2016,12,24,7,45,275.5,21.5,2.05,5.5,46.0,16.88,3.47
2016,12,24,8,0,436.0,32.0,2.1,6.0,78.0,24.6,15.71
2016,12,24,8,15,521.0,38.5,2.15,6.0,118.5,28.23,19.81
2016,12,24,8,30,606.0,45.0,2.2,6.0,159.0,34.84,26.21
2016,12,24,8,45,664.0,49.0,2.25,6.5,200.0,61.46,32.31
2016,12,24,9,0,722.0,53.0,2.3,7.0,241.0,100.74,53.43
2016,12,24,9,15,755.0,56.0,2.3,7.0,278.5,140.26,82.26
2016,12,24,9,30,788.0,59.0,2.3,7.0,316.0,181.53,116.62
2016,12,24,9,45,815.0,60.0,2.35,7.5,349.5,221.11,151.73
2016,12,24,10,0,842.0,61.0,2.4,8.0,383.0,261.32,188.24
2016,12,24,10,15,857.0,63.0,2.35,8.0,410.0,301.53,225.51
2016,12,24,10,30,872.0,65.0,2.3,8.0,437.0,338.59,259.84
2016,12,24,10,45,884.0,65.5,2.3,8.5,457.5,372.13,290.4
2016,12,24,11,0,896.0,66.0,2.3,9.0,478.0,404.19,319.07
2016,12,24,11,15,902.0,66.5,2.3,9.0,491.5,432.15,344.47
2016,12,24,11,30,908.0,67.0,2.3,9.0,505.0,457.96,367.6
2016,12,24,11,45,911.0,67.0,2.3,9.0,510.5,479.62,386.99
2016,12,24,12,0,914.0,67.0,2.3,9.0,516.0,498.74,403.94
2016,12,24,12,15,913.5,67.0,2.3,9.0,514.0,513.53,417.15
2016,12,24,12,30,913.0,67.0,2.3,9.0,512.0,525.52,427.86
2016,12,24,12,45,901.5,69.0,2.3,9.0,501.5,531.18,433.34
2016,12,24,13,0,890.0,71.0,2.3,9.0,491.0,533.87,436.29
2016,12,24,13,15,882.0,70.0,2.25,9.0,474.0,532.29,435.58
2016,12,24,13,30,874.0,69.0,2.2,9.0,457.0,527.88,432.45
2016,12,24,13,45,864.0,67.0,2.2,9.0,433.5,520.25,426.76
2016,12,24,14,0,854.0,65.0,2.2,9.0,410.0,508.49,417.58
2016,12,24,14,15,835.5,63.0,2.15,8.5,380.0,489.94,403.3
2016,12,24,14,30,817.0,61.0,2.1,8.0,350.0,469.17,386.81
2016,12,24,14,45,792.0,58.0,2.05,8.0,315.0,442.25,364.19
2016,12,24,15,0,767.0,55.0,2.0,8.0,280.0,413.78,339.68
2016,12,24,15,15,726.5,51.0,1.9,7.5,240.5,376.31,307.63
2016,12,24,15,30,686.0,47.0,1.8,7.0,201.0,338.59,274.37
2016,12,24,15,45,623.0,42.0,1.7,6.5,159.5,291.47,232.58
2016,12,24,16,0,560.0,37.0,1.6,6.0,118.0,246.16,191.19
2016,12,24,16,15,447.0,29.0,1.55,5.5,79.5,184.56,135.22
2016,12,24,16,30,334.0,21.0,1.5,5.0,41.0,125.45,54.91
2016,12,24,16,45,167.0,10.5,1.5,4.5,20.5,51.48,0.0
2016,12,24,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,5.5,1.05,3.0,5.5,0.0,0.0
2016,12,25,7,30,0.0,11.0,1.0,3.0,11.0,10.81,0.0
2016,12,25,7,45,143.5,23.0,0.95,3.5,38.5,17.99,3.73
2016,12,25,8,0,287.0,35.0,0.9,4.0,66.0,27.57,18.45
2016,12,25,8,15,343.5,47.5,0.9,4.5,100.0,36.77,27.7
2016,12,25,8,30,400.0,60.0,0.9,5.0,134.0,44.61,35.26
2016,12,25,8,45,445.5,68.0,0.95,5.5,169.0,67.72,43.36
2016,12,25,9,0,491.0,76.0,1.0,6.0,204.0,99.98,62.23
2016,12,25,9,15,513.5,85.0,1.05,6.5,236.0,133.89,87.59
2016,12,25,9,30,536.0,94.0,1.1,7.0,268.0,169.08,116.64
2016,12,25,9,45,559.0,98.0,1.15,7.5,296.0,200.78,144.05
2016,12,25,10,0,582.0,102.0,1.2,8.0,324.0,233.36,172.83
2016,12,25,10,15,712.5,86.5,1.2,8.0,377.5,278.51,209.32
2016,12,25,10,30,843.0,71.0,1.2,8.0,431.0,332.74,253.91
2016,12,25,10,45,854.5,71.5,1.2,8.5,451.0,365.54,283.24
2016,12,25,11,0,866.0,72.0,1.2,9.0,471.0,396.94,310.86
2016,12,25,11,15,871.5,73.0,1.2,9.0,484.0,424.81,335.68
2016,12,25,11,30,877.0,74.0,1.2,9.0,497.0,451.36,358.87
2016,12,25,11,45,656.5,128.0,1.25,9.5,446.5,424.24,339.85
2016,12,25,12,0,436.0,182.0,1.3,10.0,396.0,386.39,311.24
2016,12,25,12,15,658.0,127.5,1.25,10.0,449.5,450.77,363.16
2016,12,25,12,30,880.0,73.0,1.2,10.0,503.0,515.46,414.1
2016,12,25,12,45,674.0,119.0,1.2,10.0,445.0,468.49,377.69
2016,12,25,13,0,468.0,165.0,1.2,10.0,387.0,413.58,334.99
2016,12,25,13,15,660.0,117.5,1.2,10.0,418.5,469.54,380.68
2016,12,25,13,30,852.0,70.0,1.2,10.0,450.0,519.58,420.29
2016,12,25,13,45,623.5,108.5,1.2,10.0,379.0,442.48,359.54
2016,12,25,14,0,395.0,147.0,1.2,10.0,308.0,362.44,296.06
2016,12,25,14,15,592.5,105.0,1.15,9.5,325.5,416.22,340.48
2016,12,25,14,30,790.0,63.0,1.1,9.0,343.0,459.13,374.21
2016,12,25,14,45,765.0,59.5,1.1,9.0,308.5,432.14,351.64
2016,12,25,15,0,740.0,56.0,1.1,9.0,274.0,403.66,327.8
2016,12,25,15,15,699.5,52.0,1.05,8.5,235.5,366.78,296.9
2016,12,25,15,30,659.0,48.0,1.0,8.0,197.0,329.72,264.84
2016,12,25,15,45,598.5,42.5,1.0,7.5,156.5,283.68,224.77
2016,12,25,16,0,538.0,37.0,1.0,7.0,116.0,239.4,184.98
2016,12,25,16,15,428.5,29.0,1.05,6.0,78.5,182.54,134.0
2016,12,25,16,30,319.0,21.0,1.1,5.0,41.0,125.01,59.24
2016,12,25,16,45,159.5,10.5,1.15,4.5,20.5,49.89,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,238.0,14.0,1.55,2.0,39.0,10.81,0.0
2016,12,26,8,0,476.0,28.0,1.6,3.0,78.0,22.82,14.32
2016,12,26,8,15,557.0,34.0,1.55,3.5,118.5,26.5,18.47
2016,12,26,8,30,638.0,40.0,1.5,4.0,159.0,30.14,22.12
2016,12,26,8,45,687.0,44.0,1.5,4.5,199.5,56.14,28.12
2016,12,26,9,0,736.0,48.0,1.5,5.0,240.0,95.75,49.25
2016,12,26,9,15,768.5,51.0,1.45,5.5,277.5,135.86,78.28
2016,12,26,9,30,801.0,54.0,1.4,6.0,315.0,177.64,112.82
2016,12,26,9,45,819.5,57.0,1.35,7.0,347.5,217.91,148.47
2016,12,26,10,0,838.0,60.0,1.3,8.0,380.0,258.15,184.66
2016,12,26,10,15,853.0,61.5,1.25,8.5,407.0,297.89,220.71
2016,12,26,10,30,868.0,63.0,1.2,9.0,434.0,334.46,253.66
2016,12,26,10,45,876.5,64.5,1.15,9.5,454.0,367.73,283.38
2016,12,26,11,0,885.0,66.0,1.1,10.0,474.0,399.36,311.0
2016,12,26,11,15,891.0,67.0,1.0,10.0,487.5,427.68,335.64
2016,12,26,11,30,897.0,68.0,0.9,10.0,501.0,453.9,357.9
2016,12,26,11,45,898.0,68.5,0.85,10.5,506.5,475.12,375.34
2016,12,26,12,0,899.0,69.0,0.8,11.0,512.0,493.77,390.28
2016,12,26,12,15,898.0,69.0,0.7,11.0,510.0,508.3,401.97
2016,12,26,12,30,897.0,69.0,0.6,11.0,508.0,520.05,411.17
2016,12,26,12,45,891.5,69.0,0.55,11.0,498.5,526.72,416.7
2016,12,26,13,0,886.0,69.0,0.5,11.0,489.0,530.5,419.86
2016,12,26,13,15,877.5,68.0,0.45,11.0,472.0,528.81,418.77
2016,12,26,13,30,869.0,67.0,0.4,11.0,455.0,524.29,415.41
2016,12,26,13,45,856.0,65.5,0.4,11.0,431.5,514.17,408.19
2016,12,26,14,0,843.0,64.0,0.4,11.0,408.0,503.27,400.14
2016,12,26,14,15,824.5,62.0,0.4,11.0,378.0,484.96,386.23
2016,12,26,14,30,806.0,60.0,0.4,11.0,348.0,464.45,370.3
2016,12,26,14,45,779.0,57.5,0.4,11.0,313.0,437.41,348.89
2016,12,26,15,0,752.0,55.0,0.4,11.0,278.0,408.93,325.73
2016,12,26,15,15,712.0,51.5,0.55,10.0,239.0,372.57,297.66
2016,12,26,15,30,672.0,48.0,0.7,9.0,200.0,335.97,267.86
2016,12,26,15,45,609.5,42.5,0.85,8.5,159.5,288.79,227.78
2016,12,26,16,0,547.0,37.0,1.0,8.0,119.0,243.45,187.71
2016,12,26,16,15,440.0,29.0,1.1,7.5,81.0,183.9,134.7
2016,12,26,16,30,333.0,21.0,1.2,7.0,43.0,127.17,63.73
2016,12,26,16,45,166.5,10.5,1.3,6.5,21.5,51.9,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,7,45,211.0,15.5,1.1,3.5,37.5,11.38,0.0
2016,12,27,8,0,422.0,31.0,1.0,4.0,75.0,23.79,15.08
2016,12,27,8,15,506.5,38.0,0.95,4.5,114.5,27.9,19.66
2016,12,27,8,30,591.0,45.0,0.9,5.0,154.0,31.91,23.67
2016,12,27,8,45,646.5,49.5,0.85,5.5,195.0,59.32,32.03
2016,12,27,9,0,702.0,54.0,0.8,6.0,236.0,98.01,52.46
2016,12,27,9,15,735.5,57.0,0.8,6.5,273.5,136.75,80.11
2016,12,27,9,30,769.0,60.0,0.8,7.0,311.0,177.34,113.21
2016,12,27,9,45,795.0,62.0,0.8,8.0,344.0,217.0,147.56
2016,12,27,10,0,821.0,64.0,0.8,9.0,377.0,257.27,183.05
2016,12,27,10,15,836.5,66.0,0.8,9.5,404.0,294.93,217.0
2016,12,27,10,30,852.0,68.0,0.8,10.0,431.0,331.9,249.92
2016,12,27,10,45,861.0,69.0,0.8,10.5,451.5,364.73,279.02
2016,12,27,11,0,870.0,70.0,0.8,11.0,472.0,397.38,307.23
2016,12,27,11,15,876.0,71.0,0.8,11.0,485.0,425.42,331.78
2016,12,27,11,30,882.0,72.0,0.8,11.0,498.0,451.4,354.18
2016,12,27,11,45,883.5,72.5,0.85,11.5,503.5,472.65,372.14
2016,12,27,12,0,885.0,73.0,0.9,12.0,509.0,491.4,387.76
2016,12,27,12,15,733.5,108.0,0.9,12.0,468.5,468.13,371.31
2016,12,27,12,30,582.0,143.0,0.9,12.0,428.0,438.9,349.82
2016,12,27,12,45,726.0,108.0,0.9,12.5,457.5,484.22,385.46
2016,12,27,13,0,870.0,73.0,0.9,13.0,487.0,527.02,418.07
2016,12,27,13,15,862.0,72.0,0.9,12.5,470.0,526.9,418.99
2016,12,27,13,30,854.0,71.0,0.9,12.0,453.0,522.99,417.3
2016,12,27,13,45,842.5,69.0,0.9,12.0,430.0,513.46,410.45
2016,12,27,14,0,831.0,67.0,0.9,12.0,407.0,501.32,401.39
2016,12,27,14,15,812.5,65.0,0.85,11.5,377.5,483.2,387.85
2016,12,27,14,30,794.0,63.0,0.8,11.0,348.0,462.92,372.24
2016,12,27,14,45,766.0,60.5,0.75,11.0,313.0,435.64,350.1
2016,12,27,15,0,738.0,58.0,0.7,11.0,278.0,406.97,326.3
2016,12,27,15,15,698.0,54.0,0.7,10.0,239.0,370.36,296.95
2016,12,27,15,30,658.0,50.0,0.7,9.0,200.0,333.5,266.25
2016,12,27,15,45,593.5,44.5,0.7,8.5,159.5,285.85,225.46
2016,12,27,16,0,529.0,39.0,0.7,8.0,119.0,242.91,187.33
2016,12,27,16,15,422.0,31.0,0.75,7.5,81.5,184.15,135.45
2016,12,27,16,30,315.0,23.0,0.8,7.0,44.0,128.0,68.11
2016,12,27,16,45,157.5,11.5,0.9,6.5,22.0,50.91,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,244.0,14.0,1.5,3.0,39.5,10.86,0.0
2016,12,28,8,0,488.0,28.0,1.5,4.0,79.0,22.91,14.28
2016,12,28,8,15,570.0,34.5,1.45,4.5,120.0,27.07,18.88
2016,12,28,8,30,652.0,41.0,1.4,5.0,161.0,31.16,22.95
2016,12,28,8,45,702.5,44.5,1.4,5.5,202.0,55.85,28.05
2016,12,28,9,0,753.0,48.0,1.4,6.0,243.0,95.81,48.72
2016,12,28,9,15,785.0,51.0,1.35,6.5,281.0,136.66,77.97
2016,12,28,9,30,817.0,54.0,1.3,7.0,319.0,179.12,112.85
2016,12,28,9,45,842.0,55.0,1.3,8.0,353.0,222.2,150.44
2016,12,28,10,0,867.0,56.0,1.3,9.0,387.0,262.98,186.81
2016,12,28,10,15,881.5,57.5,1.3,9.5,414.5,301.38,221.88
2016,12,28,10,30,896.0,59.0,1.3,10.0,442.0,338.87,255.75
2016,12,28,10,45,906.0,60.0,1.35,11.0,462.5,373.2,286.11
2016,12,28,11,0,916.0,61.0,1.4,12.0,483.0,405.91,314.37
2016,12,28,11,15,921.5,61.5,1.3,12.0,496.5,434.5,339.38
2016,12,28,11,30,927.0,62.0,1.2,12.0,510.0,460.88,361.95
2016,12,28,11,45,929.5,62.0,1.15,12.5,516.0,483.05,380.23
2016,12,28,12,0,932.0,62.0,1.1,13.0,522.0,502.62,395.97
2016,12,28,12,15,931.5,62.0,1.1,13.0,520.5,518.03,409.17
2016,12,28,12,30,931.0,62.0,1.1,13.0,519.0,530.58,419.92
2016,12,28,12,45,925.5,62.0,1.1,13.5,510.0,537.69,425.55
2016,12,28,13,0,920.0,62.0,1.1,14.0,501.0,541.8,428.72
2016,12,28,13,15,912.5,61.5,1.1,14.0,484.0,541.38,429.1
2016,12,28,13,30,905.0,61.0,1.1,14.0,467.0,538.02,427.1
2016,12,28,13,45,893.5,59.5,1.1,14.0,443.5,528.64,420.4
2016,12,28,14,0,882.0,58.0,1.1,14.0,420.0,516.53,411.4
2016,12,28,14,15,865.0,56.5,1.0,13.5,390.0,499.06,398.14
2016,12,28,14,30,848.0,55.0,0.9,13.0,360.0,479.29,382.73
2016,12,28,14,45,822.5,53.0,0.85,13.0,325.0,452.84,361.35
2016,12,28,15,0,797.0,51.0,0.8,13.0,290.0,427.05,339.84
2016,12,28,15,15,760.0,47.5,0.8,12.0,250.5,391.05,311.15
2016,12,28,15,30,723.0,44.0,0.8,11.0,211.0,354.56,280.88
2016,12,28,15,45,663.5,39.5,0.8,10.0,169.5,308.22,241.68
2016,12,28,16,0,604.0,35.0,0.8,9.0,128.0,263.46,202.32
2016,12,28,16,15,502.5,28.0,0.85,8.5,88.5,204.67,150.15
2016,12,28,16,30,401.0,21.0,0.9,8.0,49.0,148.94,82.76
2016,12,28,16,45,200.5,10.5,0.95,7.5,24.5,61.11,0.0
2016,12,28,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,226.5,15.5,1.5,5.5,38.5,11.42,0.0
2016,12,29,8,0,453.0,31.0,1.5,6.0,77.0,23.87,14.94
2016,12,29,8,15,539.0,37.5,1.5,6.5,118.0,30.11,21.43
2016,12,29,8,30,625.0,44.0,1.5,7.0,159.0,34.07,25.38
2016,12,29,8,45,676.0,49.0,1.5,8.0,200.5,58.7,31.06
2016,12,29,9,0,727.0,54.0,1.5,9.0,242.0,98.86,51.87
2016,12,29,9,15,761.0,57.5,1.4,9.5,280.5,139.27,80.38
2016,12,29,9,30,795.0,61.0,1.3,10.0,319.0,181.56,114.55
2016,12,29,9,45,803.5,66.5,1.2,10.5,350.0,222.1,150.34
2016,12,29,10,0,812.0,72.0,1.1,11.0,381.0,261.9,186.07
2016,12,29,10,15,828.5,74.0,1.0,11.5,409.0,299.7,219.73
2016,12,29,10,30,845.0,76.0,0.9,12.0,437.0,336.91,252.33
2016,12,29,10,45,857.0,77.0,0.8,13.0,458.0,370.77,281.07
2016,12,29,11,0,869.0,78.0,0.7,14.0,479.0,403.29,307.76
2016,12,29,11,15,875.0,79.0,0.6,14.5,492.5,431.85,331.11
2016,12,29,11,30,881.0,80.0,0.5,15.0,506.0,458.36,352.06
2016,12,29,11,45,883.0,80.0,0.45,15.5,512.0,479.89,369.0
2016,12,29,12,0,885.0,80.0,0.4,16.0,518.0,498.93,383.58
2016,12,29,12,15,884.0,80.0,0.35,16.0,516.5,513.93,395.49
2016,12,29,12,30,883.0,80.0,0.3,16.0,515.0,526.2,405.09
2016,12,29,12,45,886.5,77.0,0.3,16.0,507.0,534.87,412.39
2016,12,29,13,0,890.0,74.0,0.3,16.0,499.0,539.74,416.79
2016,12,29,13,15,881.5,73.0,0.25,16.0,482.0,539.61,416.81
2016,12,29,13,30,873.0,72.0,0.2,16.0,465.0,535.62,413.93
2016,12,29,13,45,858.5,71.0,0.2,16.5,441.0,525.73,406.34
2016,12,29,14,0,844.0,70.0,0.2,17.0,417.0,513.21,396.67
2016,12,29,14,15,825.0,67.5,0.2,16.5,387.0,494.31,383.56
2016,12,29,14,30,806.0,65.0,0.2,16.0,357.0,473.19,368.41
2016,12,29,14,45,775.5,63.0,0.2,16.0,321.5,445.16,346.93
2016,12,29,15,0,745.0,61.0,0.2,16.0,286.0,415.75,323.81
2016,12,29,15,15,704.0,57.0,0.35,15.0,246.5,378.53,296.11
2016,12,29,15,30,663.0,53.0,0.5,14.0,207.0,341.05,266.74
2016,12,29,15,45,595.5,47.5,0.65,13.5,165.5,294.37,228.34
2016,12,29,16,0,528.0,42.0,0.8,13.0,124.0,247.87,188.63
2016,12,29,16,15,421.0,33.5,0.85,12.0,85.5,188.15,137.47
2016,12,29,16,30,314.0,25.0,0.9,11.0,47.0,132.01,75.88
2016,12,29,16,45,157.0,12.5,0.95,10.5,23.5,52.35,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,34.0,18.0,0.95,8.5,21.5,16.31,1.02
2016,12,30,8,0,68.0,36.0,0.9,9.0,43.0,31.31,21.05
2016,12,30,8,15,93.0,53.5,0.85,9.5,67.5,45.45,34.73
2016,12,30,8,30,118.0,71.0,0.8,10.0,92.0,59.2,47.53
2016,12,30,8,45,132.5,88.0,0.8,10.5,117.5,78.04,58.68
2016,12,30,9,0,147.0,105.0,0.8,11.0,143.0,101.32,75.63
2016,12,30,9,15,155.5,121.0,0.8,11.0,166.5,124.4,93.85
2016,12,30,9,30,164.0,137.0,0.8,11.0,190.0,148.1,113.28
2016,12,30,9,45,175.0,150.5,0.8,11.5,212.5,170.81,131.86
2016,12,30,10,0,186.0,164.0,0.8,12.0,235.0,194.14,151.03
2016,12,30,10,15,192.0,174.5,0.8,12.5,252.5,214.04,167.5
2016,12,30,10,30,198.0,185.0,0.8,13.0,270.0,233.98,183.86
2016,12,30,10,45,196.0,196.0,0.8,13.5,283.5,251.62,198.32
2016,12,30,11,0,194.0,207.0,0.8,14.0,297.0,268.75,212.13
2016,12,30,11,15,195.0,213.0,0.8,14.0,305.5,281.99,223.05
2016,12,30,11,30,196.0,219.0,0.8,14.0,314.0,294.78,233.53
2016,12,30,11,45,294.5,207.0,0.85,14.5,352.0,335.06,264.96
2016,12,30,12,0,393.0,195.0,0.9,15.0,390.0,377.46,297.82
2016,12,30,12,15,397.5,192.5,0.9,15.0,389.5,385.46,304.45
2016,12,30,12,30,402.0,190.0,0.9,15.0,389.0,394.9,312.31
2016,12,30,12,45,427.5,181.0,0.9,15.0,389.0,405.21,320.91
2016,12,30,13,0,453.0,172.0,0.9,15.0,389.0,414.4,328.6
2016,12,30,13,15,640.5,124.5,0.9,15.0,420.5,469.19,371.85
2016,12,30,13,30,828.0,77.0,0.9,15.0,452.0,518.52,409.99
2016,12,30,13,45,815.0,75.5,0.9,15.0,429.0,509.1,402.77
2016,12,30,14,0,802.0,74.0,0.9,15.0,406.0,497.16,393.97
2016,12,30,14,15,783.5,72.0,0.9,14.5,377.0,479.51,381.31
2016,12,30,14,30,765.0,70.0,0.9,14.0,348.0,459.74,366.64
2016,12,30,14,45,736.0,67.0,0.9,14.0,313.5,431.99,344.7
2016,12,30,15,0,707.0,64.0,0.9,14.0,279.0,402.89,321.15
2016,12,30,15,15,666.0,59.5,0.85,13.0,240.5,367.73,293.04
2016,12,30,15,30,625.0,55.0,0.8,12.0,202.0,330.94,262.64
2016,12,30,15,45,558.0,49.5,0.75,11.5,161.5,283.32,222.34
2016,12,30,16,0,491.0,44.0,0.7,11.0,121.0,237.93,182.88
2016,12,30,16,15,388.0,34.5,0.7,10.0,83.5,179.36,132.56
2016,12,30,16,30,285.0,25.0,0.7,9.0,46.0,124.8,74.85
2016,12,30,16,45,142.5,12.5,0.75,8.5,23.0,48.95,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
